Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,505.5870823,96.9145149596,25.2863366685,0.0,34.9616554283,113.312780494,1049.05794421,1034.65439628,5.66466996096,8.73887796808
 01/01  02:00:00,513.849596038,96.9145149596,34.5877646703,0.0,34.9616554283,113.312780494,1014.15517071,991.026619795,5.66466996096,17.4638809577
 01/01  03:00:00,515.218974502,96.9145149596,36.5606774976,0.0,34.9616554283,113.312780494,1033.88569208,1010.75734796,5.66466996096,17.4636741586
 01/01  04:00:00,516.073925026,96.9145149596,36.7463190667,0.0,34.9616554283,113.312780494,1058.47187381,1035.34377633,5.66466996096,17.4634275152
 01/01  05:00:00,519.739113122,96.9145149596,33.3007750889,0.0,44.4937663224,113.312780494,1093.9364972,1070.80865569,5.66466996096,17.4631715478
 01/01  06:00:00,515.637978861,96.9145149596,28.4701095164,0.0,44.4937663224,113.312780494,1145.21642173,1113.59183313,14.1616749024,17.4629136968
 01/01  07:00:00,581.389901741,96.9145149596,22.7164786567,0.0,54.0258772165,176.889270242,1144.0916135,1098.30560792,28.3233498048,17.4626557721
 01/01  08:00:00,586.359570511,96.9145149596,20.3541416753,0.0,54.0258772165,184.38654557,1146.42672972,1086.4793068,42.4850247072,17.4623982131
 01/01  09:00:00,646.747898369,96.9145149596,16.3688488967,0.0,65.1572554096,220.04316451,1156.95786779,1073.98747263,56.6466996096,26.3236955547
 01/01  10:00:00,638.258140901,96.9145149596,13.9845428992,0.0,65.1572554096,212.545889182,1119.03812903,1050.08823568,42.4850247072,26.464868641
 01/01  11:00:00,653.749289379,96.9145149596,21.7436683948,0.0,65.1572554096,220.04316451,1054.24618434,947.959918603,70.808374512,35.4778912236
 01/01  12:00:00,662.085210356,96.9145149596,28.9959398869,0.0,65.1572554096,220.04316451,994.199547432,887.916934988,70.808374512,35.4742379319
 01/01  13:00:00,665.741993698,96.9145149596,34.0436868819,0.0,65.1572554096,220.04316451,959.195804761,852.917007442,70.808374512,35.4704228072
 01/01  14:00:00,662.982136033,96.9145149596,38.7282495826,0.0,65.1572554096,212.545889182,921.807829487,829.694522352,56.6466996096,35.466607525
 01/01  15:00:00,667.333898037,96.9145149596,43.6517472697,0.0,65.1572554096,212.545889182,877.042916091,799.095089636,42.4850247072,35.4628017478
 01/01  16:00:00,671.393919303,96.9145149596,48.3752272076,0.0,65.1572554096,212.545889182,854.997708436,771.737367056,56.6466996096,26.6136417705
 01/01  17:00:00,649.564549455,96.9145149596,47.9921338429,0.0,65.1572554096,220.04316451,923.270892369,802.817214713,84.9700494144,35.4836282418
 01/01  18:00:00,606.716891514,96.9145149596,40.9941214708,0.0,54.0258772165,184.38654557,1026.55440131,906.306469961,84.9700494144,35.2778819342
 01/01  19:00:00,571.954648311,96.9145149596,34.2100691014,0.0,44.4937663224,163.454314868,1090.80400732,993.65970108,84.9700494144,12.174256829
 01/01  20:00:00,560.102952443,96.9145149596,29.0563953981,0.0,44.4937663224,155.95703954,1103.59817653,1032.92634746,56.6466996096,14.0251294642
 01/01  21:00:00,526.648887152,96.9145149596,27.0969992682,0.0,44.4937663224,124.558693486,1131.4827666,1057.37221343,56.6466996096,17.463853558
 01/01  22:00:00,518.899345867,96.9145149596,19.3255245431,0.0,44.4937663224,124.558693486,1178.33049337,1118.38188172,42.4850247072,17.4635869392
 01/01  23:00:00,506.797427595,96.9145149596,14.5729062475,0.0,34.9616554283,124.558693486,1187.62543673,1141.83876104,28.3233498048,17.4633258863
 01/01  24:00:00,507.940253063,96.9145149596,14.4651620867,0.0,34.9616554283,124.558693486,1156.80643404,1125.18169256,14.1616749024,17.4630665728
 01/02  01:00:00,506.295821967,96.9145149596,14.320705729,0.0,46.0930336215,113.312780494,1142.86918189,1119.74143908,5.66466996096,17.4630728499
 01/02  02:00:00,506.27659882,96.9145149596,14.2502282784,0.0,46.0930336215,113.312780494,1143.26714789,1120.13942864,5.66466996096,17.4630492904
 01/02  03:00:00,506.227119278,96.9145149596,14.1531615608,0.0,46.0930336215,113.312780494,1145.64515972,1122.51760373,5.66466996096,17.4628860303
 01/02  04:00:00,509.488901647,96.9145149596,18.0480027588,0.0,46.0930336215,113.312780494,1115.52262981,1092.3952706,5.66466996096,17.4626892532
 01/02  05:00:00,598.353775157,96.9145149596,20.098103985,0.0,100.150657288,148.969399434,1079.11470226,1055.98742346,5.66466996096,17.4626088392
 01/02  06:00:00,595.973738678,96.9145149596,16.0810837621,0.0,100.150657288,149.894399434,1493.69248238,1462.06711617,14.1616749024,17.463691309
 01/02  07:00:00,823.290388636,96.9145149596,17.3925820711,0.0,176.471037341,302.612436532,1193.16270905,1147.37719651,28.3233498048,17.462162732
 01/02  08:00:00,948.420265223,96.9145149596,19.687053878,0.0,243.2593065,310.10971186,1156.85699669,1079.06475888,42.4850247072,35.3072130978
 01/02  09:00:00,975.819752541,96.9145149596,23.1902528054,0.0,243.2593065,310.10971186,1119.94126646,1027.77518755,56.6466996096,35.5193792964
 01/02  10:00:00,1021.0089427,96.9145149596,39.5738147387,0.0,243.2593065,302.612436532,959.370084648,881.1873162,42.4850247072,35.6977437402
 01/02  11:00:00,1052.52623217,96.9145149596,69.0852430982,0.0,243.2593065,310.10971186,871.59291118,746.845773705,70.808374512,53.9387629624
 01/02  12:00:00,1088.15431928,96.9145149596,105.901654097,0.0,243.2593065,310.10971186,772.825850688,656.95788323,70.808374512,45.0595929459
 01/02  13:00:00,1080.52267654,96.9603632709,137.979494498,0.0,243.2593065,310.10971186,709.981018033,594.410017464,70.808374512,44.7626260569
 01/02  14:00:00,1146.74939184,97.0784791079,169.39451508,0.0,243.2593065,302.612436532,655.056308437,544.340429439,56.6466996096,54.0691793887
 01/02  15:00:00,1170.41828029,97.2015674066,192.512884764,0.0,243.2593065,302.612436532,596.622533445,509.186182544,42.4850247072,44.9513261941
 01/02  16:00:00,1184.98338498,97.3007507899,207.568368141,0.0,243.2593065,302.612436532,588.818824736,487.329785547,56.6466996096,44.8423395791
 01/02  17:00:00,1189.63024749,97.3696287698,204.577434121,0.0,243.2593065,310.10971186,633.039537023,503.516458248,84.9700494144,44.5530293602
 01/02  18:00:00,1177.41302014,97.4535759775,182.733914299,0.0,243.2593065,310.10971186,664.999044821,562.432116166,84.9700494144,17.5968792405
 01/02  19:00:00,890.020439252,96.9145149596,160.297304984,0.0,166.938926447,199.110933808,707.160715123,595.914146561,84.9700494144,26.2765191475
 01/02  20:00:00,863.927333148,96.9145149596,140.31989782,0.0,166.938926447,191.61365848,730.622203534,656.452890575,56.6466996096,17.5226133491
 01/02  21:00:00,717.84654566,96.9145149596,126.304341659,0.0,100.150657288,124.558693486,812.792111071,729.871522143,56.6466996096,26.2738893183
 01/02  22:00:00,668.705160047,96.9145149596,115.316374841,0.0,100.150657288,124.558693486,817.331934926,757.379782608,42.4850247072,17.4671276116
 01/02  23:00:00,597.183626735,96.9145149596,109.94545106,0.0,46.0930336215,124.558693486,826.813316834,781.029788328,28.3233498048,17.4601787016
 01/02  24:00:00,589.753520434,96.9145149596,103.269977819,0.0,46.0930336215,124.558693486,831.074265042,799.452604129,14.1616749024,17.4599860109
 01/03  01:00:00,565.129400875,96.9145149596,92.04661265,0.0,46.0930336215,113.312780494,852.116073626,828.991254244,5.66466996096,17.4601494211
 01/03  02:00:00,560.221816865,96.9145149596,86.8868003122,0.0,46.0930336215,113.312780494,861.250364998,838.125589209,5.66466996096,17.460105828
 01/03  03:00:00,548.736860255,96.9145149596,73.2489616568,0.0,46.0930336215,113.312780494,898.992402913,875.86775349,5.66466996096,17.4599794619
 01/03  04:00:00,536.902292371,96.9145149596,58.9560171281,0.0,46.0930336215,113.312780494,938.489272573,915.364769026,5.66466996096,17.4598335855
 01/03  05:00:00,625.592654816,96.9145149596,56.3090752277,0.0,100.150657288,148.969399434,912.813527698,889.689153231,5.66466996096,17.4597045061
 01/03  06:00:00,626.485380714,96.9145149596,56.1268519441,0.0,100.150657288,149.894399434,1212.29504342,1180.67380467,14.1616749024,17.4595638478
 01/03  07:00:00,852.443817872,97.1328863561,55.7340265291,0.0,176.471037341,302.612436532,933.510867071,887.728105572,28.3233498048,17.4594116941
 01/03  08:00:00,974.97131071,97.4410398009,55.5337329511,0.0,243.2593065,310.10971186,910.974438826,841.998410784,42.4850247072,26.4910033351
 01/03  09:00:00,1003.51558149,97.5709603958,59.635172061,0.0,243.2593065,310.10971186,885.234634227,793.058041872,56.6466996096,35.5298927456
 01/03  10:00:00,1054.82727663,97.670101044,82.8398975556,0.0,243.2593065,302.612436532,795.673876369,708.553733572,42.4850247072,44.6351180899
 01/03  11:00:00,1092.83260505,97.7556369516,121.245632311,0.0,243.2593065,310.10971186,717.340847256,601.584547453,70.808374512,44.9479252903
 01/03  12:00:00,1128.89032645,97.8627129127,160.967155165,0.0,243.2593065,310.10971186,643.637463365,518.753753409,70.808374512,54.0753354442
 01/03  13:00:00,1142.08408052,98.1640504854,219.967392326,0.0,243.2593065,310.10971186,555.969726989,449.352156652,70.808374512,35.8091958243
 01/03  14:00:00,1227.36108758,98.5844473907,272.184664967,0.0,243.2593065,302.612436532,547.32328558,436.599042974,56.6466996096,54.077542996
 01/03  15:00:00,1262.00137533,98.9168977709,304.468319401,0.0,243.2593065,302.612436532,511.509454297,424.066023926,42.4850247072,44.9584056638
 01/03  16:00:00,1271.07895346,99.1138420112,313.669378466,0.0,243.2593065,302.612436532,526.255311002,415.792009141,56.6466996096,53.8166022522
 01/03  17:00:00,1247.95472597,99.3099798774,285.302219559,0.0,243.2593065,310.10971186,541.526107047,420.926270835,84.9700494144,35.6297867979
 01/03  18:00:00,1218.60063498,99.5040693567,244.44522477,0.0,243.2593065,310.10971186,560.740601127,449.383728175,84.9700494144,26.3868235381
 01/03  19:00:00,936.186180117,96.9145149596,227.461058092,0.0,166.938926447,199.110933808,563.241215739,460.748063653,84.9700494144,17.5231026716
 01/03  20:00:00,910.531734624,96.9145149596,208.425423323,0.0,166.938926447,191.61365848,585.824800139,502.903810932,56.6466996096,26.2742895979
 01/03  21:00:00,757.883431637,96.9145149596,189.464997777,0.0,100.150657288,124.558693486,658.788113629,584.617107569,56.6466996096,17.5243064505
 01/03  22:00:00,710.055208831,96.9145149596,177.54947036,0.0,100.150657288,124.558693486,674.94866165,614.997703423,42.4850247072,17.4659335204
 01/03  23:00:00,643.351263982,96.9145149596,172.197053239,0.0,46.0930336215,124.558693486,689.914527791,644.132055842,28.3233498048,17.4591221448
 01/03  24:00:00,634.075995203,96.9145149596,159.583336019,0.0,46.0930336215,124.558693486,711.991350902,680.370695219,14.1616749024,17.4589807805
 01/04  01:00:00,609.344272143,96.9145149596,145.891691478,0.0,46.0930336215,113.312780494,737.212953198,714.087289622,5.66466996096,17.4609936158
 01/04  02:00:00,619.066361156,96.9145149596,157.376426717,0.0,46.0930336215,113.312780494,706.148372366,683.024542426,5.66466996096,17.4591599793
 01/04  03:00:00,627.292143324,96.9145149596,166.787001003,0.0,46.0930336215,113.312780494,691.160883135,668.037114246,5.66466996096,17.4590989286
 01/04  04:00:00,632.103374969,96.9145149596,172.886607445,0.0,46.0930336215,113.312780494,687.248190336,664.124513235,5.66466996096,17.45900714
 01/04  05:00:00,725.797165452,96.9145149596,182.53875273,0.0,100.150657288,148.969399434,648.920104495,625.796526308,5.66466996096,17.4589082253
 01/04  06:00:00,736.019535004,97.0741205675,192.336290091,0.0,100.150657288,149.894399434,975.976217784,944.352437951,14.1616749024,17.4621049303
 01/04  07:00:00,974.105796034,97.7839730865,202.650479334,0.0,176.471037341,302.612436532,682.763092526,636.980095517,28.3233498048,17.4596472045
 01/04  08:00:00,1102.85885176,98.1974489341,207.923840387,0.0,243.2593065,310.10971186,654.25985724,585.291434222,42.4850247072,26.4833983114
 01/04  09:00:00,1139.27064128,98.6127091589,219.891303121,0.0,243.2593065,310.10971186,632.015395142,539.823733077,56.6466996096,35.5449624554
 01/04  10:00:00,1188.73081111,99.1106294071,238.992317356,0.0,243.2593065,302.612436532,586.379344476,499.267798127,42.4850247072,44.6265216422
 01/04  11:00:00,1224.20769888,99.7378307562,269.730769535,0.0,243.2593065,310.10971186,588.584089835,472.817419302,70.808374512,44.9582960212
 01/04  12:00:00,1262.04935328,100.447951763,304.5380668,0.0,243.2593065,310.10971186,579.147742111,454.260953177,70.808374512,54.0784144215
 01/04  13:00:00,1250.85781858,101.113619931,331.707556682,0.0,243.2593065,310.10971186,554.495610697,438.9169232,70.808374512,44.7703129858
 01/04  14:00:00,1304.75429371,101.619553378,348.933964997,0.0,243.2593065,302.612436532,542.763544918,432.037024028,56.6466996096,54.07982128
 01/04  15:00:00,1318.40493231,101.994722287,362.376812539,0.0,243.2593065,302.612436532,502.407506827,414.970610247,42.4850247072,44.9518718733
 01/04  16:00:00,1317.41057951,102.213486081,363.062587483,0.0,243.2593065,302.612436532,499.624808392,398.129512919,56.6466996096,44.8485958636
 01/04  17:00:00,1313.5750506,102.203081818,348.19691652,0.0,243.2593065,310.10971186,521.513583537,400.895800022,84.9700494144,35.6477341003
 01/04  18:00:00,1296.42097142,102.185242318,323.405856007,0.0,243.2593065,310.10971186,536.91649173,425.558286427,84.9700494144,26.388155889
 01/04  19:00:00,1008.26722998,96.9145149596,304.841205467,0.0,166.938926447,199.110933808,526.445139617,415.201031207,84.9700494144,26.2740589948
 01/04  20:00:00,989.477257691,96.9145149596,293.51927512,0.0,166.938926447,191.61365848,496.341038553,422.172110116,56.6466996096,17.522228827
 01/04  21:00:00,835.713287994,96.9145149596,275.867679092,0.0,100.150657288,124.558693486,553.472855804,470.550546931,56.6466996096,26.2756092632
 01/04  22:00:00,780.615324193,96.9145149596,261.069161162,0.0,100.150657288,124.558693486,551.873667681,491.921856392,42.4850247072,17.4667865812
 01/04  23:00:00,708.049240068,96.9145149596,250.20863378,0.0,46.0930336215,124.558693486,569.958556327,524.17532028,28.3233498048,17.4598862426
 01/04  24:00:00,696.033511329,96.9145149596,233.854935561,0.0,46.0930336215,124.558693486,584.330102578,552.708636004,14.1616749024,17.4597916715
 01/05  01:00:00,674.509295136,96.9145149596,224.743316224,0.0,46.0930336215,113.312780494,591.504711548,568.380001488,5.66466996096,17.4600400988
 01/05  02:00:00,664.767221089,96.9145149596,212.136242264,0.0,46.0930336215,113.312780494,620.748585695,597.623827864,5.66466996096,17.4600878704
 01/05  03:00:00,642.831691492,96.9145149596,186.372992318,0.0,46.0930336215,113.312780494,680.259864193,657.135137256,5.66466996096,17.4600569766
 01/05  04:00:00,627.171532086,96.9145149596,168.336405601,0.0,46.0930336215,113.312780494,720.703872503,697.579195032,5.66466996096,17.4600075101
 01/05  05:00:00,714.139547246,96.9145149596,167.809585003,0.0,100.150657288,148.969399434,688.278840732,665.154217046,5.66466996096,17.4599537247
 01/05  06:00:00,718.970768331,97.3424081521,169.825916858,0.0,100.150657288,149.894399434,973.597712098,941.976110635,14.1616749024,17.4599265607
 01/05  07:00:00,936.79874468,98.1239895049,157.841963488,0.0,176.471037341,302.612436532,725.298821135,679.515600524,28.3233498048,17.4598708067
 01/05  08:00:00,1049.42554867,99.1799584602,144.721763702,0.0,243.2593065,310.10971186,711.68185534,642.70388084,42.4850247072,26.4929497926
 01/05  09:00:00,1085.64452868,100.125107039,156.508607924,0.0,243.2593065,310.10971186,673.117955742,580.937526962,56.6466996096,35.5337291703
 01/05  10:00:00,1151.52049383,100.944871265,198.712063794,0.0,243.2593065,302.612436532,584.217777693,497.091518159,42.4850247072,44.6412348266
 01/05  11:00:00,1202.4695158,101.439389241,248.940687147,0.0,243.2593065,310.10971186,570.808697391,455.044506509,70.808374512,44.9558163703
 01/05  12:00:00,1252.37265842,101.955660917,294.642448923,0.0,243.2593065,310.10971186,566.298350274,441.403872888,70.808374512,54.0861028737
 01/05  13:00:00,1276.23309703,102.688970296,350.389884839,0.0,243.2593065,310.10971186,537.239840975,421.663149403,70.808374512,44.7683170603
 01/05  14:00:00,1362.90300429,103.239535292,401.294245261,0.0,243.2593065,302.612436532,511.06076213,409.34560366,56.6466996096,45.0684588598
 01/05  15:00:00,1389.0497531,103.597804381,429.165193819,0.0,243.2593065,302.612436532,486.498108605,390.063816059,42.4850247072,53.9492678384
 01/05  16:00:00,1389.8229933,103.745891882,433.901419647,0.0,243.2593065,302.612436532,473.553366633,372.054793141,56.6466996096,44.8518738819
 01/05  17:00:00,1362.61368759,103.627062741,401.680201069,0.0,243.2593065,310.10971186,496.360982764,375.752315352,84.9700494144,35.6386179974
 01/05  18:00:00,1336.84170033,103.474247627,360.072838883,0.0,243.2593065,310.10971186,515.141101826,403.784272891,84.9700494144,26.3867795211
 01/05  19:00:00,1051.0218282,96.9145149596,343.335952038,0.0,166.938926447,199.110933808,503.377649857,400.883752122,84.9700494144,17.5238483201
 01/05  20:00:00,1031.9615921,96.9145149596,334.992650914,0.0,166.938926447,191.61365848,490.545296237,407.623444957,56.6466996096,26.2751516705
 01/05  21:00:00,877.093537891,96.9145149596,318.449119692,0.0,100.150657288,124.558693486,524.65134017,450.48100046,56.6466996096,17.5236401006
 01/05  22:00:00,808.893304841,96.9145149596,292.08522523,0.0,100.150657288,124.558693486,522.001823664,462.047458984,42.4850247072,17.4693399728
 01/05  23:00:00,719.570104508,96.9145149596,267.413676858,0.0,46.0930336215,124.558693486,541.862556398,496.076533303,28.3233498048,17.4626732901
 01/05  24:00:00,706.847086574,96.9145149596,251.543809725,0.0,46.0930336215,124.558693486,551.148542005,519.524244677,14.1616749024,17.4626224262
 01/06  01:00:00,694.671530869,96.9145149596,251.325466311,0.0,46.0930336215,113.312780494,548.142921497,525.014004481,5.66466996096,17.4642470547
 01/06  02:00:00,691.051415353,96.9145149596,247.630304965,0.0,46.0930336215,113.312780494,558.782391573,535.654780866,5.66466996096,17.4629407462
 01/06  03:00:00,692.204458642,96.9145149596,248.901085207,0.0,46.0930336215,113.312780494,563.379915036,540.252261244,5.66466996096,17.4629838308
 01/06  04:00:00,695.762476848,96.9145149596,252.296424122,0.0,46.0930336215,113.312780494,567.911709009,544.784055657,5.66466996096,17.4629833913
 01/06  05:00:00,778.855858097,96.9145149596,241.541396851,0.0,100.150657288,148.969399434,563.420954724,540.293312208,5.66466996096,17.4629725549
 01/06  06:00:00,770.954526184,97.4287156345,228.396162147,0.0,100.150657288,149.894399434,888.341156176,856.714718966,14.1616749024,17.4647623075
 01/06  07:00:00,1017.23059351,98.52567431,250.891840779,0.0,176.471037341,302.612436532,619.262036687,573.473854577,28.3233498048,17.4648323051
 01/06  08:00:00,1163.46165299,100.147683649,275.207414539,0.0,243.2593065,310.10971186,599.143705633,521.346164553,42.4850247072,35.3125163729
 01/06  09:00:00,1224.70842685,100.933042562,308.561133775,0.0,243.2593065,310.10971186,588.293601204,496.119963078,56.6466996096,35.5269385169
 01/06  10:00:00,1292.3527854,101.52621875,341.175808161,0.0,243.2593065,302.612436532,555.731592947,477.539221873,42.4850247072,35.7073463669
 01/06  11:00:00,1337.86497604,102.010546554,383.481274832,0.0,243.2593065,310.10971186,577.287932891,452.522011894,70.808374512,53.9575464853
 01/06  12:00:00,1359.76593685,102.240880237,405.536270164,0.0,243.2593065,310.10971186,560.6558248,444.773419009,70.808374512,45.0740312787
 01/06  13:00:00,1300.83714562,102.51829669,394.405383815,0.0,243.2593065,310.10971186,554.083615721,438.504869396,70.808374512,44.7703718133
 01/06  14:00:00,1318.01413955,102.749397133,380.452243353,0.0,243.2593065,302.612436532,547.554056193,436.818515815,56.6466996096,54.0888407687
 01/06  15:00:00,1294.3195601,102.927902917,351.240695248,0.0,243.2593065,302.612436532,526.011156824,438.563822054,42.4850247072,44.9623100623
 01/06  16:00:00,1257.38509646,103.10672799,314.243448684,0.0,243.2593065,302.612436532,540.158029864,438.656742233,56.6466996096,44.8545880215
 01/06  17:00:00,1241.13461334,103.267405172,294.406810038,0.0,243.2593065,310.10971186,565.131603258,435.610231026,84.9700494144,44.5513228167
 01/06  18:00:00,1245.44726824,103.421624954,282.404566312,0.0,243.2593065,310.10971186,548.979269978,437.62139463,84.9700494144,26.3878259337
 01/06  19:00:00,970.857840241,96.9145149596,270.903399443,0.0,166.938926447,199.110933808,527.223419168,424.729807257,84.9700494144,17.523562497
 01/06  20:00:00,961.187307,96.9145149596,261.033662597,0.0,166.938926447,191.61365848,522.050163085,439.12810387,56.6466996096,26.275359605
 01/06  21:00:00,817.609121279,96.9145149596,250.2408647,0.0,100.150657288,124.558693486,570.961643426,496.789788115,56.6466996096,17.5251557016
 01/06  22:00:00,773.081310878,96.9145149596,244.921397966,0.0,100.150657288,124.558693486,570.032857887,510.077612602,42.4850247072,17.4702205778
 01/06  23:00:00,705.402676283,96.9145149596,243.642563871,0.0,46.0930336215,124.558693486,577.844830136,532.061508002,28.3233498048,17.4599723292
 01/06  24:00:00,706.348740621,96.9145149596,242.998664953,0.0,46.0930336215,124.558693486,572.315044626,540.693411108,14.1616749024,17.4599586148
 01/07  01:00:00,694.262172666,96.9145149596,242.715479217,0.0,46.0930336215,113.312780494,571.840671231,548.713898969,5.66466996096,17.4621023009
 01/07  02:00:00,683.958146662,96.9145149596,231.318202539,0.0,46.0930336215,113.312780494,594.557096194,571.432035127,5.66466996096,17.4603911052
 01/07  03:00:00,672.908207593,96.9145149596,218.576670948,0.0,46.0930336215,113.312780494,620.32301232,597.197878484,5.66466996096,17.460463875
 01/07  04:00:00,663.013398611,96.9145149596,208.003113939,0.0,46.0930336215,113.312780494,645.19613363,622.070954118,5.66466996096,17.4605095507
 01/07  05:00:00,659.785069328,96.9145149596,197.570648224,0.0,55.6251445156,113.312780494,658.307649046,635.182430321,5.66466996096,17.460548764
 01/07  06:00:00,682.530989186,96.9145149596,225.834273068,0.0,55.6251445156,113.312780494,616.546599031,584.924337738,14.1616749024,17.4605863908
 01/07  07:00:00,774.30289664,96.9145149596,247.442271682,0.0,65.1572554096,176.889270242,544.293056342,498.509082953,28.3233498048,17.4606235838
 01/07  08:00:00,897.076106747,97.2438435811,244.074665925,0.0,109.682768182,220.96816451,888.999911241,829.050912885,42.4850247072,17.4639736492
 01/07  09:00:00,896.778950551,97.2395507274,247.527770276,0.0,109.682768182,220.96816451,722.383663671,639.385285795,56.6466996096,26.3516782659
 01/07  10:00:00,1020.49637368,97.6328925126,263.103339621,0.0,131.945524568,266.955817592,645.701248594,576.708816461,42.4850247072,26.5074074255
 01/07  11:00:00,1044.76683181,97.6647502222,278.026333029,0.0,131.945524568,274.45309292,655.348030965,548.999479232,70.808374512,35.5401772209
 01/07  12:00:00,1050.73665701,97.6791119552,283.823454957,0.0,131.945524568,274.45309292,641.595671514,535.245067694,70.808374512,35.5422293082
 01/07  13:00:00,1035.86489289,97.7393648476,301.224120611,0.0,131.945524568,274.45309292,627.644273137,521.302405487,70.808374512,35.5334931381
 01/07  14:00:00,1049.33676851,97.8224018681,319.861081663,0.0,131.945524568,266.955817592,608.701237531,516.520424937,56.6466996096,35.5341129845
 01/07  15:00:00,1052.80076855,97.8135331988,320.570931076,0.0,131.945524568,266.955817592,587.095015338,509.076960922,42.4850247072,35.533029709
 01/07  16:00:00,971.753013191,96.9145149596,317.721289052,0.0,109.682768182,212.545889182,462.941931168,370.761536205,56.6466996096,35.5336953527
 01/07  17:00:00,969.535985242,96.9145149596,307.022020892,0.0,109.682768182,220.04316451,509.506104302,389.001971964,84.9700494144,35.534082923
 01/07  18:00:00,929.33671537,96.9145149596,294.313281471,0.0,109.682768182,220.04316451,522.730637297,402.453701307,84.9700494144,35.3068865757
 01/07  19:00:00,874.658922402,96.9145149596,277.543959985,0.0,100.150657288,199.110933808,549.998084887,447.564688804,84.9700494144,17.4633466687
 01/07  20:00:00,849.805182395,96.9145149596,262.471373111,0.0,100.150657288,191.61365848,542.409013837,468.298953478,56.6466996096,17.4633607495
 01/07  21:00:00,736.244235143,96.9145149596,262.109624535,0.0,55.6251445156,124.558693486,590.614419414,516.504310568,56.6466996096,17.4634092365
 01/07  22:00:00,740.551895672,96.9145149596,264.64799738,0.0,55.6251445156,124.558693486,582.935707307,522.987260004,42.4850247072,17.4634225965
 01/07  23:00:00,733.966245931,96.9145149596,260.089058023,0.0,46.0930336215,124.558693486,594.153690339,548.366891003,28.3233498048,17.4634495313
 01/07  24:00:00,729.536515651,96.9145149596,250.765062544,0.0,46.0930336215,124.558693486,598.97387732,567.348722756,14.1616749024,17.4634796622
 01/08  01:00:00,690.485991389,96.9145149596,240.423689611,0.0,34.9616554283,113.312780494,610.903389255,587.774879633,5.66466996096,17.4638396612
 01/08  02:00:00,669.135978414,96.9145149596,218.621945482,0.0,34.9616554283,113.312780494,657.514243818,634.385562577,5.66466996096,17.4640112797
 01/08  03:00:00,640.775416685,96.9145149596,183.740405805,0.0,34.9616554283,113.312780494,738.644636141,715.515856679,5.66466996096,17.4641095007
 01/08  04:00:00,598.544091609,96.9145149596,136.676270239,0.0,34.9616554283,113.312780494,854.891184921,831.7623249,5.66466996096,17.4641900605
 01/08  05:00:00,564.0074673,96.9145149596,88.5122128364,0.0,44.4937663224,113.312780494,962.094055654,938.965119415,5.66466996096,17.4642662785
 01/08  06:00:00,541.500425447,96.9145149596,60.5442023427,0.0,44.4937663224,113.312780494,1031.61557668,999.98956044,14.1616749024,17.4643413394
 01/08  07:00:00,605.868870233,96.9145149596,51.8219701687,0.0,54.0258772165,176.889270242,1000.61430483,954.826539017,28.3233498048,17.4644160052
 01/08  08:00:00,605.505693632,96.9145149596,41.8981678392,0.0,54.0258772165,184.38654557,1037.75411575,977.80460058,42.4850247072,17.4644904583
 01/08  09:00:00,665.08061081,96.9145149596,36.8486750419,0.0,65.1572554096,220.04316451,1019.87375017,945.665972503,56.6466996096,17.5610780599
 01/08  10:00:00,660.691558273,96.9145149596,40.270502565,0.0,65.1572554096,212.545889182,952.736106809,874.956810982,42.4850247072,35.2942711198
 01/08  11:00:00,675.480806796,96.9145149596,48.6208030049,0.0,65.1572554096,220.04316451,887.520097705,781.23339488,70.808374512,35.4783283131
 01/08  12:00:00,686.04674473,96.9145149596,59.2620556567,0.0,65.1572554096,220.04316451,811.597041877,705.31303041,70.808374512,35.4756369557
 01/08  13:00:00,703.556047857,96.9145149596,78.4788268544,0.0,65.1572554096,220.04316451,749.721082113,652.290972571,70.808374512,26.6217350305
 01/08  14:00:00,710.167412596,96.9145149596,92.5773363478,0.0,65.1572554096,212.545889182,731.662701377,639.516562533,56.6466996096,35.4994392341
 01/08  15:00:00,713.065246066,96.9145149596,96.4490917951,0.0,65.1572554096,212.545889182,730.517654413,652.535907705,42.4850247072,35.4967220003
 01/08  16:00:00,713.595342612,96.9145149596,96.6346068685,0.0,65.1572554096,212.545889182,760.787834709,668.647056987,56.6466996096,35.4940781119
 01/08  17:00:00,687.89352224,96.9145149596,96.6256726028,0.0,65.1572554096,220.04316451,801.474658529,681.013162408,84.9700494144,35.4914467073
 01/08  18:00:00,649.669145162,96.9145149596,90.0165046582,0.0,54.0258772165,184.38654557,835.577627226,724.137051139,84.9700494144,26.4705266733
 01/08  19:00:00,616.844597213,96.9145149596,85.8486699242,0.0,44.4937663224,163.454314868,873.788529398,771.35285432,84.9700494144,17.4656256634
 01/08  20:00:00,614.53674721,96.9145149596,92.035141229,0.0,44.4937663224,155.95703954,836.681434622,762.568951043,56.6466996096,17.4657839687
 01/08  21:00:00,586.361900032,96.9145149596,95.8047107202,0.0,44.4937663224,124.558693486,863.127832123,789.015256138,56.6466996096,17.4658763752
 01/08  22:00:00,586.522185402,96.9145149596,96.1236655793,0.0,44.4937663224,124.558693486,862.687196798,802.736219306,42.4850247072,17.4659527854
 01/08  23:00:00,578.021118346,96.9145149596,96.2520704562,0.0,34.9616554283,124.558693486,870.489706044,824.70033101,28.3233498048,17.4660252298
 01/08  24:00:00,578.097112153,96.9145149596,96.2741855475,0.0,34.9616554283,124.558693486,867.733645092,836.105873583,14.1616749024,17.4660966064
 01/09  01:00:00,577.917993342,96.9145149596,101.117334427,0.0,46.0930336215,113.312780494,853.253352293,830.122286863,5.66466996096,17.4663954692
 01/09  02:00:00,578.564609166,96.9145149596,104.254702983,0.0,46.0930336215,113.312780494,855.759061437,832.627722551,5.66466996096,17.4666689243
 01/09  03:00:00,578.338828336,96.9145149596,104.404556801,0.0,46.0930336215,113.312780494,865.03202121,841.900529994,5.66466996096,17.4668212548
 01/09  04:00:00,577.542963803,96.9145149596,104.542133076,0.0,46.0930336215,113.312780494,873.639020093,850.507405914,5.66466996096,17.4669442176
 01/09  05:00:00,665.033491553,96.9145149596,104.538382009,0.0,100.150657288,148.969399434,848.732578606,825.600748737,5.66466996096,17.4671599075
 01/09  06:00:00,667.0573455,96.9145149596,104.741157679,0.0,100.150657288,149.894399434,1290.0542305,1258.42639178,14.1616749024,17.4661638153
 01/09  07:00:00,893.591052975,97.2085137424,104.63865514,0.0,176.471037341,302.612436532,916.081149737,870.290414955,28.3233498048,17.4673849771
 01/09  08:00:00,1013.0560885,97.5130894798,104.631676426,0.0,243.2593065,310.10971186,883.891004877,806.082583068,42.4850247072,35.3233971019
 01/09  09:00:00,1042.53158949,97.6403137054,104.773894118,0.0,243.2593065,310.10971186,877.890158489,785.70399645,56.6466996096,35.5394624294
 01/09  10:00:00,1084.93619846,97.7366918577,116.043383783,0.0,243.2593065,302.612436532,832.003098066,744.867250406,42.4850247072,44.6508229528
 01/09  11:00:00,1103.4524675,97.819451981,129.300368746,0.0,243.2593065,310.10971186,812.495788179,696.718530383,70.808374512,44.9688832838
 01/09  12:00:00,1119.93442797,97.8935743421,144.935415568,0.0,243.2593065,310.10971186,775.816293928,650.90381188,70.808374512,54.1041075355
 01/09  13:00:00,1083.66903224,97.961325402,153.107325032,0.0,243.2593065,310.10971186,742.754878827,627.164042924,70.808374512,44.782461391
 01/09  14:00:00,1122.66654232,98.0232939094,159.643011372,0.0,243.2593065,302.612436532,714.419631336,612.686847041,56.6466996096,45.0860846851
 01/09  15:00:00,1131.88690333,98.1193508753,170.013267165,0.0,243.2593065,302.612436532,687.307092908,590.85182512,42.4850247072,53.9702430807
 01/09  16:00:00,1129.2562199,98.3275386162,169.27437671,0.0,243.2593065,302.612436532,691.425584419,589.918050603,56.6466996096,44.8608342068
 01/09  17:00:00,1132.42012301,98.5302750123,166.277591808,0.0,243.2593065,310.10971186,706.783716179,586.161326909,84.9700494144,35.6523398557
 01/09  18:00:00,1148.73101197,98.7757584078,166.707251216,0.0,243.2593065,310.10971186,693.476525422,582.110994612,84.9700494144,26.3954813952
 01/09  19:00:00,883.363561093,96.9145149596,166.928837423,0.0,166.938926447,199.110933808,688.539212794,577.28820433,84.9700494144,26.2809590495
 01/09  20:00:00,877.015462805,96.9145149596,167.009564066,0.0,166.938926447,191.61365848,664.821174696,590.646864332,56.6466996096,17.5276107546
 01/09  21:00:00,737.303148081,96.9145149596,161.863973075,0.0,100.150657288,124.558693486,725.35970318,651.185781705,56.6466996096,17.5272218658
 01/09  22:00:00,694.907253101,96.9145149596,158.705766815,0.0,100.150657288,124.558693486,734.508191784,665.823994057,42.4850247072,26.1991730196
 01/09  23:00:00,621.536009721,96.9145149596,147.450418069,0.0,46.0930336215,124.558693486,761.310119506,715.525490058,28.3233498048,17.4612796437
 01/09  24:00:00,617.897174867,96.9145149596,140.171461292,0.0,46.0930336215,124.558693486,769.379162613,737.756092578,14.1616749024,17.4613951322
 01/10  01:00:00,590.613078973,96.9145149596,121.607026616,0.0,46.0930336215,113.312780494,814.523773422,791.397271578,5.66466996096,17.4618318829
 01/10  02:00:00,585.378012405,96.9145149596,115.75433263,0.0,46.0930336215,113.312780494,824.013005947,800.886248005,5.66466996096,17.4620879816
 01/10  03:00:00,587.577479952,96.9145149596,118.652915132,0.0,46.0930336215,113.312780494,812.701474186,789.574528292,5.66466996096,17.4622759333
 01/10  04:00:00,571.958395636,96.9145149596,99.6301497156,0.0,46.0930336215,113.312780494,870.629915403,847.502797915,5.66466996096,17.4624475272
 01/10  05:00:00,629.409819992,96.9145149596,59.1033109795,0.0,100.150657288,148.969399434,978.708877043,955.581592094,5.66466996096,17.4626149878
 01/10  06:00:00,630.859700617,97.1178022463,57.7262166744,0.0,100.150657288,149.894399434,1224.95418194,1193.32969802,14.1616749024,17.4628090172
 01/10  07:00:00,874.801411068,97.8227085567,78.5015856861,0.0,176.471037341,302.612436532,869.724679272,823.938355725,28.3233498048,17.4629737425
 01/10  08:00:00,1004.19260913,98.0531411358,92.2069124488,0.0,243.2593065,310.10971186,816.18215143,747.196304854,42.4850247072,26.5008218681
 01/10  09:00:00,1035.55507887,98.2915008893,95.8193540183,0.0,243.2593065,310.10971186,815.428427413,723.235071766,56.6466996096,35.5466560373
 01/10  10:00:00,1062.89307223,98.5549546689,89.247785638,0.0,243.2593065,302.612436532,816.524102936,729.387265117,42.4850247072,44.6518131114
 01/10  11:00:00,1078.7105409,98.8072052626,97.1359460757,0.0,243.2593065,310.10971186,802.312399566,686.524788572,70.808374512,44.979236482
 01/10  12:00:00,1092.36916837,99.1501741924,110.54664404,0.0,243.2593065,310.10971186,769.471828443,644.556697935,70.808374512,54.1067559955
 01/10  13:00:00,1054.01224122,99.4740570388,114.768663194,0.0,243.2593065,310.10971186,746.282538221,630.690267143,70.808374512,44.7838965653
 01/10  14:00:00,1087.5962516,99.7795941729,115.239209081,0.0,243.2593065,302.612436532,728.49977973,624.264066544,56.6466996096,47.5890135765
 01/10  15:00:00,1089.16397992,100.05575308,115.662273651,0.0,243.2593065,302.612436532,711.035968776,617.077316897,42.4850247072,51.4736271716
 01/10  16:00:00,1084.02598138,100.309153961,109.692227287,0.0,243.2593065,302.612436532,718.033658242,616.520927011,56.6466996096,44.8660316208
 01/10  17:00:00,1072.45372323,100.529663445,87.2736692469,0.0,243.2593065,310.10971186,783.915424601,656.752130176,84.9700494144,42.19324501
 01/10  18:00:00,1067.77046102,100.736607889,62.5746995898,0.0,243.2593065,310.10971186,824.561387631,719.641515282,84.9700494144,19.9498229344
 01/10  19:00:00,792.46235981,96.9145149596,53.6878045324,0.0,166.938926447,199.110933808,956.200608451,844.947561633,84.9700494144,26.2829974037
 01/10  20:00:00,783.159527116,96.9145149596,51.6152909463,0.0,166.938926447,191.61365848,912.487525335,838.313410565,56.6466996096,17.5274151609
 01/10  21:00:00,644.310740086,96.9145149596,45.0188776686,0.0,100.150657288,124.558693486,988.941626247,906.017449729,56.6466996096,26.2774769084
 01/10  22:00:00,593.148047523,96.9145149596,29.9074759204,0.0,100.150657288,124.558693486,1056.19224837,996.235188611,42.4850247072,17.4720350551
 01/10  23:00:00,523.94907316,96.9145149596,23.0222582759,0.0,46.0930336215,124.558693486,1060.24782243,1014.45911062,28.3233498048,17.4653620009
 01/10  24:00:00,531.417718015,96.9145149596,30.1347452332,0.0,46.0930336215,124.558693486,959.346470023,927.719265617,14.1616749024,17.4655295034
 01/11  01:00:00,521.641025686,96.9145149596,33.9766561202,0.0,46.0930336215,113.312780494,922.498010183,899.367362787,5.66466996096,17.4659774354
 01/11  02:00:00,508.726899956,96.9145149596,18.9007174785,0.0,46.0930336215,113.312780494,1043.648528,1020.51757376,5.66466996096,17.4662842741
 01/11  03:00:00,495.983473576,96.9145149596,3.8491326287,0.0,46.0930336215,113.312780494,1122.90639835,1099.77521826,5.66466996096,17.466510135
 01/11  04:00:00,458.028231974,96.9145149596,0.0,0.0,46.0930336215,113.312780494,1136.38385297,1113.25246673,5.66466996096,17.4667162841
 01/11  05:00:00,547.221358167,96.9145149596,0.0,0.0,100.150657288,148.969399434,1135.54531,1112.41372265,5.66466996096,17.4669173882
 01/11  06:00:00,550.289974687,97.3668813934,0.0,0.0,100.150657288,149.894399434,1336.74410312,1305.11526931,14.1616749024,17.4671589049
 01/11  07:00:00,778.225487588,98.0547862328,0.0,0.0,176.471037341,302.612436532,1216.57207641,1170.78137414,28.3233498048,17.4673524659
 01/11  08:00:00,898.729544222,98.8072809796,0.0,0.0,243.2593065,310.10971186,1167.58823834,1098.60722211,42.4850247072,26.4959915292
 01/11  09:00:00,928.818108618,99.3388308655,0.0,0.0,243.2593065,310.10971186,1184.39466781,1092.19084527,56.6466996096,35.5571229266
 01/11  10:00:00,961.993453372,99.7594969659,0.0,0.0,243.2593065,302.612436532,1120.22790725,1033.09661086,42.4850247072,44.6462716866
 01/11  11:00:00,968.652139554,100.000879626,0.0,0.0,243.2593065,310.10971186,1046.94850808,931.156221238,70.808374512,44.983912326
 01/11  12:00:00,969.574495969,100.242697446,0.0,0.0,243.2593065,310.10971186,999.630626748,874.709485557,70.808374512,54.1127666796
 01/11  13:00:00,934.963269596,100.666325745,0.0697838511901,0.0,243.2593065,310.10971186,927.198831884,811.601925897,70.808374512,44.7885314755
 01/11  14:00:00,1002.46397402,101.115483335,9.72412923764,0.0,243.2593065,302.612436532,862.252764817,751.496842965,56.6466996096,54.1092222419
 01/11  15:00:00,1014.91490756,101.45454196,23.3259166475,0.0,243.2593065,302.612436532,780.220656434,692.759373322,42.4850247072,44.9762584049
 01/11  16:00:00,1019.23286527,101.669432773,27.918832721,0.0,243.2593065,302.612436532,775.901916186,674.386762521,56.6466996096,44.8684540556
 01/11  17:00:00,1017.97782595,101.727264278,19.6518041036,0.0,243.2593065,310.10971186,862.786037246,733.251867179,84.9700494144,44.5641206532
 01/11  18:00:00,1029.17069503,101.769853165,14.5343743243,0.0,243.2593065,310.10971186,895.839473785,784.476186229,84.9700494144,26.3932381422
 01/11  19:00:00,753.439085056,96.9145149596,5.93504977505,0.0,166.938926447,199.110933808,1113.1654031,1010.66842332,84.9700494144,17.5269303695
 01/11  20:00:00,707.75571056,96.9145149596,0.0,0.0,166.938926447,191.61365848,1148.60125138,1065.67372587,56.6466996096,26.2808259038
 01/11  21:00:00,574.707328249,96.9145149596,0.0,0.0,100.150657288,124.558693486,1145.21826353,1071.04251676,56.6466996096,17.5290471609
 01/11  22:00:00,536.030784163,96.9145149596,0.0,0.0,100.150657288,124.558693486,1120.33116288,1060.3759444,42.4850247072,17.4701937726
 01/11  23:00:00,472.106067722,96.9145149596,0.0,0.0,46.0930336215,124.558693486,1184.85612901,1139.06910194,28.3233498048,17.4636772621
 01/11  24:00:00,473.822889539,96.9145149596,0.0,0.0,46.0930336215,124.558693486,1209.59045201,1177.96488277,14.1616749024,17.463894346
 01/12  01:00:00,462.25871095,96.9145149596,0.0,0.0,46.0930336215,113.312780494,1178.19161262,1155.06262977,5.66466996096,17.4643128884
 01/12  02:00:00,463.381819413,96.9145149596,0.0,0.0,46.0930336215,113.312780494,1120.58042278,1097.45104767,5.66466996096,17.4647051523
 01/12  03:00:00,464.46028291,96.9145149596,0.0,0.0,46.0930336215,113.312780494,1119.69021334,1096.56055823,5.66466996096,17.4649851466
 01/12  04:00:00,465.009035094,96.9145149596,0.0,0.0,46.0930336215,113.312780494,1140.81044236,1117.68053431,5.66466996096,17.4652380814
 01/12  05:00:00,553.728739985,96.9145149596,0.0,0.0,100.150657288,148.969399434,1215.12341899,1191.99326484,5.66466996096,17.4654841877
 01/12  06:00:00,555.794304483,97.4509970095,0.0,0.0,100.150657288,149.894399434,1293.40693567,1261.77851737,14.1616749024,17.4667434009
 01/12  07:00:00,783.009869438,98.3150063209,0.0,0.0,176.471037341,302.612436532,1159.46587484,1113.67647104,28.3233498048,17.4660540002
 01/12  08:00:00,903.679654293,99.1712470632,0.0,0.0,243.2593065,310.10971186,1212.51877554,1134.71058391,42.4850247072,35.3231669296
 01/12  09:00:00,933.236892055,99.8005724979,0.0,0.0,243.2593065,310.10971186,1193.95435863,1101.76693964,56.6466996096,35.5407193718
 01/12  10:00:00,965.299556627,100.216636951,0.0,0.0,243.2593065,302.612436532,1039.71873792,961.50888653,42.4850247072,35.7248266869
 01/12  11:00:00,1005.74888168,100.499848755,11.1218743532,0.0,243.2593065,310.10971186,855.390476394,730.597251827,70.808374512,53.9848500559
 01/12  12:00:00,1040.10672201,101.043027443,39.87827119,0.0,243.2593065,310.10971186,730.540937189,605.620536531,70.808374512,54.1120261458
 01/12  13:00:00,1032.3423633,101.578290574,75.5586392546,0.0,243.2593065,310.10971186,634.435788199,518.838967151,70.808374512,44.7884465356
 01/12  14:00:00,1099.8983681,102.030291905,113.906569877,0.0,243.2593065,302.612436532,575.257380688,473.516390238,56.6466996096,45.0942908406
 01/12  15:00:00,1116.15938236,102.362936899,132.073711161,0.0,243.2593065,302.612436532,556.942438955,460.476753817,42.4850247072,53.9806604312
 01/12  16:00:00,1118.3695228,102.500327904,134.078706186,0.0,243.2593065,302.612436532,566.768087895,465.251628331,56.6466996096,44.8697599545
 01/12  17:00:00,1119.72895582,102.477223295,127.767215397,0.0,243.2593065,310.10971186,612.440372985,491.811296371,84.9700494144,35.6590271996
 01/12  18:00:00,1128.23478428,102.514890318,120.180486154,0.0,243.2593065,310.10971186,642.913567916,531.549414079,84.9700494144,26.3941044228
 01/12  19:00:00,837.631496213,96.9145149596,98.9829602021,0.0,166.938926447,199.110933808,781.972515069,670.720338094,84.9700494144,26.2821275608
 01/12  20:00:00,824.871577391,96.9145149596,93.7748549081,0.0,166.938926447,191.61365848,763.445731534,689.271404763,56.6466996096,17.5276271612
 01/12  21:00:00,693.045075012,96.9145149596,97.2831551221,0.0,100.150657288,124.558693486,801.893579172,718.965384159,56.6466996096,26.2814954031
 01/12  22:00:00,658.896743999,96.9145149596,102.504510958,0.0,100.150657288,124.558693486,772.845176447,712.889748399,42.4850247072,17.4704033405
 01/12  23:00:00,602.721642754,96.9145149596,112.043280151,0.0,46.0930336215,124.558693486,756.103390553,710.31628823,28.3233498048,17.4637525183
 01/12  24:00:00,603.415927711,96.9145149596,110.106289817,0.0,46.0930336215,124.558693486,763.161722001,731.536041545,14.1616749024,17.4640055534
 01/13  01:00:00,559.847854788,96.9145149596,75.3723458543,0.0,46.0930336215,113.312780494,870.002554796,846.873360542,5.66466996096,17.4645242929
 01/13  02:00:00,553.72473109,96.9145149596,67.3673409292,0.0,46.0930336215,113.312780494,879.984113917,856.854534623,5.66466996096,17.464909333
 01/13  03:00:00,561.625264243,96.9145149596,75.2305926282,0.0,46.0930336215,113.312780494,854.426975734,831.29708777,5.66466996096,17.4652180027
 01/13  04:00:00,548.737140528,96.9145149596,62.3108239538,0.0,46.0930336215,113.312780494,895.856866496,872.726688438,5.66466996096,17.4655080976
 01/13  05:00:00,622.757207144,96.9145149596,43.5136151127,0.0,100.150657288,148.969399434,986.647797272,963.517333992,5.66466996096,17.4657933194
 01/13  06:00:00,622.754790283,97.4724236326,41.9231482971,0.0,100.150657288,149.894399434,1201.77851064,1170.14879391,14.1616749024,17.4680418262
 01/13  07:00:00,846.473484191,98.4162210906,38.7762143767,0.0,176.471037341,302.612436532,953.663417118,907.873693036,28.3233498048,17.4663742772
 01/13  08:00:00,965.554570085,99.5120654715,38.139818684,0.0,243.2593065,310.10971186,909.51073268,840.523971168,42.4850247072,26.5017368045
 01/13  09:00:00,1004.49878452,100.173605259,49.005349704,0.0,243.2593065,310.10971186,836.366297018,744.162284623,56.6466996096,35.5573127858
 01/13  10:00:00,1065.89534973,100.773220716,82.8000616852,0.0,243.2593065,302.612436532,709.041404221,621.899279838,42.4850247072,44.6570996759
 01/13  11:00:00,1149.75508584,101.432794023,173.884196247,0.0,243.2593065,310.10971186,584.256642309,468.461478664,70.808374512,44.9867891321
 01/13  12:00:00,1226.78142964,102.070999351,263.381200481,0.0,243.2593065,310.10971186,551.886398041,426.960200053,70.808374512,54.1178234761
 01/13  13:00:00,1240.95396684,102.685173682,319.382374375,0.0,243.2593065,310.10971186,533.498115828,417.897508352,70.808374512,44.7922329638
 01/13  14:00:00,1308.53539715,103.118614171,350.210643561,0.0,243.2593065,302.612436532,525.518838872,414.751418708,56.6466996096,54.1207205537
 01/13  15:00:00,1325.7207953,103.416591837,369.877730584,0.0,243.2593065,302.612436532,489.6183555,402.148790628,42.4850247072,44.9845401654
 01/13  16:00:00,1338.0308936,103.563186637,380.316666014,0.0,243.2593065,302.612436532,487.84830167,386.327586072,56.6466996096,44.8740159879
 01/13  17:00:00,1330.98311253,103.490858359,365.044327699,0.0,243.2593065,310.10971186,515.28499642,385.74582429,84.9700494144,44.5691227151
 01/13  18:00:00,1326.41906189,103.366648703,345.99001853,0.0,243.2593065,310.10971186,524.078469863,412.712963898,84.9700494144,26.3954565514
 01/13  19:00:00,1042.59532154,96.9145149596,335.168741342,0.0,166.938926447,199.110933808,506.121852439,403.623542176,84.9700494144,17.5282608477
 01/13  20:00:00,1030.72643955,96.9145149596,330.447062169,0.0,166.938926447,191.61365848,494.090380039,411.160845666,56.6466996096,26.2828347634
 01/13  21:00:00,895.809029755,96.9145149596,329.507097334,0.0,100.150657288,124.558693486,528.662180883,454.487996948,56.6466996096,17.5274843255
 01/13  22:00:00,856.621177498,96.9145149596,329.187107071,0.0,100.150657288,124.558693486,523.694046739,463.737426036,42.4850247072,17.4715959955
 01/13  23:00:00,784.880034684,96.9145149596,322.878067347,0.0,46.0930336215,124.558693486,531.075152091,485.286621443,28.3233498048,17.465180843
 01/13  24:00:00,769.070349362,96.9145149596,307.263528122,0.0,46.0930336215,124.558693486,528.247605764,496.620449194,14.1616749024,17.4654816682
 01/14  01:00:00,738.670058885,96.9145149596,287.77077278,0.0,46.0930336215,113.312780494,531.893801288,508.761226505,5.66466996096,17.4679048218
 01/14  02:00:00,720.967534512,96.9145149596,262.090131287,0.0,46.0930336215,113.312780494,564.690712629,541.559632859,5.66466996096,17.4664098088
 01/14  03:00:00,694.049908012,96.9145149596,226.783954343,0.0,46.0930336215,113.312780494,621.959175422,598.827727158,5.66466996096,17.4667783037
 01/14  04:00:00,664.49502061,96.9145149596,192.044023968,0.0,46.0930336215,113.312780494,694.197188163,671.065408184,5.66466996096,17.4671100178
 01/14  05:00:00,645.619852791,96.9145149596,160.865986487,0.0,55.6251445156,113.312780494,753.177041839,730.044939436,5.66466996096,17.4674324419
 01/14  06:00:00,616.861377326,96.9145149596,129.187799127,0.0,55.6251445156,113.312780494,834.04810578,802.41867875,14.1616749024,17.4677521272
 01/14  07:00:00,672.439173555,96.9145149596,114.679160987,0.0,65.1572554096,176.889270242,802.704958209,756.913537767,28.3233498048,17.4680706375
 01/14  08:00:00,776.410007835,97.2578161499,99.782054173,0.0,109.682768182,220.96816451,1089.44998521,1029.49579095,42.4850247072,17.4691695489
 01/14  09:00:00,758.877543305,97.2508860463,83.3077719161,0.0,109.682768182,220.96816451,961.568121533,878.560527888,56.6466996096,26.3608940352
 01/14  10:00:00,868.401672711,97.6449056123,85.0440652912,0.0,131.945524568,266.955817592,881.788729877,803.962092335,42.4850247072,35.341612835
 01/14  11:00:00,892.135433956,97.6764829282,100.9957702,0.0,131.945524568,274.45309292,841.682413958,735.337947007,70.808374512,35.5360924389
 01/14  12:00:00,906.493350181,97.6903810845,114.191759173,0.0,131.945524568,274.45309292,798.283681689,691.936753059,70.808374512,35.538554118
 01/14  13:00:00,886.13023071,97.7054578307,123.364767267,0.0,131.945524568,274.45309292,770.327462462,663.98795139,70.808374512,35.5311365598
 01/14  14:00:00,890.61951291,97.7961587943,133.097914208,0.0,131.945524568,266.955817592,735.526041784,643.346222275,56.6466996096,35.5331198994
 01/14  15:00:00,900.995418244,97.8296779394,142.535464463,0.0,131.945524568,266.955817592,695.521120545,617.502757554,42.4850247072,35.5333382846
 01/14  16:00:00,820.398434034,96.9145149596,141.295764633,0.0,109.682768182,212.545889182,629.621061499,537.435825146,56.6466996096,35.5385367433
 01/14  17:00:00,813.636615085,96.9145149596,127.433209228,0.0,109.682768182,220.04316451,721.148082518,600.641251301,84.9700494144,35.5367818026
