Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  18:00:00,773.671030099,96.9145149596,113.95283086,0.0,109.682768182,220.04316451,761.216119828,649.757078887,84.9700494144,26.4889915272
 01/14  19:00:00,721.00647303,96.9145149596,97.3217247349,0.0,100.150657288,199.110933808,824.371815656,721.931973501,84.9700494144,17.4697927399
 01/14  20:00:00,698.330789594,96.9145149596,81.5645861969,0.0,100.150657288,191.61365848,840.605695027,757.770903602,56.6466996096,26.1880918152
 01/14  21:00:00,568.416109073,96.9145149596,63.3718720072,0.0,55.6251445156,124.558693486,915.790186295,841.680136074,56.6466996096,17.4633506115
 01/14  22:00:00,562.174432751,96.9145149596,57.2275111663,0.0,55.6251445156,124.558693486,914.947697152,854.99902075,42.4850247072,17.4636516946
 01/14  23:00:00,551.520789127,96.9145149596,54.2497679185,0.0,46.0930336215,124.558693486,920.481402699,874.694080332,28.3233498048,17.4639725625
 01/14  24:00:00,547.476927477,96.9145149596,48.7362162286,0.0,46.0930336215,124.558693486,936.603829748,904.977857294,14.1616749024,17.4642975509
 01/15  01:00:00,524.570783044,96.9145149596,49.6168088186,0.0,34.9616554283,113.312780494,911.764117387,888.634569245,5.66466996096,17.464878181
 01/15  02:00:00,530.485500381,96.9145149596,57.9620776735,0.0,34.9616554283,113.312780494,856.230220909,833.100217153,5.66466996096,17.4653337943
 01/15  03:00:00,540.731996902,96.9145149596,69.7325944716,0.0,34.9616554283,113.312780494,831.491067024,808.360679533,5.66466996096,17.46571753
 01/15  04:00:00,551.168894233,96.9145149596,80.1879270977,0.0,34.9616554283,113.312780494,822.940787099,799.810033469,5.66466996096,17.4660836689
 01/15  05:00:00,564.442235851,96.9145149596,84.4342458732,0.0,44.4937663224,113.312780494,823.924263232,800.793148224,5.66466996096,17.4664450466
 01/15  06:00:00,564.896472994,96.9145149596,84.8756841183,0.0,44.4937663224,113.312780494,848.872212029,817.243732423,14.1616749024,17.4668047033
 01/15  07:00:00,641.079834821,96.9145149596,91.1424054177,0.0,54.0258772165,176.889270242,799.214186981,753.423673815,28.3233498048,17.4671633611
 01/15  08:00:00,653.764348511,96.9145149596,100.385191956,0.0,54.0258772165,184.38654557,788.925511213,728.972965313,42.4850247072,17.4675211927
 01/15  09:00:00,730.581238902,96.9145149596,110.40915231,0.0,65.1572554096,220.04316451,766.898236801,692.686131129,56.6466996096,17.5654060627
 01/15  10:00:00,727.882877793,96.9145149596,115.087186395,0.0,65.1572554096,212.545889182,758.907979513,681.117193958,42.4850247072,35.3057608478
 01/15  11:00:00,757.747395445,96.9145149596,137.724046301,0.0,65.1572554096,220.04316451,718.573884962,612.272794698,70.808374512,35.4927157521
 01/15  12:00:00,773.358816685,96.9145149596,152.966711326,0.0,65.1572554096,220.04316451,689.433771744,583.134192147,70.808374512,35.4912050857
 01/15  13:00:00,779.412897004,96.9145149596,160.277267467,0.0,65.1572554096,220.04316451,684.837996714,578.539928319,70.808374512,35.4896938827
 01/15  14:00:00,782.540554948,96.9145149596,171.238143093,0.0,65.1572554096,212.545889182,661.886032834,569.751145219,56.6466996096,35.488188006
 01/15  15:00:00,787.589316252,96.9145149596,176.835372844,0.0,65.1572554096,212.545889182,652.787550726,574.815838251,42.4850247072,35.4866877678
 01/15  16:00:00,790.833994958,96.9145149596,178.690912029,0.0,65.1572554096,212.545889182,668.912756165,585.642198173,56.6466996096,26.6238583822
 01/15  17:00:00,759.727280354,96.9145149596,173.590663182,0.0,65.1572554096,220.04316451,727.925486655,607.442287833,84.9700494144,35.5131494076
 01/15  18:00:00,723.093291061,96.9145149596,170.002582677,0.0,54.0258772165,184.38654557,756.845074666,636.571108951,84.9700494144,35.3039163001
 01/15  19:00:00,693.126877699,96.9145149596,169.828367915,0.0,44.4937663224,163.454314868,775.837714914,673.400676288,84.9700494144,17.4669892115
 01/15  20:00:00,685.043612134,96.9145149596,169.520227002,0.0,44.4937663224,155.95703954,758.42739347,684.313359229,56.6466996096,17.4673346306
 01/15  21:00:00,653.466729055,96.9145149596,169.339705969,0.0,44.4937663224,124.558693486,795.765534808,721.651146166,56.6466996096,17.4676890321
 01/15  22:00:00,654.736401209,96.9145149596,169.636357271,0.0,44.4937663224,124.558693486,789.507044306,729.553974612,42.4850247072,17.4680449875
 01/15  23:00:00,641.504886929,96.9145149596,164.660737646,0.0,34.9616554283,124.558693486,806.333493386,760.541742852,28.3233498048,17.4684007291
 01/15  24:00:00,638.330404098,96.9145149596,161.106986073,0.0,34.9616554283,124.558693486,805.347381171,773.716950432,14.1616749024,17.4687558366
 01/16  01:00:00,623.934872002,96.9145149596,160.472496789,0.0,34.9616554283,113.312780494,805.87539176,782.741362885,5.66466996096,17.4693589138
 01/16  02:00:00,622.864963807,96.9145149596,160.112526494,0.0,34.9616554283,113.312780494,811.410277836,788.275767132,5.66466996096,17.4698407429
 01/16  03:00:00,622.536194166,96.9145149596,159.856365731,0.0,34.9616554283,113.312780494,815.882507761,792.747585909,5.66466996096,17.4702518917
 01/16  04:00:00,622.498502003,96.9145149596,159.735532474,0.0,34.9616554283,113.312780494,819.793404864,796.65808947,5.66466996096,17.4706454326
 01/16  05:00:00,630.222582287,96.9145149596,159.542648982,0.0,44.4937663224,113.312780494,813.466107305,790.337060151,5.66466996096,17.464377193
 01/16  06:00:00,624.581725179,96.9145149596,153.75468702,0.0,44.4937663224,113.312780494,840.424440923,808.798643183,14.1616749024,17.4641228373
 01/16  07:00:00,690.748579302,96.9145149596,149.384873258,0.0,54.0258772165,176.889270242,800.221894714,754.434033829,28.3233498048,17.4645110797
 01/16  08:00:00,693.719805338,96.9145149596,148.880240465,0.0,54.0258772165,184.38654557,804.809565893,744.859632566,42.4850247072,17.4649086195
 01/16  09:00:00,760.94778325,96.9145149596,148.498146804,0.0,65.1572554096,220.04316451,806.197555985,723.213979788,56.6466996096,26.3368765869
 01/16  10:00:00,751.952493263,96.9145149596,148.246102963,0.0,65.1572554096,212.545889182,786.15930494,717.190058884,42.4850247072,26.4842213489
 01/16  11:00:00,755.293460238,96.9145149596,147.709053808,0.0,65.1572554096,220.04316451,813.859615444,707.548197337,70.808374512,35.5030435954
 01/16  12:00:00,766.2524266,96.9145149596,158.522959247,0.0,65.1572554096,220.04316451,776.661998789,670.351618429,70.808374512,35.5020058473
 01/16  13:00:00,773.020722576,96.9145149596,166.015819794,0.0,65.1572554096,220.04316451,754.786207924,648.477213969,70.808374512,35.5006194422
 01/16  14:00:00,765.307762071,96.9145149596,166.822621115,0.0,65.1572554096,212.545889182,744.265877001,652.119959477,56.6466996096,35.4992179148
 01/16  15:00:00,766.215286632,96.9145149596,167.284819419,0.0,65.1572554096,212.545889182,733.791623214,655.808777991,42.4850247072,35.4978205158
 01/16  16:00:00,772.255040252,96.9145149596,173.741621058,0.0,65.1572554096,212.545889182,736.168941213,644.025813268,56.6466996096,35.4964283356
 01/16  17:00:00,750.591680917,96.9145149596,178.012832531,0.0,65.1572554096,220.04316451,757.441632337,636.9765415,84.9700494144,35.4950414227
 01/16  18:00:00,719.854322624,96.9145149596,178.662437826,0.0,54.0258772165,184.38654557,771.13755091,659.683571487,84.9700494144,26.4839300091
 01/16  19:00:00,692.337671453,96.9145149596,179.085987371,0.0,44.4937663224,163.454314868,799.523293715,697.088194525,84.9700494144,17.4650497751
 01/16  20:00:00,679.455679939,96.9145149596,173.194091925,0.0,44.4937663224,155.95703954,795.305281864,721.193160098,56.6466996096,17.4654221568
 01/16  21:00:00,643.693788642,96.9145149596,169.07245205,0.0,44.4937663224,124.558693486,838.765980699,764.653466647,56.6466996096,17.4658144424
 01/16  22:00:00,647.349783108,96.9145149596,174.760531236,0.0,44.4937663224,124.558693486,814.612761807,754.661526333,42.4850247072,17.4662107677
 01/16  23:00:00,647.237097815,96.9145149596,184.575149348,0.0,34.9616554283,124.558693486,794.796194352,749.006237155,28.3233498048,17.4666073916
 01/16  24:00:00,660.118771256,96.9145149596,199.573966204,0.0,34.9616554283,124.558693486,756.621844616,724.993166282,14.1616749024,17.4670034312
 01/17  01:00:00,663.76230561,96.9145149596,207.49540207,0.0,46.0930336215,113.312780494,744.457533432,721.32528337,5.66466996096,17.4675801008
 01/17  02:00:00,667.966591722,96.9145149596,213.779741607,0.0,46.0930336215,113.312780494,742.182105781,719.049299709,5.66466996096,17.4681361111
 01/17  03:00:00,677.567194079,96.9145149596,224.006877744,0.0,46.0930336215,113.312780494,731.80668981,708.67342491,5.66466996096,17.4685949396
 01/17  04:00:00,680.856532439,96.9145149596,223.81565385,0.0,46.0930336215,113.312780494,745.1914639,722.05776402,5.66466996096,17.4690299191
 01/17  05:00:00,772.260002548,96.9145149596,221.205235395,0.0,100.150657288,148.969399434,720.271265943,697.137019775,5.66466996096,17.4695762069
 01/17  06:00:00,769.439348274,96.9145149596,216.547927915,0.0,100.150657288,149.894399434,1291.02160081,1259.38927543,14.1616749024,17.4706504773
 01/17  07:00:00,990.894955439,96.935825267,212.96638307,0.0,176.471037341,302.612436532,852.851915761,807.05809858,28.3233498048,17.4704673763
 01/17  08:00:00,1107.20156165,97.1843184992,212.375437778,0.0,243.2593065,310.10971186,797.969030325,720.148932682,42.4850247072,35.3350729362
 01/17  09:00:00,1140.75761921,97.3243218013,217.140692216,0.0,243.2593065,310.10971186,771.586704757,679.385110801,56.6466996096,35.554894346
 01/17  10:00:00,1185.88937033,97.4345787471,231.248752448,0.0,243.2593065,302.612436532,726.513168938,639.356480817,42.4850247072,44.6716634137
 01/17  11:00:00,1210.00426239,97.531437364,250.053588381,0.0,243.2593065,310.10971186,712.420476616,596.614000549,70.808374512,44.9981015551
 01/17  12:00:00,1230.84449252,97.6198143968,270.974260177,0.0,243.2593065,310.10971186,697.381493828,572.439961376,70.808374512,54.1331579405
 01/17  13:00:00,1208.31401373,97.7015253745,292.181905329,0.0,243.2593065,310.10971186,668.978623021,553.365943313,70.808374512,44.8043051964
 01/17  14:00:00,1251.68123005,97.777100497,302.464773438,0.0,243.2593065,302.612436532,652.510346738,541.731277721,56.6466996096,54.1323694074
 01/17  15:00:00,1260.83809519,97.8477118779,310.014472086,0.0,243.2593065,302.612436532,622.137771325,534.655604243,42.4850247072,44.9971423743
 01/17  16:00:00,1274.10540462,97.9140236123,321.260549194,0.0,243.2593065,302.612436532,623.933425137,522.39712558,56.6466996096,44.8895999474
 01/17  17:00:00,1275.75047865,97.9762147744,320.248115171,0.0,243.2593065,310.10971186,640.479296053,510.926107607,84.9700494144,44.5831390317
 01/17  18:00:00,1292.48332723,98.0338648695,327.261705389,0.0,243.2593065,310.10971186,617.466543941,506.099404852,84.9700494144,26.3970896744
 01/17  19:00:00,1044.10695494,96.9145149596,346.364794493,0.0,166.938926447,199.110933808,546.834689268,444.33543387,84.9700494144,17.5292059832
 01/17  20:00:00,1045.58186833,96.9145149596,356.302894774,0.0,166.938926447,191.61365848,530.753015996,447.82185067,56.6466996096,26.2844657168
 01/17  21:00:00,913.560112145,96.9145149596,358.276006585,0.0,100.150657288,124.558693486,565.823092746,491.644482095,56.6466996096,17.5319110415
 01/17  22:00:00,872.676111138,96.9145149596,359.161338709,0.0,100.150657288,124.558693486,556.439553772,496.481768703,42.4850247072,17.4727603616
 01/17  23:00:00,806.940260982,96.9145149596,359.783521394,0.0,46.0930336215,124.558693486,561.040515515,515.250749186,28.3233498048,17.466416524
 01/17  24:00:00,808.128346218,96.9145149596,360.092920296,0.0,46.0930336215,124.558693486,552.031862708,520.403329039,14.1616749024,17.4668587665
 01/18  01:00:00,786.240167266,96.9145149596,348.413269448,0.0,46.0930336215,113.312780494,550.722733112,527.588650611,5.66466996096,17.4694125405
 01/18  02:00:00,764.818686331,96.9145149596,322.759457856,0.0,46.0930336215,113.312780494,558.889918507,535.757213028,5.66466996096,17.4680355185
 01/18  03:00:00,739.579673558,96.9145149596,293.359906639,0.0,46.0930336215,113.312780494,573.582063869,550.448851218,5.66466996096,17.4685426905
 01/18  04:00:00,713.320865832,96.9145149596,258.075290034,0.0,46.0930336215,113.312780494,617.742136181,594.608450424,5.66466996096,17.4690157957
 01/18  05:00:00,777.653963778,96.9145149596,229.400024515,0.0,100.150657288,148.969399434,631.344265181,608.209990707,5.66466996096,17.4696045123
 01/18  06:00:00,758.636139353,96.9386550966,201.978111017,0.0,100.150657288,149.894399434,1047.47248548,1015.84009705,14.1616749024,17.4707135317
 01/18  07:00:00,966.899264521,97.6702554785,176.752790998,0.0,176.471037341,302.612436532,772.810790252,727.017047471,28.3233498048,17.4703929756
 01/18  08:00:00,1073.88414431,97.9085734623,160.69943859,0.0,243.2593065,310.10971186,773.450041482,695.629130385,42.4850247072,35.33588639
 01/18  09:00:00,1086.77409991,98.0076899166,142.797487342,0.0,243.2593065,310.10971186,792.266581779,700.063776919,56.6466996096,35.55610525
 01/18  10:00:00,1118.56596963,98.0868948668,140.132112032,0.0,243.2593065,302.612436532,761.67587549,674.516053947,42.4850247072,44.6747968359
 01/18  11:00:00,1139.5571375,98.2796267646,153.69698119,0.0,243.2593065,310.10971186,732.693060061,616.883970619,70.808374512,45.0007149299
 01/18  12:00:00,1141.81167922,98.5086052412,154.111306872,0.0,243.2593065,310.10971186,728.081744025,603.136624618,70.808374512,54.1367448948
 01/18  13:00:00,1101.53059881,98.7207877052,156.07077175,0.0,243.2593065,310.10971186,698.651841037,583.036394199,70.808374512,44.8070723262
 01/18  14:00:00,1139.4129995,98.9673649651,159.901759792,0.0,243.2593065,302.612436532,670.035880341,559.252705219,56.6466996096,54.1364755119
 01/18  15:00:00,1140.35828057,99.2893426962,160.043632252,0.0,243.2593065,302.612436532,622.817157972,535.331445798,42.4850247072,45.0006874675
 01/18  16:00:00,1140.75252961,99.585572119,160.101776954,0.0,243.2593065,302.612436532,622.986954986,521.447031575,56.6466996096,44.8932238013
 01/18  17:00:00,1141.88870896,99.8600902188,154.104512892,0.0,243.2593065,310.10971186,670.239114742,540.682733109,84.9700494144,44.5863322188
 01/18  18:00:00,1144.6113521,100.120311212,144.970378047,0.0,243.2593065,310.10971186,671.361751966,559.992904539,84.9700494144,26.3987980128
 01/18  19:00:00,869.817384756,96.9145149596,134.579149998,0.0,166.938926447,199.110933808,733.802130842,631.301835728,84.9700494144,17.5302456989
 01/18  20:00:00,844.565647617,96.9145149596,117.900908048,0.0,166.938926447,191.61365848,763.726102124,680.793265074,56.6466996096,26.2861374401
 01/18  21:00:00,697.860720772,96.9145149596,104.057264466,0.0,100.150657288,124.558693486,825.781105228,751.605690968,56.6466996096,17.5287146504
 01/18  22:00:00,648.75751515,96.9145149596,93.0655394639,0.0,100.150657288,124.558693486,835.870579686,775.911730684,42.4850247072,17.4738242952
 01/18  23:00:00,572.959180544,96.9145149596,81.0458414411,0.0,46.0930336215,124.558693486,860.597946111,814.807045156,28.3233498048,17.4675511503
 01/18  24:00:00,564.615520611,96.9145149596,70.0534214825,0.0,46.0930336215,124.558693486,868.78422694,837.154520916,14.1616749024,17.4680311218
 01/19  01:00:00,542.901202657,96.9145149596,59.6115828578,0.0,46.0930336215,113.312780494,883.941140838,860.807668379,5.66466996096,17.468802498
 01/19  02:00:00,544.411521781,96.9145149596,61.3811873754,0.0,46.0930336215,113.312780494,865.164235795,842.030299699,5.66466996096,17.4692661346
 01/19  03:00:00,541.648046153,96.9145149596,56.0042677165,0.0,46.0930336215,113.312780494,895.087703398,871.953229256,5.66466996096,17.4698041811
 01/19  04:00:00,516.703135328,96.9145149596,27.0258153161,0.0,46.0930336215,113.312780494,1113.73617512,1090.60119691,5.66466996096,17.4703082514
 01/19  05:00:00,559.070182011,96.9145149596,0.816199623158,0.0,100.150657288,148.969399434,1258.62191138,1235.48643803,5.66466996096,17.4708033903
 01/19  06:00:00,554.991979733,97.301632319,0.0,0.0,100.150657288,149.894399434,1411.12407674,1379.49076158,14.1616749024,17.4716402605
 01/19  07:00:00,785.593726616,97.9772243389,0.0,0.0,176.471037341,302.612436532,1422.03606304,1367.51911327,28.3233498048,26.1935999678
 01/19  08:00:00,909.804061839,98.566506621,0.0,0.0,243.2593065,310.10971186,1485.86256757,1416.8697496,42.4850247072,26.5077932686
 01/19  09:00:00,941.161204464,98.9192229599,0.0,0.0,243.2593065,310.10971186,1439.85962115,1347.65271339,56.6466996096,35.5602081445
 01/19  10:00:00,974.560217089,99.3330419918,0.0,0.0,243.2593065,302.612436532,1326.51194466,1239.35368179,42.4850247072,44.6732381579
 01/19  11:00:00,981.85069512,99.6026343128,0.0,0.0,243.2593065,310.10971186,1291.3496963,1175.54052382,70.808374512,45.0007979713
 01/19  12:00:00,983.116700226,99.8531494988,0.0,0.0,243.2593065,310.10971186,1271.03983753,1146.09772559,70.808374512,54.133737425
 01/19  13:00:00,941.042085349,100.123693595,0.0,0.0,243.2593065,310.10971186,1281.91658201,1166.3020913,70.808374512,44.8061161981
 01/19  14:00:00,973.06320914,100.375224653,0.0,0.0,243.2593065,302.612436532,1318.14081785,1207.34913815,56.6466996096,54.1449800972
 01/19  15:00:00,973.359067867,100.602996631,0.0,0.0,243.2593065,302.612436532,1279.38930752,1191.90501079,42.4850247072,44.9992720215
 01/19  16:00:00,973.629015255,100.808486819,0.0,0.0,243.2593065,302.612436532,1272.57014637,1171.03246758,56.6466996096,44.8909791895
 01/19  17:00:00,977.063732622,100.980028595,0.0,0.0,243.2593065,310.10971186,1371.08550993,1241.53095079,84.9700494144,44.5845097244
 01/19  18:00:00,989.266389968,101.13276037,0.0,0.0,243.2593065,310.10971186,1350.75666188,1239.38374484,84.9700494144,26.4028676274
 01/19  19:00:00,722.386189703,96.9145149596,0.0,0.0,166.938926447,199.110933808,1420.93356715,1318.43123784,84.9700494144,17.5322798937
 01/19  20:00:00,716.343374711,96.9145149596,0.0,0.0,166.938926447,191.61365848,1317.8406543,1234.90824178,56.6466996096,26.2857129085
 01/19  21:00:00,582.145374936,96.9145149596,0.0,0.0,100.150657288,124.558693486,1335.85036554,1261.67239848,56.6466996096,17.5312674483
 01/19  22:00:00,543.065854353,96.9145149596,0.0,0.0,100.150657288,124.558693486,1352.66425462,1292.70279854,42.4850247072,17.4764313644
 01/19  23:00:00,474.603903446,96.9145149596,0.0,0.0,46.0930336215,124.558693486,1380.62589027,1334.83235465,28.3233498048,17.4701858141
 01/19  24:00:00,478.325075262,96.9145149596,0.0,0.0,46.0930336215,124.558693486,1394.34692508,1362.71456917,14.1616749024,17.4706810071
 01/20  01:00:00,468.013399696,96.9145149596,0.0,0.0,46.0930336215,113.312780494,1396.26214417,1373.12613708,5.66466996096,17.4713371325
 01/20  02:00:00,469.783213216,96.9145149596,0.0,0.0,46.0930336215,113.312780494,1405.66796778,1376.07423911,5.66466996096,23.9290587083
 01/20  03:00:00,472.386863437,96.9145149596,0.0,0.0,46.0930336215,113.312780494,1369.65251796,1344.25739878,5.66466996096,19.7304492262
 01/20  04:00:00,473.099990454,96.9145149596,0.0,0.0,46.0930336215,113.312780494,1351.90546614,1328.77483963,5.66466996096,17.465956549
 01/20  05:00:00,564.036130307,96.9145149596,0.0,0.0,100.150657288,148.969399434,1322.12319952,1298.99204354,5.66466996096,17.4664860164
 01/20  06:00:00,564.35046022,97.4109470271,0.0,0.0,100.150657288,149.894399434,1458.76263469,1427.13391314,14.1616749024,17.4670466524
 01/20  07:00:00,789.653071062,98.0971749154,0.0,0.0,176.471037341,302.612436532,1321.93116385,1276.14023625,28.3233498048,17.4675777917
 01/20  08:00:00,907.756946661,98.8542000541,0.0,0.0,243.2593065,310.10971186,1269.34673917,1200.35497693,42.4850247072,26.5067375282
 01/20  09:00:00,936.243959571,99.1639852455,0.0,0.0,243.2593065,310.10971186,1185.98179795,1093.76805277,56.6466996096,35.5670455684
 01/20  10:00:00,967.384529861,99.5198180663,0.0,0.0,243.2593065,302.612436532,1061.6229752,974.465319554,42.4850247072,44.6726309344
 01/20  11:00:00,973.155045403,99.8566324729,0.0,0.0,243.2593065,310.10971186,1028.82375313,913.008386464,70.808374512,45.0069921529
 01/20  12:00:00,973.877664603,100.148349747,0.0,0.0,243.2593065,310.10971186,1016.60152747,891.648195508,70.808374512,54.1449574526
 01/20  13:00:00,940.662534777,100.425813549,0.261226367243,0.0,243.2593065,310.10971186,987.89451134,872.272416244,70.808374512,44.8137205839
 01/20  14:00:00,1001.11982484,100.667430835,1.16803558883,0.0,243.2593065,302.612436532,986.889887223,876.107219231,56.6466996096,54.135968382
 01/20  15:00:00,1005.72738053,100.882951086,6.64195243404,0.0,243.2593065,302.612436532,948.997312028,861.504181031,42.4850247072,45.0081062897
 01/20  16:00:00,1009.25839373,101.081173403,9.7853339512,0.0,243.2593065,302.612436532,965.97395008,855.448805603,56.6466996096,53.8784448672
 01/20  17:00:00,1016.39158183,101.265063954,9.84219390121,0.0,243.2593065,310.10971186,970.639275052,850.001008905,84.9700494144,35.6682167331
 01/20  18:00:00,1031.05241271,101.434409584,13.721549781,0.0,243.2593065,310.10971186,951.555831189,840.182527193,84.9700494144,26.4032545813
 01/20  19:00:00,772.743531657,96.9145149596,20.4998468238,0.0,166.938926447,199.110933808,1057.14230098,945.885493835,84.9700494144,26.2867577311
 01/20  20:00:00,770.584127568,96.9145149596,26.8882342778,0.0,166.938926447,191.61365848,958.70745724,884.527954481,56.6466996096,17.5328031497
 01/20  21:00:00,640.748370201,96.9145149596,32.0951086021,0.0,100.150657288,124.558693486,963.067969134,880.135111797,56.6466996096,26.286157727
 01/20  22:00:00,605.422708223,96.9145149596,37.2268090315,0.0,100.150657288,124.558693486,915.824782889,855.866545125,42.4850247072,17.4732130566
 01/20  23:00:00,543.678264743,96.9145149596,42.0061561367,0.0,46.0930336215,124.558693486,899.063723758,853.273616607,28.3233498048,17.4667573462
 01/20  24:00:00,547.816143898,96.9145149596,46.7260278826,0.0,46.0930336215,124.558693486,874.509448972,842.880481989,14.1616749024,17.4672920803
 01/21  01:00:00,536.730114273,96.9145149596,48.7004004469,0.0,46.0930336215,113.312780494,881.021026616,857.888324409,5.66466996096,17.4680322463
 01/21  02:00:00,535.916513418,96.9145149596,48.7174306617,0.0,46.0930336215,113.312780494,903.851308181,880.717968347,5.66466996096,17.4686698732
 01/21  03:00:00,535.509756373,96.9145149596,48.7091716199,0.0,46.0930336215,113.312780494,921.030098937,897.896180864,5.66466996096,17.4692481119
 01/21  04:00:00,537.385826293,96.9145149596,51.4941485132,0.0,46.0930336215,113.312780494,915.050570383,891.91608908,5.66466996096,17.4698113428
 01/21  05:00:00,546.475421473,96.9145149596,53.1351368284,0.0,55.6251445156,113.312780494,909.695821179,886.560781142,5.66466996096,17.4703700767
 01/21  06:00:00,544.743766098,96.9145149596,53.3707677289,0.0,55.6251445156,113.312780494,929.858972549,898.226370837,14.1616749024,17.4709268097
 01/21  07:00:00,613.978365868,96.9145149596,53.265463479,0.0,65.1572554096,176.889270242,895.97991858,850.185086638,28.3233498048,17.4714821373
 01/21  08:00:00,732.002495194,97.2448696146,53.2890783441,0.0,109.682768182,220.96816451,1194.32528781,1134.36818436,42.4850247072,17.4720787408
 01/21  09:00:00,730.591593046,97.2405953816,53.4718934277,0.0,109.682768182,220.96816451,1027.47242638,944.463641535,56.6466996096,26.3620852394
 01/21  10:00:00,846.67059637,97.6356531768,63.3891439538,0.0,131.945524568,266.955817592,916.678790987,847.676280012,42.4850247072,26.5174862677
 01/21  11:00:00,871.908001313,97.667201154,84.4686264263,0.0,131.945524568,274.45309292,891.090651352,784.716361698,70.808374512,35.5659151419
 01/21  12:00:00,889.8584507,97.6814259503,103.939105749,0.0,131.945524568,274.45309292,848.853781047,737.353929667,70.808374512,40.6914768678
 01/21  13:00:00,875.349667182,97.6905620549,122.852815047,0.0,131.945524568,274.45309292,802.470839455,692.362619143,70.808374512,39.2998458001
 01/21  14:00:00,887.069476369,97.697519362,142.209245814,0.0,131.945524568,266.955817592,750.909022702,658.726900734,56.6466996096,35.5354223591
 01/21  15:00:00,906.021222581,97.7032173841,162.125998579,0.0,131.945524568,266.955817592,695.364089091,617.342378722,42.4850247072,35.5366856618
 01/21  16:00:00,836.145932301,96.9145149596,171.88853274,0.0,109.682768182,212.545889182,574.596187304,482.401784371,56.6466996096,35.5477033242
 01/21  17:00:00,841.821592906,96.9145149596,169.059984407,0.0,109.682768182,220.04316451,636.42961349,515.917292784,84.9700494144,35.5422712916
 01/21  18:00:00,797.934599073,96.9145149596,155.847140099,0.0,109.682768182,220.04316451,693.372453028,581.909253412,84.9700494144,26.4931502016
 01/21  19:00:00,748.027060228,96.9145149596,137.641847651,0.0,100.150657288,199.110933808,773.686425736,671.245862687,84.9700494144,17.4705136347
 01/21  20:00:00,733.256056032,96.9145149596,129.59217254,0.0,100.150657288,191.61365848,766.042960055,691.925061883,56.6466996096,17.4711985633
 01/21  21:00:00,614.842244252,96.9145149596,123.223565085,0.0,55.6251445156,124.558693486,827.227803026,753.109222824,56.6466996096,17.4718805927
 01/21  22:00:00,616.098132164,96.9145149596,124.642428952,0.0,55.6251445156,124.558693486,821.07661306,752.96261488,42.4850247072,25.6289734729
 01/21  23:00:00,605.797055076,96.9145149596,122.062131644,0.0,46.0930336215,124.558693486,820.227535992,773.872472117,28.3233498048,18.0317140703
 01/21  24:00:00,603.214533157,96.9145149596,118.481756808,0.0,46.0930336215,124.558693486,818.705274225,787.077238368,14.1616749024,17.4663609547
 01/22  01:00:00,573.650178979,96.9145149596,111.72009882,0.0,34.9616554283,113.312780494,839.643461212,816.511671471,5.66466996096,17.4671197807
 01/22  02:00:00,564.001043681,96.9145149596,101.696801181,0.0,34.9616554283,113.312780494,870.729551303,847.597096555,5.66466996096,17.4677847872
 01/22  03:00:00,565.433802296,96.9145149596,103.296248295,0.0,34.9616554283,113.312780494,865.141629929,842.008566014,5.66466996096,17.4683939537
 01/22  04:00:00,562.782881649,96.9145149596,100.643398903,0.0,34.9616554283,113.312780494,875.846392395,852.712733476,5.66466996096,17.4689889587
 01/22  05:00:00,572.440575388,96.9145149596,102.325551152,0.0,44.4937663224,113.312780494,861.672474924,838.538225337,5.66466996096,17.4695796259
 01/22  06:00:00,576.497267698,96.9145149596,105.897051075,0.0,44.4937663224,113.312780494,863.416230463,831.784387283,14.1616749024,17.4701682774
 01/22  07:00:00,652.200923685,96.9145149596,111.843772246,0.0,54.0258772165,176.889270242,803.620218065,757.826112795,28.3233498048,17.4707554652
 01/22  08:00:00,669.210533537,96.9145149596,126.798170693,0.0,54.0258772165,184.38654557,773.145540404,713.189174375,42.4850247072,17.4713413224
 01/22  09:00:00,754.025035086,96.9145149596,145.111179366,0.0,65.1572554096,220.04316451,740.26291941,657.279222876,56.6466996096,26.3369969243
 01/22  10:00:00,758.591692408,96.9145149596,158.423354103,0.0,65.1572554096,212.545889182,704.082568192,635.106005217,42.4850247072,26.4915382677
 01/22  11:00:00,780.851002748,96.9145149596,175.090696579,0.0,65.1572554096,220.04316451,707.142474003,600.826930087,70.808374512,35.5071694035
 01/22  12:00:00,791.568410889,96.9145149596,185.040455447,0.0,65.1572554096,220.04316451,694.474251834,588.159107914,70.808374512,35.5067694082
 01/22  13:00:00,796.46209441,96.9145149596,192.15113171,0.0,65.1572554096,220.04316451,687.042239427,580.727730192,70.808374512,35.5061347223
 01/22  14:00:00,793.895606004,96.9145149596,197.236038334,0.0,65.1572554096,212.545889182,672.368474214,580.216285383,56.6466996096,35.5054892217
 01/22  15:00:00,789.930531496,96.9145149596,193.554035114,0.0,65.1572554096,212.545889182,674.92856881,596.938698545,42.4850247072,35.5048455577
 01/22  16:00:00,781.393829677,96.9145149596,184.972937702,0.0,65.1572554096,212.545889182,713.707263325,621.556359281,56.6466996096,35.5042044346
 01/22  17:00:00,759.512793216,96.9145149596,187.153768351,0.0,65.1572554096,220.04316451,735.269293684,614.795678386,84.9700494144,35.5035658831
 01/22  18:00:00,723.098404328,96.9145149596,184.906597503,0.0,54.0258772165,184.38654557,751.69899624,640.239023544,84.9700494144,26.4899232817
 01/22  19:00:00,689.237575224,96.9145149596,175.082826714,0.0,44.4937663224,163.454314868,803.28308075,700.845280179,84.9700494144,17.4677511565
 01/22  20:00:00,683.570081774,96.9145149596,176.461621095,0.0,44.4937663224,155.95703954,774.622878616,700.507812928,56.6466996096,17.4683660785
 01/22  21:00:00,633.986200852,96.9145149596,157.366664055,0.0,44.4937663224,124.558693486,859.233630375,785.117968276,56.6466996096,17.4689624901
 01/22  22:00:00,613.727393707,96.9145149596,136.040761087,0.0,44.4937663224,124.558693486,901.424901683,841.470323441,42.4850247072,17.4695535344
 01/22  23:00:00,590.325848604,96.9145149596,118.96383515,0.0,34.9616554283,124.558693486,940.032182843,894.238690719,28.3233498048,17.4701423191
 01/22  24:00:00,578.479877549,96.9145149596,104.750288231,0.0,34.9616554283,124.558693486,954.212845771,922.580441286,14.1616749024,17.4707295819
 01/23  01:00:00,574.148811855,96.9145149596,100.16018394,0.0,46.0930336215,113.312780494,942.308247879,919.172117421,5.66466996096,17.471460497
 01/23  02:00:00,574.102552643,96.9145149596,99.216129594,0.0,46.0930336215,113.312780494,932.543195753,909.40635081,5.66466996096,17.4721749827
 01/23  03:00:00,567.580841189,96.9145149596,91.6543030317,0.0,46.0930336215,113.312780494,954.874815574,926.348434814,5.66466996096,22.8617107986
 01/23  04:00:00,557.878459415,96.9145149596,79.9683459259,0.0,46.0930336215,113.312780494,983.477098263,957.012314747,5.66466996096,20.8001135551
 01/23  05:00:00,648.692370204,96.9145149596,82.2327110779,0.0,100.150657288,148.969399434,928.607280747,905.475638999,5.66466996096,17.4669717864
 01/23  06:00:00,643.542087218,96.9145149596,73.2075889863,0.0,100.150657288,149.894399434,1393.88789703,1362.2566676,14.1616749024,17.4695545311
 01/23  07:00:00,874.056706829,97.2076070194,77.9054847137,0.0,176.471037341,302.612436532,990.011077955,944.219511539,28.3233498048,17.4682166109
 01/23  08:00:00,1006.16090984,97.5121076873,91.8315182375,0.0,243.2593065,310.10971186,910.322635581,841.328760336,42.4850247072,26.5088505384
 01/23  09:00:00,1052.6724778,97.6395921639,112.275550549,0.0,243.2593065,310.10971186,856.175311292,763.957660815,56.6466996096,35.5709508673
 01/23  10:00:00,1110.27452532,97.7358404181,139.649618277,0.0,243.2593065,302.612436532,767.790208826,680.626571959,42.4850247072,44.6786121598
 01/23  11:00:00,1150.8713985,97.8183539797,173.17866122,0.0,243.2593065,310.10971186,711.526141049,595.70298012,70.808374512,45.0147864171
 01/23  12:00:00,1183.315142,97.8924029251,201.599560213,0.0,243.2593065,310.10971186,675.906496215,550.942853945,70.808374512,54.1552677577
 01/23  13:00:00,1171.10558061,97.9603552042,230.077125003,0.0,243.2593065,310.10971186,626.677845147,511.054725997,70.808374512,44.8147446379
 01/23  14:00:00,1225.29950638,98.0227659515,251.162554655,0.0,243.2593065,302.612436532,607.648307618,496.854183242,56.6466996096,54.1474247666
 01/23  15:00:00,1247.01234094,98.0874164473,271.159258955,0.0,243.2593065,302.612436532,578.930328222,482.427049994,42.4850247072,54.0182535207
 01/23  16:00:00,1259.63929828,98.2609300404,283.123744379,0.0,243.2593065,302.612436532,577.221123147,475.677121738,56.6466996096,44.8973017989
 01/23  17:00:00,1252.7036374,98.4678912989,273.66947872,0.0,243.2593065,310.10971186,603.312905357,482.666713625,84.9700494144,35.6761423173
 01/23  18:00:00,1248.34666161,98.6645316874,261.16721597,0.0,243.2593065,310.10971186,599.00478902,487.63199292,84.9700494144,26.4027466848
 01/23  19:00:00,975.784592129,96.9145149596,251.180348449,0.0,166.938926447,199.110933808,566.481023842,455.221199682,84.9700494144,26.2897747461
 01/23  20:00:00,967.108119919,96.9145149596,251.931717073,0.0,166.938926447,191.61365848,538.397356067,464.219064432,56.6466996096,17.5315920253
 01/23  21:00:00,836.357841735,96.9145149596,259.731089285,0.0,100.150657288,124.558693486,585.28051619,502.344929145,56.6466996096,26.2888874353
 01/23  22:00:00,795.882320411,96.9145149596,262.888479294,0.0,100.150657288,124.558693486,567.460804565,507.499328839,42.4850247072,17.4764510188
 01/23  23:00:00,731.802276933,96.9145149596,268.883168117,0.0,46.0930336215,124.558693486,570.712234521,524.91877187,28.3233498048,17.4701128457
 01/23  24:00:00,737.035623806,96.9145149596,278.72315546,0.0,46.0930336215,124.558693486,557.043929301,525.411518704,14.1616749024,17.4707356951
 01/24  01:00:00,724.798903617,96.9145149596,283.20367324,0.0,46.0930336215,113.312780494,554.496176226,531.359948521,5.66466996096,17.4715577438
 01/24  02:00:00,728.490036516,96.9145149596,284.215579109,0.0,46.0930336215,113.312780494,563.225516508,540.088597264,5.66466996096,17.4722492832
 01/24  03:00:00,725.635029053,96.9145149596,279.063210402,0.0,46.0930336215,113.312780494,578.548281196,555.410710505,5.66466996096,17.4729007301
 01/24  04:00:00,721.217986038,96.9145149596,274.98954925,0.0,46.0930336215,113.312780494,590.674139167,567.539600289,5.66466996096,17.4698689172
 01/24  05:00:00,815.813790786,96.9145149596,275.005910828,0.0,100.150657288,148.969399434,568.341035311,545.2095801,5.66466996096,17.4667852501
 01/24  06:00:00,810.865642341,97.1111052269,264.355491995,0.0,100.150657288,149.894399434,974.07278987,942.441637605,14.1616749024,17.4694773625
 01/24  07:00:00,1033.97969918,97.815052643,256.854937545,0.0,176.471037341,302.612436532,673.407436491,627.61409319,28.3233498048,17.4699934957
 01/24  08:00:00,1148.43156661,98.0445514065,250.045469258,0.0,243.2593065,310.10971186,655.228514554,577.408794936,42.4850247072,35.3346949107
 01/24  09:00:00,1178.24280438,98.2411711038,251.194800695,0.0,243.2593065,310.10971186,646.589439683,554.385817018,56.6466996096,35.5569230558
 01/24  10:00:00,1228.18534555,98.5071496197,265.845305096,0.0,243.2593065,302.612436532,617.783982892,539.553439046,42.4850247072,35.7455191392
 01/24  11:00:00,1256.80274546,98.7481926675,285.03582219,0.0,243.2593065,310.10971186,636.585378668,511.759538659,70.808374512,54.0174654974
 01/24  12:00:00,1265.44773103,99.0868755158,293.939494526,0.0,243.2593065,310.10971186,625.282884479,500.317078363,70.808374512,54.1574316041
 01/24  13:00:00,1225.65921439,99.4322526604,301.051146561,0.0,243.2593065,310.10971186,604.744168115,489.120614427,70.808374512,44.8151791764
 01/24  14:00:00,1270.2682449,99.7466454146,311.437557341,0.0,243.2593065,302.612436532,592.511060921,481.714833995,56.6466996096,54.1495273161
 01/24  15:00:00,1284.44929015,100.032435564,322.464045582,0.0,243.2593065,302.612436532,564.837173359,477.340138023,42.4850247072,45.0120106295
 01/24  16:00:00,1297.22650046,100.305235456,333.138880533,0.0,243.2593065,302.612436532,569.926263138,468.374538292,56.6466996096,44.9050252361
 01/24  17:00:00,1292.78194623,100.552202355,326.300110131,0.0,243.2593065,310.10971186,591.922343323,462.355126773,84.9700494144,44.597167136
 01/24  18:00:00,1292.46058892,100.78289012,318.722732823,0.0,243.2593065,310.10971186,572.453616609,461.080090753,84.9700494144,26.4034764418
 01/24  19:00:00,1020.89521962,96.9145149596,312.830492369,0.0,166.938926447,199.110933808,534.695276663,432.192275385,84.9700494144,17.5329518637
 01/24  20:00:00,1015.36572124,96.9145149596,314.03353807,0.0,166.938926447,191.61365848,518.615178845,435.682359206,56.6466996096,26.2861200292
 01/24  21:00:00,882.825741727,96.9145149596,316.683909903,0.0,100.150657288,124.558693486,551.765947401,477.587330774,56.6466996096,17.5319170173
 01/24  22:00:00,825.039077054,96.9145149596,289.569083211,0.0,100.150657288,124.558693486,552.34959654,492.387662339,42.4850247072,17.4769094941
 01/24  23:00:00,711.859737772,96.9145149596,225.767054838,0.0,46.0930336215,124.558693486,640.914717459,595.120589586,28.3233498048,17.4707780683
 01/24  24:00:00,659.245330308,96.9145149596,163.573250111,0.0,46.0930336215,124.558693486,761.422997705,729.789893419,14.1616749024,17.471429384
 01/25  01:00:00,585.866425926,96.9145149596,94.466650284,0.0,46.0930336215,113.312780494,931.652407624,908.515431379,5.66466996096,17.4723062837
 01/25  02:00:00,547.114350494,96.9145149596,49.9261531403,0.0,46.0930336215,113.312780494,1091.16725232,1068.02962101,5.66466996096,17.4729613455
 01/25  03:00:00,525.221978887,96.9145149596,27.0130098268,0.0,46.0930336215,113.312780494,1190.12159037,1158.26393778,5.66466996096,26.1929826298
 01/25  04:00:00,512.365213991,96.9145149596,13.9569877634,0.0,46.0930336215,113.312780494,1171.45534634,1148.32343404,5.66466996096,17.4672423447
 01/25  05:00:00,572.790731364,96.9145149596,2.19058801253,0.0,100.150657288,148.969399434,1151.5825321,1128.44995949,5.66466996096,17.4679026485
 01/25  06:00:00,555.727017316,97.3629826529,0.0,0.0,100.150657288,149.894399434,1285.27249772,1253.64222013,14.1616749024,17.4686026849
 01/25  07:00:00,782.866948692,98.0502647113,0.0,0.0,176.471037341,302.612436532,1105.81412307,1060.02149854,28.3233498048,17.4692747271
 01/25  08:00:00,904.208613412,98.8031794571,0.0,0.0,243.2593065,310.10971186,1084.94693807,1015.95070644,42.4850247072,26.5112069219
 01/25  09:00:00,934.286268797,99.3866183536,0.0,0.0,243.2593065,310.10971186,1055.20646256,962.985031733,56.6466996096,35.5747312193
 01/25  10:00:00,966.941983116,99.8113319911,0.0,0.0,243.2593065,302.612436532,980.911645047,893.745000735,42.4850247072,44.6816196051
 01/25  11:00:00,1005.41313064,100.095336313,5.09436846211,0.0,243.2593065,310.10971186,940.150029726,815.319944267,70.808374512,54.0217109477
 01/25  12:00:00,1035.12748534,100.455511755,25.1990020841,0.0,243.2593065,310.10971186,840.866343906,724.927725215,70.808374512,45.1302441787
 01/25  13:00:00,1010.08329523,101.006225884,43.2496442096,0.0,243.2593065,310.10971186,758.770772052,643.143043517,70.808374512,44.8193540226
 01/25  14:00:00,1051.4234799,101.441874129,52.1731762071,0.0,243.2593065,302.612436532,719.953167398,609.150083002,56.6466996096,54.1563847869
 01/25  15:00:00,1055.49636921,101.772066001,56.5539734427,0.0,243.2593065,302.612436532,685.307440397,588.80505469,42.4850247072,54.0173610002
 01/25  16:00:00,1056.07437108,101.970567537,57.8453744951,0.0,243.2593065,302.612436532,681.981441727,580.433513703,56.6466996096,44.9012284147
 01/25  17:00:00,1061.58864053,102.045516772,57.4358419462,0.0,243.2593065,310.10971186,710.860232828,590.207226999,84.9700494144,35.6829564144
 01/25  18:00:00,1066.35464134,102.10518728,50.879353281,0.0,243.2593065,310.10971186,759.186879402,647.810394426,84.9700494144,26.4064355619
 01/25  19:00:00,793.759429926,96.9145149596,43.6883648582,0.0,166.938926447,199.110933808,937.017373304,825.755957802,84.9700494144,26.2913660876
 01/25  20:00:00,785.280391095,96.9145149596,41.468177269,0.0,166.938926447,191.61365848,898.84504838,824.668473475,56.6466996096,17.5298752953
 01/25  21:00:00,647.245171525,96.9145149596,37.3483910587,0.0,100.150657288,124.558693486,955.824280379,872.889091104,56.6466996096,26.2884896656
 01/25  22:00:00,595.077604161,96.9145149596,23.4223804804,0.0,100.150657288,124.558693486,1023.04681448,963.08259356,42.4850247072,17.4791962086
 01/25  23:00:00,527.803256617,96.9145149596,20.6252994632,0.0,46.0930336215,124.558693486,1007.87183117,962.075602606,28.3233498048,17.4728787573
 01/25  24:00:00,526.31843354,96.9145149596,18.5942658829,0.0,46.0930336215,124.558693486,993.744298181,962.110651715,14.1616749024,17.4719715645
 01/26  01:00:00,514.306367652,96.9145149596,20.069978465,0.0,46.0930336215,113.312780494,963.876533462,940.744918522,5.66466996096,17.466944979
 01/26  02:00:00,520.324433059,96.9145149596,26.3638463381,0.0,46.0930336215,113.312780494,923.54611914,900.413763301,5.66466996096,17.467685878
 01/26  03:00:00,524.987954432,96.9145149596,31.5529211772,0.0,46.0930336215,113.312780494,904.219755865,881.086689845,5.66466996096,17.4683960589
 01/26  04:00:00,530.564252063,96.9145149596,39.3543370847,0.0,46.0930336215,113.312780494,869.779495602,846.645727785,5.66466996096,17.4690978564
 01/26  05:00:00,624.685935346,96.9145149596,48.5670367806,0.0,100.150657288,148.969399434,806.908346108,783.773879647,5.66466996096,17.4697965003
 01/26  06:00:00,633.420790367,97.4476408848,61.5835276274,0.0,100.150657288,149.894399434,1029.9168371,998.282661626,14.1616749024,17.4725005749
 01/26  07:00:00,890.186880678,98.3166891016,98.0662398102,0.0,176.471037341,302.612436532,731.618165063,685.823549258,28.3233498048,17.4712660002
 01/26  08:00:00,1018.78616674,99.3609088969,106.392254912,0.0,243.2593065,310.10971186,717.349051081,639.522380292,42.4850247072,35.3416460817
 01/26  09:00:00,1059.2990109,99.9587637159,118.242110717,0.0,243.2593065,310.10971186,699.822975817,607.611638798,56.6466996096,35.564637409
 01/26  10:00:00,1128.58061748,100.337667229,161.237896102,0.0,243.2593065,302.612436532,624.204874373,537.029614895,42.4850247072,44.6902347707
 01/26  11:00:00,1194.29328314,100.888783936,227.265381723,0.0,243.2593065,310.10971186,585.851039761,470.02379213,70.808374512,45.0188731192
 01/26  12:00:00,1230.08007796,101.424153099,260.188203131,0.0,243.2593065,310.10971186,581.760021953,456.800734104,70.808374512,54.1509133363
 01/26  13:00:00,1197.99649099,101.853305213,265.865015867,0.0,243.2593065,310.10971186,565.648703523,450.019435182,70.808374512,44.8208938285
 01/26  14:00:00,1231.15135827,102.250536472,264.653388636,0.0,243.2593065,302.612436532,556.999911621,446.188203786,56.6466996096,54.165008225
 01/26  15:00:00,1235.79549393,102.324836952,268.924402105,0.0,243.2593065,302.612436532,535.97734911,448.477382998,42.4850247072,45.0149414041
 01/26  16:00:00,1239.85255912,102.601567634,273.955157327,0.0,243.2593065,302.612436532,548.342090273,437.807842004,56.6466996096,53.8875486592
 01/26  17:00:00,1246.45316952,102.729907501,274.795546857,0.0,243.2593065,310.10971186,556.690647091,436.047290068,84.9700494144,35.6733076087
 01/26  18:00:00,1249.01704849,102.843693179,264.520732655,0.0,243.2593065,310.10971186,557.360804776,445.985379167,84.9700494144,26.4053761949
 01/26  19:00:00,959.542449844,96.9145149596,239.753087992,0.0,166.938926447,199.110933808,566.955561724,455.695031989,84.9700494144,26.2904803207
 01/26  20:00:00,928.185273569,96.9145149596,215.548062873,0.0,166.938926447,191.61365848,571.647961848,497.46712071,56.6466996096,17.5341415283
 01/26  21:00:00,778.446989308,96.9145149596,200.795280702,0.0,100.150657288,124.558693486,642.950220297,568.769165395,56.6466996096,17.5343552926
 01/26  22:00:00,729.134073364,96.9145149596,189.455265126,0.0,100.150657288,124.558693486,667.189197757,598.49877587,42.4850247072,26.2053971799
 01/26  23:00:00,663.791696938,96.9145149596,189.837519244,0.0,46.0930336215,124.558693486,660.463697479,614.671963644,28.3233498048,17.46838403
 01/26  24:00:00,655.977715451,96.9145149596,180.421074314,0.0,46.0930336215,124.558693486,675.370844701,643.740088747,14.1616749024,17.4690810518
 01/27  01:00:00,629.67065619,96.9145149596,166.459427671,0.0,46.0930336215,113.312780494,703.228596087,680.093967369,5.66466996096,17.4699587568
 01/27  02:00:00,626.138183931,96.9145149596,161.852523435,0.0,46.0930336215,113.312780494,716.351093982,693.215704929,5.66466996096,17.4707190921
 01/27  03:00:00,624.426136222,96.9145149596,160.639703028,0.0,46.0930336215,113.312780494,722.529875854,699.393758703,5.66466996096,17.4714471901
 01/27  04:00:00,615.797342217,96.9145149596,148.856001856,0.0,46.0930336215,113.312780494,756.103209685,732.966373279,5.66466996096,17.4721664447
 01/27  05:00:00,713.041044483,96.9145149596,157.058687222,0.0,100.150657288,148.969399434,706.467254528,683.329702176,5.66466996096,17.4728823906
 01/27  06:00:00,721.794760194,97.4678287182,166.689758476,0.0,100.150657288,149.894399434,988.510522327,956.875222983,14.1616749024,17.4736244417
 01/27  07:00:00,954.764318825,98.4574710231,172.982421486,0.0,176.471037341,302.612436532,703.581554914,657.787549112,28.3233498048,17.4706559968
 01/27  08:00:00,1082.97670609,99.7406425779,183.115512452,0.0,243.2593065,310.10971186,659.038951462,590.047323332,42.4850247072,26.5066034234
 01/27  09:00:00,1120.37537687,100.217106398,192.706667033,0.0,243.2593065,310.10971186,662.463151448,561.360091358,56.6466996096,44.4563604796
 01/27  10:00:00,1167.35559243,100.579970243,207.946101102,0.0,243.2593065,302.612436532,616.221772999,537.991644769,42.4850247072,35.7451035233
 01/27  11:00:00,1189.62816473,100.989808771,222.609816925,0.0,243.2593065,310.10971186,637.267264479,512.434231725,70.808374512,54.0246582423
 01/27  12:00:00,1209.16441073,101.387009738,239.7090339,0.0,243.2593065,310.10971186,623.078129398,498.109209123,70.808374512,54.1605457627
 01/27  13:00:00,1184.83577046,101.736727179,254.496841446,0.0,243.2593065,310.10971186,603.746478171,488.111269558,70.808374512,44.8268341013
 01/27  14:00:00,1222.77869097,102.045185773,255.676243479,0.0,243.2593065,302.612436532,593.555079862,483.307768503,56.6466996096,53.6006117495
 01/27  15:00:00,1220.27647048,102.299253265,253.844152446,0.0,243.2593065,302.612436532,568.191848655,480.138764392,42.4850247072,45.5680595557
 01/27  16:00:00,1213.33051789,102.524754705,248.281457721,0.0,243.2593065,302.612436532,577.90342442,476.347713801,56.6466996096,44.9090110098
 01/27  17:00:00,1212.41863423,102.704785636,239.271279049,0.0,243.2593065,310.10971186,601.43977493,471.868814165,84.9700494144,44.6009113509
 01/27  18:00:00,1210.99577683,102.863687461,224.473450053,0.0,243.2593065,310.10971186,586.939635336,475.564683814,84.9700494144,26.4049021077
 01/27  19:00:00,914.517047586,96.9145149596,187.777640502,0.0,166.938926447,199.110933808,656.009601183,553.505650858,84.9700494144,17.5339009108
 01/27  20:00:00,881.373619912,96.9145149596,155.988615364,0.0,166.938926447,191.61365848,712.332004556,629.397580943,56.6466996096,26.2877240031
 01/27  21:00:00,718.028678812,96.9145149596,122.137612355,0.0,100.150657288,124.558693486,827.521723257,753.342083553,56.6466996096,17.5329400944
 01/27  22:00:00,658.10875171,96.9145149596,98.0800145089,0.0,100.150657288,124.558693486,866.866429448,806.903540067,42.4850247072,17.4778646748
 01/27  23:00:00,568.254210758,96.9145149596,71.5210395836,0.0,46.0930336215,124.558693486,925.583467294,879.78832794,28.3233498048,17.4717895489
 01/27  24:00:00,554.818153039,96.9145149596,56.8002287049,0.0,46.0930336215,124.558693486,948.104761854,916.470573605,14.1616749024,17.4725133463
 01/28  01:00:00,539.327478969,96.9145149596,54.1982702568,0.0,46.0930336215,113.312780494,925.452390438,902.314283171,5.66466996096,17.4734373052
 01/28  02:00:00,533.362685373,96.9145149596,47.082603555,0.0,46.0930336215,113.312780494,966.715315216,934.852814199,5.66466996096,26.1978310567
 01/28  03:00:00,529.431259905,96.9145149596,42.5151558694,0.0,46.0930336215,113.312780494,967.068456359,943.935937362,5.66466996096,17.4678490357
 01/28  04:00:00,525.385729007,96.9145149596,38.1606538263,0.0,46.0930336215,113.312780494,980.313540717,957.180298425,5.66466996096,17.4685723315
 01/28  05:00:00,528.168487187,96.9145149596,31.9847651915,0.0,55.6251445156,113.312780494,997.579116309,974.445133598,5.66466996096,17.46931275
 01/28  06:00:00,526.603441993,96.9145149596,29.844482412,0.0,55.6251445156,113.312780494,1003.55203922,971.920308402,14.1616749024,17.4700559188
 01/28  07:00:00,596.748475709,96.9145149596,29.2315405126,0.0,65.1572554096,176.889270242,957.275890082,911.481741805,28.3233498048,17.4707984722
 01/28  08:00:00,711.205019008,97.2627190385,24.8396620984,0.0,109.682768182,220.96816451,1179.85443534,1119.89782771,42.4850247072,17.4715829265
 01/28  09:00:00,709.949220519,97.2544675543,26.2886123696,0.0,109.682768182,220.96816451,1051.26708189,968.25738654,56.6466996096,26.3629957425
 01/28  10:00:00,829.660138194,97.6489700578,41.4962446387,0.0,131.945524568,266.955817592,902.491933053,833.481159855,42.4850247072,26.5257484912
 01/28  11:00:00,853.190890536,97.679366266,60.3556463061,0.0,131.945524568,274.45309292,846.574745475,740.195794825,70.808374512,35.570576138
