Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  12:00:00,881.223045636,97.6926835208,89.0188549113,0.0,131.945524568,274.45309292,788.893894061,682.509729922,70.808374512,35.5757896261
 01/28  13:00:00,880.717097481,97.7010643947,122.412961612,0.0,131.945524568,274.45309292,731.808372585,616.555666559,70.808374512,44.4443315139
 01/28  14:00:00,911.11111511,97.7073678777,160.230963862,0.0,131.945524568,266.955817592,648.829894511,556.640985372,56.6466996096,35.5422095296
 01/28  15:00:00,939.268269361,97.7124404247,189.504453585,0.0,131.945524568,266.955817592,605.704001692,527.674804756,42.4850247072,35.5441722291
 01/28  16:00:00,866.512626433,96.9145149596,196.296159757,0.0,109.682768182,212.545889182,525.400501988,433.199116845,56.6466996096,35.5546855329
 01/28  17:00:00,874.884101977,96.9145149596,196.693247833,0.0,109.682768182,220.04316451,588.342881928,467.82149431,84.9700494144,35.5513382033
 01/28  18:00:00,846.321176658,96.9145149596,198.920286799,0.0,109.682768182,220.04316451,592.358069262,480.889390406,84.9700494144,26.4986294418
 01/28  19:00:00,814.474897294,96.9145149596,200.275935568,0.0,100.150657288,199.110933808,621.569330477,519.125674877,84.9700494144,17.473606186
 01/28  20:00:00,805.969615889,96.9145149596,200.7310802,0.0,100.150657288,191.61365848,612.222914453,529.381816727,56.6466996096,26.1943981166
 01/28  21:00:00,693.797647147,96.9145149596,201.042864744,0.0,55.6251445156,124.558693486,658.427380376,584.312570113,56.6466996096,17.4681106537
 01/28  22:00:00,689.730883323,96.9145149596,201.105748057,0.0,55.6251445156,124.558693486,658.965170679,599.011320147,42.4850247072,17.4688258249
 01/28  23:00:00,676.534066275,96.9145149596,200.867992552,0.0,46.0930336215,124.558693486,666.473713188,620.68079948,28.3233498048,17.4695639033
 01/28  24:00:00,674.17946066,96.9145149596,200.55791003,0.0,46.0930336215,124.558693486,662.44089431,630.808913313,14.1616749024,17.4703060947
 01/29  01:00:00,653.800493244,96.9145149596,206.269246422,0.0,34.9616554283,113.312780494,656.308391443,633.172532267,5.66466996096,17.4711892154
 01/29  02:00:00,660.716150432,96.9145149596,215.134193913,0.0,34.9616554283,113.312780494,650.583807067,627.447134444,5.66466996096,17.4720026621
 01/29  03:00:00,664.165483335,96.9145149596,219.158646684,0.0,34.9616554283,113.312780494,654.511344951,631.373900018,5.66466996096,17.4727749718
 01/29  04:00:00,669.330559315,96.9145149596,225.685888526,0.0,34.9616554283,113.312780494,652.399023315,629.26081712,5.66466996096,17.4735362342
 01/29  05:00:00,681.154023364,96.9145149596,230.341976014,0.0,44.4937663224,113.312780494,644.235926925,621.096963378,5.66466996096,17.4742935864
 01/29  06:00:00,686.426557531,96.9145149596,236.548192366,0.0,44.4937663224,113.312780494,651.552744601,619.923414763,14.1616749024,17.4676549358
 01/29  07:00:00,754.864907557,96.9145149596,235.226883203,0.0,54.0258772165,176.889270242,607.24800951,561.45630594,28.3233498048,17.4683537654
 01/29  08:00:00,748.941173015,96.9145149596,226.167873515,0.0,54.0258772165,184.38654557,632.809217673,572.855087642,42.4850247072,17.4691053243
 01/29  09:00:00,815.903577426,96.9145149596,227.793511251,0.0,65.1572554096,220.04316451,633.301604223,550.314069875,56.6466996096,26.3408347384
 01/29  10:00:00,822.732491008,96.9145149596,242.403017713,0.0,65.1572554096,212.545889182,593.309514787,524.334511081,42.4850247072,26.4899789985
 01/29  11:00:00,839.285137204,96.9145149596,250.547686342,0.0,65.1572554096,220.04316451,612.48015928,506.148957565,70.808374512,35.5228272034
 01/29  12:00:00,845.452053174,96.9145149596,256.626148397,0.0,65.1572554096,220.04316451,601.870338227,495.538807366,70.808374512,35.5231563488
 01/29  13:00:00,847.792356648,96.9145149596,260.879700354,0.0,65.1572554096,220.04316451,595.775871686,489.444336374,70.808374512,35.5231608003
 01/29  14:00:00,837.616045043,96.9145149596,256.864180773,0.0,65.1572554096,212.545889182,587.210120175,495.04027416,56.6466996096,35.5231464053
 01/29  15:00:00,833.428727998,96.9145149596,253.688194172,0.0,65.1572554096,212.545889182,576.943331068,498.935175386,42.4850247072,35.523130975
 01/29  16:00:00,833.922791746,96.9145149596,253.600716777,0.0,65.1572554096,212.545889182,593.309521998,501.139706843,56.6466996096,35.5231155452
 01/29  17:00:00,805.166832775,96.9145149596,247.631300284,0.0,65.1572554096,220.04316451,632.878050289,512.384900699,84.9700494144,35.5231001759
 01/29  18:00:00,761.238773596,96.9145149596,238.448184814,0.0,54.0258772165,184.38654557,663.783450487,543.500181286,84.9700494144,35.3132197861
 01/29  19:00:00,734.640267292,96.9145149596,234.652490598,0.0,44.4937663224,163.454314868,688.404472313,585.965497626,84.9700494144,17.4689252733
 01/29  20:00:00,724.762157132,96.9145149596,227.963498382,0.0,44.4937663224,155.95703954,679.523600616,605.407248996,56.6466996096,17.4696520103
 01/29  21:00:00,680.280759391,96.9145149596,212.303610639,0.0,44.4937663224,124.558693486,747.795622462,673.678515016,56.6466996096,17.4704078361
 01/29  22:00:00,668.233518511,96.9145149596,199.118133668,0.0,44.4937663224,124.558693486,763.310201429,703.354007518,42.4850247072,17.4711692045
 01/29  23:00:00,648.729122615,96.9145149596,188.201665313,0.0,34.9616554283,124.558693486,783.992754227,738.197473836,28.3233498048,17.471930586
 01/29  24:00:00,643.386251498,96.9145149596,182.752330622,0.0,34.9616554283,124.558693486,780.492513807,748.858148225,14.1616749024,17.47269068
 01/30  01:00:00,621.177288399,96.9145149596,153.170376522,0.0,46.0930336215,113.312780494,853.978201458,830.839949335,5.66466996096,17.4735821625
 01/30  02:00:00,593.589928803,96.9145149596,116.221652024,0.0,46.0930336215,113.312780494,949.055705776,925.916627933,5.66466996096,17.4744078821
 01/30  03:00:00,570.010752895,96.9145149596,89.3206673604,0.0,46.0930336215,113.312780494,1004.80307494,981.67094924,5.66466996096,17.467455741
 01/30  04:00:00,549.708578207,96.9145149596,65.9147858443,0.0,46.0930336215,113.312780494,1045.88305763,1022.7498726,5.66466996096,17.4685150693
 01/30  05:00:00,626.670054529,96.9145149596,52.6499617737,0.0,100.150657288,148.969399434,1055.43084906,1032.2949396,5.66466996096,17.4712395064
 01/30  06:00:00,622.889716634,96.9145149596,44.9890534946,0.0,100.150657288,149.894399434,1427.99483637,1396.36073204,14.1616749024,17.472429424
 01/30  07:00:00,838.930310986,97.2099929469,31.220612937,0.0,176.471037341,302.612436532,1156.07071722,1110.27457797,28.3233498048,17.4727894381
 01/30  08:00:00,947.054329637,97.5151303555,15.3353731041,0.0,243.2593065,310.10971186,1198.80465747,1120.97704663,42.4850247072,35.3425861293
 01/30  09:00:00,948.481460993,97.6431457369,1.93220553881,0.0,243.2593065,310.10971186,1242.76746975,1150.55422407,56.6466996096,35.5665460652
 01/30  10:00:00,964.626773668,97.7401105293,0.0,0.0,243.2593065,302.612436532,1277.33344693,1190.15469456,42.4850247072,44.6937276663
 01/30  11:00:00,974.434217024,97.8236144231,0.0,0.0,243.2593065,310.10971186,1305.61668137,1189.78421028,70.808374512,45.0240965834
 01/30  12:00:00,976.028878258,97.8986805532,0.0,0.0,243.2593065,310.10971186,1262.12055913,1137.15223662,70.808374512,54.1599479927
 01/30  13:00:00,934.101405664,97.9669889604,0.0,0.0,243.2593065,310.10971186,1202.54304267,1086.90735175,70.808374512,44.827316408
 01/30  14:00:00,967.664504414,98.0296902522,0.0,0.0,243.2593065,302.612436532,1132.60640887,1021.78668522,56.6466996096,54.1730240384
 01/30  15:00:00,967.350885352,98.1214893399,0.0,0.0,243.2593065,302.612436532,1080.47356117,992.966137791,42.4850247072,45.0223986741
 01/30  16:00:00,967.735338397,98.3295397255,0.0,0.0,243.2593065,302.612436532,1161.31090619,1050.76758962,56.6466996096,53.8966169605
 01/30  17:00:00,975.218332908,98.5333701825,0.0,0.0,243.2593065,310.10971186,1215.84825576,1095.19908598,84.9700494144,35.6791203636
 01/30  18:00:00,983.47055502,98.7299691594,0.0,0.0,243.2593065,310.10971186,1185.31339911,1073.93454206,84.9700494144,26.408807633
 01/30  19:00:00,726.38583363,96.9145149596,0.0,0.0,166.938926447,199.110933808,1346.02571958,1234.76350477,84.9700494144,26.2921653998
 01/30  20:00:00,720.560870343,96.9145149596,0.0,0.0,166.938926447,191.61365848,1305.15197704,1230.96875047,56.6466996096,17.536526961
 01/30  21:00:00,587.152901587,96.9145149596,0.0,0.0,100.150657288,124.558693486,1284.82053262,1201.88183503,56.6466996096,26.2919979798
 01/30  22:00:00,548.713144685,96.9145149596,0.0,0.0,100.150657288,124.558693486,1259.05636961,1199.09441914,42.4850247072,17.4769257587
 01/30  23:00:00,484.184966427,96.9145149596,0.0,0.0,46.0930336215,124.558693486,1243.61654547,1197.82251366,28.3233498048,17.4706820043
 01/30  24:00:00,485.202621002,96.9145149596,0.0,0.0,46.0930336215,124.558693486,1251.88112066,1220.24797731,14.1616749024,17.4714684448
 01/31  01:00:00,472.725798783,96.9145149596,0.0,0.0,46.0930336215,113.312780494,1281.97453164,1258.83748689,5.66466996096,17.4723747963
 01/31  02:00:00,472.315919603,96.9145149596,0.0,0.0,46.0930336215,113.312780494,1320.1161621,1296.97827327,5.66466996096,17.4732188624
 01/31  03:00:00,471.195437721,96.9145149596,0.0,0.0,46.0930336215,113.312780494,1355.8831376,1332.74444141,5.66466996096,17.4740262318
 01/31  04:00:00,471.656599469,96.9145149596,0.0,0.0,46.0930336215,113.312780494,1370.50705702,1347.36935405,5.66466996096,17.4730330014
 01/31  05:00:00,562.245901574,96.9145149596,0.0,0.0,100.150657288,148.969399434,1374.982985,1351.85012805,5.66466996096,17.4681869862
 01/31  06:00:00,562.988099955,97.1247555369,0.0,0.0,100.150657288,149.894399434,1615.0837849,1583.45162836,14.1616749024,17.4704816344
 01/31  07:00:00,788.538394714,97.8296197352,0.0,0.0,176.471037341,302.612436532,1507.6785217,1461.88348932,28.3233498048,17.4716825714
 01/31  08:00:00,908.42650241,98.0590142377,0.0,0.0,243.2593065,310.10971186,1473.16500815,1395.33919808,42.4850247072,35.3407853663
 01/31  09:00:00,938.550421411,98.2134991226,0.0,0.0,243.2593065,310.10971186,1408.61913612,1316.40755657,56.6466996096,35.564879941
 01/31  10:00:00,969.987832706,98.5003628574,0.0,0.0,243.2593065,302.612436532,1184.55276525,1097.37595806,42.4850247072,44.691782486
 01/31  11:00:00,975.905614858,98.7323448293,0.0,0.0,243.2593065,310.10971186,1036.05510092,920.224053665,70.808374512,45.0226727427
 01/31  12:00:00,975.649658739,98.9427084631,0.0,0.0,243.2593065,310.10971186,930.543054577,805.567323314,70.808374512,54.1673567509
 01/31  13:00:00,980.384135797,99.1584575283,13.5432978417,0.0,243.2593065,310.10971186,833.4385224,717.799243889,70.808374512,44.8309039996
 01/31  14:00:00,1034.32123733,99.4706808602,35.402265746,0.0,243.2593065,302.612436532,771.911805099,661.092648408,56.6466996096,54.1724570818
 01/31  15:00:00,1043.76009815,99.7682980771,44.3937396755,0.0,243.2593065,302.612436532,726.6697821,639.163263459,42.4850247072,45.0214939335
 01/31  16:00:00,1043.17030561,100.033348593,42.983352777,0.0,243.2593065,302.612436532,766.222605603,655.680239806,56.6466996096,53.8956661872
 01/31  17:00:00,1048.31221454,100.278527522,40.9913594408,0.0,243.2593065,310.10971186,795.593703612,674.945388867,84.9700494144,35.6782653305
 01/31  18:00:00,1049.12344215,100.504537424,33.8913159896,0.0,243.2593065,310.10971186,850.207452912,738.829395869,84.9700494144,26.4080076277
 01/31  19:00:00,773.63900855,96.9145149596,17.5418707341,0.0,166.938926447,199.110933808,1086.85192466,975.589005388,84.9700494144,26.2928698622
 01/31  20:00:00,754.09290093,96.9145149596,4.55467128187,0.0,166.938926447,191.61365848,1095.43981913,1021.25715944,56.6466996096,17.5359600798
 01/31  21:00:00,581.472793698,96.9145149596,0.0,0.0,100.150657288,124.558693486,1174.21363336,1091.27558815,56.6466996096,26.291345601
 01/31  22:00:00,575.233376308,96.9145149596,9.2957241547,0.0,100.150657288,124.558693486,980.57460712,920.613146073,42.4850247072,17.4764363401
 01/31  23:00:00,541.488865092,96.9145149596,35.6296741052,0.0,46.0930336215,124.558693486,815.098680381,769.30514477,28.3233498048,17.4701858057
 01/31  24:00:00,563.342949268,96.9145149596,60.9914783138,0.0,46.0930336215,124.558693486,714.29772171,682.665057304,14.1616749024,17.4709895037
 02/01  01:00:00,572.081694401,96.9145149596,99.4616723055,0.0,46.0930336215,113.312780494,655.026441043,631.889864659,5.66466996096,17.4719064232
 02/01  02:00:00,594.962048817,96.9145149596,138.255364335,0.0,46.0930336215,113.312780494,615.329176912,592.191741256,5.66466996096,17.4727656951
 02/01  03:00:00,623.124760612,96.9145149596,178.587948485,0.0,46.0930336215,113.312780494,580.70519705,557.566936253,5.66466996096,17.4735908366
 02/01  04:00:00,655.293285265,96.9145149596,221.414247919,0.0,46.0930336215,113.312780494,556.533649593,533.394573134,5.66466996096,17.4744064976
 02/01  05:00:00,764.377017718,96.9145149596,244.531601282,0.0,100.150657288,148.969399434,540.9270045,517.790805484,5.66466996096,17.4715290547
 02/01  06:00:00,770.69634511,97.3588556517,251.314941127,0.0,100.150657288,149.894399434,943.087088483,911.453439293,14.1616749024,17.4719742881
 02/01  07:00:00,999.86042975,98.0309387453,254.828395832,0.0,176.471037341,302.612436532,656.808657646,611.013990004,28.3233498048,17.4713178371
 02/01  08:00:00,1119.52315559,98.7463530639,252.286838283,0.0,243.2593065,310.10971186,642.564046389,564.738640476,42.4850247072,35.3403812062
 02/01  09:00:00,1158.02156024,99.2242733245,260.953200174,0.0,243.2593065,310.10971186,636.959831776,544.748492027,56.6466996096,35.5646401394
 02/01  10:00:00,1212.49392075,99.6273420809,280.161792984,0.0,243.2593065,302.612436532,617.288921775,533.2621842,42.4850247072,41.5417128682
 02/01  11:00:00,1233.36081936,99.973017338,295.04325148,0.0,243.2593065,310.10971186,633.264304397,514.2576638,70.808374512,48.1982660855
 02/01  12:00:00,1245.38146886,100.26465491,306.050448142,0.0,243.2593065,310.10971186,628.593990469,503.615438062,70.808374512,54.1701778954
 02/01  13:00:00,1220.38184681,100.540676237,317.796659798,0.0,243.2593065,310.10971186,611.341081271,495.701485636,70.808374512,44.8312211234
 02/01  14:00:00,1266.05096729,100.803412138,328.653034145,0.0,243.2593065,302.612436532,599.25566085,488.435854509,56.6466996096,54.1731067314
 02/01  15:00:00,1275.98852067,101.084963222,340.156746956,0.0,243.2593065,302.612436532,563.127013325,475.619583999,42.4850247072,45.0224046189
 02/01  16:00:00,1288.51396295,101.432902566,351.972926671,0.0,243.2593065,302.612436532,573.288837002,462.74566959,56.6466996096,53.8964678022
 02/01  17:00:00,1295.44039527,101.703025425,352.115234743,0.0,243.2593065,310.10971186,571.085876084,450.437131973,84.9700494144,35.6786946966
 02/01  18:00:00,1294.23831515,101.907160677,342.828235756,0.0,243.2593065,310.10971186,563.82607136,452.447862343,84.9700494144,26.4081596031
 02/01  19:00:00,1023.04319291,96.9145149596,332.510946215,0.0,166.938926447,199.110933808,542.730104709,431.467100959,84.9700494144,26.2929543351
 02/01  20:00:00,1011.57330501,96.9145149596,327.675850004,0.0,166.938926447,191.61365848,511.14120921,436.958506752,56.6466996096,17.5360028484
 02/01  21:00:00,846.046290192,96.9145149596,298.071236502,0.0,100.150657288,124.558693486,565.357917422,482.419689579,56.6466996096,26.2915282341
 02/01  22:00:00,777.77647744,96.9145149596,271.551365327,0.0,100.150657288,124.558693486,559.286741058,499.325167759,42.4850247072,17.4765485918
 02/01  23:00:00,704.74106938,96.9145149596,264.69129245,0.0,46.0930336215,124.558693486,572.343922159,526.550262555,28.3233498048,17.4703097991
 02/01  24:00:00,703.879429064,96.9145149596,262.90710419,0.0,46.0930336215,124.558693486,566.381540689,534.748735074,14.1616749024,17.4711307127
 02/02  01:00:00,694.345831647,96.9145149596,267.560421041,0.0,46.0930336215,113.312780494,558.176530638,535.03978237,5.66466996096,17.4720783072
 02/02  02:00:00,697.22849871,96.9145149596,271.003123144,0.0,46.0930336215,113.312780494,561.89681589,538.759213231,5.66466996096,17.4729326977
 02/02  03:00:00,701.122729731,96.9145149596,276.852684403,0.0,46.0930336215,113.312780494,564.402495518,541.264056736,5.66466996096,17.4737688205
 02/02  04:00:00,704.317347152,96.9145149596,281.055188467,0.0,46.0930336215,113.312780494,568.476539135,545.337269973,5.66466996096,17.4745992011
 02/02  05:00:00,792.945622576,96.9145149596,281.605836175,0.0,100.150657288,148.969399434,547.589374655,524.452974672,5.66466996096,17.4717300225
 02/02  06:00:00,795.474813303,97.4304741272,282.134491973,0.0,100.150657288,149.894399434,915.054353351,883.420487691,14.1616749024,17.4721907572
 02/02  07:00:00,1023.09522181,98.2902931387,282.202244926,0.0,176.471037341,302.612436532,642.272320992,596.477420605,28.3233498048,17.4715505824
 02/02  08:00:00,1139.55371183,99.5235713898,282.218330395,0.0,243.2593065,310.10971186,624.711793954,546.885649081,42.4850247072,35.341120166
 02/02  09:00:00,1173.22732739,100.005318443,282.310917938,0.0,243.2593065,310.10971186,621.807629423,529.595355417,56.6466996096,35.5655743963
 02/02  10:00:00,1216.08803227,100.357152049,287.901674476,0.0,243.2593065,302.612436532,607.869741466,521.164891805,42.4850247072,44.2198249531
 02/02  11:00:00,1227.40605782,100.661522549,291.487554807,0.0,243.2593065,310.10971186,621.429936794,505.11997887,70.808374512,45.5015834122
 02/02  12:00:00,1227.89502915,100.948346385,291.887597688,0.0,243.2593065,310.10971186,618.949822872,493.971217773,70.808374512,54.1702305871
 02/02  13:00:00,1194.075447,101.300358445,298.269185448,0.0,243.2593065,310.10971186,599.960726742,484.319305871,70.808374512,44.8330463591
 02/02  14:00:00,1233.61170846,101.624292896,302.88469554,0.0,243.2593065,302.612436532,589.732748615,478.91031368,56.6466996096,54.1757353247
 02/02  15:00:00,1234.49106285,101.911068672,303.491758701,0.0,243.2593065,302.612436532,561.939358977,474.430038353,42.4850247072,45.0242959161
 02/02  16:00:00,1232.60226274,102.180608837,303.620680387,0.0,243.2593065,302.612436532,578.994386898,468.448608242,56.6466996096,53.899079046
 02/02  17:00:00,1238.06962955,102.415382482,303.515926044,0.0,243.2593065,310.10971186,580.292580998,459.642081343,84.9700494144,35.6804502405
 02/02  18:00:00,1246.24356859,102.630662463,303.641006599,0.0,243.2593065,310.10971186,567.821423188,456.442081011,84.9700494144,26.4092927626
 02/02  19:00:00,984.59423724,96.9145149596,303.622250819,0.0,166.938926447,199.110933808,543.93524386,432.671204374,84.9700494144,26.2939900721
 02/02  20:00:00,972.844387055,96.9145149596,297.627302163,0.0,166.938926447,191.61365848,510.57723877,436.39375696,56.6466996096,17.5367822011
 02/02  21:00:00,828.337999941,96.9145149596,288.210751657,0.0,100.150657288,124.558693486,564.40304016,481.463743666,56.6466996096,26.2925968847
 02/02  22:00:00,784.314800173,96.9145149596,284.221652156,0.0,100.150657288,124.558693486,545.929721784,485.967420213,42.4850247072,17.4772768637
 02/02  23:00:00,718.512642659,96.9145149596,283.530518974,0.0,46.0930336215,124.558693486,552.094907789,506.300492069,28.3233498048,17.4710659152
 02/02  24:00:00,722.410694134,96.9145149596,283.525753454,0.0,46.0930336215,124.558693486,544.831736418,513.198158111,14.1616749024,17.4719034047
 02/03  01:00:00,711.332856735,96.9145149596,283.450329356,0.0,46.0930336215,113.312780494,542.305410921,519.167883609,5.66466996096,17.472857351
 02/03  02:00:00,707.743291118,96.9145149596,282.862457854,0.0,46.0930336215,113.312780494,547.927839416,524.789447442,5.66466996096,17.4737220135
 02/03  03:00:00,702.897367816,96.9145149596,282.252764946,0.0,46.0930336215,113.312780494,555.718252912,532.579012297,5.66466996096,17.4745706537
 02/03  04:00:00,707.668762791,96.9145149596,287.112481901,0.0,46.0930336215,113.312780494,563.314870879,540.178875785,5.66466996096,17.4713251331
 02/03  05:00:00,805.889206279,96.9145149596,291.086269408,0.0,100.150657288,148.969399434,543.249077049,520.115610498,5.66466996096,17.4687965897
 02/03  06:00:00,814.248412679,97.4551557788,297.651135242,0.0,100.150657288,149.894399434,895.735266443,864.101094153,14.1616749024,17.4724973879
 02/03  07:00:00,1047.90839748,98.5555055801,302.374806871,0.0,176.471037341,302.612436532,634.647473867,588.851724225,28.3233498048,17.4723998378
 02/03  08:00:00,1168.62978788,99.8713550606,303.617173371,0.0,243.2593065,310.10971186,617.652708686,539.824646892,42.4850247072,35.3430370871
 02/03  09:00:00,1210.51549092,100.339249372,309.306182987,0.0,243.2593065,310.10971186,612.248936994,520.034519494,56.6466996096,35.5677178902
 02/03  10:00:00,1270.26865087,100.743513718,321.070593933,0.0,243.2593065,302.612436532,593.88394723,506.70289615,42.4850247072,44.6960263726
 02/03  11:00:00,1288.68084911,101.413786,326.759032687,0.0,243.2593065,310.10971186,590.283033282,474.44692252,70.808374512,45.0277362507
 02/03  12:00:00,1290.75246666,101.767879387,327.748676209,0.0,243.2593065,310.10971186,585.186648936,460.208804632,70.808374512,54.1694697924
 02/03  13:00:00,1257.30077185,102.224630899,333.555605386,0.0,243.2593065,310.10971186,561.502551584,445.859170068,70.808374512,44.8350070041
 02/03  14:00:00,1284.24626024,102.698406567,326.496891495,0.0,243.2593065,302.612436532,544.16242299,433.335743114,56.6466996096,54.1799802665
 02/03  15:00:00,1254.20459183,102.634768023,296.741401929,0.0,243.2593065,302.612436532,533.350899089,445.838123046,42.4850247072,45.0277513354
 02/03  16:00:00,1233.08858558,102.760222071,274.356017558,0.0,243.2593065,302.612436532,561.154838525,450.604987372,56.6466996096,53.9031515435
 02/03  17:00:00,1225.82011758,102.922786994,256.974510796,0.0,243.2593065,310.10971186,569.868523596,449.215198006,84.9700494144,35.683276175
 02/03  18:00:00,1213.06176963,103.082992597,236.326930564,0.0,243.2593065,310.10971186,563.341611517,451.960342172,84.9700494144,26.4112199312
 02/03  19:00:00,934.669693375,96.9145149596,221.316543782,0.0,166.938926447,199.110933808,590.751195583,479.486014498,84.9700494144,26.2951316707
 02/03  20:00:00,916.934349071,96.9145149596,209.810339955,0.0,166.938926447,191.61365848,577.722646238,503.542356791,56.6466996096,17.5335898381
 02/03  21:00:00,764.565500831,96.9145149596,186.976682031,0.0,100.150657288,124.558693486,679.423492845,596.482334485,56.6466996096,26.2944587502
 02/03  22:00:00,710.628761917,96.9145149596,169.055086715,0.0,100.150657288,124.558693486,699.687111375,639.723565457,42.4850247072,17.4785212107
 02/03  23:00:00,636.4788344,96.9145149596,157.73664521,0.0,46.0930336215,124.558693486,726.625399274,680.829702389,28.3233498048,17.4723470802
 02/03  24:00:00,627.041148471,96.9145149596,146.879998153,0.0,46.0930336215,124.558693486,737.326761696,705.691887317,14.1616749024,17.4731994764
 02/04  01:00:00,603.848664203,96.9145149596,135.596392079,0.0,46.0930336215,113.312780494,754.126028023,730.987200606,5.66466996096,17.474157456
 02/04  02:00:00,593.502706165,96.9145149596,124.902272818,0.0,46.0930336215,113.312780494,778.265530895,755.125830902,5.66466996096,17.475030032
 02/04  03:00:00,590.031320161,96.9145149596,120.386165272,0.0,46.0930336215,113.312780494,784.567510608,761.433579993,5.66466996096,17.4692606543
 02/04  04:00:00,589.853862605,96.9145149596,119.418087676,0.0,46.0930336215,113.312780494,783.883208796,760.749280339,5.66466996096,17.4692584957
 02/04  05:00:00,602.259174723,96.9145149596,123.745299332,0.0,55.6251445156,113.312780494,760.568122848,737.433352307,5.66466996096,17.4701005797
 02/04  06:00:00,605.860055962,96.9145149596,126.920606851,0.0,55.6251445156,113.312780494,764.236127576,732.603492179,14.1616749024,17.4709604946
 02/04  07:00:00,676.453350838,96.9145149596,126.642646382,0.0,65.1572554096,176.889270242,722.480828587,676.68565567,28.3233498048,17.4718231121
 02/04  08:00:00,790.212775377,97.2581639769,126.346374751,0.0,109.682768182,220.96816451,1003.2287264,943.271111264,42.4850247072,17.4725904266
 02/04  09:00:00,797.447674224,97.2507434351,132.396643167,0.0,109.682768182,220.96816451,846.917301261,763.89897787,56.6466996096,26.3716237812
 02/04  10:00:00,914.020650059,97.6446747817,141.55475514,0.0,131.945524568,266.955817592,786.101169962,708.254573763,42.4850247072,35.3615714919
 02/04  11:00:00,936.752748415,97.6752837956,156.333932403,0.0,131.945524568,274.45309292,772.972247834,666.601803043,70.808374512,35.5620702786
 02/04  12:00:00,954.516842696,97.6888684651,170.605894226,0.0,131.945524568,274.45309292,743.94944221,637.574100701,70.808374512,35.5669669971
 02/04  13:00:00,934.596373758,97.6977010345,182.256907818,0.0,131.945524568,274.45309292,725.70257698,619.332516887,70.808374512,35.5616855801
 02/04  14:00:00,931.210309393,97.7043628945,187.81804805,0.0,131.945524568,266.955817592,708.396115782,616.183433822,56.6466996096,35.5659823498
 02/04  15:00:00,938.646342093,97.7101417499,194.427146064,0.0,131.945524568,266.955817592,686.771104144,608.71761292,42.4850247072,35.5684665173
 02/04  16:00:00,871.057182932,96.9145149596,204.677386301,0.0,109.682768182,212.545889182,575.790399296,474.689158263,56.6466996096,44.4545414238
 02/04  17:00:00,879.304824782,96.9145149596,204.249177821,0.0,109.682768182,220.04316451,617.983945735,497.468557877,84.9700494144,35.5453384437
 02/04  18:00:00,831.43133287,96.9145149596,195.958521945,0.0,109.682768182,220.04316451,634.978851221,523.502952241,84.9700494144,26.5058495655
 02/04  19:00:00,795.021884026,96.9145149596,192.327354258,0.0,100.150657288,199.110933808,666.410442889,563.970479097,84.9700494144,17.4699143768
 02/04  20:00:00,775.207568336,96.9145149596,179.661169342,0.0,100.150657288,191.61365848,672.001881605,597.884431503,56.6466996096,17.4707504923
 02/04  21:00:00,656.438780517,96.9145149596,171.170134067,0.0,55.6251445156,124.558693486,738.23273005,664.112461205,56.6466996096,17.473569236
 02/04  22:00:00,645.877437063,96.9145149596,159.158694128,0.0,55.6251445156,124.558693486,760.156297508,700.198823259,42.4850247072,17.4724495417
 02/04  23:00:00,630.530329491,96.9145149596,151.138249084,0.0,46.0930336215,124.558693486,777.168285268,731.37161182,28.3233498048,17.4733236424
 02/04  24:00:00,626.775463538,96.9145149596,144.963708383,0.0,46.0930336215,124.558693486,778.068978008,746.433117515,14.1616749024,17.4741855904
 02/05  01:00:00,584.049022586,96.9145149596,122.777512572,0.0,34.9616554283,113.312780494,839.228239102,812.563213141,5.66466996096,21.0003560002
 02/05  02:00:00,574.38718263,96.9145149596,110.560724066,0.0,34.9616554283,113.312780494,866.907474225,838.574418574,5.66466996096,22.6683856899
 02/05  03:00:00,568.102518603,96.9145149596,103.710210118,0.0,34.9616554283,113.312780494,870.794209704,847.659716004,5.66466996096,17.4698237386
 02/05  04:00:00,563.478267286,96.9145149596,99.3536226454,0.0,34.9616554283,113.312780494,874.782290063,851.646928239,5.66466996096,17.4706918628
 02/05  05:00:00,564.844009706,96.9145149596,91.8315604752,0.0,44.4937663224,113.312780494,881.772493655,858.636257415,5.66466996096,17.471566279
 02/05  06:00:00,566.961302261,96.9145149596,94.1260276137,0.0,44.4937663224,113.312780494,876.29603574,844.661920161,14.1616749024,17.4724406764
 02/05  07:00:00,640.213024191,96.9145149596,97.3558106357,0.0,54.0258772165,176.889270242,819.920078181,774.123414798,28.3233498048,17.4733135778
 02/05  08:00:00,632.457232051,96.9145149596,90.0699258936,0.0,54.0258772165,184.38654557,847.912896077,787.953686731,42.4850247072,17.4741846392
 02/05  09:00:00,707.836448887,96.9145149596,92.5848957968,0.0,65.1572554096,220.04316451,841.36307263,758.373222446,56.6466996096,26.3431505742
 02/05  10:00:00,710.528198663,96.9145149596,101.917821495,0.0,65.1572554096,212.545889182,794.706264515,725.721245435,42.4850247072,26.4999943726
 02/05  11:00:00,720.206305709,96.9145149596,105.11217752,0.0,65.1572554096,220.04316451,818.897712141,712.568110627,70.808374512,35.5212270025
 02/05  12:00:00,728.665069175,96.9145149596,111.605104042,0.0,65.1572554096,220.04316451,799.807751534,693.477378721,70.808374512,35.5219983008
 02/05  13:00:00,734.199891099,96.9145149596,120.629256728,0.0,65.1572554096,220.04316451,777.479184155,671.148348952,70.808374512,35.5224606908
 02/05  14:00:00,733.603522029,96.9145149596,130.250583658,0.0,65.1572554096,212.545889182,743.96434301,651.79473963,56.6466996096,35.52290377
 02/05  15:00:00,734.622763554,96.9145149596,134.457741496,0.0,65.1572554096,212.545889182,728.374521876,650.366153191,42.4850247072,35.5233439782
 02/05  16:00:00,733.896864752,96.9145149596,135.238524087,0.0,65.1572554096,212.545889182,749.630929422,657.460447556,56.6466996096,35.5237822564
 02/05  17:00:00,712.603443201,96.9145149596,140.612055985,0.0,65.1572554096,220.04316451,768.201388352,647.707120271,84.9700494144,35.5242186658
 02/05  18:00:00,676.765548058,96.9145149596,144.475114776,0.0,54.0258772165,184.38654557,772.076449172,660.614088788,84.9700494144,26.49231097
 02/05  19:00:00,655.754508,96.9145149596,145.269021841,0.0,44.4937663224,163.454314868,809.227241064,698.060515526,84.9700494144,26.196676124
 02/05  20:00:00,649.422714155,96.9145149596,145.400169166,0.0,44.4937663224,155.95703954,783.998336739,709.8819587,56.6466996096,17.4696784294
 02/05  21:00:00,617.771429508,96.9145149596,145.689457878,0.0,44.4937663224,124.558693486,821.950539174,747.833295836,56.6466996096,17.4705437291
 02/05  22:00:00,616.771962869,96.9145149596,145.877098033,0.0,44.4937663224,124.558693486,817.842102415,757.88565997,42.4850247072,17.4714177376
 02/05  23:00:00,607.796464458,96.9145149596,146.03237166,0.0,34.9616554283,124.558693486,823.493829987,777.698187889,28.3233498048,17.4722922928
 02/05  24:00:00,608.032840777,96.9145149596,146.064920337,0.0,34.9616554283,124.558693486,817.861785053,786.226944666,14.1616749024,17.4731654843
 02/06  01:00:00,604.778330644,96.9145149596,145.848689744,0.0,46.0930336215,113.312780494,818.661834094,795.523055573,5.66466996096,17.47410856
 02/06  02:00:00,605.52500191,96.9145149596,145.88429925,0.0,46.0930336215,113.312780494,826.435983352,803.296298215,5.66466996096,17.4750151755
 02/06  03:00:00,604.97613115,96.9145149596,145.868298696,0.0,46.0930336215,113.312780494,831.87608285,808.739213805,5.66466996096,17.472199084
 02/06  04:00:00,613.767555491,96.9145149596,156.737954802,0.0,46.0930336215,113.312780494,807.972534755,784.838567187,5.66466996096,17.4692976071
 02/06  05:00:00,708.845225829,96.9145149596,164.120818265,0.0,100.150657288,148.969399434,764.548015765,741.411235462,5.66466996096,17.4721103421
 02/06  06:00:00,709.812600787,96.9145149596,165.015507342,0.0,100.150657288,149.894399434,1265.47117543,1233.8360991,14.1616749024,17.4734014317
 02/06  07:00:00,942.751746171,97.2089584723,171.495299074,0.0,176.471037341,302.612436532,842.309058569,796.511848028,28.3233498048,17.4738607362
 02/06  08:00:00,1060.75977021,97.5127308219,175.732051935,0.0,243.2593065,310.10971186,792.962841507,715.131302174,42.4850247072,35.3465146256
 02/06  09:00:00,1099.87473593,97.6394186869,182.390915659,0.0,243.2593065,310.10971186,769.678394169,677.45999424,56.6466996096,35.5717003201
 02/06  10:00:00,1148.72151799,97.7354671899,202.443043932,0.0,243.2593065,302.612436532,724.135217337,636.948571905,42.4850247072,44.7016207249
 02/06  11:00:00,1181.336121,97.8175773316,230.819631142,0.0,243.2593065,310.10971186,698.49321191,582.65102095,70.808374512,45.0338164482
 02/06  12:00:00,1197.34581269,97.8909784913,245.124449734,0.0,243.2593065,310.10971186,689.674694692,564.695629145,70.808374512,54.1706910346
 02/06  13:00:00,1166.36112802,97.9581489583,253.577639773,0.0,243.2593065,310.10971186,670.533454332,554.8919723,70.808374512,44.8331075201
 02/06  14:00:00,1199.53536051,98.0204446507,254.013824247,0.0,243.2593065,302.612436532,658.160128356,547.342120816,56.6466996096,54.1713079309
 02/06  15:00:00,1198.05140581,98.1036008443,252.117936071,0.0,243.2593065,302.612436532,634.80201458,541.177573126,42.4850247072,51.1394167468
 02/06  16:00:00,1185.01305167,98.305442755,241.12894868,0.0,243.2593065,302.612436532,646.431369442,541.971041352,56.6466996096,47.8136284799
 02/06  17:00:00,1178.90647843,98.5078479122,222.960936911,0.0,243.2593065,310.10971186,671.785917935,551.126880491,84.9700494144,35.6889880294
 02/06  18:00:00,1184.48282361,98.7133480232,209.519784253,0.0,243.2593065,310.10971186,671.402139621,560.022671478,84.9700494144,26.4094187285
 02/06  19:00:00,920.011469072,96.9145149596,199.284033062,0.0,166.938926447,199.110933808,659.726555399,548.461109036,84.9700494144,26.295396948
 02/06  20:00:00,906.334967129,96.9145149596,194.269250844,0.0,166.938926447,191.61365848,639.642677095,565.459930069,56.6466996096,17.5360474162
 02/06  21:00:00,769.827542507,96.9145149596,192.865683999,0.0,100.150657288,124.558693486,695.377832421,612.439552138,56.6466996096,26.2915806734
 02/06  22:00:00,721.611555184,96.9145149596,185.908510011,0.0,100.150657288,124.558693486,693.498004014,633.531904556,42.4850247072,17.4810747504
 02/06  23:00:00,656.956350693,96.9145149596,187.35326076,0.0,46.0930336215,124.558693486,696.072810587,650.274530632,28.3233498048,17.474930151
 02/06  24:00:00,659.185666591,96.9145149596,185.097628142,0.0,46.0930336215,124.558693486,696.831869185,665.198469072,14.1616749024,17.4717252099
 02/07  01:00:00,637.477700025,96.9145149596,174.850658314,0.0,46.0930336215,113.312780494,717.700186655,694.564298588,5.66466996096,17.4712181062
 02/07  02:00:00,634.346514787,96.9145149596,170.265231433,0.0,46.0930336215,113.312780494,731.321487066,708.186667779,5.66466996096,17.4701493268
 02/07  03:00:00,627.5421976,96.9145149596,158.695495755,0.0,46.0930336215,113.312780494,765.523504233,742.387791763,5.66466996096,17.4710425087
 02/07  04:00:00,612.486745782,96.9145149596,139.643697579,0.0,46.0930336215,113.312780494,815.610447664,792.473839762,5.66466996096,17.4719379407
 02/07  05:00:00,689.704904805,96.9145149596,125.629436845,0.0,100.150657288,148.969399434,815.291608793,792.154106462,5.66466996096,17.4728323702
 02/07  06:00:00,680.05503609,97.117949279,114.596471662,0.0,100.150657288,149.894399434,1164.36841114,1132.73169492,14.1616749024,17.4750413112
 02/07  07:00:00,891.002768887,97.8221945934,97.0757244115,0.0,176.471037341,302.612436532,893.263846595,847.465786641,28.3233498048,17.4747101488
 02/07  08:00:00,998.009386955,98.0516931233,88.4126473569,0.0,243.2593065,310.10971186,883.408245888,805.571255448,42.4850247072,35.3519657324
 02/07  09:00:00,1030.31464857,98.2809579103,87.5533774925,0.0,243.2593065,310.10971186,862.867601389,770.643548768,56.6466996096,35.5773530114
 02/07  10:00:00,1069.79954467,98.5462762547,93.7236508894,0.0,243.2593065,302.612436532,813.110333118,725.925589187,42.4850247072,44.6997192234
 02/07  11:00:00,1086.49467237,98.8185568558,102.79484834,0.0,243.2593065,310.10971186,795.553899201,679.714266929,70.808374512,45.0312577594
 02/07  12:00:00,1097.92572509,99.1649216316,112.306125978,0.0,243.2593065,310.10971186,766.257657942,641.270046551,70.808374512,54.1792368794
 02/07  13:00:00,1059.39681732,99.4996890005,116.172413682,0.0,243.2593065,310.10971186,732.690940406,617.047442157,70.808374512,44.8351237375
 02/07  14:00:00,1098.23437072,99.7988158876,121.625525041,0.0,243.2593065,302.612436532,702.154932692,591.332801598,56.6466996096,54.1754314847
 02/07  15:00:00,1105.857296,100.073790989,125.573711799,0.0,243.2593065,302.612436532,664.362538636,567.840437363,42.4850247072,54.0370765663
 02/07  16:00:00,1114.76057005,100.335311674,132.322902167,0.0,243.2593065,302.612436532,640.031866284,538.467048157,56.6466996096,44.9181185179
 02/07  17:00:00,1121.25716943,100.568854004,130.807265802,0.0,243.2593065,310.10971186,658.489383537,529.585308204,84.9700494144,43.9340259186
 02/07  18:00:00,1108.54053876,100.776919403,110.376382741,0.0,243.2593065,310.10971186,702.482332003,590.431800831,84.9700494144,27.0804817577
 02/07  19:00:00,829.867018576,96.9145149596,92.4126184325,0.0,166.938926447,199.110933808,822.469895007,719.96133522,84.9700494144,17.5385103732
 02/07  20:00:00,811.928577984,96.9145149596,80.5253391595,0.0,166.938926447,191.61365848,826.360243187,752.179407037,56.6466996096,17.5341365398
 02/07  21:00:00,666.171331181,96.9145149596,69.1538124958,0.0,100.150657288,124.558693486,893.030469866,810.088221952,56.6466996096,26.2955483044
 02/07  22:00:00,617.637263144,96.9145149596,59.1306768465,0.0,100.150657288,124.558693486,894.228818113,834.265618249,42.4850247072,17.4781751567
 02/07  23:00:00,548.517845347,96.9145149596,53.885276732,0.0,46.0930336215,124.558693486,914.410854331,868.617399615,28.3233498048,17.4701049116
 02/07  24:00:00,547.500515867,96.9145149596,51.8166719365,0.0,46.0930336215,124.558693486,900.932200118,869.299538421,14.1616749024,17.4709867945
 02/08  01:00:00,531.667013069,96.9145149596,48.0366228492,0.0,46.0930336215,113.312780494,912.182925919,889.044369674,5.66466996096,17.4738862843
 02/08  02:00:00,529.779642538,96.9145149596,45.6157197466,0.0,46.0930336215,113.312780494,920.05753603,896.92003436,5.66466996096,17.4728317092
 02/08  03:00:00,523.962041457,96.9145149596,38.73816163,0.0,46.0930336215,113.312780494,965.537948093,942.399525502,5.66466996096,17.47375263
 02/08  04:00:00,516.898233757,96.9145149596,31.1673225518,0.0,46.0930336215,113.312780494,1006.67607753,983.536751268,5.66466996096,17.474656302
 02/08  05:00:00,602.554404886,96.9145149596,28.6676399934,0.0,100.150657288,148.969399434,986.078128885,954.815855914,5.66466996096,25.5976030099
 02/08  06:00:00,607.357583019,97.3652316048,31.687112534,0.0,100.150657288,149.894399434,1159.90877845,1127.6735348,14.1616749024,18.0735687544
 02/08  07:00:00,833.132651345,98.0532850588,30.0462706375,0.0,176.471037341,302.612436532,954.855817983,909.062158206,28.3233498048,17.4703099726
 02/08  08:00:00,946.859058126,98.8359255788,27.8767571593,0.0,243.2593065,310.10971186,934.95894159,865.957245669,42.4850247072,26.5166712141
 02/08  09:00:00,988.883749039,99.4687558981,37.2095257399,0.0,243.2593065,310.10971186,872.236257315,780.006013284,56.6466996096,35.5835444216
 02/08  10:00:00,1044.3112546,99.8882171821,62.3617432238,0.0,243.2593065,302.612436532,740.793076648,653.610206242,42.4850247072,44.6978456978
 02/08  11:00:00,1097.90895425,100.211804451,112.714572848,0.0,243.2593065,310.10971186,658.277199976,533.425115901,70.808374512,54.043709563
 02/08  12:00:00,1143.18188987,100.580169974,161.084226293,0.0,243.2593065,310.10971186,578.093803684,462.142335727,70.808374512,45.1430934454
 02/08  13:00:00,1154.20330236,101.167563562,219.986351774,0.0,243.2593065,310.10971186,538.622111076,416.875312627,70.808374512,50.9384239374
 02/08  14:00:00,1227.76932494,101.552739984,264.977449429,0.0,243.2593065,302.612436532,519.233497038,414.551535223,56.6466996096,48.0352622057
 02/08  15:00:00,1259.08748704,101.900364902,298.911846493,0.0,243.2593065,302.612436532,501.271631956,404.748297671,42.4850247072,54.0383095777
 02/08  16:00:00,1285.26641145,102.166494187,323.407817956,0.0,243.2593065,302.612436532,494.030780232,392.467675908,56.6466996096,44.9164047145
 02/08  17:00:00,1284.8638616,102.215528616,321.066600021,0.0,243.2593065,310.10971186,529.47488924,399.88852855,84.9700494144,44.6163112756
 02/08  18:00:00,1271.13721292,102.345038545,304.678900762,0.0,243.2593065,310.10971186,526.219867147,414.837362,84.9700494144,26.4124557328
 02/08  19:00:00,1003.44761666,96.9145149596,297.308624057,0.0,166.938926447,199.110933808,507.356648473,404.85161728,84.9700494144,17.5349817778
 02/08  20:00:00,1004.65371809,96.9145149596,302.869169752,0.0,166.938926447,191.61365848,495.141602032,412.20069275,56.6466996096,26.294209672
 02/08  21:00:00,878.967346721,96.9145149596,311.65275262,0.0,100.150657288,124.558693486,527.307875455,453.126616851,56.6466996096,17.5345589946
 02/08  22:00:00,830.410770515,96.9145149596,304.478134864,0.0,100.150657288,124.558693486,522.971956953,463.007662727,42.4850247072,17.4792695186
 02/08  23:00:00,753.464068124,96.9145149596,292.393732835,0.0,46.0930336215,124.558693486,532.056928953,486.260249473,28.3233498048,17.4733296751
 02/08  24:00:00,738.728245587,96.9145149596,276.061518361,0.0,46.0930336215,124.558693486,537.253342348,505.617428689,14.1616749024,17.474238756
 02/09  01:00:00,728.454354452,96.9145149596,273.275940974,0.0,46.0930336215,113.312780494,539.422230412,516.282289694,5.66466996096,17.4752707566
 02/09  02:00:00,729.685432479,96.9145149596,270.37583916,0.0,46.0930336215,113.312780494,559.598546932,527.736822637,5.66466996096,26.1970543343
 02/09  03:00:00,719.572025932,96.9145149596,260.702262893,0.0,46.0930336215,113.312780494,570.459325438,547.324703003,5.66466996096,17.469952474
 02/09  04:00:00,706.256978373,96.9145149596,250.102565278,0.0,46.0930336215,113.312780494,591.395066374,568.259548777,5.66466996096,17.4708476357
 02/09  05:00:00,783.985042524,96.9145149596,239.846002519,0.0,100.150657288,148.969399434,583.433816939,560.297391509,5.66466996096,17.4717554687
 02/09  06:00:00,763.003618196,97.4374507121,217.967057401,0.0,100.150657288,149.894399434,939.737067409,908.102699157,14.1616749024,17.4726933493
 02/09  07:00:00,986.578749212,98.3503302716,215.978940149,0.0,176.471037341,302.612436532,666.892735802,621.095785655,28.3233498048,17.4736003419
 02/09  08:00:00,1112.4947307,99.6286874666,227.348470536,0.0,243.2593065,310.10971186,618.048398593,549.048736184,42.4850247072,26.5146377019
 02/09  09:00:00,1162.18999484,100.121260305,246.773161898,0.0,243.2593065,310.10971186,619.990103781,521.280693027,56.6466996096,42.062711145
 02/09  10:00:00,1215.04428408,100.499423735,269.974445337,0.0,243.2593065,302.612436532,591.368859608,510.698653032,42.4850247072,38.1851818685
 02/09  11:00:00,1242.23929495,100.94145904,291.076655199,0.0,243.2593065,310.10971186,616.5918219,491.73960499,70.808374512,54.0438423982
 02/09  12:00:00,1260.77771949,101.39019856,306.437119725,0.0,243.2593065,310.10971186,599.976644075,474.991834234,70.808374512,54.1764353289
 02/09  13:00:00,1261.61031232,102.034505079,341.227080368,0.0,243.2593065,310.10971186,562.061568117,446.414188374,70.808374512,44.8390052312
 02/09  14:00:00,1326.10130995,102.497659714,371.222520918,0.0,243.2593065,302.612436532,540.729447039,429.910082744,56.6466996096,54.172664686
 02/09  15:00:00,1313.92494079,102.895633608,367.248854202,0.0,243.2593065,302.612436532,498.847593226,411.3306887,42.4850247072,45.0318798196
 02/09  16:00:00,1309.05413624,102.97877595,349.510031552,0.0,243.2593065,302.612436532,506.30086407,404.728554521,56.6466996096,44.9256099387
 02/09  17:00:00,1303.10781666,103.174909537,340.244375507,0.0,243.2593065,310.10971186,519.135601463,389.558080451,84.9700494144,44.6074715978
 02/09  18:00:00,1306.15951814,103.239587262,338.922673457,0.0,243.2593065,310.10971186,512.271462543,400.889021764,84.9700494144,26.4123913646
 02/09  19:00:00,1019.35769836,96.9145149596,321.297163793,0.0,166.938926447,199.110933808,511.341942806,408.833958649,84.9700494144,17.5379347421
 02/09  20:00:00,992.813454385,96.9145149596,308.525451391,0.0,166.938926447,191.61365848,499.729204203,416.787649741,56.6466996096,26.2948548521
 02/09  21:00:00,895.21819815,96.9145149596,335.214508913,0.0,100.150657288,124.558693486,529.599257503,455.416795199,56.6466996096,17.5357626944
 02/09  22:00:00,885.267126684,96.9145149596,355.565138872,0.0,100.150657288,124.558693486,528.572265074,459.876245026,42.4850247072,26.210995341
 02/09  23:00:00,831.130167874,96.9145149596,364.689973651,0.0,46.0930336215,124.558693486,523.412955852,477.619838237,28.3233498048,17.46976781
 02/09  24:00:00,825.179508128,96.9145149596,364.053501939,0.0,46.0930336215,124.558693486,516.946620343,485.314300739,14.1616749024,17.4706447019
 02/10  01:00:00,805.924279407,96.9145149596,355.417400496,0.0,46.0930336215,113.312780494,515.869491253,492.7332143,5.66466996096,17.4716069921
 02/10  02:00:00,790.610463802,96.9145149596,334.040096207,0.0,46.0930336215,113.312780494,524.668874406,501.53168801,5.66466996096,17.4725164351
 02/10  03:00:00,744.676200703,96.9145149596,287.71706943,0.0,46.0930336215,113.312780494,545.204633955,522.066535003,5.66466996096,17.4734289906
 02/10  04:00:00,712.836895987,96.9145149596,256.277963918,0.0,46.0930336215,113.312780494,578.015565829,554.876555147,5.66466996096,17.474340721
 02/10  05:00:00,780.115506878,96.9145149596,226.565035398,0.0,100.150657288,148.969399434,598.858894406,575.718973743,5.66466996096,17.475250702
 02/10  06:00:00,751.23188004,97.4609227206,186.9105879,0.0,100.150657288,149.894399434,949.509349249,917.875182995,14.1616749024,17.472491352
 02/10  07:00:00,959.895726565,98.5867554118,168.746298609,0.0,176.471037341,302.612436532,713.754774108,667.959880528,28.3233498048,17.4715437759
 02/10  08:00:00,1059.56650268,99.9551441467,148.101921756,0.0,243.2593065,310.10971186,714.640044892,636.812522499,42.4850247072,35.3424976862
 02/10  09:00:00,1090.4259907,100.817139886,141.361707658,0.0,243.2593065,310.10971186,696.255105298,604.040575831,56.6466996096,35.5678298573
 02/10  10:00:00,1134.38573704,101.51970691,148.938073979,0.0,243.2593065,302.612436532,641.876050345,559.815209015,42.4850247072,39.5758166228
 02/10  11:00:00,1150.02416096,102.087762747,157.129709609,0.0,243.2593065,310.10971186,641.67275764,520.6710334,70.808374512,50.1933497278
 02/10  12:00:00,1158.08445219,102.520354782,165.477645421,0.0,243.2593065,310.10971186,620.556495853,495.569838785,70.808374512,54.1782825556
 02/10  13:00:00,1119.76568362,103.085113122,168.863972095,0.0,243.2593065,310.10971186,592.310802541,476.663663639,70.808374512,44.83876439
 02/10  14:00:00,1162.40508801,103.469588395,180.878400691,0.0,243.2593065,302.612436532,565.401624175,454.570547864,56.6466996096,54.1843767013
 02/10  15:00:00,1162.55826919,103.474881777,183.169991805,0.0,243.2593065,302.612436532,535.282987305,447.766320693,42.4850247072,45.0316419046
 02/10  16:00:00,1150.24324104,103.463265185,173.998156562,0.0,243.2593065,302.612436532,568.059694735,457.504999055,56.6466996096,53.9079960705
 02/10  17:00:00,1141.92771512,103.535294624,158.740922457,0.0,243.2593065,310.10971186,590.326856571,469.670592402,84.9700494144,35.6862147546
 02/10  18:00:00,1143.03156588,103.574215202,146.304460035,0.0,243.2593065,310.10971186,606.751400242,495.368600841,84.9700494144,26.4127499867
 02/10  19:00:00,871.583395349,96.9145149596,135.786604454,0.0,166.938926447,199.110933808,720.649057207,609.382489299,84.9700494144,26.2965184936
 02/10  20:00:00,851.093301379,96.9145149596,125.084419904,0.0,166.938926447,191.61365848,712.569808628,638.388531363,56.6466996096,17.5345776549
 02/10  21:00:00,703.401077454,96.9145149596,113.881734445,0.0,100.150657288,124.558693486,787.518652626,704.576168742,56.6466996096,26.2957842743
 02/10  22:00:00,668.006542456,96.9145149596,115.69356644,0.0,100.150657288,124.558693486,755.98462543,696.020054594,42.4850247072,17.4795461279
 02/10  23:00:00,601.56803696,96.9145149596,112.619738097,0.0,46.0930336215,124.558693486,765.806854862,720.010078248,28.3233498048,17.4734268092
 02/10  24:00:00,575.133978624,96.9145149596,77.1197143074,0.0,46.0930336215,124.558693486,863.077205711,831.441186612,14.1616749024,17.4743441972
 02/11  01:00:00,544.929174218,96.9145149596,55.3674021335,0.0,46.0930336215,113.312780494,922.185686834,899.045712003,5.66466996096,17.4753048706
 02/11  02:00:00,532.337471093,96.9145149596,39.8764380601,0.0,46.0930336215,113.312780494,1015.35685323,992.219674877,5.66466996096,17.4725083938
 02/11  03:00:00,515.982220528,96.9145149596,18.5638275352,0.0,46.0930336215,113.312780494,1130.4524671,1107.31816877,5.66466996096,17.4696283765
 02/11  04:00:00,484.984711931,96.9145149596,2.21891140231,0.0,46.0930336215,113.312780494,1183.91849127,1160.78331108,5.66466996096,17.4705102262
 02/11  05:00:00,474.434330103,96.9145149596,0.0,0.0,55.6251445156,113.312780494,1213.83200365,1190.69591071,5.66466996096,17.4714229748
