Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  06:00:00,476.016106308,96.9145149596,0.0,0.0,55.6251445156,113.312780494,1225.26251545,1193.62849917,14.1616749024,17.4723413778
 02/11  07:00:00,547.235360832,96.9145149596,0.0,0.0,65.1572554096,176.889270242,1188.82247371,1143.02586437,28.3233498048,17.4732595357
 02/11  08:00:00,661.124970666,97.263673257,0.0,0.0,109.682768182,220.96816451,1231.8036045,1171.84297106,42.4850247072,17.4756087316
 02/11  09:00:00,661.938206284,97.2553597681,0.0,0.0,109.682768182,220.96816451,1142.39991175,1059.38401317,56.6466996096,26.3691989753
 02/11  10:00:00,768.261019994,97.6501975659,0.0,0.0,131.945524568,266.955817592,1033.98041193,956.129800086,42.4850247072,35.3655871384
 02/11  11:00:00,805.422802203,97.6808216675,4.55288271755,0.0,131.945524568,274.45309292,998.92037322,892.545142618,70.808374512,35.5668560899
 02/11  12:00:00,831.522956163,97.6944441424,23.1425764109,0.0,131.945524568,274.45309292,928.451594742,822.071052226,70.808374512,35.5721680041
 02/11  13:00:00,810.114390047,97.702948721,37.1077894724,0.0,131.945524568,274.45309292,879.106538543,772.731071659,70.808374512,35.5670923714
 02/11  14:00:00,810.79951782,97.7091747968,46.9759280142,0.0,131.945524568,266.955817592,832.127577629,739.909260883,56.6466996096,35.5716171364
 02/11  15:00:00,813.358778895,97.719738491,50.4674279116,0.0,131.945524568,266.955817592,823.301064556,736.354901955,42.4850247072,44.4611378947
 02/11  16:00:00,749.65858985,96.9145149596,68.597780275,0.0,109.682768182,212.545889182,709.461189002,617.254720398,56.6466996096,35.5597689943
 02/11  17:00:00,765.392219953,96.9145149596,76.9610621393,0.0,109.682768182,220.04316451,739.374668179,618.853177461,84.9700494144,35.551441303
 02/11  18:00:00,716.90193812,96.9145149596,67.2738829548,0.0,109.682768182,220.04316451,777.12145917,665.646949721,84.9700494144,26.504460034
 02/11  19:00:00,682.188470281,96.9145149596,57.4626733145,0.0,100.150657288,199.110933808,834.378556285,731.936175956,84.9700494144,17.4723309146
 02/11  20:00:00,669.739672286,96.9145149596,52.1608609544,0.0,100.150657288,191.61365848,843.287117166,769.167069685,56.6466996096,17.4733478719
 02/11  21:00:00,552.665721758,96.9145149596,46.9946159932,0.0,55.6251445156,124.558693486,917.73290111,843.61179397,56.6466996096,17.4744075308
 02/11  22:00:00,548.070429856,96.9145149596,41.8757044554,0.0,55.6251445156,124.558693486,941.915785882,881.955560891,42.4850247072,17.4752002841
 02/11  23:00:00,531.467727948,96.9145149596,33.2921443464,0.0,46.0930336215,124.558693486,1005.6626395,951.142632335,28.3233498048,26.1966573556
 02/11  24:00:00,527.730948972,96.9145149596,28.7549386484,0.0,46.0930336215,124.558693486,999.275176549,967.643521899,14.1616749024,17.4699797478
 02/12  01:00:00,506.775307915,96.9145149596,31.5554406506,0.0,34.9616554283,113.312780494,961.615180921,938.47961158,5.66466996096,17.4708993804
 02/12  02:00:00,502.356914691,96.9145149596,26.2508626242,0.0,34.9616554283,113.312780494,1009.15994064,986.023445211,5.66466996096,17.4718254696
 02/12  03:00:00,494.094299823,96.9145149596,17.5315477108,0.0,34.9616554283,113.312780494,1068.28205536,1045.14463694,5.66466996096,17.4727484666
 02/12  04:00:00,491.282712523,96.9145149596,14.7311400567,0.0,34.9616554283,113.312780494,1070.25537313,1047.11703401,5.66466996096,17.47366916
 02/12  05:00:00,499.797151906,96.9145149596,14.5201675085,0.0,44.4937663224,113.312780494,1052.76613076,1029.62687306,5.66466996096,17.474587739
 02/12  06:00:00,500.617682475,96.9145149596,14.5964819618,0.0,44.4937663224,113.312780494,1056.82965328,1025.19247413,14.1616749024,17.4755042519
 02/12  07:00:00,571.166718919,96.9145149596,14.2706036855,0.0,54.0258772165,176.889270242,1025.22729264,979.43146084,28.3233498048,17.4724819913
 02/12  08:00:00,570.676754696,96.9145149596,14.1945151484,0.0,54.0258772165,184.38654557,1027.12494181,967.170090538,42.4850247072,17.4698265659
 02/12  09:00:00,651.920704081,96.9145149596,28.5703252485,0.0,65.1572554096,220.04316451,909.524798529,826.530075465,56.6466996096,26.3480234542
 02/12  10:00:00,664.547190126,96.9145149596,52.7740602623,0.0,65.1572554096,212.545889182,746.472799103,677.494430157,42.4850247072,26.4933442388
 02/12  11:00:00,708.44272687,96.9145149596,90.7503054955,0.0,65.1572554096,220.04316451,690.559728846,584.222373348,70.808374512,35.5289809854
 02/12  12:00:00,746.150699185,96.9145149596,127.741373994,0.0,65.1572554096,220.04316451,628.886504489,522.548144465,70.808374512,35.5299855124
 02/12  13:00:00,773.741036819,96.9145149596,155.761129192,0.0,65.1572554096,220.04316451,597.163454414,490.824468046,70.808374512,35.5306118557
 02/12  14:00:00,799.698191005,96.9145149596,188.771540032,0.0,65.1572554096,212.545889182,542.844392796,450.666479341,56.6466996096,35.531213846
 02/12  15:00:00,805.726857863,96.9145149596,193.872770003,0.0,65.1572554096,212.545889182,540.439502842,462.422666136,42.4850247072,35.5318119996
 02/12  16:00:00,811.732022284,96.9145149596,199.234391346,0.0,65.1572554096,212.545889182,556.924109491,464.745002364,56.6466996096,35.5324075173
 02/12  17:00:00,784.024433338,96.9145149596,197.724119818,0.0,65.1572554096,220.04316451,605.090283546,484.587233652,84.9700494144,35.5330004796
 02/12  18:00:00,733.086027425,96.9145149596,192.082249921,0.0,54.0258772165,184.38654557,657.665747375,537.373813762,84.9700494144,35.3218841986
 02/12  19:00:00,682.761120371,96.9145149596,157.529053075,0.0,44.4937663224,163.454314868,777.330095932,674.887428071,84.9700494144,17.4726184466
 02/12  20:00:00,647.97464273,96.9145149596,128.643003242,0.0,44.4937663224,155.95703954,830.094416202,755.974209421,56.6466996096,17.4735071714
 02/12  21:00:00,605.548311613,96.9145149596,116.721109611,0.0,44.4937663224,124.558693486,885.375153314,811.254035233,56.6466996096,17.4744184719
 02/12  22:00:00,587.26223474,96.9145149596,98.8476485185,0.0,44.4937663224,124.558693486,917.614980434,857.65462218,42.4850247072,17.4753335471
 02/12  23:00:00,567.960640087,96.9145149596,89.6274903887,0.0,34.9616554283,124.558693486,926.976065823,881.180171524,28.3233498048,17.4725444942
 02/12  24:00:00,565.339275655,96.9145149596,88.2690783872,0.0,34.9616554283,124.558693486,905.436766501,873.805422939,14.1616749024,17.4696686596
 02/13  01:00:00,560.758786541,96.9145149596,87.0609344545,0.0,46.0930336215,113.312780494,895.139185887,872.003954419,5.66466996096,17.4705615066
 02/13  02:00:00,560.556633993,96.9145149596,86.3623156219,0.0,46.0930336215,113.312780494,895.602949168,872.466795619,5.66466996096,17.4714835875
 02/13  03:00:00,560.69034092,96.9145149596,85.8355080226,0.0,46.0930336215,113.312780494,898.232992384,875.095915089,5.66466996096,17.4724073344
 02/13  04:00:00,560.437663691,96.9145149596,85.4800928061,0.0,46.0930336215,113.312780494,900.578402026,877.440402173,5.66466996096,17.4733298921
 02/13  05:00:00,648.018098549,96.9145149596,85.080790672,0.0,100.150657288,148.969399434,872.405279805,849.266237106,5.66466996096,17.4743727373
 02/13  06:00:00,642.475402391,96.9145149596,77.984438994,0.0,100.150657288,149.894399434,1305.66860335,1274.03097849,14.1616749024,17.4759499637
 02/13  07:00:00,850.871346058,97.2133102625,57.390944546,0.0,176.471037341,302.612436532,1018.1059438,963.585388294,28.3233498048,26.1972057015
 02/13  08:00:00,962.600147069,97.5180128146,53.6144620953,0.0,243.2593065,310.10971186,974.309882433,905.304765151,42.4850247072,26.5200925748
 02/13  09:00:00,1006.52568647,97.6451357839,64.9758430307,0.0,243.2593065,310.10971186,918.282717563,826.0544776,56.6466996096,35.5815403534
 02/13  10:00:00,1066.90327422,97.7412578312,91.9336197737,0.0,243.2593065,302.612436532,828.655362922,741.474147126,42.4850247072,44.6961910882
 02/13  11:00:00,1100.90459498,97.8239182117,115.104249656,0.0,243.2593065,310.10971186,783.251818247,661.82313419,70.808374512,50.6203095445
 02/13  12:00:00,1115.64746556,97.8984500211,123.568114457,0.0,243.2593065,310.10971186,755.695517402,636.305134281,70.808374512,48.582008609
 02/13  13:00:00,1082.23291251,97.9666976778,130.914937251,0.0,243.2593065,310.10971186,725.363913078,609.718058038,70.808374512,44.8374805279
 02/13  14:00:00,1120.9089941,98.0292715994,135.893252715,0.0,243.2593065,302.612436532,706.849129532,596.019064241,56.6466996096,54.1833656816
 02/13  15:00:00,1128.30543819,98.1224020135,142.106340218,0.0,243.2593065,302.612436532,674.894236703,578.364021523,42.4850247072,54.0451904725
 02/13  16:00:00,1129.26605439,98.3312490212,141.494417836,0.0,243.2593065,302.612436532,681.15976676,579.588173921,56.6466996096,44.924893229
 02/13  17:00:00,1126.82616669,98.5357335616,132.831570527,0.0,243.2593065,310.10971186,727.721572556,598.136486119,84.9700494144,44.6150370223
 02/13  18:00:00,1121.21821424,98.7749226437,123.739540325,0.0,243.2593065,310.10971186,725.047867464,613.666505521,84.9700494144,26.4113125292
 02/13  19:00:00,857.044229612,96.9145149596,113.689593202,0.0,166.938926447,199.110933808,769.934367032,667.429918579,84.9700494144,17.5343990386
 02/13  20:00:00,840.280155249,96.9145149596,103.64870841,0.0,166.938926447,191.61365848,782.400966795,699.461208524,56.6466996096,26.2930586615
 02/13  21:00:00,695.028314723,96.9145149596,92.7974450302,0.0,100.150657288,124.558693486,837.1773802,762.995023567,56.6466996096,17.5356570239
 02/13  22:00:00,650.473564681,96.9145149596,88.083171126,0.0,100.150657288,124.558693486,830.152718702,770.189164581,42.4850247072,17.4785294138
 02/13  23:00:00,582.126819914,96.9145149596,87.2635169546,0.0,46.0930336215,124.558693486,825.899259238,780.103315913,28.3233498048,17.47259352
 02/13  24:00:00,586.820923993,96.9145149596,93.2197344143,0.0,46.0930336215,124.558693486,793.563276111,761.92807322,14.1616749024,17.4735279885
 02/14  01:00:00,577.119673462,96.9145149596,96.8178084428,0.0,46.0930336215,113.312780494,781.54768902,758.408449506,5.66466996096,17.4745695533
 02/14  02:00:00,580.641506261,96.9145149596,101.913791253,0.0,46.0930336215,113.312780494,776.557081945,753.417047451,5.66466996096,17.4753645337
 02/14  03:00:00,589.32841998,96.9145149596,111.45842762,0.0,46.0930336215,113.312780494,771.323359885,739.461361641,5.66466996096,26.1973282826
 02/14  04:00:00,591.514589624,96.9145149596,115.373010313,0.0,46.0930336215,113.312780494,768.088438946,744.953621944,5.66466996096,17.4701470417
 02/14  05:00:00,682.7393054,96.9145149596,120.452729429,0.0,100.150657288,148.969399434,739.768087018,716.632361217,5.66466996096,17.4710558402
 02/14  06:00:00,681.968264428,97.1219525877,123.669665837,0.0,100.150657288,149.894399434,1061.41137662,1029.77769571,14.1616749024,17.4720060015
 02/14  07:00:00,909.675788008,97.8252081769,129.700645599,0.0,176.471037341,302.612436532,769.383064637,723.586787082,28.3233498048,17.4729277502
 02/14  08:00:00,1026.54857671,98.0542431454,138.819226262,0.0,243.2593065,310.10971186,730.253051439,661.254193302,42.4850247072,26.5138334296
 02/14  09:00:00,1076.68192399,98.2912179844,153.552266469,0.0,243.2593065,310.10971186,710.684320928,618.447819325,56.6466996096,35.5898019933
 02/14  10:00:00,1116.25483773,98.5531649675,161.834752735,0.0,243.2593065,302.612436532,687.537056199,600.356357933,42.4850247072,44.6956735587
 02/14  11:00:00,1135.14541585,98.8132515385,175.056586054,0.0,243.2593065,310.10971186,695.669199921,570.817976414,70.808374512,54.0428489949
 02/14  12:00:00,1143.92774558,99.1651760316,184.237838973,0.0,243.2593065,310.10971186,678.462797562,553.478681233,70.808374512,54.175741817
 02/14  13:00:00,1105.91392366,99.4932959528,190.818640412,0.0,243.2593065,310.10971186,656.353822654,540.707291491,70.808374512,44.8381566509
 02/14  14:00:00,1152.24706184,99.8020346598,201.550910399,0.0,243.2593065,302.612436532,634.883219016,525.414549567,56.6466996096,52.8219698393
 02/14  15:00:00,1179.38382813,100.091963382,223.362539157,0.0,243.2593065,302.612436532,591.199975424,502.336189491,42.4850247072,46.3787612255
 02/14  16:00:00,1193.27998938,100.358673423,236.212578246,0.0,243.2593065,302.612436532,596.105998447,494.534197223,56.6466996096,44.9251016152
 02/14  17:00:00,1196.93036664,100.600603965,238.222698905,0.0,243.2593065,310.10971186,618.565355693,488.987654551,84.9700494144,44.6076517274
 02/14  18:00:00,1192.77089519,100.826202941,238.732297652,0.0,243.2593065,310.10971186,598.809383033,487.42742823,84.9700494144,26.4119053883
 02/14  19:00:00,933.500266627,96.9145149596,239.059633672,0.0,166.938926447,199.110933808,569.000419238,466.492685654,84.9700494144,17.5376841696
 02/14  20:00:00,926.749757184,96.9145149596,239.426777693,0.0,166.938926447,191.61365848,560.303012196,477.361866197,56.6466996096,26.2944463901
 02/14  21:00:00,793.070695103,96.9145149596,239.697624969,0.0,100.150657288,124.558693486,598.048930375,523.866714939,56.6466996096,17.5355158265
 02/14  22:00:00,754.421647292,96.9145149596,239.897898226,0.0,100.150657288,124.558693486,596.173786303,532.553269722,42.4850247072,21.135491874
 02/14  23:00:00,687.015233602,96.9145149596,239.820893305,0.0,46.0930336215,124.558693486,606.426100857,555.559900165,28.3233498048,22.5428508874
 02/14  24:00:00,686.30204049,96.9145149596,239.741024181,0.0,46.0930336215,124.558693486,596.100447692,564.468384863,14.1616749024,17.4703879274
 02/15  01:00:00,673.361087866,96.9145149596,239.675804959,0.0,46.0930336215,113.312780494,595.69609855,572.560113749,5.66466996096,17.4713148402
 02/15  02:00:00,680.287269593,96.9145149596,245.660519486,0.0,46.0930336215,113.312780494,595.814236629,572.677352066,5.66466996096,17.4722146023
 02/15  03:00:00,669.564160352,96.9145149596,222.926165091,0.0,46.0930336215,113.312780494,646.882286018,623.744485134,5.66466996096,17.4731309231
 02/15  04:00:00,631.744470971,96.9145149596,165.052774529,0.0,46.0930336215,113.312780494,785.516510552,762.377791021,5.66466996096,17.4740495697
 02/15  05:00:00,681.106213109,96.9145149596,118.775628457,0.0,100.150657288,148.969399434,863.842262517,840.702625359,5.66466996096,17.474967197
 02/15  06:00:00,665.471432706,97.3561084127,98.1684326546,0.0,100.150657288,149.894399434,1172.84477967,1141.20719338,14.1616749024,17.4759113826
 02/15  07:00:00,876.465799814,98.0460058368,78.2856298232,0.0,176.471037341,302.612436532,917.447946338,871.653290898,28.3233498048,17.4713056354
 02/15  08:00:00,973.260805926,98.8803142704,59.0029725112,0.0,243.2593065,310.10971186,924.875533506,847.048397416,42.4850247072,35.3421113833
 02/15  09:00:00,1009.91116955,99.5385123521,57.3847167257,0.0,243.2593065,310.10971186,890.519744712,798.305559756,56.6466996096,35.5674853461
 02/15  10:00:00,1052.30056084,99.9553434638,69.0672488665,0.0,243.2593065,302.612436532,795.000015034,716.755916994,42.4850247072,35.759073333
 02/15  11:00:00,1072.22177015,100.263018616,83.6166511786,0.0,243.2593065,310.10971186,779.672500887,654.820403452,70.808374512,54.0437229223
 02/15  12:00:00,1093.16926943,100.72443785,105.665799931,0.0,243.2593065,310.10971186,712.644407836,587.654070287,70.808374512,54.1819630373
 02/15  13:00:00,1062.76711334,101.241592994,116.670300875,0.0,243.2593065,310.10971186,668.150766957,552.503873239,70.808374512,44.8385192061
 02/15  14:00:00,1110.92022524,101.665114288,128.348161341,0.0,243.2593065,302.612436532,638.751967966,527.92112581,56.6466996096,54.1841425462
 02/15  15:00:00,1126.51392314,102.00681779,141.149546264,0.0,243.2593065,302.612436532,586.175875531,498.659351218,42.4850247072,45.031499605
 02/15  16:00:00,1130.87505695,102.231724576,145.47878641,0.0,243.2593065,302.612436532,589.869658682,479.315089931,56.6466996096,53.9078691414
 02/15  17:00:00,1137.9056852,102.321553945,146.48574555,0.0,243.2593065,310.10971186,597.745018618,477.088907449,84.9700494144,35.6860617539
 02/15  18:00:00,1130.93242893,102.398013926,135.888961386,0.0,243.2593065,310.10971186,622.076793228,510.694171261,84.9700494144,26.4125725525
 02/15  19:00:00,853.76455628,96.9145149596,117.057202781,0.0,166.938926447,199.110933808,754.286921635,643.020465334,84.9700494144,26.2964068861
 02/15  20:00:00,834.065825968,96.9145149596,103.601456688,0.0,166.938926447,191.61365848,757.733563551,683.552373776,56.6466996096,17.5344901652
 02/15  21:00:00,682.027155837,96.9145149596,85.508008993,0.0,100.150657288,124.558693486,851.330049933,768.387422354,56.6466996096,26.2959279693
 02/15  22:00:00,626.293870871,96.9145149596,69.821644408,0.0,100.150657288,124.558693486,863.85893617,803.894474155,42.4850247072,17.4794373078
 02/15  23:00:00,556.351164791,96.9145149596,65.5252630037,0.0,46.0930336215,124.558693486,863.251699506,817.455030456,28.3233498048,17.4733192453
 02/15  24:00:00,552.179959394,96.9145149596,59.3444246167,0.0,46.0930336215,124.558693486,867.434511229,835.79859266,14.1616749024,17.474243666
 02/16  01:00:00,536.012113471,96.9145149596,56.4729691233,0.0,46.0930336215,113.312780494,866.28828514,843.148448122,5.66466996096,17.4751670571
 02/16  02:00:00,544.279995686,96.9145149596,66.1130405855,0.0,46.0930336215,113.312780494,823.559658594,800.422448486,5.66466996096,17.4725401468
 02/16  03:00:00,550.01141568,96.9145149596,73.5375210012,0.0,46.0930336215,113.312780494,811.177155569,788.043002745,5.66466996096,17.4694828633
 02/16  04:00:00,555.973142444,96.9145149596,80.2411550738,0.0,46.0930336215,113.312780494,802.910831491,779.775809188,5.66466996096,17.470352342
 02/16  05:00:00,642.586178898,96.9145149596,77.495392482,0.0,100.150657288,148.969399434,799.693001669,776.557068927,5.66466996096,17.4712627811
 02/16  06:00:00,641.012569817,97.444662226,73.2837505511,0.0,100.150657288,149.894399434,1072.88191357,1041.24763906,14.1616749024,17.4725996086
 02/16  07:00:00,882.034114069,98.3169057853,86.7414815808,0.0,176.471037341,302.612436532,794.862481843,749.065907935,28.3233498048,17.4732241031
 02/16  08:00:00,1001.27833144,99.6176555836,94.6094690393,0.0,243.2593065,310.10971186,752.731662109,674.897196254,42.4850247072,35.3494411471
 02/16  09:00:00,1052.5699799,100.358084728,111.330781884,0.0,243.2593065,310.10971186,698.82561937,606.60384343,56.6466996096,35.5750763305
 02/16  10:00:00,1125.57770625,100.896999964,154.885966975,0.0,243.2593065,302.612436532,602.467316427,515.284744562,42.4850247072,44.6975471574
 02/16  11:00:00,1184.6531771,101.523296085,209.82189327,0.0,243.2593065,310.10971186,563.399605796,447.561598326,70.808374512,45.0296329573
 02/16  12:00:00,1241.11719185,102.067132859,264.73128499,0.0,243.2593065,310.10971186,554.396682858,429.411050178,70.808374512,54.1772581676
 02/16  13:00:00,1244.68912705,102.690578933,308.60388548,0.0,243.2593065,310.10971186,531.528675301,415.881623714,70.808374512,44.8386770746
 02/16  14:00:00,1307.89090649,103.168622129,339.146759423,0.0,243.2593065,302.612436532,519.620552804,408.799804536,56.6466996096,54.1740486585
 02/16  15:00:00,1342.76295955,103.520780406,370.855533047,0.0,243.2593065,302.612436532,486.314271204,389.783498142,42.4850247072,54.0457483541
 02/16  16:00:00,1371.1378427,103.712838822,395.699288185,0.0,243.2593065,302.612436532,466.972663112,365.408995007,56.6466996096,44.9169684954
 02/16  17:00:00,1384.00797998,103.707437585,404.851164636,0.0,243.2593065,310.10971186,473.121425447,352.456960882,84.9700494144,35.6944151506
 02/16  18:00:00,1374.24936809,103.601293826,389.342023126,0.0,243.2593065,310.10971186,478.398308127,367.01584057,84.9700494144,26.4124181432
 02/16  19:00:00,1034.4585402,96.9145149596,322.309968802,0.0,166.938926447,199.110933808,500.926243835,389.658072912,84.9700494144,26.2981215088
 02/16  20:00:00,973.674076126,96.9145149596,278.018902803,0.0,166.938926447,191.61365848,481.307788419,407.127340426,56.6466996096,17.5337483836
 02/16  21:00:00,838.255733029,96.9145149596,270.077744822,0.0,100.150657288,124.558693486,539.115158068,456.173579382,56.6466996096,26.2948790767
 02/16  22:00:00,782.734815587,96.9145149596,255.763355743,0.0,100.150657288,124.558693486,540.68103447,480.716531172,42.4850247072,17.4794785906
 02/16  23:00:00,706.99534844,96.9145149596,246.323451764,0.0,46.0930336215,124.558693486,557.422806724,511.629773242,28.3233498048,17.4696836767
 02/16  24:00:00,702.058068669,96.9145149596,239.531868458,0.0,46.0930336215,124.558693486,559.457280421,527.82504869,14.1616749024,17.4705568287
 02/17  01:00:00,674.384646197,96.9145149596,223.788708584,0.0,46.0930336215,113.312780494,581.058614225,557.920533375,5.66466996096,17.4734108889
 02/17  02:00:00,675.495740203,96.9145149596,220.421281498,0.0,46.0930336215,113.312780494,590.448142179,567.31113714,5.66466996096,17.4723350781
 02/17  03:00:00,674.746364876,96.9145149596,217.603840227,0.0,46.0930336215,113.312780494,603.977574893,580.839649246,5.66466996096,17.4732556866
 02/17  04:00:00,663.861955033,96.9145149596,207.446498036,0.0,46.0930336215,113.312780494,631.984547553,608.845707553,5.66466996096,17.4741700391
 02/17  05:00:00,769.691861303,96.9145149596,219.895250382,0.0,100.150657288,148.969399434,586.631128634,563.491377318,5.66466996096,17.4750813553
 02/17  06:00:00,783.139319565,97.465337589,230.99740391,0.0,100.150657288,149.894399434,896.278595553,855.919298833,14.1616749024,26.1976218176
 02/17  07:00:00,1002.9202832,98.6150568518,225.636644046,0.0,176.471037341,302.612436532,636.600301275,590.80707691,28.3233498048,17.4698745602
 02/17  08:00:00,1138.99666478,100.074932892,249.829091923,0.0,243.2593065,310.10971186,595.463399248,526.457031879,42.4850247072,26.521342662
 02/17  09:00:00,1183.88957355,100.737612265,258.41254041,0.0,243.2593065,310.10971186,598.07851723,505.848834576,56.6466996096,35.5829830448
 02/17  10:00:00,1255.35083179,101.256916655,296.832117779,0.0,243.2593065,302.612436532,577.997897882,490.81533651,42.4850247072,44.6975366642
 02/17  11:00:00,1321.34459042,101.706728026,346.854679443,0.0,243.2593065,310.10971186,593.16678719,468.314944649,70.808374512,54.0434680288
 02/17  12:00:00,1352.5082743,102.14076641,376.323225592,0.0,243.2593065,310.10971186,566.238853562,450.279667129,70.808374512,45.1508119212
 02/17  13:00:00,1350.4161747,102.710883351,420.490422871,0.0,243.2593065,310.10971186,541.750811441,425.516240353,70.808374512,45.4261965764
 02/17  14:00:00,1416.83557795,103.115757095,454.506740877,0.0,243.2593065,302.612436532,521.037936752,410.798749611,56.6466996096,53.5924875318
 02/17  15:00:00,1464.83121455,103.498278721,505.026418182,0.0,243.2593065,302.612436532,488.83252262,392.302151833,42.4850247072,54.0453460796
 02/17  16:00:00,1483.15878246,103.892221788,530.387851299,0.0,243.2593065,302.612436532,466.168633878,364.605064784,56.6466996096,44.9168694849
 02/17  17:00:00,1440.03882894,103.913376402,486.153963401,0.0,243.2593065,310.10971186,487.056229483,357.469978487,84.9700494144,44.6162015817
 02/17  18:00:00,1383.12453412,103.872810388,425.085738251,0.0,243.2593065,310.10971186,483.503038867,372.120771707,84.9700494144,26.4122177464
 02/17  19:00:00,1103.16067414,96.9145149596,405.787961059,0.0,166.938926447,199.110933808,491.74104412,389.236169642,84.9700494144,17.5348250642
 02/17  20:00:00,1063.66501338,96.9145149596,372.222236487,0.0,166.938926447,191.61365848,484.386418679,401.44574514,56.6466996096,26.2939739291
 02/17  21:00:00,937.671579125,96.9145149596,378.129406023,0.0,100.150657288,124.558693486,515.609757364,441.428620936,56.6466996096,17.5344368192
 02/17  22:00:00,918.640543956,96.9145149596,394.145404214,0.0,100.150657288,124.558693486,507.275854313,447.311713799,42.4850247072,17.4791158068
 02/17  23:00:00,860.176867168,96.9145149596,396.116891929,0.0,46.0930336215,124.558693486,512.173876624,466.377343158,28.3233498048,17.4731836609
 02/17  24:00:00,863.128912234,96.9145149596,396.755783084,0.0,46.0930336215,124.558693486,504.001813798,472.366031668,14.1616749024,17.474107228
 02/18  01:00:00,831.535196454,96.9145149596,378.307217619,0.0,46.0930336215,113.312780494,502.835968748,479.696197889,5.66466996096,17.4751008976
 02/18  02:00:00,812.122949149,96.9145149596,358.809926851,0.0,46.0930336215,113.312780494,517.816784948,485.953018187,5.66466996096,26.1990967997
 02/18  03:00:00,809.127042601,96.9145149596,357.815358809,0.0,46.0930336215,113.312780494,513.988380066,490.853981762,5.66466996096,17.4697283425
 02/18  04:00:00,819.687695739,96.9145149596,367.053641832,0.0,46.0930336215,113.312780494,518.314189922,495.178906243,5.66466996096,17.4706137178
 02/18  05:00:00,826.911869064,96.9145149596,365.338517302,0.0,55.6251445156,113.312780494,514.992641282,491.856451111,5.66466996096,17.4715202103
 02/18  06:00:00,804.706749069,96.9145149596,344.312089052,0.0,55.6251445156,113.312780494,531.015545601,499.381440609,14.1616749024,17.472430089
 02/18  07:00:00,830.519492643,96.9145149596,308.571500884,0.0,65.1572554096,176.889270242,488.523631348,442.726942336,28.3233498048,17.4733392069
 02/18  08:00:00,925.401013771,97.2499276513,295.823916642,0.0,109.682768182,220.96816451,818.725967587,758.766667797,42.4850247072,17.4742750824
 02/18  09:00:00,951.462780666,97.244041093,314.047785842,0.0,109.682768182,220.96816451,676.960862543,593.945985279,56.6466996096,26.3681776548
 02/18  10:00:00,1092.71536697,97.6368729603,347.79438422,0.0,131.945524568,266.955817592,609.549839929,540.53318349,42.4850247072,26.5316317323
 02/18  11:00:00,1142.44418191,97.6767432959,396.690900271,0.0,131.945524568,274.45309292,611.985023179,505.595086148,70.808374512,35.5815625192
 02/18  12:00:00,1228.69740104,97.7576327183,482.640509227,0.0,131.945524568,274.45309292,602.298389357,487.025346104,70.808374512,44.4646687414
 02/18  13:00:00,1251.76155769,97.9175827956,535.058915856,0.0,131.945524568,274.45309292,578.47742502,472.118438623,70.808374512,35.5506118849
 02/18  14:00:00,1208.6884363,97.9095620748,501.32260866,0.0,131.945524568,266.955817592,566.042170279,473.840372593,56.6466996096,35.5550980769
 02/18  15:00:00,1128.42235744,97.8878519462,422.54173336,0.0,131.945524568,266.955817592,557.604231025,479.561343942,42.4850247072,35.5578623752
 02/18  16:00:00,1057.615508,96.9145149596,431.088729747,0.0,109.682768182,212.545889182,453.949333471,361.736508422,56.6466996096,35.5661254392
 02/18  17:00:00,1056.69715107,96.9145149596,421.227670201,0.0,109.682768182,220.04316451,488.985951978,368.449454743,84.9700494144,35.5664478209
 02/18  18:00:00,995.981214166,96.9145149596,398.680738203,0.0,109.682768182,220.04316451,496.118594336,375.812664213,84.9700494144,35.335880709
 02/18  19:00:00,951.027499195,96.9145149596,375.799517408,0.0,100.150657288,199.110933808,516.686530788,414.244064897,84.9700494144,17.4724164769
 02/18  20:00:00,922.372543789,96.9145149596,352.161485524,0.0,100.150657288,191.61365848,496.322217048,422.20223086,56.6466996096,17.473286579
 02/18  21:00:00,799.830075214,96.9145149596,341.065251862,0.0,55.6251445156,124.558693486,543.129704859,469.008798289,56.6466996096,17.4742069602
 02/18  22:00:00,784.283699569,96.9145149596,326.954427497,0.0,55.6251445156,124.558693486,538.485212557,478.525095157,42.4850247072,17.4750926928
 02/18  23:00:00,749.47458175,96.9145149596,306.402400729,0.0,46.0930336215,124.558693486,544.531446292,498.736043222,28.3233498048,17.4720532653
 02/18  24:00:00,738.970607746,96.9145149596,296.929475878,0.0,46.0930336215,124.558693486,538.64485709,507.013768598,14.1616749024,17.4694135893
 02/19  01:00:00,709.664545305,96.9145149596,290.252302567,0.0,34.9616554283,113.312780494,539.321098892,516.184223898,5.66466996096,17.4722050331
 02/19  02:00:00,698.603760185,96.9145149596,279.602454556,0.0,34.9616554283,113.312780494,553.443559585,530.307775894,5.66466996096,17.4711137305
 02/19  03:00:00,688.043004444,96.9145149596,268.35553434,0.0,34.9616554283,113.312780494,571.685297589,548.548613789,5.66466996096,17.472013839
 02/19  04:00:00,682.833792803,96.9145149596,258.575813728,0.0,34.9616554283,113.312780494,589.912526653,566.774940477,5.66466996096,17.4729162156
 02/19  05:00:00,681.745048469,96.9145149596,247.984433283,0.0,44.4937663224,113.312780494,597.924868275,574.786380729,5.66466996096,17.4738175846
 02/19  06:00:00,678.961073073,96.9145149596,243.229203656,0.0,44.4937663224,113.312780494,616.329415071,584.69302299,14.1616749024,17.4747171787
 02/19  07:00:00,746.310741124,96.9145149596,237.187190158,0.0,54.0258772165,176.889270242,584.008244179,529.484836722,28.3233498048,26.2000576521
 02/19  08:00:00,741.183264529,96.9145149596,233.341471547,0.0,54.0258772165,184.38654557,582.724885256,522.770387932,42.4850247072,17.4694726172
 02/19  09:00:00,827.219106106,96.9145149596,243.519969455,0.0,65.1572554096,220.04316451,550.382470969,476.166034615,56.6466996096,17.5697367445
 02/19  10:00:00,848.066485255,96.9145149596,268.197908345,0.0,65.1572554096,212.545889182,512.067391279,434.262317181,42.4850247072,35.3200493907
 02/19  11:00:00,886.275532322,96.9145149596,297.238842816,0.0,65.1572554096,220.04316451,516.194433797,409.873123787,70.808374512,35.5129354983
 02/19  12:00:00,906.394598828,96.9145149596,316.921473679,0.0,65.1572554096,220.04316451,508.231316178,401.909721291,70.808374512,35.5132203749
 02/19  13:00:00,944.55444353,96.9145149596,357.749132156,0.0,65.1572554096,220.04316451,497.026446889,390.704268602,70.808374512,35.5138037751
 02/19  14:00:00,962.448069405,96.9145149596,392.849617197,0.0,65.1572554096,212.545889182,475.559392258,383.398291641,56.6466996096,35.5144010068
 02/19  15:00:00,999.095939561,96.9145149596,433.699640135,0.0,65.1572554096,212.545889182,454.943975594,376.943954316,42.4850247072,35.5149965708
 02/19  16:00:00,1077.07653245,96.9145149596,510.290072663,0.0,65.1572554096,212.545889182,459.665576993,367.503287752,56.6466996096,35.5155896307
 02/19  17:00:00,1077.58636231,96.9145149596,532.920874365,0.0,65.1572554096,220.04316451,483.194871335,362.70864177,84.9700494144,35.5161801511
 02/19  18:00:00,916.262136555,96.9145149596,413.706939433,0.0,54.0258772165,184.38654557,506.30429269,394.839329874,84.9700494144,26.4949134022
 02/19  19:00:00,876.824211381,96.9145149596,390.07919517,0.0,44.4937663224,163.454314868,551.471521672,449.029831886,84.9700494144,17.471640371
 02/19  20:00:00,853.469613535,96.9145149596,371.555879064,0.0,44.4937663224,155.95703954,536.334674571,462.215365357,56.6466996096,17.4726096036
 02/19  21:00:00,820.869561467,96.9145149596,368.632474129,0.0,44.4937663224,124.558693486,574.296201804,500.175974917,56.6466996096,17.4735272771
 02/19  22:00:00,842.661998138,96.9145149596,396.248721945,0.0,44.4937663224,124.558693486,564.061871629,504.102415697,42.4850247072,17.4744312246
 02/19  23:00:00,836.451968419,96.9145149596,398.055798804,0.0,34.9616554283,124.558693486,568.932878803,523.134198611,28.3233498048,17.4753303864
 02/19  24:00:00,830.962564862,96.9145149596,393.013943962,0.0,34.9616554283,124.558693486,569.938499291,529.579609886,14.1616749024,26.1972145025
 02/20  01:00:00,819.611151891,96.9145149596,396.353951715,0.0,34.9616554283,113.312780494,558.202835576,535.068160791,5.66466996096,17.470004824
 02/20  02:00:00,832.410805304,96.9145149596,408.85908726,0.0,34.9616554283,113.312780494,565.363568466,542.228028043,5.66466996096,17.4708704618
 02/20  03:00:00,842.467550617,96.9145149596,418.579201118,0.0,34.9616554283,113.312780494,571.922939667,548.786509188,5.66466996096,17.471760518
 02/20  04:00:00,825.757355899,96.9145149596,402.215226553,0.0,34.9616554283,113.312780494,580.162944885,557.025620152,5.66466996096,17.4726547715
 02/20  05:00:00,817.145694405,96.9145149596,382.765897426,0.0,44.4937663224,113.312780494,576.115866212,552.977647767,5.66466996096,17.4735484845
 02/20  06:00:00,796.698475853,96.9145149596,364.077362392,0.0,44.4937663224,113.312780494,589.627022594,557.990907145,14.1616749024,17.4744405459
 02/20  07:00:00,842.534535051,96.9145149596,341.265293026,0.0,54.0258772165,176.889270242,541.208749212,495.41006871,28.3233498048,17.4753306974
 02/20  08:00:00,842.942284125,96.9145149596,342.272072858,0.0,54.0258772165,184.38654557,542.870480967,482.915558957,42.4850247072,17.469897303
 02/20  09:00:00,929.061190164,96.9145149596,354.074566651,0.0,65.1572554096,220.04316451,530.611811504,447.618976484,56.6466996096,26.34613541
 02/20  10:00:00,942.179311976,96.9145149596,376.917532479,0.0,65.1572554096,212.545889182,493.895115017,424.912729367,42.4850247072,26.4973609429
 02/20  11:00:00,977.361879925,96.9145149596,404.253964958,0.0,65.1572554096,220.04316451,517.94890571,411.614617969,70.808374512,35.5259132288
 02/20  12:00:00,1009.20794402,96.9145149596,435.40867863,0.0,65.1572554096,220.04316451,510.444607844,404.109406688,70.808374512,35.5268266439
 02/20  13:00:00,1031.56661246,96.9145149596,458.955668178,0.0,65.1572554096,220.04316451,502.190598346,395.854864243,70.808374512,35.5273595915
 02/20  14:00:00,1019.55227047,96.9145149596,466.410808277,0.0,65.1572554096,212.545889182,483.461914671,391.287346473,56.6466996096,35.5278685875
 02/20  15:00:00,1005.39546045,96.9145149596,456.290115096,0.0,65.1572554096,212.545889182,461.625059863,383.611660994,42.4850247072,35.5283741622
 02/20  16:00:00,993.117805899,96.9145149596,441.946644648,0.0,65.1572554096,212.545889182,466.215174034,374.039596917,56.6466996096,35.5288775069
 02/20  17:00:00,953.462336204,96.9145149596,424.075439513,0.0,65.1572554096,220.04316451,499.897766776,379.398338662,84.9700494144,35.5293786993
 02/20  18:00:00,881.543324084,96.9145149596,387.912694283,0.0,54.0258772165,184.38654557,533.665874276,413.37703922,84.9700494144,35.3187856418
 02/20  19:00:00,832.971344564,96.9145149596,349.508969667,0.0,44.4937663224,163.454314868,573.838854069,471.397760921,84.9700494144,17.4710437331
 02/20  20:00:00,800.830830503,96.9145149596,321.1762131,0.0,44.4937663224,155.95703954,559.990770017,485.872168446,56.6466996096,17.4719019613
 02/20  21:00:00,749.003221662,96.9145149596,303.955974336,0.0,44.4937663224,124.558693486,600.77945827,526.659970175,56.6466996096,17.4727884851
 02/20  22:00:00,738.820497412,96.9145149596,292.814765981,0.0,44.4937663224,124.558693486,599.090611162,539.13190631,42.4850247072,17.473680145
 02/20  23:00:00,715.017068233,96.9145149596,275.658135629,0.0,34.9616554283,124.558693486,621.638881913,575.840960613,28.3233498048,17.474571496
 02/20  24:00:00,700.720835861,96.9145149596,260.762396429,0.0,34.9616554283,124.558693486,628.716872875,597.079736716,14.1616749024,17.4754612559
 02/21  01:00:00,682.835986087,96.9145149596,244.169920979,0.0,46.0930336215,113.312780494,647.713836416,624.580704469,5.66466996096,17.468461986
 02/21  02:00:00,674.001782528,96.9145149596,235.048893119,0.0,46.0930336215,113.312780494,665.869390923,642.735073282,5.66466996096,17.4696476804
 02/21  03:00:00,679.606673057,96.9145149596,243.997026271,0.0,46.0930336215,113.312780494,650.440350403,627.305170923,5.66466996096,17.4705095187
 02/21  04:00:00,684.26750003,96.9145149596,250.46980014,0.0,46.0930336215,113.312780494,645.229836252,622.093774218,5.66466996096,17.4713920723
 02/21  05:00:00,778.588639196,96.9145149596,255.572851418,0.0,100.150657288,148.969399434,608.985269293,585.846357842,5.66466996096,17.4742414904
 02/21  06:00:00,789.28191854,96.9145149596,265.320781147,0.0,100.150657288,149.894399434,1142.10701595,1110.47087537,14.1616749024,17.4744656785
 02/21  07:00:00,1020.30664376,96.9294413216,270.123450975,0.0,176.471037341,302.612436532,741.599799126,695.802237044,28.3233498048,17.4742122776
 02/21  08:00:00,1132.0156719,97.1724641058,271.036838567,0.0,243.2593065,310.10971186,694.33702667,616.501311351,42.4850247072,35.3506906119
 02/21  09:00:00,1174.26762679,97.3122296737,277.451106373,0.0,243.2593065,310.10971186,668.275756485,576.053080142,56.6466996096,35.5759767329
 02/21  10:00:00,1228.52431629,97.422322534,297.970352397,0.0,243.2593065,302.612436532,618.278082939,531.095052433,42.4850247072,44.6980057991
 02/21  11:00:00,1270.57883339,97.5192943711,332.506728918,0.0,243.2593065,310.10971186,607.86005595,492.022464755,70.808374512,45.0292166832
 02/21  12:00:00,1343.93998087,97.6338495889,406.146556107,0.0,243.2593065,310.10971186,588.837217933,463.852017101,70.808374512,54.1768263203
 02/21  13:00:00,1406.02211273,97.791460741,521.055500223,0.0,243.2593065,310.10971186,554.322706665,438.67579279,70.808374512,44.8385393632
 02/21  14:00:00,1459.87407036,97.9787645271,551.596962631,0.0,243.2593065,302.612436532,534.58023211,423.76055379,56.6466996096,54.1729787111
 02/21  15:00:00,1468.87952288,98.2218237272,567.378384091,0.0,243.2593065,302.612436532,498.873561135,402.345761271,42.4850247072,54.0427751563
 02/21  16:00:00,1471.44774627,98.2151549851,579.14676723,0.0,243.2593065,302.612436532,496.824601228,395.261942894,56.6466996096,44.9159587245
 02/21  17:00:00,1482.79240539,98.3997051085,586.138381684,0.0,243.2593065,310.10971186,510.148514983,389.48448909,84.9700494144,35.6939764781
 02/21  18:00:00,1485.46958634,98.55110908,586.166292162,0.0,243.2593065,310.10971186,511.923393385,400.54112766,84.9700494144,26.4122163108
 02/21  19:00:00,1171.10566354,96.9145149596,530.129911862,0.0,166.938926447,199.110933808,492.033075592,380.76750932,84.9700494144,26.295516857
 02/21  20:00:00,1055.40517777,96.9145149596,419.691362547,0.0,166.938926447,191.61365848,466.621612226,392.441280247,56.6466996096,17.5336323691
 02/21  21:00:00,906.152625072,96.9145149596,393.572371719,0.0,100.150657288,124.558693486,522.396820901,439.455420451,56.6466996096,26.2947008401
 02/21  22:00:00,868.604808612,96.9145149596,391.8101148,0.0,100.150657288,124.558693486,504.870501795,444.906006814,42.4850247072,17.4794702741
 02/21  23:00:00,787.106251495,96.9145149596,363.381256361,0.0,46.0930336215,124.558693486,513.109621165,467.316707672,28.3233498048,17.4695636884
 02/21  24:00:00,763.41917925,96.9145149596,338.092737722,0.0,46.0930336215,124.558693486,506.350649,474.718557036,14.1616749024,17.4704170621
 02/22  01:00:00,739.690422581,96.9145149596,321.423249772,0.0,46.0930336215,113.312780494,504.110690706,480.97281725,5.66466996096,17.4732034958
 02/22  02:00:00,734.273653821,96.9145149596,312.680424665,0.0,46.0930336215,113.312780494,507.993693041,484.856955136,5.66466996096,17.4720679448
 02/22  03:00:00,733.793592241,96.9145149596,309.144362207,0.0,46.0930336215,113.312780494,513.470371509,490.332757203,5.66466996096,17.4729443453
 02/22  04:00:00,722.537341338,96.9145149596,299.027665439,0.0,46.0930336215,113.312780494,519.862856759,496.724368913,5.66466996096,17.4738178858
 02/22  05:00:00,796.022540994,96.9145149596,283.042526659,0.0,100.150657288,148.969399434,507.152497971,484.013138747,5.66466996096,17.474689263
 02/22  06:00:00,794.49972746,96.9286433235,280.552446378,0.0,100.150657288,149.894399434,892.736373425,852.376559749,14.1616749024,26.1981387739
 02/22  07:00:00,1019.50626876,97.6574903629,277.338732582,0.0,176.471037341,302.612436532,608.930539666,563.137789542,28.3233498048,17.4694003186
 02/22  08:00:00,1131.58306749,97.895174206,278.696857557,0.0,243.2593065,310.10971186,579.909250311,510.904146039,42.4850247072,26.5200795641
 02/22  09:00:00,1205.62548676,98.1710186094,319.892131918,0.0,243.2593065,310.10971186,565.738848574,473.511296095,56.6466996096,35.5808528685
 02/22  10:00:00,1294.06952646,98.6538952748,379.925437153,0.0,243.2593065,302.612436532,534.649737826,447.470239776,42.4850247072,44.6944733426
 02/22  11:00:00,1346.91756919,99.4244993516,428.207097922,0.0,243.2593065,310.10971186,541.066473795,416.219240611,70.808374512,54.0388586717
 02/22  12:00:00,1434.41028524,100.215063239,517.934009927,0.0,243.2593065,310.10971186,511.138766879,395.18353065,70.808374512,45.1468617162
 02/22  13:00:00,1428.6284387,100.909944815,553.350291958,0.0,243.2593065,310.10971186,493.367287349,377.72407874,70.808374512,44.8348340965
 02/22  14:00:00,1469.13820138,101.687743223,564.952137167,0.0,243.2593065,302.612436532,476.913062115,366.087193879,56.6466996096,54.1791686261
 02/22  15:00:00,1468.43165497,102.317597084,574.256178338,0.0,243.2593065,302.612436532,446.249162453,349.723286273,42.4850247072,54.0408514731
 02/22  16:00:00,1469.39822514,102.687996641,577.113380061,0.0,243.2593065,302.612436532,438.789558409,337.221689256,56.6466996096,44.9211695436
 02/22  17:00:00,1474.23240107,102.954886236,575.478033466,0.0,243.2593065,310.10971186,464.29401499,334.709800125,84.9700494144,44.6141654509
 02/22  18:00:00,1426.62217826,103.13723225,529.361994757,0.0,243.2593065,310.10971186,461.022029872,349.642283078,84.9700494144,26.4096973795
 02/22  19:00:00,1058.45335969,96.9145149596,419.091402561,0.0,166.938926447,199.110933808,464.645934318,362.138196173,84.9700494144,17.5376887314
 02/22  20:00:00,1054.71711773,96.9145149596,418.136530735,0.0,166.938926447,191.61365848,457.055398678,374.117199263,56.6466996096,26.2914998058
 02/22  21:00:00,912.097237574,96.9145149596,404.709311321,0.0,100.150657288,124.558693486,492.672555548,418.488693231,56.6466996096,17.5371627069
 02/22  22:00:00,857.187138992,96.9145149596,384.960302647,0.0,100.150657288,124.558693486,488.381882523,428.419355066,42.4850247072,17.4775027501
 02/22  23:00:00,779.368751701,96.9145149596,363.592802511,0.0,46.0930336215,124.558693486,495.275284132,449.480448327,28.3233498048,17.4714860002
 02/22  24:00:00,771.903251062,96.9145149596,346.673488572,0.0,46.0930336215,124.558693486,490.464177915,458.830134769,14.1616749024,17.4723682435
 02/23  01:00:00,740.209509908,96.9145149596,316.300369835,0.0,46.0930336215,113.312780494,491.197657017,468.05966633,5.66466996096,17.4733207265
 02/23  02:00:00,722.496838197,96.9145149596,297.417821557,0.0,46.0930336215,113.312780494,497.677901619,474.539240519,5.66466996096,17.4739911394
 02/23  03:00:00,716.827781747,96.9145149596,294.77421185,0.0,46.0930336215,113.312780494,502.386259083,479.246737681,5.66466996096,17.4748514408
 02/23  04:00:00,714.616005903,96.9145149596,288.878253474,0.0,46.0930336215,113.312780494,515.335844584,483.47472063,5.66466996096,26.1964539928
 02/23  05:00:00,793.50021081,96.9145149596,278.648619171,0.0,100.150657288,148.969399434,493.965523111,470.831352558,5.66466996096,17.4695005924
 02/23  06:00:00,793.054411603,97.2814565995,279.438001985,0.0,100.150657288,149.894399434,804.7001265,773.068071397,14.1616749024,17.4703802009
 02/23  07:00:00,1021.21638775,98.0199674692,276.910003928,0.0,176.471037341,302.612436532,578.82365097,533.029059363,28.3233498048,17.4712418016
 02/23  08:00:00,1142.93206587,99.45483317,283.872621287,0.0,243.2593065,310.10971186,554.830675774,485.82892684,42.4850247072,26.5167242268
 02/23  09:00:00,1199.31313681,100.387137457,302.086523006,0.0,243.2593065,310.10971186,545.221262516,452.990124851,56.6466996096,35.5844380558
 02/23  10:00:00,1269.16278475,101.22942997,339.531948948,0.0,243.2593065,302.612436532,509.593565939,422.41942599,42.4850247072,44.6891152422
 02/23  11:00:00,1323.20294837,101.935570846,371.449130919,0.0,243.2593065,310.10971186,521.881299796,397.03434282,70.808374512,54.0385824642
 02/23  12:00:00,1363.60928664,102.575931317,387.300449111,0.0,243.2593065,310.10971186,499.753119098,383.287984487,70.808374512,45.6567600993
 02/23  13:00:00,1343.17287609,103.195427444,400.514787362,0.0,243.2593065,310.10971186,495.826308708,371.728936303,70.808374512,53.2889978935
 02/23  14:00:00,1386.57020656,103.793749732,412.547503038,0.0,243.2593065,302.612436532,467.100522736,365.306686112,56.6466996096,45.1471370146
 02/23  15:00:00,1390.84133747,104.197482227,413.130506292,0.0,243.2593065,302.612436532,448.274887893,351.755096047,42.4850247072,54.0347671389
 02/23  16:00:00,1386.48653781,104.499506466,403.805483121,0.0,243.2593065,302.612436532,436.238062028,334.676196871,56.6466996096,44.9151655469
 02/23  17:00:00,1381.01209927,104.364141233,386.785919234,0.0,243.2593065,310.10971186,463.417873508,333.835588227,84.9700494144,44.6122358669
 02/23  18:00:00,1343.63848994,104.11241313,358.963490723,0.0,243.2593065,310.10971186,459.507951552,348.130707848,84.9700494144,26.4071942897
 02/23  19:00:00,1041.76361339,96.9145149596,327.249374125,0.0,166.938926447,199.110933808,474.218602288,371.713704277,84.9700494144,17.5348485967
 02/23  20:00:00,994.747437457,96.9145149596,295.218576938,0.0,166.938926447,191.61365848,470.560923096,387.620261111,56.6466996096,26.2939623752
 02/23  21:00:00,836.636802007,96.9145149596,274.183477337,0.0,100.150657288,124.558693486,510.723082834,436.542051632,56.6466996096,17.5343315929
 02/23  22:00:00,784.053190793,96.9145149596,262.079799128,0.0,100.150657288,124.558693486,517.083601818,457.119480285,42.4850247072,17.4790968261
 02/23  23:00:00,702.583328146,96.9145149596,245.509335389,0.0,46.0930336215,124.558693486,543.538860053,497.742380837,28.3233498048,17.473129411
 02/23  24:00:00,681.948569968,96.9145149596,224.882806255,0.0,46.0930336215,124.558693486,563.740328909,532.104655508,14.1616749024,17.473998499
 02/24  01:00:00,660.851781554,96.9145149596,215.47529202,0.0,46.0930336215,113.312780494,573.499445608,550.35988124,5.66466996096,17.4748944071
 02/24  02:00:00,659.983641798,96.9145149596,213.504951164,0.0,46.0930336215,113.312780494,587.45993256,555.598986421,5.66466996096,26.1962761783
 02/24  03:00:00,649.402468598,96.9145149596,201.333077956,0.0,46.0930336215,113.312780494,608.645335758,585.511308073,5.66466996096,17.4693577241
 02/24  04:00:00,647.537527436,96.9145149596,198.20092272,0.0,46.0930336215,113.312780494,617.58261178,594.447747861,5.66466996096,17.4701939577
 02/24  05:00:00,736.989109558,96.9145149596,195.195474419,0.0,100.150657288,148.969399434,603.304019358,580.168306236,5.66466996096,17.4710431609
 02/24  06:00:00,733.127996303,97.4156240727,191.352743325,0.0,100.150657288,149.894399434,887.896631025,856.2630336,14.1616749024,17.4719225228
 02/24  07:00:00,963.643843394,98.6133450868,195.536843218,0.0,176.471037341,302.612436532,638.067422228,592.27130121,28.3233498048,17.4727712131
 02/24  08:00:00,1083.51895754,100.416832082,204.766151179,0.0,243.2593065,310.10971186,594.725707948,525.728037667,42.4850247072,26.5126455737
 02/24  09:00:00,1160.52250534,101.344177088,241.446733069,0.0,243.2593065,310.10971186,561.611831646,469.37768615,56.6466996096,35.5874458872
 02/24  10:00:00,1254.29223567,102.108801906,293.850117678,0.0,243.2593065,302.612436532,525.918304097,438.741721749,42.4850247072,44.6915576405
 02/24  11:00:00,1322.598224,102.739473437,341.709242905,0.0,243.2593065,310.10971186,536.443333305,411.598521828,70.808374512,54.0364369644
 02/24  12:00:00,1375.22875979,103.303823052,382.165139826,0.0,243.2593065,310.10971186,518.956845805,393.980055186,70.808374512,54.1684161072
 02/24  13:00:00,1360.7968137,103.708867486,412.964357067,0.0,243.2593065,310.10971186,496.797195201,381.156498863,70.808374512,44.8323218254
 02/24  14:00:00,1417.58421551,104.198792369,439.579015714,0.0,243.2593065,302.612436532,472.223218305,370.4377328,56.6466996096,45.1387858948
 02/24  15:00:00,1450.63923416,104.50726677,473.82658503,0.0,243.2593065,302.612436532,450.26812131,353.745921017,42.4850247072,54.0371755857
 02/24  16:00:00,1490.3761044,104.610928766,518.817100145,0.0,243.2593065,302.612436532,441.455612055,339.89129467,56.6466996096,44.9176177746
 02/24  17:00:00,1497.24906955,104.56535505,527.506918207,0.0,243.2593065,310.10971186,469.060431329,339.481567993,84.9700494144,44.6088139218
 02/24  18:00:00,1403.26339216,104.498909877,440.800985611,0.0,243.2593065,310.10971186,465.095970157,353.717562728,84.9700494144,26.408358015
 02/24  19:00:00,1127.53964107,96.9145149596,421.572401609,0.0,166.938926447,199.110933808,471.743767926,369.237832133,84.9700494144,17.5358863792
 02/24  20:00:00,1094.88291414,96.9145149596,398.982664237,0.0,166.938926447,191.61365848,464.761082874,381.823338629,56.6466996096,26.2910446356
 02/24  21:00:00,931.41722369,96.9145149596,368.944710115,0.0,100.150657288,124.558693486,500.905440548,426.723415877,56.6466996096,17.5353250616
