Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  22:00:00,860.659273038,96.9145149596,335.882928998,0.0,100.150657288,124.558693486,498.303393144,438.33822245,42.4850247072,17.4801459866
 02/24  23:00:00,814.009249883,96.9145149596,356.281101762,0.0,46.0930336215,124.558693486,502.530770632,456.733251311,28.3233498048,17.4741695169
 02/24  24:00:00,803.982321917,96.9145149596,344.420083989,0.0,46.0930336215,124.558693486,503.540217345,465.713277265,14.1616749024,23.6652651768
 02/25  01:00:00,756.869585809,96.9145149596,315.196663288,0.0,46.0930336215,113.312780494,500.307853587,474.640966472,5.66466996096,20.0022171538
 02/25  02:00:00,739.251977759,96.9145149596,302.780746857,0.0,46.0930336215,113.312780494,504.495251331,481.361089079,5.66466996096,17.4694922909
 02/25  03:00:00,730.788511859,96.9145149596,296.686926545,0.0,46.0930336215,113.312780494,511.432739446,488.29775963,5.66466996096,17.470309855
 02/25  04:00:00,729.277678294,96.9145149596,295.209018803,0.0,46.0930336215,113.312780494,517.309445302,494.173632201,5.66466996096,17.4711431398
 02/25  05:00:00,739.169061014,96.9145149596,294.755374401,0.0,55.6251445156,113.312780494,514.23361547,491.09696682,5.66466996096,17.4719786893
 02/25  06:00:00,734.883298466,96.9145149596,289.711934474,0.0,55.6251445156,113.312780494,529.355642573,497.721154322,14.1616749024,17.4728133485
 02/25  07:00:00,782.960772225,96.9145149596,268.370203259,0.0,65.1572554096,176.889270242,502.695482899,456.898486716,28.3233498048,17.4736463779
 02/25  08:00:00,893.148399429,97.2343862571,272.662513554,0.0,109.682768182,220.96816451,808.889506336,748.929975729,42.4850247072,17.4745058993
 02/25  09:00:00,954.506385134,97.2323897692,321.093332638,0.0,109.682768182,220.96816451,654.032395921,571.017840342,56.6466996096,26.3678559695
 02/25  10:00:00,1110.75802872,97.7954550376,368.725721979,0.0,131.945524568,266.955817592,580.196649459,511.186171421,42.4850247072,26.5254533312
 02/25  11:00:00,1153.62036526,98.1701291153,411.806093677,0.0,131.945524568,274.45309292,588.403679888,482.015474823,70.808374512,35.5798305536
 02/25  12:00:00,1212.92223587,98.458510106,481.287610576,0.0,131.945524568,274.45309292,578.652950182,463.389157083,70.808374512,44.4554185869
 02/25  13:00:00,1234.38515667,98.7826075456,543.057552904,0.0,131.945524568,274.45309292,550.221696937,443.865083867,70.808374512,35.5482385582
 02/25  14:00:00,1233.1207272,99.0039983499,558.663275079,0.0,131.945524568,266.955817592,523.884001673,431.684849425,56.6466996096,35.5524526377
 02/25  15:00:00,1240.93403508,99.1276578391,571.053503462,0.0,131.945524568,266.955817592,487.465646352,409.425726527,42.4850247072,35.5548951173
 02/25  16:00:00,1166.4543018,96.9145149596,578.397286192,0.0,109.682768182,212.545889182,381.693476704,289.483947677,56.6466996096,35.5628294171
 02/25  17:00:00,1179.13707943,96.9145149596,582.249616581,0.0,109.682768182,220.04316451,409.96198684,289.42910987,84.9700494144,35.5628275562
 02/25  18:00:00,1134.28292067,96.9145149596,582.494507836,0.0,109.682768182,220.04316451,422.540491833,302.237735296,84.9700494144,35.3327071231
 02/25  19:00:00,1039.83809625,96.9145149596,515.093440808,0.0,100.150657288,199.110933808,466.742068544,364.300774871,84.9700494144,17.4712442578
 02/25  20:00:00,927.298925662,96.9145149596,405.305845016,0.0,100.150657288,191.61365848,457.946350313,383.827626169,56.6466996096,17.4720245345
 02/25  21:00:00,806.232499733,96.9145149596,384.237788493,0.0,55.6251445156,124.558693486,507.733533473,433.613965706,56.6466996096,17.4728681574
 02/25  22:00:00,798.566522014,96.9145149596,360.430213057,0.0,55.6251445156,124.558693486,503.134317567,443.175612453,42.4850247072,17.4736804065
 02/25  23:00:00,784.785802766,96.9145149596,345.187013506,0.0,46.0930336215,124.558693486,508.487398826,462.689542379,28.3233498048,17.4745066421
 02/25  24:00:00,776.516835536,96.9145149596,327.609533386,0.0,46.0930336215,124.558693486,502.021856517,470.388891584,14.1616749024,17.471290031
 02/26  01:00:00,738.844881067,96.9145149596,312.735995008,0.0,34.9616554283,113.312780494,500.677481157,477.542236304,5.66466996096,17.470574892
 02/26  02:00:00,719.064049571,96.9145149596,296.440212914,0.0,34.9616554283,113.312780494,510.244498897,487.110470597,5.66466996096,17.4693583388
 02/26  03:00:00,703.770912952,96.9145149596,281.403230423,0.0,34.9616554283,113.312780494,524.909664937,501.774837454,5.66466996096,17.4701575218
 02/26  04:00:00,695.752344099,96.9145149596,275.340452389,0.0,34.9616554283,113.312780494,535.895618207,512.759973842,5.66466996096,17.4709744035
 02/26  05:00:00,700.394501419,96.9145149596,273.649817184,0.0,44.4937663224,113.312780494,534.228043747,511.091579742,5.66466996096,17.4717940438
 02/26  06:00:00,699.995101289,96.9145149596,273.128788693,0.0,44.4937663224,113.312780494,549.606389866,517.972102026,14.1616749024,17.472612938
 02/26  07:00:00,772.62290021,96.9145149596,272.754160211,0.0,54.0258772165,176.889270242,503.045203053,457.248422984,28.3233498048,17.4734302642
 02/26  08:00:00,765.892724962,96.9145149596,272.600557435,0.0,54.0258772165,184.38654557,513.395049061,453.435778523,42.4850247072,17.4742458316
 02/26  09:00:00,840.186797482,96.9145149596,266.627295222,0.0,65.1572554096,220.04316451,530.93112434,447.940046569,56.6466996096,26.344378162
 02/26  10:00:00,829.074177004,96.9145149596,262.476766942,0.0,65.1572554096,212.545889182,528.636936073,450.838058256,42.4850247072,35.3138531097
 02/26  11:00:00,835.954838142,96.9145149596,261.948649351,0.0,65.1572554096,220.04316451,555.584482609,449.270132771,70.808374512,35.5059753254
 02/26  12:00:00,836.698436803,96.9145149596,261.552676442,0.0,65.1572554096,220.04316451,554.626954594,448.312884596,70.808374512,35.5056954856
 02/26  13:00:00,842.733896173,96.9145149596,267.55575663,0.0,65.1572554096,220.04316451,545.545032691,439.230701378,70.808374512,35.5059568015
 02/26  14:00:00,843.415260254,96.9145149596,272.119355173,0.0,65.1572554096,212.545889182,528.230786365,436.077840756,56.6466996096,35.5062459993
 02/26  15:00:00,843.024821622,96.9145149596,272.552564797,0.0,65.1572554096,212.545889182,516.184472221,438.192911978,42.4850247072,35.5065355353
 02/26  16:00:00,841.762848073,96.9145149596,272.752362247,0.0,65.1572554096,212.545889182,534.099643684,441.946120144,56.6466996096,35.5068239302
 02/26  17:00:00,808.967394883,96.9145149596,266.706861128,0.0,65.1572554096,220.04316451,573.719678046,453.242517522,84.9700494144,35.5071111094
 02/26  18:00:00,756.656201084,96.9145149596,262.225989682,0.0,54.0258772165,184.38654557,587.546228397,476.078431383,84.9700494144,26.4977476001
 02/26  19:00:00,741.664981972,96.9145149596,261.631696371,0.0,44.4937663224,163.454314868,618.545275345,516.103498717,84.9700494144,17.4717272132
 02/26  20:00:00,729.746435962,96.9145149596,260.763622535,0.0,44.4937663224,155.95703954,598.651739022,524.536304024,56.6466996096,17.4687353889
 02/26  21:00:00,699.217776906,96.9145149596,260.591956081,0.0,44.4937663224,124.558693486,637.009954497,562.893736915,56.6466996096,17.469517972
 02/26  22:00:00,694.962436104,96.9145149596,255.699147267,0.0,44.4937663224,124.558693486,636.543825724,576.588468944,42.4850247072,17.4703320726
 02/26  23:00:00,685.634441098,96.9145149596,252.357173099,0.0,34.9616554283,124.558693486,643.254391927,597.459889966,28.3233498048,17.4711521565
 02/26  24:00:00,687.826615591,96.9145149596,252.09339788,0.0,34.9616554283,124.558693486,634.87255921,603.23891206,14.1616749024,17.4719722478
 02/27  01:00:00,685.89480768,96.9145149596,251.677499601,0.0,46.0930336215,113.312780494,633.771714235,610.634339655,5.66466996096,17.4727046192
 02/27  02:00:00,678.541504027,96.9145149596,245.320096001,0.0,46.0930336215,113.312780494,648.641250946,625.503136817,5.66466996096,17.4734441679
 02/27  03:00:00,676.642351622,96.9145149596,241.327005296,0.0,46.0930336215,113.312780494,658.009187727,634.870289838,5.66466996096,17.4742279285
 02/27  04:00:00,680.228963463,96.9145149596,241.040839968,0.0,46.0930336215,113.312780494,671.857478663,639.997676827,5.66466996096,26.1951318743
 02/27  05:00:00,766.049603536,96.9145149596,236.058816539,0.0,100.150657288,148.969399434,641.172284311,618.038844138,5.66466996096,17.4687702123
 02/27  06:00:00,767.138157401,96.9145149596,232.710713304,0.0,100.150657288,149.894399434,1130.85650089,1099.22525567,14.1616749024,17.4695703211
 02/27  07:00:00,994.726002965,97.19336295,232.231606674,0.0,176.471037341,302.612436532,746.184173463,700.390456344,28.3233498048,17.4703673142
 02/27  08:00:00,1102.20957521,97.4979097012,231.907519741,0.0,243.2593065,310.10971186,696.726327554,627.726723714,42.4850247072,26.5145791331
 02/27  09:00:00,1138.57351017,97.6256977776,225.857831392,0.0,243.2593065,310.10971186,700.321763354,608.094218665,56.6466996096,35.5808450788
 02/27  10:00:00,1168.50816827,97.7227051273,221.71747688,0.0,243.2593065,302.612436532,683.463936003,596.294231485,42.4850247072,44.6846798108
 02/27  11:00:00,1181.82386231,97.8062363013,227.21587068,0.0,243.2593065,310.10971186,692.134088128,567.289946071,70.808374512,54.0357675449
 02/27  12:00:00,1187.4363967,97.8812124452,231.114429076,0.0,243.2593065,310.10971186,663.644581959,547.701076946,70.808374512,45.1351305009
 02/27  13:00:00,1151.15215213,97.9496118538,236.431922758,0.0,243.2593065,310.10971186,646.558502437,529.757143387,70.808374512,45.9929845377
 02/27  14:00:00,1198.06191253,98.0286970065,246.542675095,0.0,243.2593065,302.612436532,624.011926149,514.36225093,56.6466996096,53.0029756089
 02/27  15:00:00,1187.93023023,98.2543235893,239.982148761,0.0,243.2593065,302.612436532,612.604459263,516.083858669,42.4850247072,54.0355758864
 02/27  16:00:00,1173.34854148,98.5862132526,226.918320834,0.0,243.2593065,302.612436532,624.545612302,522.982325487,56.6466996096,44.9165872049
 02/27  17:00:00,1170.78291601,98.9008301643,217.171795856,0.0,243.2593065,310.10971186,653.188536611,523.608410785,84.9700494144,44.6100764121
 02/27  18:00:00,1162.51663276,99.1952916172,202.301656076,0.0,243.2593065,310.10971186,649.496366097,538.118386571,84.9700494144,26.407930112
 02/27  19:00:00,896.17141687,96.9145149596,181.899047818,0.0,166.938926447,199.110933808,668.670640936,566.163817474,84.9700494144,17.5367740471
 02/27  20:00:00,876.683473014,96.9145149596,167.270630039,0.0,166.938926447,191.61365848,688.00859339,605.072125165,56.6466996096,26.2897686159
 02/27  21:00:00,731.450416945,96.9145149596,155.811286403,0.0,100.150657288,124.558693486,745.395420209,671.212826774,56.6466996096,17.5358938248
 02/27  22:00:00,686.740008751,96.9145149596,145.791748214,0.0,100.150657288,124.558693486,756.823333612,696.861926831,42.4850247072,17.4763820735
 02/27  23:00:00,616.010361627,96.9145149596,135.397739095,0.0,46.0930336215,124.558693486,781.173197225,735.379566561,28.3233498048,17.4702808593
 02/27  24:00:00,609.187685565,96.9145149596,125.188513062,0.0,46.0930336215,124.558693486,792.267949851,760.635187117,14.1616749024,17.4710878319
 02/28  01:00:00,587.937999989,96.9145149596,114.314907933,0.0,46.0930336215,113.312780494,809.306130545,786.169510647,5.66466996096,17.4719499364
 02/28  02:00:00,579.709960159,96.9145149596,103.874753463,0.0,46.0930336215,113.312780494,831.567649948,808.43048003,5.66466996096,17.4724999572
 02/28  03:00:00,565.083692295,96.9145149596,85.8711937835,0.0,46.0930336215,113.312780494,877.902405191,854.764453929,5.66466996096,17.4732813008
 02/28  04:00:00,546.502979731,96.9145149596,63.9030611515,0.0,46.0930336215,113.312780494,934.230679142,911.091948205,5.66466996096,17.4740609764
 02/28  05:00:00,631.689369947,96.9145149596,57.4061416996,0.0,100.150657288,148.969399434,920.381595278,888.522070251,5.66466996096,26.1948550661
 02/28  06:00:00,628.596486499,97.1142029127,50.950595843,0.0,100.150657288,149.894399434,1198.41642013,1166.78616986,14.1616749024,17.4685753605
 02/28  07:00:00,847.844706413,97.8197233799,43.3576776675,0.0,176.471037341,302.612436532,972.231633824,926.43893817,28.3233498048,17.4693458495
 02/28  08:00:00,952.61936775,98.0539054514,41.1386003456,0.0,243.2593065,310.10971186,949.869179612,880.871370416,42.4850247072,26.5127844889
 02/28  09:00:00,998.576552472,98.3158195962,47.1727029949,0.0,243.2593065,310.10971186,903.074215395,810.849363114,56.6466996096,35.5781526713
 02/28  10:00:00,1045.44769713,98.7226773812,62.5815157728,0.0,243.2593065,302.612436532,810.587336504,723.412600684,42.4850247072,44.6897111126
 02/28  11:00:00,1080.14231747,99.1325641424,91.7909337196,0.0,243.2593065,310.10971186,764.303542135,639.463862335,70.808374512,54.0313052878
 02/28  12:00:00,1098.20685091,99.4815422629,109.337261,0.0,243.2593065,310.10971186,713.813720403,597.865809482,70.808374512,45.139536409
 02/28  13:00:00,1075.24741199,99.8009916097,129.931343588,0.0,243.2593065,310.10971186,666.925541048,551.289162411,70.808374512,44.8280041252
 02/28  14:00:00,1131.17146069,100.203345512,152.250500045,0.0,243.2593065,302.612436532,620.253781874,509.437983597,56.6466996096,54.1690986675
 02/28  15:00:00,1144.26489376,100.676205522,162.166507084,0.0,243.2593065,302.612436532,582.6558671,486.140378224,42.4850247072,54.0304641687
 02/28  16:00:00,1155.39491493,101.005698952,170.863607464,0.0,243.2593065,302.612436532,560.277842391,458.71879563,56.6466996096,44.9123471516
 02/28  17:00:00,1168.88336866,101.176205665,176.855491319,0.0,243.2593065,310.10971186,574.43746361,444.855855943,84.9700494144,44.6115582518
 02/28  18:00:00,1159.10501314,101.351256212,167.574368867,0.0,243.2593065,310.10971186,582.369156946,470.993392054,84.9700494144,26.4057154772
 02/28  19:00:00,897.071864808,96.9145149596,160.813961596,0.0,166.938926447,199.110933808,648.278625987,545.771239446,84.9700494144,17.5373371266
 02/28  20:00:00,881.860384004,96.9145149596,154.302216454,0.0,166.938926447,191.61365848,651.374898489,577.195342696,56.6466996096,17.5328561837
 02/28  21:00:00,738.157104438,96.9145149596,144.891685778,0.0,100.150657288,124.558693486,729.770849983,646.830727638,56.6466996096,26.2934227355
 02/28  22:00:00,690.83210494,96.9145149596,143.383349062,0.0,100.150657288,124.558693486,715.03992534,655.076214967,42.4850247072,17.4786856657
 02/28  23:00:00,628.381141584,96.9145149596,147.624015772,0.0,46.0930336215,124.558693486,709.845970097,664.053894397,28.3233498048,17.4687258949
 02/28  24:00:00,633.032278206,96.9145149596,151.444391956,0.0,46.0930336215,124.558693486,696.826665689,665.19549858,14.1616749024,17.4694922071
 03/01  01:00:00,623.736819882,96.9145149596,154.699333207,0.0,46.0930336215,113.312780494,689.595825125,666.45903018,5.66466996096,17.4721249849
 03/01  02:00:00,625.989977262,96.9145149596,157.999055064,0.0,46.0930336215,113.312780494,692.525971956,669.390444703,5.66466996096,17.4708572924
 03/01  03:00:00,625.764161559,96.9145149596,162.150251184,0.0,46.0930336215,113.312780494,693.66865556,670.532369507,5.66466996096,17.4716160922
 03/01  04:00:00,623.392631832,96.9145149596,164.95858722,0.0,46.0930336215,113.312780494,697.962418585,674.825370676,5.66466996096,17.4723779483
 03/01  05:00:00,708.488282053,96.9145149596,165.574638597,0.0,100.150657288,148.969399434,678.887487355,655.749678158,5.66466996096,17.4731392358
 03/01  06:00:00,707.718794666,97.358091091,165.727163738,0.0,100.150657288,149.894399434,992.943871286,961.30954178,14.1616749024,17.4726546039
 03/01  07:00:00,938.083190806,98.0519929975,171.533685901,0.0,176.471037341,302.612436532,714.063814209,659.545612218,28.3233498048,26.1948521867
 03/01  08:00:00,1053.80287295,99.0519239165,181.384908367,0.0,243.2593065,310.10971186,661.817557481,592.816724635,42.4850247072,26.5158081384
 03/01  09:00:00,1105.94982534,99.5747202677,196.539637901,0.0,243.2593065,310.10971186,649.300945978,557.080261651,56.6466996096,35.5739847178
 03/01  10:00:00,1149.31510803,99.9520493913,209.80309334,0.0,243.2593065,302.612436532,624.014451662,536.844461294,42.4850247072,44.6849656605
 03/01  11:00:00,1165.16591269,100.280566485,220.641240106,0.0,243.2593065,310.10971186,627.965956181,512.134484145,70.808374512,45.0230975245
 03/01  12:00:00,1174.55230836,100.570117028,231.039432925,0.0,243.2593065,310.10971186,623.256732405,498.280755429,70.808374512,54.1676024638
 03/01  13:00:00,1140.76962911,100.884821979,241.774861013,0.0,243.2593065,310.10971186,605.592033293,489.955551792,70.808374512,44.8281069886
 03/01  14:00:00,1182.30457477,101.25623773,252.064392028,0.0,243.2593065,302.612436532,593.788258317,482.979655085,56.6466996096,54.1619036219
 03/01  15:00:00,1186.93663879,101.558370044,257.003847105,0.0,243.2593065,302.612436532,575.200921238,478.682650435,42.4850247072,54.0332460956
 03/01  16:00:00,1192.49934077,101.836048088,264.057124985,0.0,243.2593065,302.612436532,575.593402188,474.040509609,56.6466996096,44.9061929695
 03/01  17:00:00,1203.58211054,102.081550133,268.987371491,0.0,243.2593065,310.10971186,587.04700004,466.390656948,84.9700494144,35.6862936778
 03/01  18:00:00,1205.0774992,102.305868036,269.992727896,0.0,243.2593065,310.10971186,575.596211032,464.218011274,84.9700494144,26.4081503428
 03/01  19:00:00,948.116262189,96.9145149596,264.697487183,0.0,166.938926447,199.110933808,550.03590071,438.7743302,84.9700494144,26.2915210955
 03/01  20:00:00,935.462772739,96.9145149596,256.001903827,0.0,166.938926447,191.61365848,527.891665825,453.712736797,56.6466996096,17.5322294187
 03/01  21:00:00,798.315286187,96.9145149596,252.126463664,0.0,100.150657288,124.558693486,586.092324443,503.155339966,56.6466996096,26.2902848671
 03/01  22:00:00,758.817722269,96.9145149596,251.629233494,0.0,100.150657288,124.558693486,572.378408085,512.413048932,42.4850247072,17.4803344455
 03/01  23:00:00,693.528586836,96.9145149596,251.361790147,0.0,46.0930336215,124.558693486,581.155757979,535.358321976,28.3233498048,17.4740861986
 03/01  24:00:00,694.290915066,96.9145149596,251.154774536,0.0,46.0930336215,124.558693486,576.217668107,544.586225088,14.1616749024,17.4697681163
 03/02  01:00:00,681.305303187,96.9145149596,250.95851741,0.0,46.0930336215,113.312780494,576.333742653,553.199083325,5.66466996096,17.4699893671
 03/02  02:00:00,681.271320713,96.9145149596,250.800860051,0.0,46.0930336215,113.312780494,583.977773977,560.844406623,5.66466996096,17.468697393
 03/02  03:00:00,677.441000341,96.9145149596,245.031461281,0.0,46.0930336215,113.312780494,600.322836921,577.188746181,5.66466996096,17.4694207792
 03/02  04:00:00,674.283884378,96.9145149596,240.801085185,0.0,46.0930336215,113.312780494,611.81868122,588.683849539,5.66466996096,17.4701617203
 03/02  05:00:00,761.835155069,96.9145149596,240.28265097,0.0,100.150657288,148.969399434,590.501233234,567.365657748,5.66466996096,17.4709055256
 03/02  06:00:00,763.471318966,97.4312898564,240.068759638,0.0,100.150657288,149.894399434,920.921797869,889.287151316,14.1616749024,17.4729716513
 03/02  07:00:00,990.691646724,98.3765637912,239.721605638,0.0,176.471037341,302.612436532,651.969606811,606.173760671,28.3233498048,17.4724963357
 03/02  08:00:00,1099.39621887,99.6701281512,239.584127293,0.0,243.2593065,310.10971186,630.094605527,552.264691774,42.4850247072,35.344889046
 03/02  09:00:00,1140.48731653,100.14381881,239.510510038,0.0,243.2593065,310.10971186,625.416036069,533.200878047,56.6466996096,35.5684584132
 03/02  10:00:00,1173.96914822,100.49059386,239.55844773,0.0,243.2593065,302.612436532,611.013072906,523.841085609,42.4850247072,44.6869625898
 03/02  11:00:00,1181.61139029,100.811513457,239.547323012,0.0,243.2593065,310.10971186,622.269101155,506.440355346,70.808374512,45.0203712967
 03/02  12:00:00,1183.1643508,101.194335283,239.558052968,0.0,243.2593065,310.10971186,618.967394224,494.000460975,70.808374512,54.1585587369
 03/02  13:00:00,1141.41371941,101.542079803,239.565960404,0.0,243.2593065,310.10971186,600.319285526,484.687115457,70.808374512,44.8237955567
 03/02  14:00:00,1175.16115437,101.907295807,239.528271815,0.0,243.2593065,302.612436532,584.621181461,473.810937839,56.6466996096,54.1635440125
 03/02  15:00:00,1177.78119955,102.188263819,239.711423159,0.0,243.2593065,302.612436532,554.54584471,467.03826834,42.4850247072,45.0225516633
 03/02  16:00:00,1179.64532064,102.429001857,240.036772691,0.0,243.2593065,302.612436532,572.464897798,461.921658535,56.6466996096,53.8965396535
 03/02  17:00:00,1180.65299626,102.620985009,234.813947161,0.0,243.2593065,310.10971186,577.466453958,456.816997203,84.9700494144,35.6794073413
 03/02  18:00:00,1179.43750905,102.793762258,231.573505724,0.0,243.2593065,310.10971186,568.812977724,457.433545643,84.9700494144,26.409382667
 03/02  19:00:00,922.27058217,96.9145149596,225.317435086,0.0,166.938926447,199.110933808,584.557209742,473.293689064,84.9700494144,26.2934712631
 03/02  20:00:00,912.35322327,96.9145149596,220.968914948,0.0,166.938926447,191.61365848,561.100615027,486.92153536,56.6466996096,17.532380057
 03/02  21:00:00,774.136542178,96.9145149596,215.344262454,0.0,100.150657288,124.558693486,623.518758777,540.579603485,56.6466996096,26.2924556825
 03/02  22:00:00,730.467066673,96.9145149596,206.080719319,0.0,100.150657288,124.558693486,627.486085241,567.523787006,42.4850247072,17.4772735282
 03/02  23:00:00,664.708470167,96.9145149596,201.827865471,0.0,46.0930336215,124.558693486,643.46802002,597.673650253,28.3233498048,17.4710199631
 03/02  24:00:00,660.540273646,96.9145149596,195.95605886,0.0,46.0930336215,124.558693486,648.901851112,617.268407457,14.1616749024,17.4717687522
 03/03  01:00:00,631.053905616,96.9145149596,174.996515725,0.0,46.0930336215,113.312780494,694.508770116,671.371715552,5.66466996096,17.4723846028
 03/03  02:00:00,618.097392876,96.9145149596,156.685716537,0.0,46.0930336215,113.312780494,738.311859256,715.174158945,5.66466996096,17.4730303501
 03/03  03:00:00,605.128378577,96.9145149596,139.853368905,0.0,46.0930336215,113.312780494,779.279915103,756.141515754,5.66466996096,17.4737293888
 03/03  04:00:00,593.2040482,96.9145149596,125.717208063,0.0,46.0930336215,113.312780494,809.744635652,786.612003757,5.66466996096,17.4679619347
 03/03  05:00:00,668.360116064,96.9145149596,108.750192332,0.0,100.150657288,148.969399434,819.682458986,796.550065256,5.66466996096,17.4677237694
 03/03  06:00:00,656.690706984,97.4655060319,93.3985814971,0.0,100.150657288,149.894399434,1100.7036775,1069.07069442,14.1616749024,17.471308184
 03/03  07:00:00,873.497032108,98.4919652067,80.9390928437,0.0,176.471037341,302.612436532,855.699708712,809.905267107,28.3233498048,17.4710918005
 03/03  08:00:00,976.636820596,99.8263182161,75.6060112877,0.0,243.2593065,310.10971186,822.654894672,744.831656917,42.4850247072,35.3382130486
 03/03  09:00:00,1022.93652988,100.34232071,82.0008945068,0.0,243.2593065,310.10971186,790.166226518,697.958146752,56.6466996096,35.5613801566
 03/03  10:00:00,1059.23398504,100.668228273,85.7629056961,0.0,243.2593065,302.612436532,760.258435371,674.64133082,42.4850247072,43.1320798443
 03/03  11:00:00,1080.93526525,101.140283963,103.550319878,0.0,243.2593065,310.10971186,723.073689955,605.683044807,70.808374512,46.5822706365
 03/03  12:00:00,1101.75231329,101.694512498,125.526744934,0.0,243.2593065,310.10971186,670.027276019,545.055678477,70.808374512,54.1632230305
 03/03  13:00:00,1077.34124837,102.113868717,144.003595065,0.0,243.2593065,310.10971186,625.468120159,509.836145276,70.808374512,44.8236003715
 03/03  14:00:00,1124.85248421,102.454648466,157.604935039,0.0,243.2593065,302.612436532,599.898805185,489.090365347,56.6466996096,54.1617402278
 03/03  15:00:00,1135.45632928,102.65893043,168.621997755,0.0,243.2593065,302.612436532,560.291167979,472.783589061,42.4850247072,45.0225542112
 03/03  16:00:00,1144.78227901,102.916195552,180.071681736,0.0,243.2593065,302.612436532,548.138296165,446.585559772,56.6466996096,44.9060367829
 03/03  17:00:00,1154.12242419,102.978608715,180.325979841,0.0,243.2593065,310.10971186,582.587463868,453.019153434,84.9700494144,44.5982610194
 03/03  18:00:00,1147.89044964,103.085979888,172.030086414,0.0,243.2593065,310.10971186,587.041287252,475.662291792,84.9700494144,26.4089460456
 03/03  19:00:00,888.107007888,96.9145149596,168.185283774,0.0,166.938926447,199.110933808,641.059630367,538.555370596,84.9700494144,17.5342103565
 03/03  20:00:00,875.7055899,96.9145149596,162.99007454,0.0,166.938926447,191.61365848,644.113953195,561.175800108,56.6466996096,26.2914534767
 03/03  21:00:00,744.600825804,96.9145149596,164.678656428,0.0,100.150657288,124.558693486,676.438423418,602.258431228,56.6466996096,17.5332925798
 03/03  22:00:00,703.687008012,96.9145149596,162.664034713,0.0,100.150657288,124.558693486,677.035576928,617.070093378,42.4850247072,17.4804588435
 03/03  23:00:00,634.171544745,96.9145149596,159.270290341,0.0,46.0930336215,124.558693486,700.795315236,646.277542938,28.3233498048,26.1944224935
 03/03  24:00:00,632.838969368,96.9145149596,158.801846508,0.0,46.0930336215,124.558693486,687.584928305,655.955263549,14.1616749024,17.4679898533
 03/04  01:00:00,618.896368046,96.9145149596,158.43223831,0.0,46.0930336215,113.312780494,686.387318434,663.254081003,5.66466996096,17.4685674705
 03/04  02:00:00,614.106049348,96.9145149596,152.130957858,0.0,46.0930336215,113.312780494,710.460592047,687.326730761,5.66466996096,17.4691913256
 03/04  03:00:00,602.242814504,96.9145149596,136.935191817,0.0,46.0930336215,113.312780494,757.774712973,734.640169356,5.66466996096,17.4698736567
 03/04  04:00:00,578.827518395,96.9145149596,111.626091697,0.0,46.0930336215,113.312780494,826.875170813,803.739932273,5.66466996096,17.4705685789
 03/04  05:00:00,574.938653142,96.9145149596,99.5327348536,0.0,55.6251445156,113.312780494,839.398242809,816.262307554,5.66466996096,17.4712652944
 03/04  06:00:00,563.385120849,96.9145149596,85.1172329058,0.0,55.6251445156,113.312780494,880.952065799,849.318429639,14.1616749024,17.4719612573
 03/04  07:00:00,627.704383148,96.9145149596,75.7576857414,0.0,65.1572554096,176.889270242,848.960867148,803.164861475,28.3233498048,17.4726558679
 03/04  08:00:00,727.479001199,97.2583763272,68.4914054697,0.0,109.682768182,220.96816451,1100.16584889,1040.20744713,42.4850247072,17.4733770594
 03/04  09:00:00,737.829435644,97.251152716,70.4421497217,0.0,109.682768182,220.96816451,947.577093519,864.565297759,56.6466996096,26.3650961501
 03/04  10:00:00,848.148715761,97.6452271349,73.7703981787,0.0,131.945524568,266.955817592,882.584537799,813.577874626,42.4850247072,26.5216384655
 03/04  11:00:00,866.165447739,97.6759888035,87.1182195727,0.0,131.945524568,274.45309292,870.990030351,764.608548695,70.808374512,35.5731071436
 03/04  12:00:00,893.44919777,97.6895324021,117.535983712,0.0,131.945524568,274.45309292,802.689187414,687.425525853,70.808374512,44.4552870491
 03/04  13:00:00,880.778093754,97.6977885429,137.114953696,0.0,131.945524568,274.45309292,754.410202948,648.061219891,70.808374512,35.540608545
 03/04  14:00:00,877.652471969,97.7040449051,141.954655894,0.0,131.945524568,266.955817592,740.379277184,648.188414576,56.6466996096,35.5441629986
 03/04  15:00:00,878.534580774,97.709382253,143.250923807,0.0,131.945524568,266.955817592,729.653900833,651.622854217,42.4850247072,35.5460219083
 03/04  16:00:00,798.547709473,96.9145149596,143.784662371,0.0,109.682768182,212.545889182,653.632653429,561.430531414,56.6466996096,35.5554224059
 03/04  17:00:00,803.475495066,96.9145149596,139.661773023,0.0,109.682768182,220.04316451,711.769538683,591.246707716,84.9700494144,35.5527815525
 03/04  18:00:00,756.02410533,96.9145149596,136.609921145,0.0,109.682768182,220.04316451,723.287934845,602.993822108,84.9700494144,35.3240633219
 03/04  19:00:00,724.863450756,96.9145149596,125.361266572,0.0,100.150657288,199.110933808,769.427444773,666.989950305,84.9700494144,17.467445054
 03/04  20:00:00,706.627255164,96.9145149596,111.419819235,0.0,100.150657288,191.61365848,780.729999557,706.615189948,56.6466996096,17.4681099991
 03/04  21:00:00,592.391554256,96.9145149596,106.870159147,0.0,55.6251445156,124.558693486,832.116622092,758.001096484,56.6466996096,17.4688259978
 03/04  22:00:00,588.156782475,96.9145149596,101.022421473,0.0,55.6251445156,124.558693486,837.060359998,777.105827535,42.4850247072,17.4695077561
 03/04  23:00:00,566.534210413,96.9145149596,83.8554046458,0.0,46.0930336215,124.558693486,883.288166927,837.494613954,28.3233498048,17.470203168
 03/04  24:00:00,555.178550152,96.9145149596,68.6617517157,0.0,46.0930336215,124.558693486,905.929841195,874.297265675,14.1616749024,17.4709006176
 03/05  01:00:00,527.401550908,96.9145149596,64.2739838159,0.0,34.9616554283,113.312780494,905.402857063,882.266755677,5.66466996096,17.4714314258
 03/05  02:00:00,523.745146218,96.9145149596,58.5261003908,0.0,34.9616554283,113.312780494,925.106998729,901.970287626,5.66466996096,17.472041142
 03/05  03:00:00,518.879613512,96.9145149596,50.090984437,0.0,34.9616554283,113.312780494,981.367703472,958.230337579,5.66466996096,17.4726959321
 03/05  04:00:00,515.741617938,96.9145149596,45.8528214046,0.0,34.9616554283,113.312780494,995.374799546,972.236769244,5.66466996096,17.4733603417
 03/05  05:00:00,520.981529103,96.9145149596,42.4150838287,0.0,44.4937663224,113.312780494,998.547235052,975.416299865,5.66466996096,17.4662652262
 03/05  06:00:00,514.612288175,96.9145149596,33.6035225675,0.0,44.4937663224,113.312780494,1061.82599502,1030.19704079,14.1616749024,17.4672793277
 03/05  07:00:00,578.435406455,96.9145149596,24.8233281238,0.0,54.0258772165,176.889270242,1064.01230439,1018.22101311,28.3233498048,17.4679414726
 03/05  08:00:00,568.800242578,96.9145149596,22.0878578368,0.0,54.0258772165,184.38654557,1047.68267229,987.729031884,42.4850247072,17.4686157023
 03/05  09:00:00,648.78045545,96.9145149596,21.9496135797,0.0,65.1572554096,220.04316451,1019.89584298,936.90945747,56.6466996096,26.3396859012
 03/05  10:00:00,645.319123326,96.9145149596,25.8840744251,0.0,65.1572554096,212.545889182,945.66723834,876.694250951,42.4850247072,26.4879626821
 03/05  11:00:00,664.003376125,96.9145149596,37.6536752056,0.0,65.1572554096,220.04316451,881.109130256,774.781601357,70.808374512,35.5191543862
 03/05  12:00:00,675.362237876,96.9145149596,48.9741473935,0.0,65.1572554096,220.04316451,809.662193715,703.334702061,70.808374512,35.5191171419
 03/05  13:00:00,687.517314952,96.9145149596,62.6268401415,0.0,65.1572554096,220.04316451,761.789802847,655.462650595,70.808374512,35.51877774
 03/05  14:00:00,693.528783579,96.9145149596,77.3234391129,0.0,65.1572554096,212.545889182,726.692536811,634.527415117,56.6466996096,35.5184220843
 03/05  15:00:00,701.666829519,96.9145149596,88.0437563776,0.0,65.1572554096,212.545889182,689.174038447,611.170946886,42.4850247072,35.5180668533
 03/05  16:00:00,704.184256979,96.9145149596,92.4801674688,0.0,65.1572554096,212.545889182,692.721552059,600.557139437,56.6466996096,35.5177130127
 03/05  17:00:00,682.140957467,96.9145149596,98.2312856065,0.0,65.1572554096,220.04316451,713.930981295,593.443571267,84.9700494144,35.5173606131
 03/05  18:00:00,627.865109619,96.9145149596,90.6108458422,0.0,54.0258772165,184.38654557,761.374521457,647.498680323,84.9700494144,28.9057917197
 03/05  19:00:00,584.220304983,96.9145149596,56.5081023683,0.0,44.4937663224,163.454314868,942.777905473,834.008352701,84.9700494144,23.7995033573
 03/05  20:00:00,569.502955552,96.9145149596,48.4044881998,0.0,44.4937663224,155.95703954,948.07161676,873.957405226,56.6466996096,17.4675119246
 03/05  21:00:00,533.840726263,96.9145149596,43.898484683,0.0,44.4937663224,124.558693486,1000.12408684,926.009207379,56.6466996096,17.4681798504
 03/05  22:00:00,521.588232621,96.9145149596,29.0803373669,0.0,44.4937663224,124.558693486,1092.81093905,1032.85705932,42.4850247072,17.4688550303
 03/05  23:00:00,505.167406553,96.9145149596,18.013845413,0.0,34.9616554283,124.558693486,1138.26116561,1092.46828503,28.3233498048,17.4695307704
 03/05  24:00:00,496.831103575,96.9145149596,6.25940754221,0.0,34.9616554283,124.558693486,1171.2540254,1139.622145,14.1616749024,17.4702055006
 03/06  01:00:00,455.885603098,96.9145149596,0.0,0.0,46.0930336215,113.312780494,1185.90315378,1162.76777924,5.66466996096,17.4707045875
 03/06  02:00:00,456.38888331,96.9145149596,0.0,0.0,46.0930336215,113.312780494,1159.17386615,1136.03790961,5.66466996096,17.4712865809
 03/06  03:00:00,463.949143278,96.9145149596,0.049305453987,0.0,46.0930336215,113.312780494,1103.93978656,1080.80320064,5.66466996096,17.4719159567
 03/06  04:00:00,489.561679443,96.9145149596,0.245622451384,0.0,46.0930336215,113.312780494,1091.33822369,1068.2009982,5.66466996096,17.4725555295
 03/06  05:00:00,573.03983772,96.9145149596,0.0298331150088,0.0,100.150657288,148.969399434,1074.44560538,1051.30771726,5.66466996096,17.4732181616
 03/06  06:00:00,579.177493805,96.9145149596,0.130077827874,0.0,100.150657288,149.894399434,1344.79094452,1313.1576793,14.1616749024,17.4715903214
 03/06  07:00:00,766.989721371,97.2138960077,0.0,0.0,176.471037341,302.612436532,1135.73685119,1089.94447062,28.3233498048,17.4690307664
 03/06  08:00:00,922.054523834,97.5185745326,9.4417173674,0.0,243.2593065,310.10971186,1066.9837409,989.165857222,42.4850247072,35.3328589744
 03/06  09:00:00,991.135904304,97.6458664805,43.3914983927,0.0,243.2593065,310.10971186,868.509959611,776.308216987,56.6466996096,35.555043014
 03/06  10:00:00,1078.32393292,97.7416999273,101.730711573,0.0,243.2593065,302.612436532,686.315578302,608.087376717,42.4850247072,35.7431768779
 03/06  11:00:00,1157.07892346,97.8244854146,182.845514089,0.0,243.2593065,310.10971186,600.813634964,475.989956451,70.808374512,54.0153040011
 03/06  12:00:00,1205.20111369,97.8974127805,238.648535287,0.0,243.2593065,310.10971186,565.912712307,440.949670238,70.808374512,54.1546675574
 03/06  13:00:00,1188.68672346,97.9631651306,268.026293066,0.0,243.2593065,310.10971186,551.179607309,435.548971696,70.808374512,44.8222611007
 03/06  14:00:00,1246.54038867,98.0452157465,294.602536785,0.0,243.2593065,302.612436532,540.496254101,432.634487659,56.6466996096,51.2150668324
 03/06  15:00:00,1263.38814747,98.1573754376,314.117758014,0.0,243.2593065,302.612436532,507.385221919,416.964069466,42.4850247072,47.9361277463
 03/06  16:00:00,1267.36243307,98.3671219151,322.264477241,0.0,243.2593065,302.612436532,498.688393441,397.138892466,56.6466996096,44.9028013652
 03/06  17:00:00,1277.20635438,98.6479626748,324.982879179,0.0,243.2593065,310.10971186,516.030299907,386.464897553,84.9700494144,44.5953529401
 03/06  18:00:00,1273.1201116,98.9568880711,320.429214182,0.0,243.2593065,310.10971186,503.304014378,391.931840099,84.9700494144,26.4021248649
 03/06  19:00:00,976.473758116,96.9145149596,282.681613266,0.0,166.938926447,199.110933808,495.024495261,392.519879958,84.9700494144,17.5345658887
 03/06  20:00:00,943.770102125,96.9145149596,252.768016166,0.0,166.938926447,191.61365848,513.222798067,430.286679102,56.6466996096,26.289419355
 03/06  21:00:00,786.208543884,96.9145149596,223.672451383,0.0,100.150657288,124.558693486,593.183255802,519.005448723,56.6466996096,17.5311074701
 03/06  22:00:00,722.255177398,96.9145149596,195.306811962,0.0,100.150657288,124.558693486,640.141262247,580.180193923,42.4850247072,17.4760436173
 03/06  23:00:00,639.312027498,96.9145149596,173.990273188,0.0,46.0930336215,124.558693486,688.233182187,642.439922592,28.3233498048,17.4699097906
 03/06  24:00:00,644.632681803,96.9145149596,181.396018836,0.0,46.0930336215,124.558693486,655.666344611,624.03409937,14.1616749024,17.470570338
 03/07  01:00:00,645.12411128,96.9145149596,195.471417956,0.0,46.0930336215,113.312780494,620.443071698,597.307184405,5.66466996096,17.4712173314
 03/07  02:00:00,656.07995073,96.9145149596,204.656548284,0.0,46.0930336215,113.312780494,611.561524851,588.425261109,5.66466996096,17.4715937811
 03/07  03:00:00,660.904955065,96.9145149596,209.105660467,0.0,46.0930336215,113.312780494,615.000696451,591.86382961,5.66466996096,17.4721968796
 03/07  04:00:00,663.400655575,96.9145149596,209.979934214,0.0,46.0930336215,113.312780494,630.760944856,603.713101389,5.66466996096,21.3831735057
 03/07  05:00:00,734.821648008,96.9145149596,187.306154878,0.0,100.150657288,148.969399434,664.514810641,636.570957854,5.66466996096,22.279182826
 03/07  06:00:00,736.112863022,97.1154683283,188.961881842,0.0,100.150657288,149.894399434,997.005908046,965.377258881,14.1616749024,17.4669742631
 03/07  07:00:00,952.617097827,97.8188126287,181.784560333,0.0,176.471037341,302.612436532,714.493328569,668.702388054,28.3233498048,17.4675907096
 03/07  08:00:00,1057.27593829,98.0477856817,176.295134338,0.0,243.2593065,310.10971186,686.048636881,617.051547708,42.4850247072,26.5120644659
 03/07  09:00:00,1119.80747972,98.3357957548,206.263978718,0.0,243.2593065,310.10971186,637.075665051,544.85923394,56.6466996096,35.5697315021
 03/07  10:00:00,1177.27168988,98.7239744932,230.292080029,0.0,243.2593065,302.612436532,600.192033623,513.029551144,42.4850247072,44.6774577712
 03/07  11:00:00,1204.0355031,99.1566914682,247.460856194,0.0,243.2593065,310.10971186,593.829840442,478.008177721,70.808374512,45.0132882093
 03/07  12:00:00,1219.34111268,99.5448056558,257.779723291,0.0,243.2593065,310.10971186,579.582818721,454.620641495,70.808374512,54.153802714
 03/07  13:00:00,1188.83487608,100.142185894,266.398481118,0.0,243.2593065,310.10971186,554.086392813,438.457370865,70.808374512,44.8206474358
 03/07  14:00:00,1228.80418861,100.708971574,272.125452303,0.0,243.2593065,302.612436532,538.943140067,428.150362137,56.6466996096,54.1460783205
 03/07  15:00:00,1230.81578041,101.127078083,273.580219453,0.0,243.2593065,302.612436532,504.249602517,407.747769529,42.4850247072,54.0168082814
 03/07  16:00:00,1227.19211043,101.36965127,268.472767032,0.0,243.2593065,302.612436532,489.682407794,388.133934785,56.6466996096,44.9017733992
 03/07  17:00:00,1225.81738197,101.470566575,259.656527919,0.0,243.2593065,310.10971186,504.711435195,384.066301104,84.9700494144,35.6750846766
 03/07  18:00:00,1213.59675486,101.650746525,244.895071227,0.0,243.2593065,310.10971186,506.935413968,395.562353926,84.9700494144,26.4030106273
 03/07  19:00:00,931.234706869,96.9145149596,219.134190668,0.0,166.938926447,199.110933808,562.798965006,451.538102084,84.9700494144,26.2908135076
 03/07  20:00:00,908.638065919,96.9145149596,200.702700016,0.0,166.938926447,191.61365848,570.120175049,495.942390355,56.6466996096,17.5310850852
 03/07  21:00:00,768.673059185,96.9145149596,195.113133929,0.0,100.150657288,124.558693486,634.110865396,551.173879444,56.6466996096,26.2902863426
 03/07  22:00:00,713.640484424,96.9145149596,176.33947936,0.0,100.150657288,124.558693486,661.313005932,601.352053677,42.4850247072,17.4759275478
 03/07  23:00:00,638.007404071,96.9145149596,163.934290548,0.0,46.0930336215,124.558693486,689.335858379,643.542925554,28.3233498048,17.4695830201
 03/07  24:00:00,631.001327676,96.9145149596,155.887502242,0.0,46.0930336215,124.558693486,695.207137387,663.575252612,14.1616749024,17.4702098718
 03/08  01:00:00,611.048860568,96.9145149596,150.308495545,0.0,46.0930336215,113.312780494,699.20422285,676.06889143,5.66466996096,17.4706614593
 03/08  02:00:00,604.885205611,96.9145149596,143.841846009,0.0,46.0930336215,113.312780494,715.394632084,692.258798338,5.66466996096,17.4711637857
 03/08  03:00:00,581.532811187,96.9145149596,116.34553699,0.0,46.0930336215,113.312780494,792.272871729,769.136470416,5.66466996096,17.4717313514
 03/08  04:00:00,579.574077271,96.9145149596,117.429690729,0.0,46.0930336215,113.312780494,776.182359223,753.045375764,5.66466996096,17.4723134983
 03/08  05:00:00,683.778142701,96.9145149596,137.715014175,0.0,100.150657288,148.969399434,691.623994457,668.490522065,5.66466996096,17.4688024316
 03/08  06:00:00,696.314142469,97.3594901281,150.540071302,0.0,100.150657288,149.894399434,940.742387795,909.111222052,14.1616749024,17.4694908411
 03/08  07:00:00,926.716105407,98.051932999,159.593316343,0.0,176.471037341,302.612436532,678.500369974,632.70839226,28.3233498048,17.4686279097
 03/08  08:00:00,1044.41132189,99.0892891167,163.761793135,0.0,243.2593065,310.10971186,655.730404051,577.914278259,42.4850247072,35.331101085
 03/08  09:00:00,1093.56010843,99.6208435184,170.771625898,0.0,243.2593065,310.10971186,644.396412251,552.197065817,56.6466996096,35.5526468244
 03/08  10:00:00,1136.08866094,100.022450378,181.366244613,0.0,243.2593065,302.612436532,608.119896732,529.894756223,42.4850247072,35.7401158019
 03/08  11:00:00,1161.44529108,100.509753886,201.906575811,0.0,243.2593065,310.10971186,613.862026625,489.041353198,70.808374512,54.0122989147
 03/08  12:00:00,1176.16087196,100.966214623,219.719742723,0.0,243.2593065,310.10971186,584.445614567,459.489088783,70.808374512,54.1481512721
 03/08  13:00:00,1146.25698945,101.432384611,236.560322358,0.0,243.2593065,310.10971186,558.512238703,442.886812976,70.808374512,44.817051215
 03/08  14:00:00,1203.91644625,101.818180462,262.902207292,0.0,243.2593065,302.612436532,534.094272913,432.328746309,56.6466996096,45.1188269936
 03/08  15:00:00,1228.27770301,102.114438972,288.24747509,0.0,243.2593065,302.612436532,521.577462547,425.079715107,42.4850247072,54.0127227324
 03/08  16:00:00,1241.17663841,102.488619883,303.884901619,0.0,243.2593065,302.612436532,505.308817565,403.765749817,56.6466996096,44.8963681379
 03/08  17:00:00,1253.46474364,102.612334632,310.306225198,0.0,243.2593065,310.10971186,537.311521955,407.743653048,84.9700494144,44.5978194933
 03/08  18:00:00,1249.61084281,102.779568997,307.201908522,0.0,243.2593065,310.10971186,526.487408071,415.112953272,84.9700494144,26.4044053851
 03/08  19:00:00,980.547100747,96.9145149596,298.275283983,0.0,166.938926447,199.110933808,510.753602675,408.253656346,84.9700494144,17.5298969143
 03/08  20:00:00,954.690800372,96.9145149596,276.705663848,0.0,166.938926447,191.61365848,502.780163819,419.847097419,56.6466996096,26.2863667908
 03/08  21:00:00,804.463189966,96.9145149596,259.23042587,0.0,100.150657288,124.558693486,549.987232282,475.807182418,56.6466996096,17.5333502542
 03/08  22:00:00,757.151423504,96.9145149596,248.294001245,0.0,100.150657288,124.558693486,556.558535996,496.599422579,42.4850247072,17.4740887094
 03/08  23:00:00,684.428835613,96.9145149596,237.948279478,0.0,46.0930336215,124.558693486,575.84064265,530.04946579,28.3233498048,17.4678270551
 03/08  24:00:00,677.700977077,96.9145149596,227.463588566,0.0,46.0930336215,124.558693486,582.783530958,551.15343047,14.1616749024,17.4684255863
 03/09  01:00:00,654.960211724,96.9145149596,217.010713901,0.0,46.0930336215,113.312780494,596.762233248,573.626758236,5.66466996096,17.4708050511
 03/09  02:00:00,645.95997161,96.9145149596,206.291102832,0.0,46.0930336215,113.312780494,621.968239722,598.834260411,5.66466996096,17.4693093494
 03/09  03:00:00,641.827652941,96.9145149596,201.119929628,0.0,46.0930336215,113.312780494,636.872806998,613.738275395,5.66466996096,17.4698616417
 03/09  04:00:00,637.197660539,96.9145149596,194.967863795,0.0,46.0930336215,113.312780494,655.626551846,632.491461475,5.66466996096,17.4704204097
 03/09  05:00:00,722.159643453,96.9145149596,190.883105368,0.0,100.150657288,148.969399434,640.164258603,617.028608861,5.66466996096,17.4709797811
 03/09  06:00:00,723.263949377,97.4339766076,190.178679534,0.0,100.150657288,149.894399434,930.527371273,898.893391285,14.1616749024,17.4723050859
 03/09  07:00:00,938.452548467,98.4341699993,177.728446178,0.0,176.471037341,302.612436532,693.039241164,647.243707163,28.3233498048,17.4721841962
 03/09  08:00:00,1058.38608441,99.9526960177,186.186405296,0.0,243.2593065,310.10971186,645.577151229,567.751120494,42.4850247072,35.3410060271
 03/09  09:00:00,1128.31636448,100.350751501,227.64747399,0.0,243.2593065,310.10971186,599.864473851,507.655340061,56.6466996096,35.5624341804
 03/09  10:00:00,1190.14651557,100.836230272,262.49359675,0.0,243.2593065,302.612436532,581.068329416,493.906361318,42.4850247072,44.6769433912
 03/09  11:00:00,1214.68445659,101.261927741,279.823817418,0.0,243.2593065,310.10971186,592.629724743,476.815364708,70.808374512,45.0059855227
 03/09  12:00:00,1230.14249843,101.657786594,292.969483751,0.0,243.2593065,310.10971186,586.385133107,461.436341867,70.808374512,54.1404167287
 03/09  13:00:00,1208.69681312,102.056985355,310.859721698,0.0,243.2593065,310.10971186,560.734664427,445.1167881,70.808374512,44.8095018143
 03/09  14:00:00,1256.17877547,102.398760791,321.148808077,0.0,243.2593065,302.612436532,544.877917511,434.081132996,56.6466996096,54.1500849056
 03/09  15:00:00,1263.02911031,102.650348623,328.582350642,0.0,243.2593065,302.612436532,516.510748461,429.021237532,42.4850247072,45.0044862225
 03/09  16:00:00,1270.03306622,102.907822763,334.061165811,0.0,243.2593065,302.612436532,530.762920122,420.241429762,56.6466996096,53.87479075
 03/09  17:00:00,1279.68376355,103.097318293,335.216636132,0.0,243.2593065,310.10971186,534.825562154,414.190281288,84.9700494144,35.6652314518
 03/09  18:00:00,1275.31183659,103.263055289,330.608331897,0.0,243.2593065,310.10971186,526.126762731,414.756032881,84.9700494144,26.4006804355
 03/09  19:00:00,1001.38025958,96.9145149596,315.490083142,0.0,166.938926447,199.110933808,511.111581691,408.608001129,84.9700494144,17.5335311474
 03/09  20:00:00,976.877664155,96.9145149596,295.997740618,0.0,166.938926447,191.61365848,500.064274763,417.128972824,56.6466996096,26.2886023296
 03/09  21:00:00,833.072810061,96.9145149596,286.933074532,0.0,100.150657288,124.558693486,533.54639922,459.368483168,56.6466996096,17.5312164426
 03/09  22:00:00,790.509163245,96.9145149596,285.233240575,0.0,100.150657288,124.558693486,527.061628047,467.098095864,42.4850247072,17.4785074754
 03/09  23:00:00,723.382343445,96.9145149596,284.284784804,0.0,46.0930336215,124.558693486,537.882872184,487.357236059,28.3233498048,22.2022863204
 03/09  24:00:00,723.918349509,96.9145149596,283.866167131,0.0,46.0930336215,124.558693486,529.780210695,494.160188003,14.1616749024,21.4583477902
 03/10  01:00:00,714.529906416,96.9145149596,288.306448014,0.0,46.0930336215,113.312780494,522.452147691,499.321356223,5.66466996096,17.4661215074
 03/10  02:00:00,719.621927236,96.9145149596,291.853028213,0.0,46.0930336215,113.312780494,528.008499152,504.877270297,5.66466996096,17.4665588939
 03/10  03:00:00,721.074994578,96.9145149596,292.278904635,0.0,46.0930336215,113.312780494,533.983387656,510.851645373,5.66466996096,17.4670723225
 03/10  04:00:00,721.366710769,96.9145149596,292.547120659,0.0,46.0930336215,113.312780494,540.89783151,517.765558803,5.66466996096,17.4676027458
 03/10  05:00:00,812.18336759,96.9145149596,292.670230357,0.0,100.150657288,148.969399434,522.454548844,499.321742602,5.66466996096,17.4681362809
 03/10  06:00:00,816.430708202,97.4553884866,293.159004865,0.0,100.150657288,149.894399434,857.701829936,826.071457247,14.1616749024,17.4686977865
 03/10  07:00:00,1041.30765849,98.7236106075,293.377513629,0.0,176.471037341,302.612436532,612.960681502,567.168102413,28.3233498048,17.4692292842
 03/10  08:00:00,1146.1351426,100.100211158,288.109111479,0.0,243.2593065,310.10971186,587.240830758,518.252625923,42.4850247072,26.5031801276
 03/10  09:00:00,1186.66415256,100.755875138,289.284514914,0.0,243.2593065,310.10971186,587.095574034,494.878219732,56.6466996096,35.5706546922
 03/10  10:00:00,1225.53965914,101.251421456,292.647634431,0.0,243.2593065,302.612436532,568.385567682,481.232887394,42.4850247072,44.6676555806
 03/10  11:00:00,1235.18935847,101.66480864,293.05167544,0.0,243.2593065,310.10971186,587.10011141,462.281563285,70.808374512,54.0101736133
 03/10  12:00:00,1243.85765715,102.068041691,299.301444006,0.0,243.2593065,310.10971186,560.455688375,444.528254664,70.808374512,45.1190591986
