Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  13:00:00,1209.51850867,102.401002824,303.997809409,0.0,243.2593065,310.10971186,548.42649091,432.809172292,70.808374512,44.8089441054
 03/10  14:00:00,1245.22745375,102.711976723,304.821142604,0.0,243.2593065,302.612436532,534.665073655,423.877317341,56.6466996096,54.1410567039
 03/10  15:00:00,1245.77308333,102.987214183,305.141324399,0.0,243.2593065,302.612436532,511.938078154,415.441376095,42.4850247072,54.0116773518
 03/10  16:00:00,1248.59770024,103.224287311,305.692507699,0.0,243.2593065,302.612436532,508.588259083,407.051082802,56.6466996096,44.890476671
 03/10  17:00:00,1256.69682932,103.398839112,305.825356295,0.0,243.2593065,310.10971186,524.667756942,404.02575544,84.9700494144,35.6719520875
 03/10  18:00:00,1257.284348,103.550489037,305.979192135,0.0,243.2593065,310.10971186,517.98772991,406.617117822,84.9700494144,26.4005626736
 03/10  19:00:00,987.421696113,96.9145149596,299.354295886,0.0,166.938926447,199.110933808,516.355005596,405.096836696,84.9700494144,26.2881194853
 03/10  20:00:00,978.427051967,96.9145149596,294.851336384,0.0,166.938926447,191.61365848,487.130790207,412.953973877,56.6466996096,17.5301167204
 03/10  21:00:00,845.034463127,96.9145149596,294.407067046,0.0,100.150657288,124.558693486,536.781278069,453.845884097,56.6466996096,26.2886943625
 03/10  22:00:00,805.996952205,96.9145149596,294.183571189,0.0,100.150657288,124.558693486,521.323685416,461.363718481,42.4850247072,17.474942227
 03/10  23:00:00,732.477723366,96.9145149596,288.673095578,0.0,46.0930336215,124.558693486,527.098248168,481.3063657,28.3233498048,17.4685326634
 03/10  24:00:00,722.914334021,96.9145149596,278.976867376,0.0,46.0930336215,124.558693486,523.595108538,491.964361477,14.1616749024,17.4690721593
 03/11  01:00:00,699.771014995,96.9145149596,268.116146784,0.0,46.0930336215,113.312780494,532.535439483,509.40135791,5.66466996096,17.4694116119
 03/11  02:00:00,694.336523202,96.9145149596,262.871647528,0.0,46.0930336215,113.312780494,542.816869879,519.682385849,5.66466996096,17.4698140691
 03/11  03:00:00,693.419645848,96.9145149596,261.908146695,0.0,46.0930336215,113.312780494,550.266468044,527.131509343,5.66466996096,17.4702887402
 03/11  04:00:00,692.83491131,96.9145149596,261.311316983,0.0,46.0930336215,113.312780494,558.548488646,535.413038872,5.66466996096,17.4707798127
 03/11  05:00:00,697.118455665,96.9145149596,256.049197314,0.0,55.6251445156,113.312780494,562.248719809,539.112775866,5.66466996096,17.4712739821
 03/11  06:00:00,694.846565552,96.9145149596,252.707475882,0.0,55.6251445156,113.312780494,580.552042972,548.918599997,14.1616749024,17.4717680719
 03/11  07:00:00,761.089613784,96.9145149596,252.083988215,0.0,65.1572554096,176.889270242,534.516375718,488.72848324,28.3233498048,17.4645426734
 03/11  08:00:00,878.045093935,97.2488431454,262.146921975,0.0,109.682768182,220.96816451,844.582303519,784.628502049,42.4850247072,17.468776763
 03/11  09:00:00,903.73476431,97.2430124069,280.387586198,0.0,109.682768182,220.96816451,698.129757666,615.120356816,56.6466996096,26.3627012403
 03/11  10:00:00,1032.18549918,97.6351129414,300.232014208,0.0,131.945524568,266.955817592,639.862541719,570.859835466,42.4850247072,26.5176815466
 03/11  11:00:00,1045.89126104,97.6654187632,309.41778687,0.0,131.945524568,274.45309292,656.38229322,550.008151397,70.808374512,35.5657673112
 03/11  12:00:00,1050.1203125,97.6784084465,317.033969609,0.0,131.945524568,274.45309292,650.980081054,535.728999401,70.808374512,44.4427071417
 03/11  13:00:00,1017.97327103,97.7053125985,322.536314526,0.0,131.945524568,274.45309292,631.8493053,525.509188273,70.808374512,35.5317425146
 03/11  14:00:00,1017.50183445,97.7661216846,335.439614767,0.0,131.945524568,266.955817592,612.231264693,520.050087331,56.6466996096,35.534477753
 03/11  15:00:00,1036.33894627,97.8198461416,363.150013811,0.0,131.945524568,266.955817592,591.454729394,513.434207791,42.4850247072,35.5354968961
 03/11  16:00:00,971.939795334,96.9145149596,384.594226635,0.0,109.682768182,212.545889182,468.384501129,376.191037162,56.6466996096,35.5467643576
 03/11  17:00:00,989.180569482,96.9145149596,399.321650252,0.0,109.682768182,220.04316451,503.773186444,383.262562157,84.9700494144,35.5405748726
 03/11  18:00:00,950.905573713,96.9145149596,407.505990862,0.0,109.682768182,220.04316451,500.071249106,388.609655579,84.9700494144,26.4915441123
 03/11  19:00:00,925.866890454,96.9145149596,409.723936013,0.0,100.150657288,199.110933808,526.803473849,424.363279773,84.9700494144,17.4701446609
 03/11  20:00:00,923.512627687,96.9145149596,410.550699447,0.0,100.150657288,191.61365848,504.008944422,429.891488848,56.6466996096,17.4707559644
 03/11  21:00:00,812.423294193,96.9145149596,411.016650748,0.0,55.6251445156,124.558693486,550.923536747,476.805463671,56.6466996096,17.471373467
 03/11  22:00:00,818.106366006,96.9145149596,417.040995613,0.0,55.6251445156,124.558693486,550.815230238,483.006263755,42.4850247072,25.323941776
 03/11  23:00:00,812.935085709,96.9145149596,421.832463826,0.0,46.0930336215,124.558693486,546.597200868,499.938683458,28.3233498048,18.3351676055
 03/11  24:00:00,815.010970805,96.9145149596,422.707794481,0.0,46.0930336215,124.558693486,536.652889662,505.025541452,14.1616749024,17.4656733081
 03/12  01:00:00,791.615468083,96.9145149596,422.983464497,0.0,34.9616554283,113.312780494,533.79387208,510.663228289,5.66466996096,17.4659738301
 03/12  02:00:00,786.422574161,96.9145149596,417.149351364,0.0,34.9616554283,113.312780494,538.111520413,514.980504066,5.66466996096,17.4663463863
 03/12  03:00:00,783.088731258,96.9145149596,412.689249275,0.0,34.9616554283,113.312780494,543.518036709,520.386572372,5.66466996096,17.4667943766
 03/12  04:00:00,774.816467759,96.9145149596,385.775206813,0.0,44.4937663224,113.312780494,542.04467258,518.912743239,5.66466996096,17.4672593803
 03/12  05:00:00,747.411320256,96.9145149596,330.763773109,0.0,44.4937663224,113.312780494,561.516088908,529.886686382,14.1616749024,17.467727624
 03/12  06:00:00,788.257944516,96.9145149596,284.143515329,0.0,54.0258772165,176.889270242,530.08476471,484.29321905,28.3233498048,17.4681958552
 03/12  07:00:00,761.975115442,96.9145149596,252.337267002,0.0,54.0258772165,184.38654557,573.987000833,514.03331282,42.4850247072,17.4686633059
 03/12  08:00:00,807.868770029,96.9145149596,227.062858593,0.0,65.1572554096,220.04316451,607.949148143,533.735401824,56.6466996096,17.5670467094
 03/12  09:00:00,784.868296894,96.9145149596,205.90285771,0.0,65.1572554096,212.545889182,643.469570057,565.674409086,42.4850247072,35.3101362638
 03/12  10:00:00,780.614007518,96.9145149596,189.991270138,0.0,65.1572554096,220.04316451,693.919982721,587.613393726,70.808374512,35.4982144828
 03/12  11:00:00,776.18595897,96.9145149596,183.69708555,0.0,65.1572554096,220.04316451,694.420243364,588.114707247,70.808374512,35.4971616051
 03/12  12:00:00,774.541838294,96.9145149596,181.962562628,0.0,65.1572554096,220.04316451,687.626390131,581.321948887,70.808374512,35.4960667318
 03/12  13:00:00,772.637257895,96.9145149596,186.897883816,0.0,65.1572554096,212.545889182,653.96022566,561.818552506,56.6466996096,35.4949735445
 03/12  14:00:00,774.193394916,96.9145149596,189.985542821,0.0,65.1572554096,212.545889182,630.784783415,552.805874243,42.4850247072,35.4938844648
 03/12  15:00:00,773.255213867,96.9145149596,189.97516042,0.0,65.1572554096,212.545889182,644.403293385,552.263794161,56.6466996096,35.4927996142
 03/12  16:00:00,754.711062165,96.9145149596,194.991397356,0.0,65.1572554096,220.04316451,662.537764551,542.07599615,84.9700494144,35.4917189863
 03/12  17:00:00,722.084480664,96.9145149596,204.939728318,0.0,54.0258772165,184.38654557,648.671930445,537.215132471,84.9700494144,26.4867485596
 03/12  18:00:00,704.426588213,96.9145149596,210.291268629,0.0,44.4937663224,163.454314868,663.420572446,560.980315461,84.9700494144,17.470207571
 03/12  19:00:00,703.805536002,96.9145149596,194.858289922,0.0,44.4937663224,155.95703954,695.693346124,621.575999129,56.6466996096,17.4706473852
 03/12  20:00:00,669.837732078,96.9145149596,184.122928215,0.0,44.4937663224,124.558693486,761.575454017,687.457650429,56.6466996096,17.4711039778
 03/12  21:00:00,656.63050803,96.9145149596,171.879779512,0.0,44.4937663224,124.558693486,781.859324275,721.905500012,42.4850247072,17.4687995564
 03/12  22:00:00,631.557930354,96.9145149596,157.323270722,0.0,34.9616554283,124.558693486,814.091900437,768.303839916,28.3233498048,17.4647107162
 03/12  23:00:00,618.936073518,96.9145149596,146.501551704,0.0,34.9616554283,124.558693486,825.012916331,793.386088461,14.1616749024,17.4651529674
 03/12  24:00:00,595.350369501,96.9145149596,135.447452299,0.0,34.9616554283,113.312780494,845.60965898,822.479369624,5.66466996096,17.4656193951
 03/13  01:00:00,601.875975227,96.9145149596,130.282456904,0.0,46.0930336215,113.312780494,850.708270453,827.57768418,5.66466996096,17.4659163123
 03/13  02:00:00,600.69127422,96.9145149596,129.126897781,0.0,46.0930336215,113.312780494,847.520353092,824.389450054,5.66466996096,17.4662330767
 03/13  03:00:00,587.548171068,96.9145149596,116.491537752,0.0,46.0930336215,113.312780494,880.606204579,857.474893095,5.66466996096,17.4666415232
 03/13  04:00:00,655.719902056,96.9145149596,95.9547835031,0.0,100.150657288,148.969399434,898.29459039,875.160916316,5.66466996096,17.4690041126
 03/13  05:00:00,649.68998527,96.9145149596,87.5393356849,0.0,100.150657288,149.894399434,1314.27660362,1282.64561204,14.1616749024,17.4693166777
 03/13  06:00:00,855.449946478,97.2233994538,62.9448952584,0.0,176.471037341,302.612436532,1015.85639266,970.065003746,28.3233498048,17.4680391133
 03/13  07:00:00,967.908495222,97.5276746268,54.9919698932,0.0,243.2593065,310.10971186,995.087622792,917.272061163,42.4850247072,35.3305369216
 03/13  08:00:00,1019.25452371,97.6544859736,80.102478725,0.0,243.2593065,310.10971186,886.728195032,794.531133946,56.6466996096,35.5503614761
 03/13  09:00:00,1093.45924927,97.7500261519,123.827804845,0.0,243.2593065,302.612436532,751.110153534,669.280714029,42.4850247072,39.3444147976
 03/13  10:00:00,1145.96117514,97.8319967287,168.614357081,0.0,243.2593065,310.10971186,679.950199149,558.781709209,70.808374512,50.3601154273
 03/13  11:00:00,1175.57932627,97.9055100488,199.9328159,0.0,243.2593065,310.10971186,635.425663563,510.480566312,70.808374512,54.1367227384
 03/13  12:00:00,1156.66469689,97.972262512,228.104388183,0.0,243.2593065,310.10971186,597.390393013,481.77382677,70.808374512,44.8081917308
 03/13  13:00:00,1215.68675888,98.0647407539,260.222070948,0.0,243.2593065,302.612436532,564.411947165,462.658194607,56.6466996096,45.1070529489
 03/13  14:00:00,1247.63424924,98.349070882,297.967866687,0.0,243.2593065,302.612436532,546.074061445,449.590800949,42.4850247072,53.9982357891
 03/13  15:00:00,1276.19824563,98.704195677,329.056169936,0.0,243.2593065,302.612436532,534.399488913,432.868924457,56.6466996096,44.8838648465
 03/13  16:00:00,1303.48300373,99.0292176188,347.36869738,0.0,243.2593065,310.10971186,555.426187177,425.868316545,84.9700494144,44.5878212177
 03/13  17:00:00,1314.20973612,99.3411786352,361.491000741,0.0,243.2593065,310.10971186,523.0719051,411.702842418,84.9700494144,26.3990132677
 03/13  18:00:00,1052.50577245,96.9145149596,368.986616615,0.0,166.938926447,199.110933808,479.717710259,377.216549455,84.9700494144,17.5311113892
 03/13  19:00:00,1025.99107124,96.9145149596,335.681441379,0.0,166.938926447,191.61365848,475.248031716,401.072605208,56.6466996096,17.5287268985
 03/13  20:00:00,858.347448943,96.9145149596,304.68810143,0.0,100.150657288,124.558693486,538.051527569,455.118329618,56.6466996096,26.2864983408
 03/13  21:00:00,808.536558108,96.9145149596,297.687894852,0.0,100.150657288,124.558693486,525.262675963,465.29959335,42.4850247072,17.4780579058
 03/13  22:00:00,747.392797347,96.9145149596,301.962564877,0.0,46.0930336215,124.558693486,530.970971866,485.18358712,28.3233498048,17.4640349415
 03/13  23:00:00,754.544759288,96.9145149596,305.525881889,0.0,46.0930336215,124.558693486,524.528234003,492.901943569,14.1616749024,17.464615532
 03/13  24:00:00,740.820482014,96.9145149596,305.382700064,0.0,46.0930336215,113.312780494,522.312743656,499.181104942,5.66466996096,17.4669687537
 03/14  01:00:00,739.523159914,96.9145149596,305.178978068,0.0,46.0930336215,113.312780494,529.08859331,505.958630933,5.66466996096,17.465292416
 03/14  02:00:00,739.562588398,96.9145149596,305.196370858,0.0,46.0930336215,113.312780494,536.411339373,513.281099557,5.66466996096,17.4655698555
 03/14  03:00:00,734.427913483,96.9145149596,299.204583993,0.0,46.0930336215,113.312780494,544.683928625,521.553315919,5.66466996096,17.465942745
 03/14  04:00:00,826.288527948,96.9145149596,300.863841843,0.0,100.150657288,148.969399434,524.807568111,501.67656064,5.66466996096,17.4663375106
 03/14  05:00:00,832.83265437,97.1156006646,304.954126129,0.0,100.150657288,149.894399434,914.999136659,883.368389847,14.1616749024,17.4690719095
 03/14  06:00:00,1049.62129294,97.8170770206,294.227179797,0.0,176.471037341,302.612436532,635.361763334,589.56936335,28.3233498048,17.4690501788
 03/14  07:00:00,1155.10746407,98.0930167285,280.535982132,0.0,243.2593065,310.10971186,618.667156936,540.85379163,42.4850247072,35.3283405994
 03/14  08:00:00,1190.82483348,98.8112397314,286.2758312,0.0,243.2593065,310.10971186,599.265505761,507.071083931,56.6466996096,35.5477222207
 03/14  09:00:00,1242.79689372,99.2671574783,299.745678836,0.0,243.2593065,302.612436532,564.419220278,486.200456653,42.4850247072,35.7337389176
 03/14  10:00:00,1272.13861653,99.5779565106,316.210515315,0.0,243.2593065,310.10971186,590.865732825,466.063040715,70.808374512,53.9943175976
 03/14  11:00:00,1292.73358267,99.8694237104,330.682330724,0.0,243.2593065,310.10971186,576.814657414,451.875586263,70.808374512,54.1306966384
 03/14  12:00:00,1266.82319348,100.31750442,342.41224149,0.0,243.2593065,310.10971186,552.984527523,437.372801111,70.808374512,44.8033518996
 03/14  13:00:00,1314.39604306,100.698813165,353.457759159,0.0,243.2593065,302.612436532,533.050938068,431.302426373,56.6466996096,45.1018120856
 03/14  14:00:00,1314.27754668,101.010719538,353.311156714,0.0,243.2593065,302.612436532,524.916511454,428.434723274,42.4850247072,53.9967634727
 03/14  15:00:00,1302.95506932,101.328302851,344.430844026,0.0,243.2593065,302.612436532,524.748775254,423.214328528,56.6466996096,44.8877471167
 03/14  16:00:00,1304.14391679,101.645733514,339.873856446,0.0,243.2593065,310.10971186,545.031383856,415.472178961,84.9700494144,44.5891554807
 03/14  17:00:00,1298.10414981,101.927551305,334.309782532,0.0,243.2593065,310.10971186,516.344403999,413.768545188,84.9700494144,17.6058093966
 03/14  18:00:00,1013.25303095,96.9145149596,319.064074453,0.0,166.938926447,199.110933808,510.211147747,398.95493979,84.9700494144,26.2861585419
 03/14  19:00:00,993.428174995,96.9145149596,298.903498334,0.0,166.938926447,191.61365848,485.767013577,411.593387238,56.6466996096,17.5269267296
 03/14  20:00:00,844.230006299,96.9145149596,283.137452698,0.0,100.150657288,124.558693486,540.106887531,457.176531475,56.6466996096,26.2836564464
 03/14  21:00:00,794.400581442,96.9145149596,271.432229107,0.0,100.150657288,124.558693486,533.204080949,473.24290839,42.4850247072,17.476147852
 03/14  22:00:00,726.984841928,96.9145149596,266.148987709,0.0,46.0930336215,124.558693486,543.86702174,498.074048944,28.3233498048,17.4696229904
 03/14  23:00:00,722.112714462,96.9145149596,259.860546128,0.0,46.0930336215,124.558693486,544.282080729,512.650392719,14.1616749024,17.4700131075
 03/14  24:00:00,702.255342142,96.9145149596,255.17857185,0.0,46.0930336215,113.312780494,545.906666053,522.771569445,5.66466996096,17.4704266478
 03/15  01:00:00,702.054511356,96.9145149596,254.311551393,0.0,46.0930336215,113.312780494,553.367770288,530.232546965,5.66466996096,17.4705533627
 03/15  02:00:00,702.677249042,96.9145149596,253.895625837,0.0,46.0930336215,113.312780494,559.721736625,536.593956872,5.66466996096,17.4631097921
 03/15  03:00:00,694.329712646,96.9145149596,242.78731924,0.0,46.0930336215,113.312780494,581.856300945,558.727771819,5.66466996096,17.4638591652
 03/15  04:00:00,781.481164263,96.9145149596,235.490210223,0.0,100.150657288,148.969399434,570.431338605,547.302456952,5.66466996096,17.4642116923
 03/15  05:00:00,782.058626243,97.3575920261,234.575522785,0.0,100.150657288,149.894399434,891.925553019,860.296836242,14.1616749024,17.4670418747
 03/15  06:00:00,1006.55026395,98.1678976367,233.620127322,0.0,176.471037341,302.612436532,632.750836051,586.960623323,28.3233498048,17.4668629231
 03/15  07:00:00,1114.63182573,99.4092965152,226.981680258,0.0,243.2593065,310.10971186,616.752606855,538.94408658,42.4850247072,35.3234955678
 03/15  08:00:00,1146.84723766,99.9773847572,228.296608431,0.0,243.2593065,310.10971186,605.705017483,513.515979662,56.6466996096,35.5423382121
 03/15  09:00:00,1192.75674274,100.451065994,242.637475786,0.0,243.2593065,302.612436532,566.414508263,488.202515971,42.4850247072,35.7269675842
 03/15  10:00:00,1209.84434063,100.865460427,250.598216307,0.0,243.2593065,310.10971186,595.414120472,470.610349883,70.808374512,53.9953960771
 03/15  11:00:00,1219.52390578,101.237286877,256.950886706,0.0,243.2593065,310.10971186,579.638990747,458.939025601,70.808374512,49.8915906342
 03/15  12:00:00,1197.28040779,101.639656688,277.957295946,0.0,243.2593065,310.10971186,561.153707662,446.099904337,70.808374512,44.2454288127
 03/15  13:00:00,1256.24369229,102.210087854,297.633290073,0.0,243.2593065,302.612436532,531.50458974,424.965884625,56.6466996096,49.8920055051
 03/15  14:00:00,1277.61380412,102.668384664,315.663697769,0.0,243.2593065,302.612436532,505.938725076,409.462131964,42.4850247072,53.9915684049
 03/15  15:00:00,1289.14907111,102.936699767,325.693065446,0.0,243.2593065,302.612436532,495.52869373,394.002918156,56.6466996096,44.8790759649
 03/15  16:00:00,1305.54932561,103.027976182,333.061153917,0.0,243.2593065,310.10971186,514.636668643,394.000405781,84.9700494144,35.6662134477
 03/15  17:00:00,1310.29152334,103.174615908,337.89241681,0.0,243.2593065,310.10971186,512.141521978,400.77382458,84.9700494144,26.3976479837
 03/15  18:00:00,1030.28153879,96.9145149596,333.040698842,0.0,166.938926447,199.110933808,504.045771796,392.792772626,84.9700494144,26.2829497551
 03/15  19:00:00,1005.69615451,96.9145149596,311.604818314,0.0,166.938926447,191.61365848,479.1399081,404.964913782,56.6466996096,17.5282947084
 03/15  20:00:00,859.106071431,96.9145149596,298.661741132,0.0,100.150657288,124.558693486,532.676652415,449.745466501,56.6466996096,26.284486304
 03/15  21:00:00,808.01750232,96.9145149596,291.531358389,0.0,100.150657288,124.558693486,518.309415822,458.351345454,42.4850247072,17.4730456608
 03/15  22:00:00,733.207523946,96.9145149596,286.600127879,0.0,46.0930336215,124.558693486,525.039231968,479.249371737,28.3233498048,17.4665104265
 03/15  23:00:00,728.974303839,96.9145149596,285.114512984,0.0,46.0930336215,124.558693486,517.602696818,485.974140392,14.1616749024,17.4668815236
 03/15  24:00:00,709.342251278,96.9145149596,272.952277417,0.0,46.0930336215,113.312780494,525.087357609,501.955419934,5.66466996096,17.4672677149
 03/16  01:00:00,697.436613688,96.9145149596,253.776991785,0.0,46.0930336215,113.312780494,553.001175992,529.869148237,5.66466996096,17.4673577944
 03/16  02:00:00,672.510587433,96.9145149596,222.994034023,0.0,46.0930336215,113.312780494,603.014553593,579.882299739,5.66466996096,17.4675838934
 03/16  03:00:00,657.947227136,96.9145149596,206.281849169,0.0,46.0930336215,113.312780494,633.551957054,610.419403319,5.66466996096,17.4678837739
 03/16  04:00:00,739.58509469,96.9145149596,198.679053664,0.0,100.150657288,148.969399434,623.125895566,599.993024853,5.66466996096,17.4682007522
 03/16  05:00:00,737.186630953,97.4366620207,193.785487969,0.0,100.150657288,149.894399434,910.222306359,878.592082527,14.1616749024,17.4685489294
 03/16  06:00:00,963.421492353,98.5715713609,192.261615582,0.0,176.471037341,302.612436532,664.344002907,618.551784144,28.3233498048,17.4688689586
 03/16  07:00:00,1081.10067636,99.9436413108,191.533108764,0.0,243.2593065,310.10971186,632.47025447,563.485345538,42.4850247072,26.4998842246
 03/16  08:00:00,1120.77555361,100.721465774,196.165934048,0.0,243.2593065,310.10971186,620.4064976,528.195790833,56.6466996096,35.564007158
 03/16  09:00:00,1168.7601003,101.310724341,205.816169054,0.0,243.2593065,302.612436532,584.492447868,497.35153972,42.4850247072,44.6558834401
 03/16  10:00:00,1195.82450006,101.970839535,221.512179549,0.0,243.2593065,310.10971186,577.221429471,452.421206794,70.808374512,53.9918481657
 03/16  11:00:00,1219.72751784,102.474032959,241.136515609,0.0,243.2593065,310.10971186,545.150425251,429.240724881,70.808374512,45.1013258581
 03/16  12:00:00,1202.93760321,102.884428173,261.848086368,0.0,243.2593065,310.10971186,531.928985908,416.325949732,70.808374512,44.7946616638
 03/16  13:00:00,1257.96975436,103.350235659,282.875568063,0.0,243.2593065,302.612436532,514.57102376,403.807186551,56.6466996096,54.1171375992
 03/16  14:00:00,1279.56505521,103.782696885,299.747068085,0.0,243.2593065,302.612436532,480.138064907,392.661259736,42.4850247072,44.9917804636
 03/16  15:00:00,1300.09258454,104.067287337,317.91670448,0.0,243.2593065,302.612436532,479.148030885,368.642782485,56.6466996096,53.8585487906
 03/16  16:00:00,1308.38500093,104.141007419,321.657939307,0.0,243.2593065,310.10971186,470.434116887,349.808424477,84.9700494144,35.6556429959
 03/16  17:00:00,1309.36921673,104.107760594,325.299452333,0.0,243.2593065,310.10971186,460.895142975,349.529080218,84.9700494144,26.3960133428
 03/16  18:00:00,1029.05591708,96.9145149596,318.544687943,0.0,166.938926447,199.110933808,464.664812883,362.164035752,84.9700494144,17.5307277165
 03/16  19:00:00,1012.55772846,96.9145149596,299.850356251,0.0,166.938926447,191.61365848,469.295703768,386.362698916,56.6466996096,26.2863052423
 03/16  20:00:00,853.923249936,96.9145149596,278.27471766,0.0,100.150657288,124.558693486,512.992171156,438.818510492,56.6466996096,17.5269610535
 03/16  21:00:00,801.277419831,96.9145149596,268.090909017,0.0,100.150657288,124.558693486,514.940162886,454.979812603,42.4850247072,17.4753255761
 03/16  22:00:00,732.56732518,96.9145149596,266.266902816,0.0,46.0930336215,124.558693486,522.410509967,476.618211542,28.3233498048,17.46894862
 03/16  23:00:00,731.215784914,96.9145149596,265.066531559,0.0,46.0930336215,124.558693486,517.537113697,485.906172034,14.1616749024,17.4692667603
 03/16  24:00:00,715.70515031,96.9145149596,264.20977173,0.0,46.0930336215,113.312780494,517.331184691,494.196836263,5.66466996096,17.4696784666
 03/17  01:00:00,714.113904551,96.9145149596,263.667149983,0.0,46.0930336215,113.312780494,523.396656968,500.262277253,5.66466996096,17.4697097543
 03/17  02:00:00,713.873507038,96.9145149596,263.384924326,0.0,46.0930336215,113.312780494,539.370956219,507.518817414,5.66466996096,26.1874688434
 03/17  03:00:00,695.770761492,96.9145149596,246.996747535,0.0,46.0930336215,113.312780494,558.938984939,535.811340726,5.66466996096,17.4629742517
 03/17  04:00:00,767.586019417,96.9145149596,229.286736344,0.0,100.150657288,148.969399434,562.510086382,539.382162296,5.66466996096,17.463254125
 03/17  05:00:00,763.100386731,97.4631271269,223.657164196,0.0,100.150657288,149.894399434,854.453408625,822.828161532,14.1616749024,17.4635721906
 03/17  06:00:00,985.001351982,98.8338715933,217.177705299,0.0,176.471037341,302.612436532,623.064520085,577.277307137,28.3233498048,17.4638631431
 03/17  07:00:00,1089.22150011,100.475310069,206.614370428,0.0,243.2593065,310.10971186,602.96167686,533.97281522,42.4850247072,26.5038369325
 03/17  08:00:00,1135.72654772,101.423503413,223.2340607,0.0,243.2593065,310.10971186,576.437624939,484.238681362,56.6466996096,35.5522439674
 03/17  09:00:00,1195.70193794,101.954255007,253.791616454,0.0,243.2593065,302.612436532,543.475347083,456.329910863,42.4850247072,44.6604115131
 03/17  10:00:00,1237.16122114,102.556650624,288.737888256,0.0,243.2593065,310.10971186,542.305440484,426.506644241,70.808374512,44.9904217311
 03/17  11:00:00,1290.8896255,103.034847985,341.543620476,0.0,243.2593065,310.10971186,529.002785109,404.075060548,70.808374512,54.119350049
 03/17  12:00:00,1297.27259505,103.437568556,396.669784196,0.0,243.2593065,310.10971186,502.836692175,387.232937635,70.808374512,44.7953800274
 03/17  13:00:00,1385.87267731,103.924280794,455.089127705,0.0,243.2593065,302.612436532,483.797426211,373.032035564,56.6466996096,54.1186910371
 03/17  14:00:00,1464.39778615,104.412829914,536.324918278,0.0,243.2593065,302.612436532,447.23608773,359.765730456,42.4850247072,44.9853325667
 03/17  15:00:00,1476.35947375,104.826171346,551.199057924,0.0,243.2593065,302.612436532,441.580676643,340.056526836,56.6466996096,44.8774501975
 03/17  16:00:00,1486.2973635,105.06344395,559.369675458,0.0,243.2593065,310.10971186,456.74587753,327.195553706,84.9700494144,44.5802744098
 03/17  17:00:00,1490.88974425,105.219595118,564.687413518,0.0,243.2593065,310.10971186,438.16545347,326.798347584,84.9700494144,26.3970564715
 03/17  18:00:00,1211.31127705,96.9145149596,568.637048225,0.0,166.938926447,199.110933808,442.856567159,340.356440412,84.9700494144,17.5300773321
 03/17  19:00:00,1111.9761157,96.9145149596,462.93869129,0.0,166.938926447,191.61365848,442.715001069,364.098340436,56.6466996096,21.9699610235
 03/17  20:00:00,940.545842468,96.9145149596,415.19720419,0.0,100.150657288,124.558693486,491.472301746,412.987851109,56.6466996096,21.8377510269
 03/17  21:00:00,905.18507237,96.9145149596,419.684625438,0.0,100.150657288,124.558693486,483.061465149,423.099694316,42.4850247072,17.4767461266
 03/17  22:00:00,844.824961098,96.9145149596,424.356800737,0.0,46.0930336215,124.558693486,488.266404063,442.480210359,28.3233498048,17.4628438989
 03/17  23:00:00,855.795607399,96.9145149596,437.351465052,0.0,46.0930336215,124.558693486,479.207954639,447.583187926,14.1616749024,17.4630918109
 03/17  24:00:00,854.755670165,96.9145149596,450.483702413,0.0,46.0930336215,113.312780494,474.502267092,451.372301686,5.66466996096,17.4652954447
 03/18  01:00:00,827.218909927,96.9145149596,413.066113037,0.0,46.0930336215,113.312780494,483.281296814,460.153164883,5.66466996096,17.4634619701
 03/18  02:00:00,792.076634155,96.9145149596,368.791246201,0.0,46.0930336215,113.312780494,492.215196768,469.086954554,5.66466996096,17.4635722531
 03/18  03:00:00,786.200701721,96.9145149596,360.834325473,0.0,46.0930336215,113.312780494,495.737798097,472.609337112,5.66466996096,17.4637910239
 03/18  04:00:00,789.199206699,96.9145149596,356.061209002,0.0,55.6251445156,113.312780494,488.357840128,465.229135148,5.66466996096,17.4640350186
 03/18  05:00:00,778.878171545,96.9145149596,339.833548648,0.0,55.6251445156,113.312780494,502.29054987,470.664590398,14.1616749024,17.4642845699
 03/18  06:00:00,837.170387171,96.9145149596,323.368436634,0.0,65.1572554096,176.889270242,460.958052134,415.170167301,28.3233498048,17.4645350279
 03/18  07:00:00,937.445517658,97.2438847956,311.739716294,0.0,109.682768182,220.96816451,760.935385921,700.983248418,42.4850247072,17.4671127961
 03/18  08:00:00,959.017440686,97.2398696396,334.421312515,0.0,109.682768182,220.96816451,640.204679176,557.203156608,56.6466996096,26.3548229589
 03/18  09:00:00,1117.11612681,97.8084213906,396.401457058,0.0,131.945524568,266.955817592,571.455369906,502.463958913,42.4850247072,26.5063862853
 03/18  10:00:00,1200.61889515,97.959121881,479.671909908,0.0,131.945524568,274.45309292,582.222937634,475.858059514,70.808374512,35.5565036085
 03/18  11:00:00,1259.04410186,98.1868157523,546.604339376,0.0,131.945524568,274.45309292,568.902530744,453.671649015,70.808374512,44.422507217
 03/18  12:00:00,1242.64231963,98.462106591,565.713561023,0.0,131.945524568,274.45309292,537.488992224,431.160208575,70.808374512,35.5204091377
 03/18  13:00:00,1240.80316226,98.6698753568,565.928358748,0.0,131.945524568,266.955817592,509.873448034,417.704646399,56.6466996096,35.522102026
 03/18  14:00:00,1225.19461743,98.8812661479,552.502052473,0.0,131.945524568,266.955817592,480.988384002,402.981303649,42.4850247072,35.5220556458
 03/18  15:00:00,1147.99194639,96.9145149596,554.963921761,0.0,109.682768182,212.545889182,386.35474634,294.178617873,56.6466996096,35.5294288579
 03/18  16:00:00,1160.88336925,96.9145149596,556.177811425,0.0,109.682768182,220.04316451,410.492438489,289.997353938,84.9700494144,35.5250351366
 03/18  17:00:00,1123.94844203,96.9145149596,554.714828252,0.0,109.682768182,220.04316451,402.253827357,290.792807195,84.9700494144,26.490970747
 03/18  18:00:00,1090.85554671,96.9145149596,567.185360306,0.0,100.150657288,199.110933808,436.461071542,334.026403593,84.9700494144,17.4646185354
 03/18  19:00:00,1105.76951293,96.9145149596,588.165439348,0.0,100.150657288,191.61365848,432.33642523,358.224791319,56.6466996096,17.4649343008
 03/18  20:00:00,989.734387467,96.9145149596,577.018572912,0.0,55.6251445156,124.558693486,486.286618269,412.172797844,56.6466996096,17.4671208151
 03/18  21:00:00,930.79444748,96.9145149596,511.127437608,0.0,55.6251445156,124.558693486,482.839248545,422.888789785,42.4850247072,17.4654340529
 03/18  22:00:00,843.089908357,96.9145149596,427.54742765,0.0,46.0930336215,124.558693486,487.971331603,442.182285525,28.3233498048,17.4656962737
 03/18  23:00:00,843.896787087,96.9145149596,424.072861392,0.0,46.0930336215,124.558693486,482.276189217,450.648566862,14.1616749024,17.4659474529
 03/18  24:00:00,824.296123911,96.9145149596,412.505156731,0.0,46.0930336215,113.312780494,480.473447075,457.342435195,5.66466996096,17.4663419197
 03/19  01:00:00,806.737325459,96.9145149596,403.069792495,0.0,34.9616554283,113.312780494,486.981389552,463.850504526,5.66466996096,17.4662150652
 03/19  02:00:00,799.934129629,96.9145149596,392.686719607,0.0,34.9616554283,113.312780494,492.104935081,468.973975116,5.66466996096,17.4662900043
 03/19  03:00:00,790.252513113,96.9145149596,381.069494331,0.0,34.9616554283,113.312780494,498.633597745,475.502463646,5.66466996096,17.4664641376
 03/19  04:00:00,785.894215746,96.9145149596,368.389206154,0.0,44.4937663224,113.312780494,493.840182519,470.708850878,5.66466996096,17.4666616798
 03/19  05:00:00,780.461565467,96.9145149596,362.525543619,0.0,44.4937663224,113.312780494,507.376234379,475.747694978,14.1616749024,17.466864498
 03/19  06:00:00,853.140467473,96.9145149596,361.312325232,0.0,54.0258772165,176.889270242,463.830695768,418.040277712,28.3233498048,17.4670682515
 03/19  07:00:00,841.203908663,96.9145149596,348.61202989,0.0,54.0258772165,184.38654557,476.204528015,416.252231407,42.4850247072,17.4672719007
 03/19  08:00:00,912.43058192,96.9145149596,350.970207186,0.0,65.1572554096,220.04316451,479.250025101,396.26898622,56.6466996096,26.3343392711
 03/19  09:00:00,947.797482514,96.9145149596,412.47694822,0.0,65.1572554096,212.545889182,451.006746187,382.048605257,42.4850247072,26.4731162231
 03/19  10:00:00,1059.44089144,96.9145149596,530.157635615,0.0,65.1572554096,220.04316451,473.545094893,367.234378732,70.808374512,35.5023416497
 03/19  11:00:00,1095.85424089,96.9145149596,566.327227443,0.0,65.1572554096,220.04316451,461.337670983,355.029119285,70.808374512,35.5001771862
 03/19  12:00:00,1087.29874646,96.9145149596,555.993898899,0.0,65.1572554096,220.04316451,443.214794384,336.90838265,70.808374512,35.4980372212
 03/19  13:00:00,1072.4899514,96.9145149596,547.727635846,0.0,65.1572554096,212.545889182,416.762443867,324.619838539,56.6466996096,35.4959057192
 03/19  14:00:00,1070.78321987,96.9145149596,545.727509954,0.0,65.1572554096,212.545889182,392.040568037,314.061761613,42.4850247072,35.4937817171
 03/19  15:00:00,1068.98139673,96.9145149596,543.783454122,0.0,65.1572554096,212.545889182,390.689183674,298.550818915,56.6466996096,35.4916651497
 03/19  16:00:00,1042.65566292,96.9145149596,542.748818858,0.0,65.1572554096,220.04316451,417.650102605,297.190497186,84.9700494144,35.489556005
 03/19  17:00:00,1000.18534073,96.9145149596,547.178514433,0.0,54.0258772165,184.38654557,428.622685887,317.172199768,84.9700494144,26.4804367046
 03/19  18:00:00,978.304004749,96.9145149596,556.131139978,0.0,44.4937663224,163.454314868,466.865263972,364.431529138,84.9700494144,17.4636854196
 03/19  19:00:00,1005.1213564,96.9145149596,583.545583464,0.0,44.4937663224,155.95703954,456.794716081,382.684091662,56.6466996096,17.4639248096
 03/19  20:00:00,991.728844002,96.9145149596,595.364905247,0.0,44.4937663224,124.558693486,499.403464187,425.292622596,56.6466996096,17.4641419815
 03/19  21:00:00,984.46312317,96.9145149596,585.506194741,0.0,44.4937663224,124.558693486,496.273321596,436.323943349,42.4850247072,17.4643535405
 03/19  22:00:00,960.415959091,96.9145149596,571.234679239,0.0,34.9616554283,124.558693486,504.68258769,458.894674458,28.3233498048,17.4645634276
 03/19  23:00:00,955.682741172,96.9145149596,569.823124073,0.0,34.9616554283,124.558693486,499.23578906,467.609341579,14.1616749024,17.4647725789
 03/19  24:00:00,921.33937911,96.9145149596,542.789432779,0.0,34.9616554283,113.312780494,497.928114693,474.796544796,5.66466996096,17.4668999365
 03/20  01:00:00,835.648905854,96.9145149596,432.201281911,0.0,46.0930336215,113.312780494,503.940114224,480.810490107,5.66466996096,17.4649541566
 03/20  02:00:00,839.489979442,96.9145149596,433.245028318,0.0,46.0930336215,113.312780494,510.282214652,487.152559867,5.66466996096,17.4649848231
 03/20  03:00:00,836.65446461,96.9145149596,432.996334636,0.0,46.0930336215,113.312780494,515.321897383,492.192108991,5.66466996096,17.4651184309
 03/20  04:00:00,915.583724957,96.9145149596,420.179040181,0.0,100.150657288,148.969399434,492.763881176,469.633786843,5.66466996096,17.4654243714
 03/20  05:00:00,908.46690194,96.9145149596,405.273840354,0.0,100.150657288,149.894399434,938.469360811,906.840460254,14.1616749024,17.4672256545
 03/20  06:00:00,1144.15018109,97.1842442829,399.694989239,0.0,176.471037341,302.612436532,623.41084896,577.621776204,28.3233498048,17.4657229518
 03/20  07:00:00,1271.61729068,97.4879043167,398.575482802,0.0,243.2593065,310.10971186,594.183757222,516.37769583,42.4850247072,35.3210366846
 03/20  08:00:00,1325.23428047,97.6260156804,410.253732965,0.0,243.2593065,310.10971186,573.015553414,480.831203401,56.6466996096,35.537650403
 03/20  09:00:00,1390.38034778,97.8982627029,431.799995006,0.0,243.2593065,302.612436532,533.503598176,455.297660373,42.4850247072,35.7209130956
 03/20  10:00:00,1426.95093657,98.3198240166,454.900955476,0.0,243.2593065,310.10971186,549.811396836,425.022535319,70.808374512,53.9804870048
 03/20  11:00:00,1478.18749042,98.8351256499,503.214985239,0.0,243.2593065,310.10971186,527.421498676,403.95569124,70.808374512,52.6574329234
 03/20  12:00:00,1459.05004382,99.3519475646,524.877850019,0.0,243.2593065,310.10971186,499.078175095,390.953959369,70.808374512,37.3158412141
 03/20  13:00:00,1493.7835862,99.8456946592,530.655568518,0.0,243.2593065,302.612436532,489.943635297,379.239196854,56.6466996096,54.0577388333
 03/20  14:00:00,1499.52626244,100.31403576,537.273462508,0.0,243.2593065,302.612436532,465.297680487,368.84223467,42.4850247072,53.9704211103
 03/20  15:00:00,1498.35993369,100.789253354,539.589005497,0.0,243.2593065,302.612436532,458.468425178,356.951316234,56.6466996096,44.870409334
 03/20  16:00:00,1451.18942551,100.846081731,497.851922575,0.0,243.2593065,310.10971186,491.208212867,370.586278512,84.9700494144,35.6518849414
 03/20  17:00:00,1339.01152853,101.064182963,401.20750892,0.0,243.2593065,310.10971186,494.858416896,383.493518589,84.9700494144,26.394848893
 03/20  18:00:00,1041.51969423,96.9145149596,372.762967213,0.0,166.938926447,199.110933808,483.449836074,372.198863724,84.9700494144,26.2809229357
 03/20  19:00:00,1034.92805021,96.9145149596,359.795467405,0.0,166.938926447,191.61365848,458.211816909,384.037992867,56.6466996096,17.5271244323
 03/20  20:00:00,910.426433686,96.9145149596,354.609109842,0.0,100.150657288,124.558693486,504.178869803,430.00527823,56.6466996096,17.5268919643
 03/20  21:00:00,870.123002211,96.9145149596,344.645151473,0.0,100.150657288,124.558693486,499.995408639,440.035788346,42.4850247072,17.4745955864
 03/20  22:00:00,784.23596556,96.9145149596,323.05837042,0.0,46.0930336215,124.558693486,509.588623059,463.797208312,28.3233498048,17.4680649414
 03/20  23:00:00,768.256800314,96.9145149596,305.163531921,0.0,46.0930336215,124.558693486,505.252019174,473.622135079,14.1616749024,17.4682091929
 03/20  24:00:00,740.445530771,96.9145149596,288.188006349,0.0,46.0930336215,113.312780494,505.936102346,482.802984498,5.66466996096,17.4684478868
 03/21  01:00:00,728.692813018,96.9145149596,273.202580688,0.0,46.0930336215,113.312780494,528.016668941,499.920176951,5.66466996096,22.4318220286
 03/21  02:00:00,720.601402179,96.9145149596,262.487117538,0.0,46.0930336215,113.312780494,543.855939154,516.976296889,5.66466996096,21.2149723039
 03/21  03:00:00,711.348186468,96.9145149596,251.592229912,0.0,46.0930336215,113.312780494,558.044401669,534.918519697,5.66466996096,17.4612120104
 03/21  04:00:00,791.128924884,96.9145149596,240.820321256,0.0,100.150657288,148.969399434,549.877382613,526.751378342,5.66466996096,17.4613343094
 03/21  05:00:00,782.063374805,97.1055106187,230.166507913,0.0,100.150657288,149.894399434,872.61677197,840.993606534,14.1616749024,17.4614905343
 03/21  06:00:00,999.700605488,97.8148664965,219.772839636,0.0,176.471037341,302.612436532,633.466329713,587.681360734,28.3233498048,17.4616191736
 03/21  07:00:00,1105.72438358,98.4984056448,209.18419858,0.0,243.2593065,310.10971186,622.925702198,553.942561678,42.4850247072,26.4981158133
 03/21  08:00:00,1134.92264173,99.3011967891,204.007369503,0.0,243.2593065,310.10971186,622.277495728,530.087977153,56.6466996096,35.5428189655
 03/21  09:00:00,1175.28480274,99.9680579227,209.114688574,0.0,243.2593065,302.612436532,586.859728284,499.719527876,42.4850247072,44.6551757005
 03/21  10:00:00,1209.45018991,100.651556833,234.516563503,0.0,243.2593065,310.10971186,560.756028406,444.97460508,70.808374512,44.9730488139
 03/21  11:00:00,1227.05040217,101.162300776,250.146185956,0.0,243.2593065,310.10971186,548.237735881,423.320632394,70.808374512,54.1087289757
 03/21  12:00:00,1205.81251174,101.647971634,269.381484876,0.0,243.2593065,310.10971186,525.517381914,409.922142739,70.808374512,44.7868646631
 03/21  13:00:00,1260.56092708,102.142060179,288.141522668,0.0,243.2593065,302.612436532,501.920690672,400.193854165,56.6466996096,45.0801368977
 03/21  14:00:00,1281.17709802,102.724858622,305.655313998,0.0,243.2593065,302.612436532,485.214632753,388.754148322,42.4850247072,53.975459724
 03/21  15:00:00,1298.7674745,103.057840865,321.78533217,0.0,243.2593065,302.612436532,466.898631232,365.386934416,56.6466996096,44.8649972066
 03/21  16:00:00,1330.10075491,103.202710591,344.615174447,0.0,243.2593065,310.10971186,466.432894938,345.806402168,84.9700494144,35.6564433551
 03/21  17:00:00,1347.57634424,103.317304601,358.544963895,0.0,243.2593065,310.10971186,450.4040031,339.041341887,84.9700494144,26.3926117986
 03/21  18:00:00,1074.75336523,96.9145149596,355.836234756,0.0,166.938926447,199.110933808,452.052651515,340.804119995,84.9700494144,26.2784821054
 03/21  19:00:00,1046.36261456,96.9145149596,330.491806554,0.0,166.938926447,191.61365848,444.113664678,369.93963098,56.6466996096,17.5273340877
 03/21  20:00:00,882.256095434,96.9145149596,302.256927138,0.0,100.150657288,124.558693486,510.688421809,427.761431516,56.6466996096,26.2802906834
 03/21  21:00:00,814.934661309,96.9145149596,279.665415321,0.0,100.150657288,124.558693486,504.605854683,444.651138199,42.4850247072,17.4696917767
 03/21  22:00:00,738.956332283,96.9145149596,269.192933032,0.0,46.0930336215,124.558693486,518.118531399,472.332215602,28.3233498048,17.4629659923
 03/21  23:00:00,725.885930689,96.9145149596,255.866034254,0.0,46.0930336215,124.558693486,526.99782325,495.373048034,14.1616749024,17.4631003137
 03/21  24:00:00,691.285812314,96.9145149596,235.437014331,0.0,46.0930336215,113.312780494,549.2848508,526.156930671,5.66466996096,17.4632501685
 03/22  01:00:00,681.075073992,96.9145149596,225.899951609,0.0,46.0930336215,113.312780494,562.819770904,539.692040615,5.66466996096,17.4630603283
 03/22  02:00:00,683.469803103,96.9145149596,229.891811165,0.0,46.0930336215,113.312780494,559.730664617,536.60296523,5.66466996096,17.4630294265
 03/22  03:00:00,691.018079941,96.9145149596,237.884007426,0.0,46.0930336215,113.312780494,554.30256056,531.174805636,5.66466996096,17.4630849632
 03/22  04:00:00,781.08742953,96.9145149596,241.006958246,0.0,100.150657288,148.969399434,533.869791978,510.741961076,5.66466996096,17.4631609406
 03/22  05:00:00,788.375023595,97.3543908638,247.401360918,0.0,100.150657288,149.894399434,826.286832042,794.661887922,14.1616749024,17.4632692175
 03/22  06:00:00,1016.28499365,98.3563449846,245.901404435,0.0,176.471037341,302.612436532,590.513829914,544.727130049,28.3233498048,17.4633500601
 03/22  07:00:00,1128.59168411,99.9591473764,242.22542171,0.0,243.2593065,310.10971186,568.214014227,499.234633235,42.4850247072,26.4943562847
 03/22  08:00:00,1173.11780475,100.741342326,253.109963117,0.0,243.2593065,310.10971186,568.155808756,475.964093704,56.6466996096,35.5450154417
 03/22  09:00:00,1242.71300843,101.426805677,288.622636939,0.0,243.2593065,302.612436532,537.155880762,450.022477776,42.4850247072,44.6483782794
 03/22  10:00:00,1304.04048053,102.119408782,343.6352333,0.0,243.2593065,310.10971186,531.357741486,415.574755961,70.808374512,44.9746110132
 03/22  11:00:00,1322.88332387,102.652813415,373.576663235,0.0,243.2593065,310.10971186,519.907935146,394.999612672,70.808374512,54.0999479617
 03/22  12:00:00,1301.13712361,103.169748658,403.801391836,0.0,243.2593065,310.10971186,495.486766576,379.899791324,70.808374512,44.7786007403
 03/22  13:00:00,1408.54929021,103.686389347,474.589427143,0.0,243.2593065,302.612436532,467.827364452,366.100010439,56.6466996096,45.0806544031
 03/22  14:00:00,1488.65863315,104.129711261,533.451361096,0.0,243.2593065,302.612436532,451.173310069,354.722838514,42.4850247072,53.9654468476
 03/22  15:00:00,1506.76724277,104.611953336,537.893969322,0.0,243.2593065,302.612436532,437.28953943,335.777869315,56.6466996096,44.8649705059
 03/22  16:00:00,1519.11333623,104.906633913,541.251989701,0.0,243.2593065,310.10971186,443.142482237,322.515322996,84.9700494144,35.6571098263
 03/22  17:00:00,1524.03041547,105.270331522,543.186335007,0.0,243.2593065,310.10971186,432.203770844,320.840734442,84.9700494144,26.3929869866
 03/22  18:00:00,1251.96008511,96.9145149596,542.159706493,0.0,166.938926447,199.110933808,442.59521027,331.34661865,84.9700494144,26.2785422061
 03/22  19:00:00,1141.30117934,96.9145149596,439.061790624,0.0,166.938926447,191.61365848,431.901338024,357.729191634,56.6466996096,17.5254467806
 03/22  20:00:00,968.470131661,96.9145149596,390.26786362,0.0,100.150657288,124.558693486,494.682177811,411.756806718,56.6466996096,26.2786714832
 03/22  21:00:00,912.97055695,96.9145149596,371.112408507,0.0,100.150657288,124.558693486,485.004906652,425.049808047,42.4850247072,17.4700738975
 03/22  22:00:00,837.634535988,96.9145149596,360.844281933,0.0,46.0930336215,124.558693486,491.494036126,445.70735447,28.3233498048,17.4633318504
 03/22  23:00:00,837.527634135,96.9145149596,360.755025368,0.0,46.0930336215,124.558693486,484.371129724,452.746032487,14.1616749024,17.4634223342
 03/22  24:00:00,850.86272504,96.9145149596,385.480625291,0.0,46.0930336215,113.312780494,479.165707607,456.037510194,5.66466996096,17.4635274517
 03/23  01:00:00,868.196965525,96.9145149596,404.56185106,0.0,46.0930336215,113.312780494,483.092669364,459.964713883,5.66466996096,17.4632855201
 03/23  02:00:00,870.020848679,96.9145149596,407.722560792,0.0,46.0930336215,113.312780494,487.505756843,464.37788086,5.66466996096,17.463206022
 03/23  03:00:00,864.724530545,96.9145149596,402.461243095,0.0,46.0930336215,113.312780494,492.435464751,469.307579576,5.66466996096,17.4632152141
 03/23  04:00:00,948.255651419,96.9145149596,397.902315845,0.0,100.150657288,148.969399434,475.900098285,452.772182801,5.66466996096,17.4632455231
 03/23  05:00:00,952.326401398,97.4343070266,397.745230436,0.0,100.150657288,149.894399434,752.726072182,721.101089016,14.1616749024,17.463308264
 03/23  06:00:00,1173.55722331,99.1933843925,391.69861915,0.0,176.471037341,302.612436532,550.112626334,504.325932681,28.3233498048,17.4633438488
 03/23  07:00:00,1274.51963927,100.968591059,380.851634958,0.0,243.2593065,310.10971186,529.185516918,460.206713298,42.4850247072,26.4937789125
 03/23  08:00:00,1336.88729116,101.782884767,405.749426925,0.0,243.2593065,310.10971186,522.624826933,430.434447153,56.6466996096,35.5436801704
 03/23  09:00:00,1438.3469292,102.332493826,472.498891927,0.0,243.2593065,302.612436532,495.193792043,408.062758392,42.4850247072,44.6460089434
 03/23  10:00:00,1501.04283996,102.858142516,524.188034214,0.0,243.2593065,310.10971186,498.102672123,382.32316565,70.808374512,44.9711319613
 03/23  11:00:00,1518.66255862,103.47389116,540.084783067,0.0,243.2593065,310.10971186,483.478242555,358.57430062,70.808374512,54.0955674232
 03/23  12:00:00,1475.79097129,104.076447591,544.075890836,0.0,243.2593065,310.10971186,459.477452087,343.893853593,70.808374512,44.7752239812
 03/23  13:00:00,1493.52827693,104.670440908,529.007957322,0.0,243.2593065,302.612436532,435.015271591,333.292223957,56.6466996096,45.0763480242
 03/23  14:00:00,1479.99766021,105.266585375,513.693938315,0.0,243.2593065,302.612436532,420.387067512,323.93993112,42.4850247072,53.9621116843
 03/23  15:00:00,1471.35909975,105.814787269,505.388533335,0.0,243.2593065,302.612436532,409.384253041,307.877099828,56.6466996096,44.860453603
 03/23  16:00:00,1477.53448689,106.228123381,503.860505141,0.0,243.2593065,310.10971186,417.394995999,296.771484672,84.9700494144,35.6534619121
 03/23  17:00:00,1481.66090742,106.430945275,504.721257522,0.0,243.2593065,310.10971186,416.465154471,305.104006907,84.9700494144,26.3910981493
 03/23  18:00:00,1225.71661506,96.9145149596,525.76787465,0.0,166.938926447,199.110933808,433.209682385,321.964037934,84.9700494144,26.2755950372
 03/23  19:00:00,1240.10865181,96.9145149596,541.482357803,0.0,166.938926447,191.61365848,410.519147275,336.348342812,56.6466996096,17.5241048528
 03/23  20:00:00,1123.3763402,96.9145149596,554.50887721,0.0,100.150657288,124.558693486,464.428481839,381.503075392,56.6466996096,26.2787068372
 03/23  21:00:00,1088.5091456,96.9145149596,561.325838205,0.0,100.150657288,124.558693486,451.348030437,391.39428664,42.4850247072,17.4687190894
 03/23  22:00:00,1026.40591162,96.9145149596,566.94177901,0.0,46.0930336215,124.558693486,456.45299415,410.667714008,28.3233498048,17.461930337
 03/23  23:00:00,1024.69564864,96.9145149596,570.32226503,0.0,46.0930336215,124.558693486,449.385696135,417.762043158,14.1616749024,17.461978075
 03/23  24:00:00,1003.9567821,96.9145149596,569.001886249,0.0,46.0930336215,113.312780494,446.070228171,422.943517293,5.66466996096,17.4620409165
 03/24  01:00:00,996.342505146,96.9145149596,570.350117633,0.0,46.0930336215,113.312780494,449.333921605,426.207501522,5.66466996096,17.4617501218
 03/24  02:00:00,990.5103064,96.9145149596,572.788404238,0.0,46.0930336215,113.312780494,452.149378561,429.023083039,5.66466996096,17.4616255619
 03/24  03:00:00,989.680659528,96.9145149596,574.536624268,0.0,46.0930336215,113.312780494,455.814023407,432.687761957,5.66466996096,17.4615914899
 03/24  04:00:00,1029.634006,96.9145149596,525.402186467,0.0,100.150657288,148.969399434,446.04063906,422.914390145,5.66466996096,17.4615789539
