Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  05:00:00,920.038324432,97.4507262935,416.097151991,0.0,100.150657288,149.894399434,662.868723835,631.245449869,14.1616749024,17.4615990637
 03/24  06:00:00,1158.37878334,99.9893295211,417.884582483,0.0,176.471037341,302.612436532,504.680774142,458.895832316,28.3233498048,17.4615920208
 03/24  07:00:00,1264.82629202,101.719111737,410.919257501,0.0,243.2593065,310.10971186,488.115306909,419.133847585,42.4850247072,26.4964346167
 03/24  08:00:00,1301.34579051,102.527381598,409.018775874,0.0,243.2593065,310.10971186,486.346214093,394.160798634,56.6466996096,35.5387158501
 03/24  09:00:00,1352.78888731,102.893772293,427.520156715,0.0,243.2593065,302.612436532,471.266047738,384.141122837,42.4850247072,44.6399001935
 03/24  10:00:00,1428.7931091,103.611558779,488.120249403,0.0,243.2593065,310.10971186,470.758115533,354.986133952,70.808374512,44.9636070684
 03/24  11:00:00,1493.32311037,104.290396039,537.885193631,0.0,243.2593065,310.10971186,464.161188019,339.257566823,70.808374512,54.0952466845
 03/24  12:00:00,1468.95626493,105.006486685,543.124640439,0.0,243.2593065,310.10971186,446.541583911,330.956658609,70.808374512,44.7765507899
 03/24  13:00:00,1521.71815947,105.755030486,544.240961681,0.0,243.2593065,302.612436532,425.597244772,323.875685254,56.6466996096,45.0748599084
 03/24  14:00:00,1531.08231015,106.729392904,542.307505428,0.0,243.2593065,302.612436532,412.809968317,316.365117363,42.4850247072,53.9598262476
 03/24  15:00:00,1535.28867313,107.392338719,543.540851311,0.0,243.2593065,302.612436532,403.234180012,301.735571238,56.6466996096,44.8519091637
 03/24  16:00:00,1546.20859614,107.903439487,544.85026314,0.0,243.2593065,310.10971186,410.545736406,289.929946727,84.9700494144,35.6457402649
 03/24  17:00:00,1550.29777516,108.925223721,544.55538113,0.0,243.2593065,310.10971186,398.410329175,287.048363445,84.9700494144,26.3919163159
 03/24  18:00:00,1274.04395026,96.9145149596,543.295959624,0.0,166.938926447,199.110933808,407.358007126,296.111385079,84.9700494144,26.2765726325
 03/24  19:00:00,1265.67378942,96.9145149596,538.346041849,0.0,166.938926447,191.61365848,398.943794003,324.771861951,56.6466996096,17.5252324431
 03/24  20:00:00,1017.84769488,96.9145149596,421.974650712,0.0,100.150657288,124.558693486,459.295398954,385.123895182,56.6466996096,17.524804163
 03/24  21:00:00,953.5133694,96.9145149596,398.350386055,0.0,100.150657288,124.558693486,461.770391932,401.812715695,42.4850247072,17.4726515303
 03/24  22:00:00,863.811999583,96.9145149596,373.667987975,0.0,46.0930336215,124.558693486,472.211068772,426.421738285,28.3233498048,17.465980682
 03/24  23:00:00,847.072193347,96.9145149596,357.857794399,0.0,46.0930336215,124.558693486,468.319573492,436.691949397,14.1616749024,17.465949193
 03/24  24:00:00,817.127109844,96.9145149596,342.893308319,0.0,46.0930336215,113.312780494,467.711387432,444.58069168,5.66466996096,17.466025791
 03/25  01:00:00,796.895217214,96.9145149596,327.729508329,0.0,46.0930336215,113.312780494,474.357239052,451.226894966,5.66466996096,17.4656741253
 03/25  02:00:00,795.725922914,96.9145149596,328.149184163,0.0,46.0930336215,113.312780494,479.037964475,455.90785219,5.66466996096,17.4654423242
 03/25  03:00:00,823.116251202,96.9145149596,353.606510471,0.0,46.0930336215,113.312780494,480.957965812,457.827955564,5.66466996096,17.4653402868
 03/25  04:00:00,862.674832484,96.9145149596,381.525402399,0.0,55.6251445156,113.312780494,471.822076797,448.692137074,5.66466996096,17.4652697615
 03/25  05:00:00,878.46235483,96.9145149596,399.527324687,0.0,55.6251445156,113.312780494,481.613984154,449.987102293,14.1616749024,17.4652069582
 03/25  06:00:00,951.091492789,96.9145149596,406.68587583,0.0,65.1572554096,176.889270242,437.318794176,391.530298254,28.3233498048,17.465146117
 03/25  07:00:00,1068.12852035,97.253720449,425.55494292,0.0,109.682768182,220.96816451,695.202025401,635.251161338,42.4850247072,17.4658393557
 03/25  08:00:00,1087.37172803,97.2462628194,452.760512442,0.0,109.682768182,220.96816451,596.865984555,513.866385459,56.6466996096,26.3528994867
 03/25  09:00:00,1253.75136122,98.132802559,535.815702885,0.0,131.945524568,266.955817592,542.39235721,464.580426963,42.4850247072,35.3269055397
 03/25  10:00:00,1268.81635575,98.5464902642,565.477857936,0.0,131.945524568,274.45309292,536.971475466,430.645782518,70.808374512,35.5173184359
 03/25  11:00:00,1280.79472858,98.686024118,576.960340826,0.0,131.945524568,274.45309292,522.683234304,416.356823867,70.808374512,35.5180359252
 03/25  12:00:00,1262.49717197,98.6031195423,591.0928528,0.0,131.945524568,274.45309292,525.129351635,418.811804742,70.808374512,35.5091723808
 03/25  13:00:00,1264.38653822,98.6183153721,600.553646385,0.0,131.945524568,266.955817592,512.991355591,420.83507007,56.6466996096,35.5095859109
 03/25  14:00:00,1257.0175889,98.7491137255,592.111512398,0.0,131.945524568,266.955817592,488.457131486,410.463840261,42.4850247072,35.5082665185
 03/25  15:00:00,1167.0743579,96.9145149596,579.69744643,0.0,109.682768182,212.545889182,399.489557293,307.328526399,56.6466996096,35.5143312852
 03/25  16:00:00,1159.86154596,96.9145149596,564.00753348,0.0,109.682768182,220.04316451,411.668859046,291.190114813,84.9700494144,35.5086948185
 03/25  17:00:00,1107.94440437,96.9145149596,553.367327605,0.0,109.682768182,220.04316451,399.485475811,288.034296375,84.9700494144,26.4811300212
 03/25  18:00:00,1077.61618939,96.9145149596,562.099597464,0.0,100.150657288,199.110933808,434.910448861,332.480287227,84.9700494144,17.4601122196
 03/25  19:00:00,1092.2987618,96.9145149596,576.600257072,0.0,100.150657288,191.61365848,427.690784701,353.581124474,56.6466996096,17.4629606169
 03/25  20:00:00,1000.56596955,96.9145149596,589.577044862,0.0,55.6251445156,124.558693486,479.026247993,404.913364933,56.6466996096,17.4661834508
 03/25  21:00:00,995.121491216,96.9145149596,584.121675547,0.0,55.6251445156,124.558693486,471.785233022,411.834108348,42.4850247072,17.466099967
 03/25  22:00:00,985.780923841,96.9145149596,584.626837611,0.0,46.0930336215,124.558693486,474.603769489,428.814386949,28.3233498048,17.4660327354
 03/25  23:00:00,998.913150155,96.9145149596,597.365479712,0.0,46.0930336215,124.558693486,467.967703842,436.340059394,14.1616749024,17.4659695454
 03/25  24:00:00,983.024942254,96.9145149596,599.040948599,0.0,46.0930336215,113.312780494,467.729461502,444.598863212,5.66466996096,17.4659283289
 03/26  01:00:00,909.709548536,96.9145149596,539.462583685,0.0,34.9616554283,113.312780494,475.829044721,452.698854207,5.66466996096,17.4655205535
 03/26  02:00:00,809.31221892,96.9145149596,439.865494113,0.0,34.9616554283,113.312780494,482.532669942,459.402714222,5.66466996096,17.4652857589
 03/26  03:00:00,820.289508536,96.9145149596,443.014517344,0.0,34.9616554283,113.312780494,487.866941849,464.73712499,5.66466996096,17.4651468985
 03/26  04:00:00,852.398303572,96.9145149596,445.063886241,0.0,44.4937663224,113.312780494,481.863908123,458.734206679,5.66466996096,17.4650314833
 03/26  05:00:00,862.453437858,96.9145149596,444.590508411,0.0,44.4937663224,113.312780494,492.757054949,461.130458125,14.1616749024,17.4649219208
 03/26  06:00:00,933.547801699,96.9145149596,445.105163969,0.0,54.0258772165,176.889270242,448.24951048,402.461346732,28.3233498048,17.4648139423
 03/26  07:00:00,929.525955942,96.9145149596,445.371523513,0.0,54.0258772165,184.38654557,458.760666105,398.810934885,42.4850247072,17.4647065123
 03/26  08:00:00,991.674264789,96.9145149596,439.504859301,0.0,65.1572554096,220.04316451,468.009997578,385.040985612,56.6466996096,26.3223123567
 03/26  09:00:00,992.468806543,96.9145149596,448.338376654,0.0,65.1572554096,212.545889182,445.541492275,376.585151268,42.4850247072,26.4713162997
 03/26  10:00:00,1064.21882742,96.9145149596,510.65160042,0.0,65.1572554096,220.04316451,475.804207017,369.522501251,70.808374512,35.4733312536
 03/26  11:00:00,1105.60292555,96.9145149596,540.516009662,0.0,65.1572554096,220.04316451,470.355119364,364.076551585,70.808374512,35.4701932667
 03/26  12:00:00,1090.9585351,96.9145149596,521.151432,0.0,65.1572554096,220.04316451,455.415477647,358.001154995,70.808374512,26.6059481393
 03/26  13:00:00,1113.55049759,96.9145149596,545.331625138,0.0,65.1572554096,212.545889182,444.19111165,352.051774031,56.6466996096,35.4926380097
 03/26  14:00:00,1126.20566618,96.9145149596,548.268094159,0.0,65.1572554096,212.545889182,417.63975935,339.665683328,42.4850247072,35.4890513153
 03/26  15:00:00,1136.83778208,96.9145149596,549.931377032,0.0,65.1572554096,212.545889182,419.389441203,327.257001711,56.6466996096,35.4857398824
 03/26  16:00:00,1115.46839791,96.9145149596,548.854004224,0.0,65.1572554096,220.04316451,442.472462286,322.019958702,84.9700494144,35.4824541693
 03/26  17:00:00,1066.72507186,96.9145149596,545.817574396,0.0,54.0258772165,184.38654557,450.081512489,338.641170153,84.9700494144,26.4702929219
 03/26  18:00:00,1033.49501793,96.9145149596,543.781088414,0.0,44.4937663224,163.454314868,480.678670932,378.246094952,84.9700494144,17.4625265657
 03/26  19:00:00,953.227801895,96.9145149596,465.892484395,0.0,44.4937663224,155.95703954,473.855936548,399.746709717,56.6466996096,17.4625272212
 03/26  20:00:00,874.075208641,96.9145149596,412.509220327,0.0,44.4937663224,124.558693486,527.023834213,452.914685233,56.6466996096,17.4624493699
 03/26  21:00:00,866.474099229,96.9145149596,406.272401264,0.0,44.4937663224,124.558693486,526.325455956,466.378078454,42.4850247072,17.4623527948
 03/26  22:00:00,830.981173394,96.9145149596,387.779646739,0.0,34.9616554283,124.558693486,534.525880739,488.740279053,28.3233498048,17.4622518808
 03/26  23:00:00,799.350322563,96.9145149596,356.927621067,0.0,34.9616554283,124.558693486,531.974665132,500.350840147,14.1616749024,17.462150083
 03/26  24:00:00,756.93329199,96.9145149596,324.856481451,0.0,34.9616554283,113.312780494,532.923768664,509.795151877,5.66466996096,17.4639468256
 03/27  01:00:00,732.708605003,96.9145149596,293.459803263,0.0,46.0930336215,113.312780494,546.008435555,522.882094715,5.66466996096,17.4616708787
 03/27  02:00:00,720.559806639,96.9145149596,279.401195901,0.0,46.0930336215,113.312780494,563.09524578,539.969214039,5.66466996096,17.4613617801
 03/27  03:00:00,702.729510497,96.9145149596,259.690978564,0.0,46.0930336215,113.312780494,592.522350038,569.3965056,5.66466996096,17.4611744773
 03/27  04:00:00,779.335905046,96.9145149596,246.437289109,0.0,100.150657288,148.969399434,581.663013436,558.535432363,5.66466996096,17.4629111116
 03/27  05:00:00,770.184950839,96.9145149596,233.394744483,0.0,100.150657288,149.894399434,1027.58051655,995.955697821,14.1616749024,17.4631438267
 03/27  06:00:00,983.197516936,97.1919985827,219.218914917,0.0,176.471037341,302.612436532,702.498223608,656.712284214,28.3233498048,17.4625895891
 03/27  07:00:00,1098.70510533,97.4964971387,224.996367267,0.0,243.2593065,310.10971186,653.558428489,577.401766594,42.4850247072,33.6716371878
 03/27  08:00:00,1162.12198078,97.6341284443,258.23662116,0.0,243.2593065,310.10971186,606.102906568,512.29175823,56.6466996096,37.1644487286
 03/27  09:00:00,1259.12179816,97.9020272673,316.127599787,0.0,243.2593065,302.612436532,562.728137787,484.546559366,42.4850247072,35.6965537137
 03/27  10:00:00,1331.84915977,98.1572431158,377.596077354,0.0,243.2593065,310.10971186,576.022782356,453.099345279,70.808374512,52.1150625653
 03/27  11:00:00,1383.40836491,98.4893729591,426.881000108,0.0,243.2593065,310.10971186,544.926161786,427.221041523,70.808374512,46.8967457511
 03/27  12:00:00,1423.38250244,98.9743519706,497.334360188,0.0,243.2593065,310.10971186,522.019695025,406.447800087,70.808374512,44.7635204254
 03/27  13:00:00,1495.97520182,99.5005742993,527.801000963,0.0,243.2593065,302.612436532,500.274298209,389.545953658,56.6466996096,54.0816449416
 03/27  14:00:00,1512.41691547,100.01285639,535.015874403,0.0,243.2593065,302.612436532,464.503362789,377.065092279,42.4850247072,44.9532458036
 03/27  15:00:00,1524.51724559,100.688280548,540.23520124,0.0,243.2593065,302.612436532,455.660681342,354.169582475,56.6466996096,44.8443992573
 03/27  16:00:00,1537.25097,101.292948394,544.658049407,0.0,243.2593065,310.10971186,461.967084297,332.439069574,84.9700494144,44.5579653088
 03/27  17:00:00,1539.04409104,102.186980687,546.993152691,0.0,243.2593065,310.10971186,430.294760786,327.727494761,84.9700494144,17.5972166104
 03/27  18:00:00,1264.20030863,96.9145149596,545.815313911,0.0,166.938926447,199.110933808,437.298634192,326.054004601,84.9700494144,26.2745801767
 03/27  19:00:00,1255.07293626,96.9145149596,541.44339476,0.0,166.938926447,191.61365848,423.92493379,349.755297965,56.6466996096,17.5229362152
 03/27  20:00:00,1110.56480899,96.9145149596,524.170978752,0.0,100.150657288,124.558693486,488.625873482,405.704706144,56.6466996096,26.2744677286
 03/27  21:00:00,975.63610796,96.9145149596,428.221386736,0.0,100.150657288,124.558693486,478.355073718,418.402584073,42.4850247072,17.4674649377
 03/27  22:00:00,908.801204152,96.9145149596,430.949814327,0.0,46.0930336215,124.558693486,485.16605022,439.382147814,28.3233498048,17.4605526009
 03/27  23:00:00,913.788846362,96.9145149596,437.656691059,0.0,46.0930336215,124.558693486,477.041425122,445.419335733,14.1616749024,17.4604144859
 03/27  24:00:00,910.007902816,96.9145149596,448.692944881,0.0,46.0930336215,113.312780494,471.881339952,448.756379308,5.66466996096,17.4602906834
 03/28  01:00:00,913.204607256,96.9145149596,455.771822777,0.0,46.0930336215,113.312780494,474.925165977,451.800709608,5.66466996096,17.4597864081
 03/28  02:00:00,907.944372792,96.9145149596,457.368759306,0.0,46.0930336215,113.312780494,478.896538226,455.772405904,5.66466996096,17.4594623606
 03/28  03:00:00,895.979160391,96.9145149596,451.287824257,0.0,46.0930336215,113.312780494,484.107661296,460.983754556,5.66466996096,17.4592367796
 03/28  04:00:00,980.526919574,96.9145149596,446.585482107,0.0,100.150657288,148.969399434,467.181277466,444.05757253,5.66466996096,17.459034975
 03/28  05:00:00,981.056433807,97.1043542168,446.17822722,0.0,100.150657288,149.894399434,755.200488989,723.579947635,14.1616749024,17.4588664516
 03/28  06:00:00,1201.19539238,97.8952318774,440.144992882,0.0,176.471037341,302.612436532,543.604392829,497.822371549,28.3233498048,17.4586714747
 03/28  07:00:00,1307.91194257,98.8444451228,435.652551111,0.0,243.2593065,310.10971186,522.325858196,453.351582763,42.4850247072,26.4892507265
 03/28  08:00:00,1363.66096457,99.5692087705,453.107674428,0.0,243.2593065,310.10971186,521.791665155,429.617850469,56.6466996096,35.5271150768
 03/28  09:00:00,1468.91465522,100.190626509,527.875389579,0.0,243.2593065,302.612436532,499.412968662,412.834167174,42.4850247072,44.0937767805
 03/28  10:00:00,1491.98029487,100.703136714,545.238731229,0.0,243.2593065,310.10971186,510.195306855,393.90248062,70.808374512,45.4844517223
 03/28  11:00:00,1505.47272103,101.170156718,553.401374416,0.0,243.2593065,310.10971186,502.137511442,381.480635848,70.808374512,49.8485010823
 03/28  12:00:00,1467.21535998,101.636524886,556.894101925,0.0,243.2593065,310.10971186,482.143899242,371.335836025,70.808374512,39.9996887046
 03/28  13:00:00,1499.25521074,102.199762979,561.811912829,0.0,243.2593065,302.612436532,466.043354069,355.325838554,56.6466996096,54.070815905
 03/28  14:00:00,1503.56563087,102.466402735,568.618381804,0.0,243.2593065,302.612436532,438.327929936,350.890723398,42.4850247072,44.9521818317
 03/28  15:00:00,1500.18452196,102.818438124,571.017498285,0.0,243.2593065,302.612436532,451.774338125,349.576026105,56.6466996096,45.5516124103
 03/28  16:00:00,1477.11983396,103.264467118,573.138666738,0.0,243.2593065,310.10971186,483.593800292,354.78711517,84.9700494144,43.8366357074
 03/28  17:00:00,1471.83893523,103.613488931,573.380156901,0.0,243.2593065,310.10971186,472.806780926,361.452903232,84.9700494144,26.3838282793
 03/28  18:00:00,1197.25904759,96.9145149596,571.538863599,0.0,166.938926447,199.110933808,465.453597772,362.962373468,84.9700494144,17.5211748891
 03/28  19:00:00,1155.59557138,96.9145149596,530.287602426,0.0,166.938926447,191.61365848,454.771262702,371.853134876,56.6466996096,26.2714282162
 03/28  20:00:00,975.468304403,96.9145149596,476.881210254,0.0,100.150657288,124.558693486,489.070165202,414.901215804,56.6466996096,17.5222497888
 03/28  21:00:00,936.653116197,96.9145149596,477.575726917,0.0,100.150657288,124.558693486,482.574718866,422.618376991,42.4850247072,17.4713171684
 03/28  22:00:00,859.987746936,96.9145149596,468.21911335,0.0,46.0930336215,124.558693486,487.382540561,441.594910212,28.3233498048,17.464280544
 03/28  23:00:00,866.795810182,96.9145149596,474.114832214,0.0,46.0930336215,124.558693486,479.051054062,447.425326684,14.1616749024,17.4640524758
 03/28  24:00:00,852.96151337,96.9145149596,472.794271625,0.0,46.0930336215,113.312780494,476.431499907,453.302966495,5.66466996096,17.4638634513
 03/29  01:00:00,838.631679496,96.9145149596,458.610320127,0.0,46.0930336215,113.312780494,482.09382412,458.965861623,5.66466996096,17.4632925355
 03/29  02:00:00,830.980476814,96.9145149596,451.029744671,0.0,46.0930336215,113.312780494,485.715278803,462.587702808,5.66466996096,17.4629060338
 03/29  03:00:00,825.818791222,96.9145149596,445.9128073,0.0,46.0930336215,113.312780494,489.288377764,466.161086344,5.66466996096,17.4626214594
 03/29  04:00:00,911.126179262,96.9145149596,440.915273106,0.0,100.150657288,148.969399434,471.424205218,448.297173279,5.66466996096,17.4623619781
 03/29  05:00:00,911.39813239,97.3302748677,439.467307493,0.0,100.150657288,149.894399434,739.719054806,708.095244119,14.1616749024,17.4621357845
 03/29  06:00:00,1140.95027038,98.6339848091,438.845020925,0.0,176.471037341,302.612436532,539.577924246,493.792690459,28.3233498048,17.4618839824
 03/29  07:00:00,1253.93783461,100.28826012,438.408699254,0.0,243.2593065,310.10971186,519.489428183,450.517924661,42.4850247072,26.4864788146
 03/29  08:00:00,1284.40957115,100.923048472,431.017901501,0.0,243.2593065,310.10971186,525.783714236,433.604906079,56.6466996096,35.5321085479
 03/29  09:00:00,1312.3642137,101.399411415,425.268473484,0.0,243.2593065,302.612436532,512.281970568,425.169345741,42.4850247072,44.6276001195
 03/29  10:00:00,1313.19790809,101.813095825,418.276504936,0.0,243.2593065,310.10971186,525.577227539,409.821322365,70.808374512,44.9475306614
 03/29  11:00:00,1315.46147284,102.192317741,418.992732018,0.0,243.2593065,310.10971186,523.535530851,398.661635555,70.808374512,54.0655207847
 03/29  12:00:00,1273.99474964,102.519527649,416.654263654,0.0,243.2593065,310.10971186,508.422494125,392.855372174,70.808374512,44.7587474397
 03/29  13:00:00,1297.91269845,102.806759884,399.763712288,0.0,243.2593065,302.612436532,490.07106594,388.368848192,56.6466996096,45.0555181387
 03/29  14:00:00,1290.33633412,103.074444688,389.073782389,0.0,243.2593065,302.612436532,482.049822366,385.631944736,42.4850247072,53.9328529224
 03/29  15:00:00,1288.58129872,103.317044503,387.258787697,0.0,243.2593065,302.612436532,484.188800868,382.704246353,56.6466996096,44.8378549053
 03/29  16:00:00,1291.91577749,103.521315305,379.825292163,0.0,243.2593065,310.10971186,503.122653776,382.524809133,84.9700494144,35.6277952291
 03/29  17:00:00,1282.27635877,103.687849731,367.795520007,0.0,243.2593065,310.10971186,497.01383572,385.657367201,84.9700494144,26.3864191046
 03/29  18:00:00,1007.82145654,96.9145149596,356.66865685,0.0,166.938926447,199.110933808,488.721185506,386.228709576,84.9700494144,17.5224265158
 03/29  19:00:00,1007.74167863,96.9145149596,351.3065775,0.0,166.938926447,191.61365848,477.595842899,394.679236521,56.6466996096,26.2699067685
 03/29  20:00:00,877.388518501,96.9145149596,343.683979941,0.0,100.150657288,124.558693486,512.190341847,438.01971919,56.6466996096,17.5239230475
 03/29  21:00:00,829.796464083,96.9145149596,332.96051352,0.0,100.150657288,124.558693486,507.771545921,447.820979602,42.4850247072,17.4655416123
 03/29  22:00:00,759.939029045,96.9145149596,327.986061281,0.0,46.0930336215,124.558693486,514.819314083,469.037241811,28.3233498048,17.4587224677
 03/29  23:00:00,762.458698475,96.9145149596,326.963250439,0.0,46.0930336215,124.558693486,507.238163665,475.617991786,14.1616749024,17.4584969767
 03/29  24:00:00,750.741440856,96.9145149596,326.435856806,0.0,46.0930336215,113.312780494,504.778193437,481.653379638,5.66466996096,17.4601438389
 03/30  01:00:00,754.058830837,96.9145149596,326.157514049,0.0,46.0930336215,113.312780494,510.512806807,487.390391872,5.66466996096,17.4577449742
 03/30  02:00:00,758.878771382,96.9145149596,326.227012645,0.0,46.0930336215,113.312780494,515.690548921,492.568609883,5.66466996096,17.4572690773
 03/30  03:00:00,780.744811731,96.9145149596,338.247037618,0.0,46.0930336215,113.312780494,518.594121778,495.472518517,5.66466996096,17.4569333003
 03/30  04:00:00,883.118319792,96.9145149596,347.218700076,0.0,100.150657288,148.969399434,498.678615283,475.553888722,5.66466996096,17.4600565999
 03/30  05:00:00,883.235874162,97.4253737606,348.33541117,0.0,100.150657288,149.894399434,805.188020406,773.562965025,14.1616749024,17.4633804788
 03/30  06:00:00,1114.90009715,98.8251035503,349.023916036,0.0,176.471037341,302.612436532,580.40203836,534.615620702,28.3233498048,17.4630678534
 03/30  07:00:00,1224.44080767,100.543918381,343.001736939,0.0,243.2593065,310.10971186,556.789532674,487.82171026,42.4850247072,26.4827977071
 03/30  08:00:00,1256.34113659,101.388673661,338.721200027,0.0,243.2593065,310.10971186,550.733193901,458.553264288,56.6466996096,35.5332300034
 03/30  09:00:00,1307.27100475,101.911447485,355.901151776,0.0,243.2593065,302.612436532,525.965733716,438.861719748,42.4850247072,44.6189892614
 03/30  10:00:00,1343.049062,102.489056124,392.756837469,0.0,243.2593065,310.10971186,526.088528448,410.342333917,70.808374512,44.9378200195
 03/30  11:00:00,1372.62756494,102.993857305,426.01310225,0.0,243.2593065,310.10971186,513.419453969,388.549285283,70.808374512,54.0617941739
 03/30  12:00:00,1359.64874342,103.328157394,447.174353561,0.0,243.2593065,310.10971186,493.552250316,377.986014142,70.808374512,44.7578616626
 03/30  13:00:00,1432.73796218,103.641691516,476.793443408,0.0,243.2593065,302.612436532,472.725179013,371.024717941,56.6466996096,45.0537614629
 03/30  14:00:00,1490.26264893,104.04659387,528.085178537,0.0,243.2593065,302.612436532,455.13758092,358.722260258,42.4850247072,53.9302959553
 03/30  15:00:00,1502.80967109,104.201470878,532.906674483,0.0,243.2593065,302.612436532,451.039012749,349.556500484,56.6466996096,44.8358126555
 03/30  16:00:00,1513.85491172,104.360678675,528.876264452,0.0,243.2593065,310.10971186,457.703555872,337.10718296,84.9700494144,35.6263234979
 03/30  17:00:00,1507.81353101,104.457465339,521.511163446,0.0,243.2593065,310.10971186,449.848873977,338.496862962,84.9700494144,26.3819616002
 03/30  18:00:00,1155.4322131,96.9145149596,442.148361559,0.0,166.938926447,199.110933808,451.622602894,349.13044312,84.9700494144,17.5221103594
 03/30  19:00:00,1138.20850511,96.9145149596,428.197956718,0.0,166.938926447,191.61365848,451.297496812,368.381777684,56.6466996096,26.2690195186
 03/30  20:00:00,987.835929685,96.9145149596,408.582687211,0.0,100.150657288,124.558693486,492.167658026,418.001840164,56.6466996096,17.5191182527
 03/30  21:00:00,928.731706731,96.9145149596,392.140110597,0.0,100.150657288,124.558693486,488.948372879,428.998172004,42.4850247072,17.4651761678
 03/30  22:00:00,847.160330885,96.9145149596,374.636594406,0.0,46.0930336215,124.558693486,495.530039465,449.74835869,28.3233498048,17.4583309699
 03/30  23:00:00,830.581117906,96.9145149596,358.549748014,0.0,46.0930336215,124.558693486,489.807625616,458.187894301,14.1616749024,17.4580564126
 03/30  24:00:00,785.126910047,96.9145149596,334.604111654,0.0,46.0930336215,113.312780494,489.506090269,466.381770415,5.66466996096,17.4596498934
 03/31  01:00:00,767.0663954,96.9145149596,320.8379485,0.0,46.0930336215,113.312780494,495.982886085,472.861017209,5.66466996096,17.4571989151
 03/31  02:00:00,758.088836467,96.9145149596,313.488625628,0.0,46.0930336215,113.312780494,501.465664563,478.344325612,5.66466996096,17.45666899
 03/31  03:00:00,745.065770287,96.9145149596,302.546822531,0.0,46.0930336215,113.312780494,508.685720515,485.564899614,5.66466996096,17.4561509407
 03/31  04:00:00,829.561623399,96.9145149596,297.147229008,0.0,100.150657288,148.969399434,491.445729435,468.318118534,5.66466996096,17.46294094
 03/31  05:00:00,818.545631525,97.4586101025,284.934263874,0.0,100.150657288,149.894399434,791.933651006,760.309382993,14.1616749024,17.4625931102
 03/31  06:00:00,1025.28012735,99.1182599549,265.120339703,0.0,176.471037341,302.612436532,576.991649155,531.206066143,28.3233498048,17.4622332077
 03/31  07:00:00,1131.12572676,100.992177524,260.83094489,0.0,243.2593065,310.10971186,550.882378703,481.916476749,42.4850247072,26.4808772464
 03/31  08:00:00,1188.45254087,101.874679665,279.763337609,0.0,243.2593065,310.10971186,540.628303451,448.45169222,56.6466996096,35.5299116217
 03/31  09:00:00,1258.85562068,102.37724645,313.556335804,0.0,243.2593065,302.612436532,514.50910391,427.409551697,42.4850247072,44.6145275065
 03/31  10:00:00,1303.32639631,102.949636361,348.573770609,0.0,243.2593065,310.10971186,515.873180122,400.123441782,70.808374512,44.9413638271
 03/31  11:00:00,1347.47588751,103.420164995,395.660248398,0.0,243.2593065,310.10971186,505.048029511,380.185445173,70.808374512,54.0542098256
 03/31  12:00:00,1355.73856431,103.713937807,436.688379981,0.0,243.2593065,310.10971186,488.373479149,372.813318345,70.808374512,44.7517862912
 03/31  13:00:00,1424.12683085,104.248832408,458.284630279,0.0,243.2593065,302.612436532,462.734407172,361.041071324,56.6466996096,45.0466362385
 03/31  14:00:00,1478.8230122,104.672242607,505.216970015,0.0,243.2593065,302.612436532,447.683946752,351.276843937,42.4850247072,53.922078107
 03/31  15:00:00,1499.28951793,105.087723885,525.594330625,0.0,243.2593065,302.612436532,433.751788994,332.276662128,56.6466996096,44.8284272568
 03/31  16:00:00,1509.07428499,105.208122832,530.123274801,0.0,243.2593065,310.10971186,438.529082851,317.938226939,84.9700494144,35.6208064974
 03/31  17:00:00,1516.66884784,105.688875297,530.874666736,0.0,243.2593065,310.10971186,423.270186123,311.917965854,84.9700494144,26.3821708547
 03/31  18:00:00,1240.24478295,96.9145149596,520.400922169,0.0,166.938926447,199.110933808,419.498889336,317.008631012,84.9700494144,17.5202089095
 03/31  19:00:00,1119.48076589,96.9145149596,408.213834607,0.0,166.938926447,191.61365848,426.872588185,343.956057596,56.6466996096,26.2698309794
 03/31  20:00:00,969.781541673,96.9145149596,389.673246239,0.0,100.150657288,124.558693486,479.576006702,405.40835959,56.6466996096,17.5209475028
 03/31  21:00:00,902.347619585,96.9145149596,358.84541103,0.0,100.150657288,124.558693486,481.499727145,421.544566665,42.4850247072,17.4701357732
 03/31  22:00:00,816.144452059,96.9145149596,340.348761969,0.0,46.0930336215,124.558693486,489.991360696,444.205048395,28.3233498048,17.4629624961
 03/31  23:00:00,803.1067866,96.9145149596,334.024208474,0.0,46.0930336215,124.558693486,484.140544536,452.516293401,14.1616749024,17.4625762329
 03/31  24:00:00,772.053240545,96.9145149596,327.448377536,0.0,46.0930336215,113.312780494,481.90423609,458.777331472,5.66466996096,17.4622346572
 04/01  01:00:00,780.532448259,96.9145149596,324.541096963,0.0,46.0930336215,113.312780494,486.789376709,463.663212795,5.66466996096,17.4614939531
 04/01  02:00:00,786.207704111,96.9145149596,321.644128932,0.0,46.0930336215,113.312780494,492.535502375,469.409884475,5.66466996096,17.4609479396
 04/01  03:00:00,780.111654182,96.9145149596,316.700053617,0.0,46.0930336215,113.312780494,497.374426494,474.24924698,5.66466996096,17.4605095527
 04/01  04:00:00,783.433933169,96.9145149596,312.082183987,0.0,55.6251445156,113.312780494,492.359742921,469.234975073,5.66466996096,17.4600978868
 04/01  05:00:00,792.446286173,96.9145149596,316.179972639,0.0,55.6251445156,113.312780494,505.481192274,473.859824091,14.1616749024,17.4596932813
 04/01  06:00:00,878.19082899,96.9145149596,325.854142354,0.0,65.1572554096,176.889270242,461.202757053,415.420116283,28.3233498048,17.4592909651
 04/01  07:00:00,990.649097981,97.253804252,330.349620905,0.0,109.682768182,220.96816451,760.83069235,700.886751081,42.4850247072,17.4589165615
 04/01  08:00:00,1014.290847,97.247587046,342.58950507,0.0,109.682768182,220.96816451,633.15110585,558.935523049,56.6466996096,17.5688831906
 04/01  09:00:00,1151.77323652,97.7147283608,368.709816708,0.0,131.945524568,266.955817592,594.076444545,516.269969021,42.4850247072,35.3214508165
 04/01  10:00:00,1203.98095795,97.9075101815,417.769314602,0.0,131.945524568,274.45309292,594.900111619,488.58392501,70.808374512,35.5078120969
 04/01  11:00:00,1264.27573718,98.1778732951,493.45380793,0.0,131.945524568,274.45309292,563.282492534,456.966542709,70.808374512,35.5075753133
 04/01  12:00:00,1257.93030871,98.4359089809,530.792132306,0.0,131.945524568,274.45309292,544.605761597,438.300052693,70.808374512,35.4973343918
 04/01  13:00:00,1260.08805726,98.6638440209,548.091804888,0.0,131.945524568,266.955817592,517.882079894,425.739111857,56.6466996096,35.4962684274
 04/01  14:00:00,1266.66954901,98.849479565,560.967798416,0.0,131.945524568,266.955817592,490.910252689,412.931713855,42.4850247072,35.4935141259
 04/01  15:00:00,1193.27336379,96.9145149596,569.32812699,0.0,109.682768182,212.545889182,390.119214473,297.975388998,56.6466996096,35.4971258646
 04/01  16:00:00,1197.82080116,96.9145149596,563.414130136,0.0,109.682768182,220.04316451,409.37173987,288.910627623,84.9700494144,35.4910628325
 04/01  17:00:00,1153.90037264,96.9145149596,560.160712833,0.0,109.682768182,220.04316451,400.248111538,288.803490492,84.9700494144,26.4745716314
 04/01  18:00:00,1125.20933852,96.9145149596,569.856908002,0.0,100.150657288,199.110933808,430.121789906,327.691407306,84.9700494144,17.4603331852
 04/01  19:00:00,1120.31112422,96.9145149596,573.554110282,0.0,100.150657288,191.61365848,426.565968175,352.459368632,56.6466996096,17.4598999329
 04/01  20:00:00,1010.84322574,96.9145149596,567.654060853,0.0,55.6251445156,124.558693486,481.354549565,407.248338822,56.6466996096,17.4595111335
 04/01  21:00:00,1004.30605964,96.9145149596,564.045038568,0.0,55.6251445156,124.558693486,477.00267974,417.058563546,42.4850247072,17.4590914866
 04/01  22:00:00,901.868392934,96.9145149596,474.448438102,0.0,46.0930336215,124.558693486,484.853757568,439.07172134,28.3233498048,17.4586864233
 04/01  23:00:00,837.888609199,96.9145149596,407.04462145,0.0,46.0930336215,124.558693486,480.708459489,449.088499132,14.1616749024,17.4582854546
 04/01  24:00:00,799.427748792,96.9145149596,397.180353702,0.0,46.0930336215,113.312780494,478.71387283,455.591295954,5.66466996096,17.4579069156
 04/02  01:00:00,760.732565687,96.9145149596,369.665170927,0.0,34.9616554283,113.312780494,489.393665755,466.2718769,5.66466996096,17.4571188939
 04/02  02:00:00,738.971180341,96.9145149596,334.608134824,0.0,34.9616554283,113.312780494,500.693129949,477.571931881,5.66466996096,17.4565281062
 04/02  03:00:00,736.697708159,96.9145149596,325.425605781,0.0,34.9616554283,113.312780494,504.572274112,481.451558919,5.66466996096,17.4560452316
 04/02  04:00:00,741.926827034,96.9145149596,320.531204198,0.0,44.4937663224,113.312780494,498.901512186,475.781253403,5.66466996096,17.4555888212
 04/02  05:00:00,739.800844751,96.9145149596,315.47077528,0.0,44.4937663224,113.312780494,504.921636431,480.67876036,14.1616749024,10.0812011684
 04/02  06:00:00,800.307513606,96.9145149596,303.592123787,0.0,54.0258772165,176.889270242,470.003416626,425.563227597,28.3233498048,16.1168392241
 04/02  07:00:00,789.20048633,96.9145149596,291.376276731,0.0,54.0258772165,184.38654557,486.603005898,426.656567112,42.4850247072,17.4614140788
 04/02  08:00:00,875.575670079,96.9145149596,292.60674796,0.0,65.1572554096,220.04316451,491.044473983,408.077049924,56.6466996096,26.3207244495
 04/02  09:00:00,871.380062865,96.9145149596,294.447258128,0.0,65.1572554096,212.545889182,465.595252851,396.649889081,42.4850247072,26.4603390631
 04/02  10:00:00,902.152734448,96.9145149596,314.137279943,0.0,65.1572554096,220.04316451,494.175841301,387.897859758,70.808374512,35.4696070303
 04/02  11:00:00,900.958280041,96.9145149596,309.575933453,0.0,65.1572554096,220.04316451,487.584573778,381.311049785,70.808374512,35.4651494812
 04/02  12:00:00,889.508704051,96.9145149596,297.969367052,0.0,65.1572554096,220.04316451,498.506825286,392.237842056,70.808374512,35.460608718
 04/02  13:00:00,886.802854577,96.9145149596,297.783665387,0.0,65.1572554096,212.545889182,487.486263113,395.383491426,56.6466996096,35.4560720773
 04/02  14:00:00,893.549903737,96.9145149596,298.09656787,0.0,65.1572554096,212.545889182,469.432799857,400.346714255,42.4850247072,26.601060895
 04/02  15:00:00,896.191383995,96.9145149596,298.313172506,0.0,65.1572554096,212.545889182,490.273903339,398.151955817,56.6466996096,35.4752479117
 04/02  16:00:00,872.104292519,96.9145149596,298.368182701,0.0,65.1572554096,220.04316451,516.470364273,396.029857849,84.9700494144,35.4704570095
 04/02  17:00:00,809.294953309,96.9145149596,286.733560723,0.0,54.0258772165,184.38654557,516.534182931,405.107510839,84.9700494144,26.4566226776
 04/02  18:00:00,765.038932502,96.9145149596,272.596956562,0.0,44.4937663224,163.454314868,557.877794276,455.448267523,84.9700494144,17.4594773384
 04/02  19:00:00,737.783173198,96.9145149596,255.183628905,0.0,44.4937663224,155.95703954,568.799328361,494.693515097,56.6466996096,17.4591136544
 04/02  20:00:00,708.266101801,96.9145149596,246.030262704,0.0,44.4937663224,124.558693486,626.547519846,552.442138679,56.6466996096,17.4586815577
 04/02  21:00:00,698.802734092,96.9145149596,233.793434756,0.0,44.4937663224,124.558693486,642.400327605,582.457069369,42.4850247072,17.4582335292
 04/02  22:00:00,674.812956439,96.9145149596,214.356470906,0.0,34.9616554283,124.558693486,684.076400232,638.29526813,28.3233498048,17.4577822969
 04/02  23:00:00,662.573554026,96.9145149596,200.299897572,0.0,34.9616554283,124.558693486,702.06985073,670.45084489,14.1616749024,17.4573309376
 04/02  24:00:00,639.149633199,96.9145149596,188.993624934,0.0,34.9616554283,113.312780494,722.266585797,699.145035643,5.66466996096,17.4568801926
 04/03  01:00:00,640.581927971,96.9145149596,177.37942913,0.0,46.0930336215,113.312780494,746.063008035,722.942194939,5.66466996096,17.4561431353
 04/03  02:00:00,630.398337824,96.9145149596,166.743052221,0.0,46.0930336215,113.312780494,768.636319622,745.516207014,5.66466996096,17.4554426472
 04/03  03:00:00,626.844369516,96.9145149596,162.177175928,0.0,46.0930336215,113.312780494,775.879495445,752.759931529,5.66466996096,17.4548939547
 04/03  04:00:00,709.214446129,96.9145149596,154.811968745,0.0,100.150657288,148.969399434,759.620964348,736.496678042,5.66466996096,17.4596163446
 04/03  05:00:00,704.186567802,96.9145149596,145.204394776,0.0,100.150657288,149.894399434,1196.21245062,1164.58994158,14.1616749024,17.4608341435
 04/03  06:00:00,929.635969666,97.2014778432,141.074115442,0.0,176.471037341,302.612436532,840.449277029,794.665619509,28.3233498048,17.4603077147
 04/03  07:00:00,1039.82293239,97.5068850079,140.444338931,0.0,243.2593065,310.10971186,792.905717987,723.944829613,42.4850247072,26.4758636672
 04/03  08:00:00,1097.35634436,97.6350324513,156.132345206,0.0,243.2593065,310.10971186,737.72543206,645.557661655,56.6466996096,35.5210707956
 04/03  09:00:00,1154.90275765,97.7318993836,178.651486595,0.0,243.2593065,302.612436532,671.153058174,584.057856698,42.4850247072,44.6101767684
 04/03  10:00:00,1183.36172526,97.8404317272,198.74402297,0.0,243.2593065,310.10971186,651.962485843,536.229148616,70.808374512,44.9249627152
 04/03  11:00:00,1207.0990483,98.0070303604,219.230174049,0.0,243.2593065,310.10971186,622.875075143,498.02362637,70.808374512,54.0430742602
 04/03  12:00:00,1189.0223528,98.174110196,240.41811014,0.0,243.2593065,310.10971186,573.681123333,467.083729855,70.808374512,35.7890189654
 04/03  13:00:00,1246.20112686,98.4175078751,262.04575865,0.0,243.2593065,302.612436532,561.784933437,451.098289633,56.6466996096,54.0399441949
 04/03  14:00:00,1264.94707091,98.8364294329,279.022094423,0.0,243.2593065,302.612436532,527.815694548,440.405285537,42.4850247072,44.9253843038
 04/03  15:00:00,1284.44435596,99.262590231,297.270115641,0.0,243.2593065,302.612436532,516.534497546,415.071487016,56.6466996096,44.8163109201
 04/03  16:00:00,1310.38184691,99.5926591756,312.824953911,0.0,243.2593065,310.10971186,519.26934852,389.770960445,84.9700494144,44.5283386612
 04/03  17:00:00,1318.38913964,99.9356040948,319.13857739,0.0,243.2593065,310.10971186,490.580921171,379.234065017,84.9700494144,26.3768067399
 04/03  18:00:00,1047.6230109,96.9145149596,315.631633132,0.0,166.938926447,199.110933808,463.261117312,360.773452676,84.9700494144,17.5176152221
 04/03  19:00:00,1013.44234753,96.9145149596,288.917633681,0.0,166.938926447,191.61365848,460.974190803,386.808717557,56.6466996096,17.5187736361
 04/03  20:00:00,859.213869008,96.9145149596,260.673595211,0.0,100.150657288,124.558693486,549.80782712,466.893537746,56.6466996096,26.267589764
 04/03  21:00:00,782.597428583,96.9145149596,227.842268233,0.0,100.150657288,124.558693486,583.050910107,523.102726249,42.4850247072,17.4631591508
 04/03  22:00:00,695.716725817,96.9145149596,210.151739457,0.0,46.0930336215,124.558693486,615.63075188,569.851423825,28.3233498048,17.4559782502
 04/03  23:00:00,673.652831174,96.9145149596,189.46126126,0.0,46.0930336215,124.558693486,648.595779561,616.978619012,14.1616749024,17.4554856467
 04/03  24:00:00,628.265460882,96.9145149596,158.726144673,0.0,46.0930336215,113.312780494,711.563343356,688.443666047,5.66466996096,17.4550073481
 04/04  01:00:00,592.687769197,96.9145149596,121.251629276,0.0,46.0930336215,113.312780494,796.553875352,782.152524825,5.66466996096,8.73668056639
 04/04  02:00:00,581.302564309,96.9145149596,109.5028696,0.0,46.0930336215,113.312780494,816.59205216,793.466741684,5.66466996096,17.460640515
 04/04  03:00:00,589.225364047,96.9145149596,117.655172203,0.0,46.0930336215,113.312780494,779.051160446,755.926494614,5.66466996096,17.4599958714
 04/04  04:00:00,688.207553568,96.9145149596,125.53172246,0.0,100.150657288,148.969399434,726.662059389,703.537977458,5.66466996096,17.4594119703
 04/04  05:00:00,679.463652668,97.1166742182,116.282368645,0.0,100.150657288,149.894399434,1028.53916333,996.919272151,14.1616749024,17.4582162801
 04/04  06:00:00,905.004180542,97.8208271356,114.707110447,0.0,176.471037341,302.612436532,769.110364698,723.328614833,28.3233498048,17.4584000597
 04/04  07:00:00,1022.56317125,98.1827799645,128.976651126,0.0,243.2593065,310.10971186,719.861390489,642.083294017,42.4850247072,35.2930717647
 04/04  08:00:00,1088.20005118,98.9128696681,157.417335484,0.0,243.2593065,310.10971186,643.426362604,551.278750159,56.6466996096,35.5009128353
 04/04  09:00:00,1170.37082039,99.4040203183,204.667404481,0.0,243.2593065,302.612436532,556.881184505,478.721770047,42.4850247072,35.6743897505
 04/04  10:00:00,1236.47109026,99.8611073316,257.755079824,0.0,243.2593065,310.10971186,552.879045863,437.145363597,70.808374512,44.9253077535
 04/04  11:00:00,1294.3378077,100.445524355,306.310882102,0.0,243.2593065,310.10971186,543.374287577,418.533344235,70.808374512,54.0325688291
 04/04  12:00:00,1313.66534029,101.002867967,358.318801275,0.0,243.2593065,310.10971186,517.896487232,402.353777549,70.808374512,44.7343351709
 04/04  13:00:00,1389.92652586,101.523763551,392.794193757,0.0,243.2593065,302.612436532,491.80988493,390.138961126,56.6466996096,45.0242241943
 04/04  14:00:00,1426.6499622,101.988380789,427.459751664,0.0,243.2593065,302.612436532,475.033080229,378.641766627,42.4850247072,53.9062888949
 04/04  15:00:00,1467.29554266,102.32175449,469.613625138,0.0,243.2593065,302.612436532,456.673333735,355.211600422,56.6466996096,44.8150337032
 04/04  16:00:00,1509.28595427,102.515491293,506.878764925,0.0,243.2593065,310.10971186,458.808860264,338.223754004,84.9700494144,35.6150568455
 04/04  17:00:00,1517.83411889,102.919516059,515.478351037,0.0,243.2593065,310.10971186,442.737382001,331.390207338,84.9700494144,26.3771252491
 04/04  18:00:00,1247.43807957,96.9145149596,515.090295368,0.0,166.938926447,199.110933808,434.260133451,331.772898714,84.9700494144,17.5171853227
 04/04  19:00:00,1143.88621319,96.9145149596,417.631134836,0.0,166.938926447,191.61365848,437.820159929,354.906444722,56.6466996096,26.2670155969
 04/04  20:00:00,1004.07461212,96.9145149596,400.377633363,0.0,100.150657288,124.558693486,487.395111467,413.231090157,56.6466996096,17.5173217012
 04/04  21:00:00,938.584691152,96.9145149596,375.820077413,0.0,100.150657288,124.558693486,487.877221279,427.925499103,42.4850247072,17.4666974681
 04/04  22:00:00,851.265090049,96.9145149596,359.5261112,0.0,46.0930336215,124.558693486,495.846672944,450.063928063,28.3233498048,17.4593950763
 04/04  23:00:00,847.315301247,96.9145149596,355.387961908,0.0,46.0930336215,124.558693486,489.449562592,457.829077772,14.1616749024,17.4588099175
 04/04  24:00:00,782.787126934,96.9145149596,307.884749415,0.0,46.0930336215,113.312780494,494.796608438,471.673675808,5.66466996096,17.4582626693
 04/05  01:00:00,763.418818502,96.9145149596,292.186215704,0.0,46.0930336215,113.312780494,501.013975089,477.892013236,5.66466996096,17.4572918921
 04/05  02:00:00,787.794622889,96.9145149596,317.395538268,0.0,46.0930336215,113.312780494,501.779270324,478.658072102,5.66466996096,17.4565282607
 04/05  03:00:00,766.119236306,96.9145149596,300.137286282,0.0,46.0930336215,113.312780494,511.413176947,488.292628374,5.66466996096,17.4558786122
 04/05  04:00:00,825.291915399,96.9145149596,279.956551315,0.0,100.150657288,148.969399434,501.797831915,478.677904603,5.66466996096,17.4552573508
 04/05  05:00:00,801.469001066,97.3585097694,260.18344651,0.0,100.150657288,149.894399434,817.852269792,786.235924436,14.1616749024,17.4546704529
 04/05  06:00:00,1004.23120713,98.2890980969,235.654315687,0.0,176.471037341,302.612436532,603.56147351,557.784064883,28.3233498048,17.454058823
 04/05  07:00:00,1103.55135524,99.6638530936,225.843172493,0.0,243.2593065,310.10971186,581.729969662,512.76855084,42.4850247072,26.4763941143
 04/05  08:00:00,1165.169894,100.622627728,245.862969619,0.0,243.2593065,310.10971186,555.399118141,463.247327258,56.6466996096,35.5050912737
 04/05  09:00:00,1239.9810008,101.213268297,283.369685407,0.0,243.2593065,302.612436532,518.498512356,440.33387033,42.4850247072,35.679617319
 04/05  10:00:00,1314.45018889,101.827600876,340.917530496,0.0,243.2593065,310.10971186,535.526292852,410.816957109,70.808374512,53.9009612314
 04/05  11:00:00,1399.66402305,102.37425803,410.017630757,0.0,243.2593065,310.10971186,503.532136828,387.700543977,70.808374512,45.0232183391
 04/05  12:00:00,1434.0149519,102.885459434,479.921730651,0.0,243.2593065,310.10971186,487.240851635,371.703559717,70.808374512,44.7289174055
 04/05  13:00:00,1504.19748211,103.415670794,514.234695314,0.0,243.2593065,302.612436532,465.5662749,359.393385309,56.6466996096,49.5261899811
 04/05  14:00:00,1512.24428666,103.932954877,524.073029751,0.0,243.2593065,302.612436532,441.444543146,349.545792979,42.4850247072,49.41372546
 04/05  15:00:00,1516.22305294,104.397762135,531.611329208,0.0,243.2593065,302.612436532,433.254196137,331.799620449,56.6466996096,44.8078760777
 04/05  16:00:00,1526.89364832,104.971804586,534.71526471,0.0,243.2593065,310.10971186,438.975454689,318.388268449,84.9700494144,35.6171368256
 04/05  17:00:00,1530.2555427,105.879992243,535.346948894,0.0,243.2593065,310.10971186,424.411666641,313.067403939,84.9700494144,26.3742132885
 04/05  18:00:00,1258.61068909,96.9145149596,533.760967803,0.0,166.938926447,199.110933808,422.083866832,319.595583406,84.9700494144,17.5182340115
 04/05  19:00:00,1186.11980829,96.9145149596,463.940320271,0.0,166.938926447,191.61365848,425.268465975,342.35715818,56.6466996096,26.2646081853
 04/05  20:00:00,1003.7240426,96.9145149596,405.249314722,0.0,100.150657288,124.558693486,476.74703867,402.581623496,56.6466996096,17.5187155639
 04/05  21:00:00,927.703223144,96.9145149596,370.850512667,0.0,100.150657288,124.558693486,479.576209459,419.630275106,42.4850247072,17.4609096457
 04/05  22:00:00,830.313139013,96.9145149596,346.881695082,0.0,46.0930336215,124.558693486,488.924315432,443.147181182,28.3233498048,17.4537844459
 04/05  23:00:00,794.018204339,96.9145149596,314.46177469,0.0,46.0930336215,124.558693486,485.335466487,453.714867721,14.1616749024,17.4589238639
 04/05  24:00:00,749.516082354,96.9145149596,287.63824927,0.0,46.0930336215,113.312780494,485.630774939,462.506620897,5.66466996096,17.4594840811
 04/06  01:00:00,738.99812148,96.9145149596,280.345457737,0.0,46.0930336215,113.312780494,493.437273179,470.314163664,5.66466996096,17.4584395535
 04/06  02:00:00,705.065342647,96.9145149596,249.39803641,0.0,46.0930336215,113.312780494,534.308296826,511.186014649,5.66466996096,17.4576122169
 04/06  03:00:00,693.216553962,96.9145149596,239.52198307,0.0,46.0930336215,113.312780494,546.11342905,522.991856152,5.66466996096,17.4569029372
 04/06  04:00:00,782.13415052,96.9145149596,239.220951891,0.0,100.150657288,148.969399434,527.57472255,504.453829267,5.66466996096,17.4562233216
 04/06  05:00:00,780.404966296,97.4393066536,235.139661061,0.0,100.150657288,149.894399434,785.294959378,753.67770624,14.1616749024,17.4555782361
 04/06  06:00:00,997.405180971,98.8759300071,223.113544568,0.0,176.471037341,302.612436532,588.744566292,542.966307571,28.3233498048,17.4549089164
 04/06  07:00:00,1120.76171451,100.656098454,236.901019243,0.0,243.2593065,310.10971186,548.931027588,479.968923154,42.4850247072,26.4770797262
 04/06  08:00:00,1204.75540457,101.610352576,278.759513332,0.0,243.2593065,310.10971186,530.243968045,438.092272316,56.6466996096,35.5049961188
 04/06  09:00:00,1302.76575749,102.166648039,333.99955843,0.0,243.2593065,302.612436532,493.897129362,415.732692968,42.4850247072,35.6794116865
 04/06  10:00:00,1388.93383769,102.739552921,404.168002442,0.0,243.2593065,310.10971186,511.912834102,387.206112025,70.808374512,53.8983475648
 04/06  11:00:00,1475.73902158,103.264030089,496.339062042,0.0,243.2593065,310.10971186,481.397526133,365.568401016,70.808374512,45.0207506051
 04/06  12:00:00,1463.77505625,103.78248913,530.872902658,0.0,243.2593065,310.10971186,467.653510485,352.11859412,70.808374512,44.7265418526
 04/06  13:00:00,1511.49043823,104.257530421,547.115588754,0.0,243.2593065,302.612436532,450.616282481,339.944113506,56.6466996096,54.0254693645
 04/06  14:00:00,1503.01825436,104.486401602,547.507863612,0.0,243.2593065,302.612436532,419.949321588,332.551286743,42.4850247072,44.913010138
 04/06  15:00:00,1505.923072,104.521099017,555.737441225,0.0,243.2593065,302.612436532,438.335866649,336.884996804,56.6466996096,44.8041702358
 04/06  16:00:00,1508.92866563,104.833408016,560.53734745,0.0,243.2593065,310.10971186,461.803440928,341.222941669,84.9700494144,35.6104498437
 04/06  17:00:00,1503.05867029,105.21358522,566.068351289,0.0,243.2593065,310.10971186,456.314834213,344.971937681,84.9700494144,26.3728471175
 04/06  18:00:00,1233.48951038,96.9145149596,575.811672226,0.0,166.938926447,199.110933808,453.602302137,351.114847373,84.9700494144,17.517405349
 04/06  19:00:00,1232.22377951,96.9145149596,574.652774354,0.0,166.938926447,191.61365848,441.701945792,358.79095936,56.6466996096,26.2642868224
 04/06  20:00:00,1110.41946951,96.9145149596,571.700730107,0.0,100.150657288,124.558693486,474.26691606,400.102475344,56.6466996096,17.5177411068
