Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  21:00:00,1068.1265319,96.9145149596,568.350263743,0.0,100.150657288,124.558693486,468.737599075,408.792539248,42.4850247072,17.4600351203
 04/06  22:00:00,987.563372945,96.9145149596,566.539120894,0.0,46.0930336215,124.558693486,474.190239333,428.410582584,28.3233498048,17.4563069438
 04/06  23:00:00,969.815829062,96.9145149596,569.444627789,0.0,46.0930336215,124.558693486,467.774681342,436.153946035,14.1616749024,17.4590604046
 04/06  24:00:00,955.063278114,96.9145149596,571.828458881,0.0,46.0930336215,113.312780494,466.269913616,443.146857488,5.66466996096,17.4583861664
 04/07  01:00:00,959.659133243,96.9145149596,570.130078073,0.0,46.0930336215,113.312780494,470.096670948,446.974712639,5.66466996096,17.4572883488
 04/07  02:00:00,956.899520209,96.9145149596,569.446038115,0.0,46.0930336215,113.312780494,472.941711061,449.820634929,5.66466996096,17.4564061717
 04/07  03:00:00,953.553243438,96.9145149596,571.023693211,0.0,46.0930336215,113.312780494,476.899439066,453.779126717,5.66466996096,17.4556423883
 04/07  04:00:00,1044.73511078,96.9145149596,569.972740608,0.0,100.150657288,148.969399434,460.257936222,437.138357895,5.66466996096,17.4549083655
 04/07  05:00:00,1047.96744182,97.4437977854,572.162013804,0.0,100.150657288,149.894399434,701.103280345,669.487396497,14.1616749024,17.4542089457
 04/07  06:00:00,1244.94959869,99.6455528289,539.412016966,0.0,176.471037341,302.612436532,519.879727767,474.102892617,28.3233498048,17.4534853456
 04/07  07:00:00,1288.9790397,101.343158782,475.512386718,0.0,243.2593065,310.10971186,500.804607181,431.845553415,42.4850247072,26.474029059
 04/07  08:00:00,1376.45652659,101.943927501,521.018827503,0.0,243.2593065,310.10971186,505.152923692,413.005755383,56.6466996096,35.5004686994
 04/07  09:00:00,1464.32155263,102.392478001,574.080285488,0.0,243.2593065,302.612436532,479.768492494,401.60971224,42.4850247072,35.6737555469
 04/07  10:00:00,1477.30831735,102.772480264,578.725206874,0.0,243.2593065,310.10971186,510.359136813,385.66113691,70.808374512,53.8896253905
 04/07  11:00:00,1481.9343904,103.059911753,581.57699245,0.0,243.2593065,310.10971186,496.4279512,380.607238307,70.808374512,45.0123383814
 04/07  12:00:00,1443.81317734,103.369003628,584.2402805,0.0,243.2593065,310.10971186,489.175346709,373.641054619,70.808374512,44.7259175774
 04/07  13:00:00,1481.24469242,103.664682248,587.374460763,0.0,243.2593065,302.612436532,466.710695462,365.049229252,56.6466996096,45.0147666001
 04/07  14:00:00,1483.48307399,103.90539569,589.175101705,0.0,243.2593065,302.612436532,456.769153148,360.390340088,42.4850247072,53.8937883528
 04/07  15:00:00,1484.79992697,104.22047566,590.157574238,0.0,243.2593065,302.612436532,458.141430533,356.69046885,56.6466996096,44.804262073
 04/07  16:00:00,1492.90319894,104.593202984,591.151712007,0.0,243.2593065,310.10971186,474.162324433,353.589139899,84.9700494144,35.6031351198
 04/07  17:00:00,1492.77849618,104.948773402,590.953332819,0.0,243.2593065,310.10971186,467.282248611,355.939142557,84.9700494144,26.3730566403
 04/07  18:00:00,1218.68519713,96.9145149596,590.761697424,0.0,166.938926447,199.110933808,464.476448272,361.991643632,84.9700494144,17.5147552252
 04/07  19:00:00,1214.87430121,96.9145149596,590.84360354,0.0,166.938926447,191.61365848,449.038951494,371.538432073,56.6466996096,20.8538198115
 04/07  20:00:00,1091.52855176,96.9145149596,589.927513707,0.0,100.150657288,124.558693486,491.87243353,412.303457583,56.6466996096,22.9222763367
 04/07  21:00:00,1050.33460197,96.9145149596,588.894365351,0.0,100.150657288,124.558693486,480.217155613,420.268189693,42.4850247072,17.4639412129
 04/07  22:00:00,951.981306513,96.9145149596,558.715532816,0.0,46.0930336215,124.558693486,484.352712551,438.572819752,28.3233498048,17.4565429944
 04/07  23:00:00,954.037129889,96.9145149596,560.04348251,0.0,46.0930336215,124.558693486,475.739619418,444.12214103,14.1616749024,17.4558034855
 04/07  24:00:00,905.85698594,96.9145149596,524.717016064,0.0,46.0930336215,113.312780494,472.412436834,449.292671328,5.66466996096,17.4550955449
 04/08  01:00:00,902.805161445,96.9145149596,521.904712428,0.0,46.0930336215,113.312780494,476.754966206,453.636349432,5.66466996096,17.4539468132
 04/08  02:00:00,881.31428094,96.9145149596,500.722343882,0.0,46.0930336215,113.312780494,480.752903139,457.635219205,5.66466996096,17.4530139731
 04/08  03:00:00,878.338545234,96.9145149596,497.883591085,0.0,46.0930336215,113.312780494,483.574121138,460.457251775,5.66466996096,17.452199402
 04/08  04:00:00,882.472815352,96.9145149596,491.955302624,0.0,55.6251445156,113.312780494,467.895338308,453.492672162,5.66466996096,8.73799618544
 04/08  05:00:00,874.706060382,96.9145149596,484.32395848,0.0,55.6251445156,113.312780494,488.265577504,456.646046984,14.1616749024,17.4578556173
 04/08  06:00:00,919.659808996,96.9145149596,456.436779846,0.0,65.1572554096,176.889270242,444.984716832,399.204329406,28.3233498048,17.4570376208
 04/08  07:00:00,1000.15795958,97.2255499797,430.586498447,0.0,109.682768182,220.96816451,719.881595043,659.939077426,42.4850247072,17.4574929095
 04/08  08:00:00,1007.21319019,97.2259723864,424.570735054,0.0,109.682768182,220.96816451,619.782805957,536.802533751,56.6466996096,26.3335725964
 04/08  09:00:00,1123.49668455,97.7287755997,435.511334798,0.0,131.945524568,266.955817592,564.4071383,495.436138883,42.4850247072,26.4859747098
 04/08  10:00:00,1150.40497537,97.8906252847,445.281346718,0.0,131.945524568,274.45309292,583.143446099,476.831339954,70.808374512,35.5037316331
 04/08  11:00:00,1183.98482812,98.0279823384,459.237169421,0.0,131.945524568,274.45309292,562.426431253,456.115967535,70.808374512,35.5020892063
 04/08  12:00:00,1239.80251732,98.2475391054,537.05512311,0.0,131.945524568,274.45309292,543.092493129,436.793840971,70.808374512,35.4902776455
 04/08  13:00:00,1252.09521706,98.4313429647,552.21708433,0.0,131.945524568,266.955817592,516.596074515,424.461801556,56.6466996096,35.4875733497
 04/08  14:00:00,1268.09653068,98.5833624842,559.403574878,0.0,131.945524568,266.955817592,489.33949638,411.371226102,42.4850247072,35.4832455707
 04/08  15:00:00,1192.06605256,96.9145149596,563.853054488,0.0,109.682768182,212.545889182,393.565590444,301.433816941,56.6466996096,35.4850738929
 04/08  16:00:00,1192.39118803,96.9145149596,567.088349315,0.0,109.682768182,220.04316451,417.024249056,296.576578572,84.9700494144,35.4776210696
 04/08  17:00:00,1146.20254019,96.9145149596,568.247778879,0.0,109.682768182,220.04316451,415.091692514,303.655797701,84.9700494144,26.4658453985
 04/08  18:00:00,1110.99197053,96.9145149596,566.137020349,0.0,100.150657288,199.110933808,444.270923155,341.844090329,84.9700494144,17.4567834108
 04/08  19:00:00,1098.64854753,96.9145149596,559.475928148,0.0,100.150657288,191.61365848,433.390346972,359.287702052,56.6466996096,17.4559453107
 04/08  20:00:00,873.444126596,96.9145149596,436.180096902,0.0,55.6251445156,124.558693486,492.188421058,418.086551627,56.6466996096,17.4551698214
 04/08  21:00:00,859.69260311,96.9145149596,420.695607802,0.0,55.6251445156,124.558693486,490.757727407,430.81833341,42.4850247072,17.4543692896
 04/08  22:00:00,835.280440063,96.9145149596,401.097445028,0.0,46.0930336215,124.558693486,497.818208256,452.041273758,28.3233498048,17.4535846937
 04/08  23:00:00,814.083904308,96.9145149596,373.981586601,0.0,46.0930336215,124.558693486,493.626363906,462.011884039,14.1616749024,17.4528049641
 04/08  24:00:00,777.874767677,96.9145149596,339.815501046,0.0,46.0930336215,113.312780494,493.538263301,470.421545343,5.66466996096,17.4520479972
 04/09  01:00:00,743.827347738,96.9145149596,315.195477208,0.0,34.9616554283,113.312780494,494.222688524,479.819066185,5.66466996096,8.73895237782
 04/09  02:00:00,724.451204758,96.9145149596,298.040350376,0.0,34.9616554283,113.312780494,510.887672326,487.765909115,5.66466996096,17.4570932498
 04/09  03:00:00,704.685309642,96.9145149596,276.590712139,0.0,34.9616554283,113.312780494,532.226916898,509.106075189,5.66466996096,17.4561717484
 04/09  04:00:00,680.767089289,96.9145149596,239.178250611,0.0,44.4937663224,113.312780494,576.024753438,552.904771803,5.66466996096,17.4553116735
 04/09  05:00:00,653.625318215,96.9145149596,207.645899227,0.0,44.4937663224,113.312780494,641.87287216,610.256729561,14.1616749024,17.4544676973
 04/09  06:00:00,717.228049999,96.9145149596,201.807477916,0.0,54.0258772165,176.889270242,596.439748793,550.662770283,28.3233498048,17.4536287053
 04/09  07:00:00,725.737448827,96.9145149596,224.063699481,0.0,54.0258772165,184.38654557,544.692472159,484.75465547,42.4850247072,17.4527919813
 04/09  08:00:00,854.96356971,96.9145149596,276.057434286,0.0,65.1572554096,220.04316451,482.259594652,399.303424705,56.6466996096,26.3094703371
 04/09  09:00:00,901.514258537,96.9145149596,322.854031686,0.0,65.1572554096,212.545889182,449.360035813,380.422396425,42.4850247072,26.4526146808
 04/09  10:00:00,958.938692844,96.9145149596,370.147216001,0.0,65.1572554096,220.04316451,476.314346419,370.065616642,70.808374512,35.4403552651
 04/09  11:00:00,1011.34367866,96.9145149596,427.860544698,0.0,65.1572554096,220.04316451,457.23730574,359.840475034,70.808374512,26.5884561944
 04/09  12:00:00,1092.12634761,96.9145149596,518.656751532,0.0,65.1572554096,220.04316451,456.859562099,350.594871893,70.808374512,35.4563156938
 04/09  13:00:00,1107.88350936,96.9145149596,545.89242524,0.0,65.1572554096,212.545889182,432.427773534,340.330920617,56.6466996096,35.4501533068
 04/09  14:00:00,1118.60673412,96.9145149596,561.568764943,0.0,65.1572554096,212.545889182,408.310610892,330.381355381,42.4850247072,35.4442308041
 04/09  15:00:00,1117.60295633,96.9145149596,563.788099623,0.0,65.1572554096,212.545889182,405.500286071,313.415258458,56.6466996096,35.4383280036
 04/09  16:00:00,1084.73974274,96.9145149596,559.758564707,0.0,65.1572554096,220.04316451,412.13890785,300.568622402,84.9700494144,26.6002360334
 04/09  17:00:00,1037.97056082,96.9145149596,565.597139215,0.0,54.0258772165,184.38654557,418.246991834,304.127188009,84.9700494144,29.1497544099
 04/09  18:00:00,1012.02893101,96.9145149596,574.58505909,0.0,44.4937663224,163.454314868,440.345560538,340.592834001,84.9700494144,14.7826771228
 04/09  19:00:00,1012.56954593,96.9145149596,584.54189182,0.0,44.4937663224,155.95703954,435.455705388,361.352215918,56.6466996096,17.4567898608
 04/09  20:00:00,987.089549121,96.9145149596,580.995913861,0.0,44.4937663224,124.558693486,489.514790871,415.412161378,56.6466996096,17.4559298838
 04/09  21:00:00,980.512081475,96.9145149596,575.800595125,0.0,44.4937663224,124.558693486,489.847111496,429.907001646,42.4850247072,17.4550851431
 04/09  22:00:00,967.046293585,96.9145149596,571.243303908,0.0,34.9616554283,124.558693486,498.845868096,453.068273106,28.3233498048,17.4542451852
 04/09  23:00:00,960.829422002,96.9145149596,564.565171806,0.0,34.9616554283,124.558693486,495.490065015,463.874982664,14.1616749024,17.4534074485
 04/09  24:00:00,945.75471125,96.9145149596,564.103489772,0.0,34.9616554283,113.312780494,493.775867849,470.65677991,5.66466996096,17.4544179782
 04/10  01:00:00,955.660755051,96.9145149596,566.381140717,0.0,46.0930336215,113.312780494,496.7625834,473.646502478,5.66466996096,17.4514109607
 04/10  02:00:00,956.220938396,96.9145149596,568.681458519,0.0,46.0930336215,113.312780494,501.72101272,478.602238325,5.66466996096,17.4541044335
 04/10  03:00:00,956.027894246,96.9145149596,568.608852238,0.0,46.0930336215,113.312780494,506.473609037,483.352817157,5.66466996096,17.4561219189
 04/10  04:00:00,1042.93884407,96.9145149596,568.945625894,0.0,100.150657288,148.969399434,482.604102237,459.484217664,5.66466996096,17.4552146122
 04/10  05:00:00,1044.25216382,96.9145149596,569.763045947,0.0,100.150657288,149.894399434,925.495609695,893.879614291,14.1616749024,17.4543205023
 04/10  06:00:00,1267.73038982,97.1839844808,568.933582301,0.0,176.471037341,302.612436532,604.251568639,558.474800226,28.3233498048,17.4534186082
 04/10  07:00:00,1383.17522829,97.486072523,571.870420382,0.0,243.2593065,310.10971186,557.413235861,488.462372182,42.4850247072,26.4658389718
 04/10  08:00:00,1432.93689407,97.6532187844,578.469581575,0.0,243.2593065,310.10971186,541.515654541,449.374048618,56.6466996096,35.4949063129
 04/10  09:00:00,1477.81336119,97.9355646508,588.195804083,0.0,243.2593065,302.612436532,508.325760355,430.174083663,42.4850247072,35.6666519847
 04/10  10:00:00,1473.33067723,98.3088298223,573.840738006,0.0,243.2593065,310.10971186,520.847810337,396.165163213,70.808374512,53.8742726124
 04/10  11:00:00,1446.2817214,98.7861990726,543.155061896,0.0,243.2593065,310.10971186,484.850939332,369.044894848,70.808374512,44.9976699722
 04/10  12:00:00,1401.07004432,99.2434380309,538.873531422,0.0,243.2593065,310.10971186,468.887921177,353.365635185,70.808374512,44.7139114801
 04/10  13:00:00,1432.78687906,99.6831547503,536.63449019,0.0,243.2593065,302.612436532,443.806401077,342.16214168,56.6466996096,44.9975597877
 04/10  14:00:00,1427.42625601,100.346661033,530.185938338,0.0,243.2593065,302.612436532,425.842929233,329.48480433,42.4850247072,53.8731001959
 04/10  15:00:00,1426.65272228,100.903907773,528.635830131,0.0,243.2593065,302.612436532,423.079507536,322.291547688,56.6466996096,44.1412602383
 04/10  16:00:00,1429.28372336,101.648969933,523.338163156,0.0,243.2593065,310.10971186,437.298094429,316.093841661,84.9700494144,36.2342033532
 04/10  17:00:00,1426.04278464,102.659680728,518.709663609,0.0,243.2593065,310.10971186,418.959727728,307.619905478,84.9700494144,26.3697728359
 04/10  18:00:00,1169.64906898,96.9145149596,534.257953671,0.0,166.938926447,199.110933808,405.569150436,303.08556193,84.9700494144,17.513539091
 04/10  19:00:00,1173.45560753,96.9145149596,541.213068956,0.0,166.938926447,191.61365848,392.296912222,318.140183741,56.6466996096,17.5100288712
 04/10  20:00:00,1057.76459064,96.9145149596,548.252450879,0.0,100.150657288,124.558693486,453.347983804,370.441360185,56.6466996096,26.2599240089
 04/10  21:00:00,1024.72631858,96.9145149596,555.118185347,0.0,100.150657288,124.558693486,442.886778248,382.943327029,42.4850247072,17.4584265117
 04/10  22:00:00,953.687602178,96.9145149596,551.229418055,0.0,46.0930336215,124.558693486,447.250712063,401.476400838,28.3233498048,17.4509614204
 04/10  23:00:00,957.822586205,96.9145149596,554.643069669,0.0,46.0930336215,124.558693486,430.89746193,407.997204324,14.1616749024,8.73858270315
 04/10  24:00:00,965.33745173,96.9145149596,575.827512669,0.0,46.0930336215,113.312780494,440.692646396,417.571463192,5.66466996096,17.4565132428
 04/11  01:00:00,992.152208049,96.9145149596,605.10166973,0.0,46.0930336215,113.312780494,448.367990418,425.248150334,5.66466996096,17.4551701226
 04/11  02:00:00,990.322717514,96.9145149596,603.543955795,0.0,46.0930336215,113.312780494,451.621486676,428.502835424,5.66466996096,17.4539812909
 04/11  03:00:00,969.665240793,96.9145149596,580.433735943,0.0,46.0930336215,113.312780494,454.003100172,430.885459749,5.66466996096,17.4529704614
 04/11  04:00:00,1061.34133484,96.9145149596,577.753368351,0.0,100.150657288,148.969399434,435.249687278,412.133013023,5.66466996096,17.4520042935
 04/11  05:00:00,1081.739053,97.0826022272,598.679857514,0.0,100.150657288,149.894399434,671.981051,640.365609037,14.1616749024,17.4537670604
 04/11  06:00:00,1301.56224022,98.18523261,593.187975783,0.0,176.471037341,302.612436532,492.175172241,446.399826354,28.3233498048,17.4519960825
 04/11  07:00:00,1420.5602044,99.3511966289,602.395811656,0.0,243.2593065,310.10971186,476.623894107,407.674372072,42.4850247072,26.4644973276
 04/11  08:00:00,1457.00768907,99.9393606552,598.349008498,0.0,243.2593065,310.10971186,486.150385104,394.003477426,56.6466996096,35.5002080675
 04/11  09:00:00,1486.22737805,100.385849295,595.253242572,0.0,243.2593065,302.612436532,481.568819874,394.501413755,42.4850247072,44.5823814121
 04/11  10:00:00,1487.30272195,100.820404965,590.231809982,0.0,243.2593065,310.10971186,504.157686686,388.465356884,70.808374512,44.8839552893
 04/11  11:00:00,1426.11550605,101.263519516,528.933111352,0.0,243.2593065,310.10971186,495.897268591,380.097097061,70.808374512,44.9917970183
 04/11  12:00:00,1374.87447444,101.730186015,519.54603581,0.0,243.2593065,310.10971186,487.243456376,371.729049184,70.808374512,44.7060326805
 04/11  13:00:00,1425.93400047,102.150057322,536.858442866,0.0,243.2593065,302.612436532,480.364386385,369.719583636,56.6466996096,53.9981031389
 04/11  14:00:00,1419.84597285,102.584760248,530.424950881,0.0,243.2593065,302.612436532,454.873028683,367.497022221,42.4850247072,44.8909817548
 04/11  15:00:00,1414.52938346,103.019643117,524.793047554,0.0,243.2593065,302.612436532,465.566406244,364.130607459,56.6466996096,44.789099175
 04/11  16:00:00,1456.12163056,103.437872323,558.97046488,0.0,243.2593065,310.10971186,480.925423627,360.363291318,84.9700494144,35.5920828944
 04/11  17:00:00,1474.33428969,103.783169209,576.553074304,0.0,243.2593065,310.10971186,472.689984612,361.352591279,84.9700494144,26.3673439184
 04/11  18:00:00,1121.92195135,96.9145149596,497.204955474,0.0,166.938926447,199.110933808,465.320785766,362.839394464,84.9700494144,17.511341888
 04/11  19:00:00,1106.78123159,96.9145149596,486.015026536,0.0,166.938926447,191.61365848,443.243176888,369.084872362,56.6466996096,17.5116049162
 04/11  20:00:00,982.852333407,96.9145149596,484.496874824,0.0,100.150657288,124.558693486,497.112305628,414.207465144,56.6466996096,26.2581408739
 04/11  21:00:00,940.892746485,96.9145149596,481.959135236,0.0,100.150657288,124.558693486,482.801577817,422.856461124,42.4850247072,17.460091985
 04/11  22:00:00,863.069005489,96.9145149596,471.369078914,0.0,46.0930336215,124.558693486,487.836350856,442.060448247,28.3233498048,17.4525528048
 04/11  23:00:00,856.683804899,96.9145149596,464.115793581,0.0,46.0930336215,124.558693486,480.193097056,448.579824076,14.1616749024,17.4515980775
 04/11  24:00:00,835.782230599,96.9145149596,455.750696227,0.0,46.0930336215,113.312780494,477.0815579,453.96622042,5.66466996096,17.450667519
 04/12  01:00:00,825.911908343,96.9145149596,445.981764372,0.0,46.0930336215,113.312780494,473.068817412,458.669869623,5.66466996096,8.73427782872
 04/12  02:00:00,823.672287142,96.9145149596,443.760658122,0.0,46.0930336215,113.312780494,485.204827178,462.084768263,5.66466996096,17.4553889538
 04/12  03:00:00,820.796734695,96.9145149596,440.911988672,0.0,46.0930336215,113.312780494,487.58871366,464.469776712,5.66466996096,17.4542669869
 04/12  04:00:00,901.762116989,96.9145149596,431.612122421,0.0,100.150657288,148.969399434,470.41609331,447.298196034,5.66466996096,17.4532273147
 04/12  05:00:00,897.483722139,97.3297426953,425.649253347,0.0,100.150657288,149.894399434,739.542579034,707.926951199,14.1616749024,17.453952933
 04/12  06:00:00,1109.85003819,98.7126462496,411.715555468,0.0,176.471037341,302.612436532,540.296739493,494.520374618,28.3233498048,17.4530150698
 04/12  07:00:00,1212.85032412,100.514392815,401.218006152,0.0,243.2593065,310.10971186,512.236721045,443.291972555,42.4850247072,26.4597237829
 04/12  08:00:00,1252.82504453,101.168681244,399.406442121,0.0,243.2593065,310.10971186,512.797715108,420.650084257,56.6466996096,35.5009312411
 04/12  09:00:00,1292.89630188,101.647975842,405.679940596,0.0,243.2593065,302.612436532,497.200673187,410.138541613,42.4850247072,44.5771068674
 04/12  10:00:00,1319.4600458,102.310785669,423.992097322,0.0,243.2593065,310.10971186,494.366033275,378.675440855,70.808374512,44.8822179079
 04/12  11:00:00,1389.09342955,102.824262437,491.387057237,0.0,243.2593065,310.10971186,477.553355086,361.755081139,70.808374512,44.9898994344
 04/12  12:00:00,1435.7149675,103.321683256,575.225529377,0.0,243.2593065,310.10971186,465.526668329,350.019913975,70.808374512,44.6983798417
 04/12  13:00:00,1482.21589981,104.086129215,584.304756287,0.0,243.2593065,302.612436532,448.301769721,337.664617498,56.6466996096,53.9904526135
 04/12  14:00:00,1477.81330149,105.075125795,578.400864209,0.0,243.2593065,302.612436532,414.751393525,327.380778059,42.4850247072,44.8855907584
 04/12  15:00:00,1472.4084315,105.959004275,572.674135073,0.0,243.2593065,302.612436532,412.994424681,311.567942833,56.6466996096,44.7797822386
 04/12  16:00:00,1464.85453505,107.116814307,557.083117671,0.0,243.2593065,310.10971186,417.176041074,296.612308326,84.9700494144,35.5936833334
 04/12  17:00:00,1460.87475766,108.481062603,549.675877915,0.0,243.2593065,310.10971186,401.199916685,289.863664873,84.9700494144,26.3662023973
 04/12  18:00:00,1207.05346028,96.9145149596,564.36867218,0.0,166.938926447,199.110933808,396.773961625,294.293245855,84.9700494144,17.5106663553
 04/12  19:00:00,1221.00344487,96.9145149596,583.945389891,0.0,166.938926447,191.61365848,389.245081274,315.087511004,56.6466996096,17.5108706608
 04/12  20:00:00,1091.46893387,96.9145149596,586.738220524,0.0,100.150657288,124.558693486,458.500101642,375.596484548,56.6466996096,26.256917485
 04/12  21:00:00,1044.65444088,96.9145149596,582.397400001,0.0,100.150657288,124.558693486,452.779348481,392.835004906,42.4850247072,17.4593188681
 04/12  22:00:00,971.942254146,96.9145149596,578.178535371,0.0,46.0930336215,124.558693486,461.405296545,415.630208928,28.3233498048,17.4517378117
 04/12  23:00:00,969.336011902,96.9145149596,575.040992123,0.0,46.0930336215,124.558693486,455.220310123,423.607909535,14.1616749024,17.4507256853
 04/12  24:00:00,838.286595363,96.9145149596,457.713999166,0.0,46.0930336215,113.312780494,454.320073644,431.20566632,5.66466996096,17.449737363
 04/13  01:00:00,807.89596225,96.9145149596,427.883880264,0.0,46.0930336215,113.312780494,452.177476958,437.775145271,5.66466996096,8.73766172599
 04/13  02:00:00,803.578047099,96.9145149596,423.717938227,0.0,46.0930336215,113.312780494,465.963960048,442.844977174,5.66466996096,17.4543129131
 04/13  03:00:00,801.456821185,96.9145149596,421.653782933,0.0,46.0930336215,113.312780494,469.747289876,446.629470956,5.66466996096,17.4531489595
 04/13  04:00:00,905.54455762,96.9145149596,435.314124431,0.0,100.150657288,148.969399434,451.788033961,428.671308603,5.66466996096,17.4520553971
 04/13  05:00:00,930.797712405,97.4130734424,458.70961695,0.0,100.150657288,149.894399434,653.999732426,622.384855265,14.1616749024,17.4532022584
 04/13  06:00:00,1172.19787369,99.6314824497,472.752724886,0.0,176.471037341,302.612436532,497.991497215,452.21642359,28.3233498048,17.4517238202
 04/13  07:00:00,1302.46346805,101.324716461,489.427538501,0.0,243.2593065,310.10971186,482.359317746,413.411593305,42.4850247072,26.4626997347
 04/13  08:00:00,1407.59251996,101.924544599,552.139268632,0.0,243.2593065,310.10971186,489.37114636,397.228295781,56.6466996096,35.4961509688
 04/13  09:00:00,1467.76586537,102.32952125,577.971609965,0.0,243.2593065,302.612436532,479.357532641,392.301367743,42.4850247072,44.5711401911
 04/13  10:00:00,1481.47155125,102.682508108,582.933435859,0.0,243.2593065,310.10971186,497.050642455,381.367644408,70.808374512,44.874623535
 04/13  11:00:00,1492.61629997,103.078933347,588.524557159,0.0,243.2593065,310.10971186,484.502063623,368.712476667,70.808374512,44.9812124434
 04/13  12:00:00,1434.66224409,103.584888349,568.525484274,0.0,243.2593065,310.10971186,462.200695377,346.693137479,70.808374512,44.6991833861
 04/13  13:00:00,1453.55496986,104.155306785,552.745764948,0.0,243.2593065,302.612436532,432.67880988,331.042848808,56.6466996096,44.9892614624
 04/13  14:00:00,1459.47493387,105.165933435,559.218553445,0.0,243.2593065,302.612436532,414.112322961,317.765979008,42.4850247072,53.8613192459
 04/13  15:00:00,1439.42921496,105.736601481,538.104497288,0.0,243.2593065,302.612436532,408.824643498,307.401673221,56.6466996096,44.7762706674
 04/13  16:00:00,1441.65565802,106.80125368,532.413526491,0.0,243.2593065,310.10971186,417.000708494,296.448067068,84.9700494144,35.5825920119
 04/13  17:00:00,1437.37746116,108.355680087,526.456434349,0.0,243.2593065,310.10971186,399.974815223,288.6434319,84.9700494144,26.361333908
 04/13  18:00:00,1174.34466968,96.9145149596,540.826400853,0.0,166.938926447,199.110933808,391.925085294,289.443484385,84.9700494144,17.5115514946
 04/13  19:00:00,1183.46335132,96.9145149596,553.311906696,0.0,166.938926447,191.61365848,383.575367002,309.420832492,56.6466996096,17.5078349006
 04/13  20:00:00,1089.58623379,96.9145149596,583.513017831,0.0,100.150657288,124.558693486,453.082609904,370.179642633,56.6466996096,26.2562676613
 04/13  21:00:00,1049.9546911,96.9145149596,582.794983396,0.0,100.150657288,124.558693486,443.030135773,383.088962185,42.4850247072,17.4561488807
 04/13  22:00:00,988.29048199,96.9145149596,579.356679469,0.0,46.0930336215,124.558693486,440.254091495,403.196334579,28.3233498048,8.73440711095
 04/13  23:00:00,994.469694382,96.9145149596,588.224219087,0.0,46.0930336215,124.558693486,443.43633637,411.819879208,14.1616749024,17.4547822593
 04/13  24:00:00,972.411886221,96.9145149596,586.33730458,0.0,46.0930336215,113.312780494,442.070829484,418.952406025,5.66466996096,17.4537534984
 04/14  01:00:00,972.038940035,96.9145149596,587.097601292,0.0,46.0930336215,113.312780494,446.903963992,423.787074703,5.66466996096,17.452219328
 04/14  02:00:00,975.967501061,96.9145149596,591.141700467,0.0,46.0930336215,113.312780494,451.764005901,428.648477203,5.66466996096,17.4508587369
 04/14  03:00:00,979.447129403,96.9145149596,594.434815244,0.0,46.0930336215,113.312780494,457.249449763,434.135105114,5.66466996096,17.4496746883
 04/14  04:00:00,1076.58200561,96.9145149596,596.882912944,0.0,100.150657288,148.969399434,440.721179974,417.607975028,5.66466996096,17.4485349855
 04/14  05:00:00,1077.63948716,97.4321923483,597.789211737,0.0,100.150657288,149.894399434,630.964547125,599.348707754,14.1616749024,17.4541644679
 04/14  06:00:00,1300.46629302,100.042996834,594.504517099,0.0,176.471037341,302.612436532,483.232392231,437.456088193,28.3233498048,17.4529542327
 04/14  07:00:00,1415.59254658,101.919519846,594.406308503,0.0,243.2593065,310.10971186,459.238498851,390.291570112,42.4850247072,26.4619040323
 04/14  08:00:00,1431.6867272,102.581828044,565.843200836,0.0,243.2593065,310.10971186,454.37167768,362.23846896,56.6466996096,35.4865091107
 04/14  09:00:00,1429.93416628,103.212942444,527.371287515,0.0,243.2593065,302.612436532,413.405406416,335.264541957,42.4850247072,35.6558397518
 04/14  10:00:00,1428.97145924,103.737977372,517.705841584,0.0,243.2593065,310.10971186,438.943021061,314.28274103,70.808374512,53.8519055194
 04/14  11:00:00,1433.16512737,104.611781907,520.827073777,0.0,243.2593065,310.10971186,419.851945186,304.067218492,70.808374512,44.976352182
 04/14  12:00:00,1390.94067135,105.739260691,520.424954473,0.0,243.2593065,310.10971186,409.967064202,294.464649309,70.808374512,44.6940403806
 04/14  13:00:00,1422.74359615,107.235411663,517.943743725,0.0,243.2593065,302.612436532,387.935134162,286.305791548,56.6466996096,44.9826430043
 04/14  14:00:00,1421.94155864,108.130774726,516.792647435,0.0,243.2593065,302.612436532,374.659247253,287.293765678,42.4850247072,44.8804568677
 04/14  15:00:00,1416.79122325,110.428185348,509.60593659,0.0,243.2593065,302.612436532,371.44673667,270.030429584,56.6466996096,44.7696074766
 04/14  16:00:00,1417.4651217,112.284107413,501.505503844,0.0,243.2593065,310.10971186,385.207756229,257.745483237,84.9700494144,42.4922235783
 04/14  17:00:00,1416.45518907,114.161784763,498.540181541,0.0,243.2593065,310.10971186,354.345318014,249.81671432,84.9700494144,19.5585542795
 04/14  18:00:00,1159.84841212,96.9145149596,522.064523791,0.0,166.938926447,199.110933808,371.392182849,260.16508979,84.9700494144,26.2570436447
 04/14  19:00:00,1168.36179517,96.9145149596,538.132905464,0.0,166.938926447,191.61365848,364.390706972,290.233594539,56.6466996096,17.5104128231
 04/14  20:00:00,1086.94809015,96.9145149596,580.997253165,0.0,100.150657288,124.558693486,426.083008936,351.927919596,56.6466996096,17.5083897302
 04/14  21:00:00,1062.61623007,96.9145149596,597.019603508,0.0,100.150657288,124.558693486,426.765067806,366.822264576,42.4850247072,17.4577785229
 04/14  22:00:00,993.769616633,96.9145149596,595.636708284,0.0,46.0930336215,124.558693486,433.148506168,387.374855516,28.3233498048,17.4503008466
 04/14  23:00:00,990.66382803,96.9145149596,591.366353187,0.0,46.0930336215,124.558693486,426.388017107,394.777163401,14.1616749024,17.4491788033
 04/14  24:00:00,964.183408256,96.9145149596,576.397212085,0.0,46.0930336215,113.312780494,420.867244888,397.749305766,5.66466996096,17.4532691612
 04/15  01:00:00,961.031001056,96.9145149596,572.874907914,0.0,46.0930336215,113.312780494,424.225272361,401.107433333,5.66466996096,17.4531690674
 04/15  02:00:00,967.715788662,96.9145149596,579.725182601,0.0,46.0930336215,113.312780494,428.929033799,405.812595696,5.66466996096,17.4517681416
 04/15  03:00:00,935.569474522,96.9145149596,544.216903849,0.0,46.0930336215,113.312780494,429.422005361,406.306808121,5.66466996096,17.4505272782
 04/15  04:00:00,913.318361756,96.9145149596,507.338604569,0.0,55.6251445156,113.312780494,410.782698197,387.668701172,5.66466996096,17.4493270646
 04/15  05:00:00,916.479869708,96.9145149596,511.474364016,0.0,55.6251445156,113.312780494,415.574796876,383.964983899,14.1616749024,17.4481380737
 04/15  06:00:00,983.894621571,96.9145149596,509.418066935,0.0,65.1572554096,176.889270242,361.843904713,324.784152391,28.3233498048,8.73640251723
 04/15  07:00:00,1078.616875,97.3879784269,492.009537462,0.0,109.682768182,220.96816451,509.878565312,449.940271316,42.4850247072,17.4532692888
 04/15  08:00:00,1074.29456072,97.6148690065,479.059727403,0.0,109.682768182,220.96816451,463.668297031,380.696363824,56.6466996096,26.3252335971
 04/15  09:00:00,1196.05861825,99.0685015802,492.354008032,0.0,131.945524568,266.955817592,408.67073775,339.714775604,42.4850247072,26.4709374384
 04/15  10:00:00,1197.94061755,99.3426388271,486.194744111,0.0,131.945524568,274.45309292,418.186800808,311.895570578,70.808374512,35.482855718
 04/15  11:00:00,1189.61121402,99.5981942383,477.704626361,0.0,131.945524568,274.45309292,397.390090112,291.102219243,70.808374512,35.4794963572
 04/15  12:00:00,1149.18207631,99.9021577904,469.995960623,0.0,131.945524568,274.45309292,381.20297887,274.928363408,70.808374512,35.46624095
 04/15  13:00:00,1138.45210029,100.409762195,466.88539506,0.0,131.945524568,266.955817592,359.579876103,267.471228985,56.6466996096,35.4619475081
 04/15  14:00:00,1139.53137995,100.916803985,467.521428247,0.0,131.945524568,266.955817592,341.943966015,264.002879677,42.4850247072,35.4560616313
 04/15  15:00:00,1065.51343672,96.9145149596,473.671024182,0.0,109.682768182,212.545889182,279.695482231,196.435685553,56.6466996096,26.6130970685
 04/15  16:00:00,1077.9197637,96.9145149596,478.826859901,0.0,109.682768182,220.04316451,309.916760654,189.471316986,84.9700494144,35.475394253
 04/15  17:00:00,1039.30392839,96.9297454391,482.328025703,0.0,109.682768182,220.04316451,300.812801662,189.394095505,84.9700494144,26.4486567423
 04/15  18:00:00,1006.84003182,96.9439698867,488.19223103,0.0,100.150657288,199.110933808,329.276831627,226.854325347,84.9700494144,17.4524568653
 04/15  19:00:00,1010.60639739,96.9178692729,498.752628476,0.0,100.150657288,191.61365848,322.965397073,248.867443528,56.6466996096,17.451253935
 04/15  20:00:00,920.949923215,96.9145149596,505.665610632,0.0,55.6251445156,124.558693486,387.594800411,313.496214127,56.6466996096,17.4518866745
 04/15  21:00:00,922.947722799,96.9145149596,508.067308942,0.0,55.6251445156,124.558693486,389.148414281,329.214536107,42.4850247072,17.4488534669
 04/15  22:00:00,907.190454206,96.9145149596,501.683585571,0.0,46.0930336215,124.558693486,393.381100013,347.610582056,28.3233498048,17.4471681524
 04/15  23:00:00,908.815648131,96.9145149596,501.999243561,0.0,46.0930336215,124.558693486,387.001769343,355.386910389,14.1616749024,17.4531840515
 04/15  24:00:00,896.160660145,96.9145149596,501.492036172,0.0,46.0930336215,113.312780494,384.774548605,361.657925662,5.66466996096,17.4519529823
 04/16  01:00:00,884.195015897,96.9145149596,500.52603815,0.0,34.9616554283,113.312780494,390.994652186,367.879697115,5.66466996096,17.4502851103
 04/16  02:00:00,882.795148193,96.9145149596,498.92837994,0.0,34.9616554283,113.312780494,395.731361291,372.617827066,5.66466996096,17.4488642641
 04/16  03:00:00,883.501191994,96.9145149596,499.648355095,0.0,34.9616554283,113.312780494,399.868559436,376.756313308,5.66466996096,17.4475761665
 04/16  04:00:00,896.21444892,96.9145149596,502.206402253,0.0,44.4937663224,113.312780494,384.395972017,369.996374487,5.66466996096,8.73492756877
 04/16  05:00:00,897.813706453,96.9145149596,503.975506494,0.0,44.4937663224,113.312780494,404.458063333,372.844048163,14.1616749024,17.4523402678
 04/16  06:00:00,967.202524099,96.9145149596,504.184230647,0.0,54.0258772165,176.889270242,358.510431244,312.736047699,28.3233498048,17.4510337402
 04/16  07:00:00,961.915753553,96.9145149596,503.14438202,0.0,54.0258772165,184.38654557,354.558113847,294.623318064,42.4850247072,17.4497710757
 04/16  08:00:00,1033.71216531,96.9145149596,494.911029809,0.0,65.1572554096,220.04316451,351.177964638,268.229447696,56.6466996096,26.3018173322
 04/16  09:00:00,1020.2259692,96.9145149596,488.612896799,0.0,65.1572554096,212.545889182,325.98052329,257.054012705,42.4850247072,26.4414858772
 04/16  10:00:00,1022.10855387,96.9145149596,483.656388997,0.0,65.1572554096,220.04316451,347.562662832,241.333280511,70.808374512,35.4210078089
 04/16  11:00:00,1015.51779897,96.9145149596,476.995273928,0.0,65.1572554096,220.04316451,334.83088653,237.436929058,70.808374512,26.5855829594
 04/16  12:00:00,1010.5533474,96.9145149596,473.652520386,0.0,65.1572554096,220.04316451,333.906551215,227.664924247,70.808374512,35.4332524567
 04/16  13:00:00,1003.68884038,96.9145149596,474.224551483,0.0,65.1572554096,212.545889182,324.824247816,232.751712247,56.6466996096,35.4258359598
 04/16  14:00:00,1001.99364023,96.9145149596,472.500531809,0.0,65.1572554096,212.545889182,286.946917899,217.892313592,42.4850247072,26.5695796
 04/16  15:00:00,993.508092158,96.9145149596,465.533950828,0.0,65.1572554096,212.545889182,281.870233754,189.785047099,56.6466996096,35.4384870452
 04/16  16:00:00,968.284645308,96.9145149596,465.549443433,0.0,65.1572554096,220.04316451,289.951372432,169.550835741,84.9700494144,35.4304872764
 04/16  17:00:00,919.966276623,96.9145149596,463.818870666,0.0,54.0258772165,184.38654557,297.811798436,186.401267278,84.9700494144,26.4404817436
 04/16  18:00:00,893.34321025,96.9145149596,467.562223599,0.0,44.4937663224,163.454314868,398.971934508,296.551342287,84.9700494144,17.4505428062
 04/16  19:00:00,947.088575744,96.9145149596,525.911142231,0.0,44.4937663224,155.95703954,416.409687962,342.311220167,56.6466996096,17.4517681855
 04/16  20:00:00,946.465729622,96.9145149596,542.248033547,0.0,44.4937663224,124.558693486,457.366507333,383.269328214,56.6466996096,17.4504795096
 04/16  21:00:00,969.351368199,96.9145149596,567.490345858,0.0,44.4937663224,124.558693486,456.354560686,396.420314158,42.4850247072,17.4492218208
 04/16  22:00:00,967.937395585,96.9145149596,576.973986431,0.0,34.9616554283,124.558693486,462.059991635,416.288668797,28.3233498048,17.4479730339
 04/16  23:00:00,980.539251908,96.9145149596,589.400032661,0.0,34.9616554283,124.558693486,449.549570018,426.65437574,14.1616749024,8.73351937496
 04/16  24:00:00,980.924002285,96.9145149596,605.107118115,0.0,34.9616554283,113.312780494,460.146585024,437.029024933,5.66466996096,17.45289013
 04/17  01:00:00,979.481078682,96.9145149596,595.684272885,0.0,46.0930336215,113.312780494,464.789093163,441.673303136,5.66466996096,17.4511200663
 04/17  02:00:00,961.185695464,96.9145149596,578.933909024,0.0,46.0930336215,113.312780494,470.547308678,447.433093125,5.66466996096,17.4495455916
 04/17  03:00:00,829.874238163,96.9145149596,449.431753622,0.0,46.0930336215,113.312780494,477.540629224,454.427786411,5.66466996096,17.4481728521
 04/17  04:00:00,902.902026672,96.9145149596,431.545595101,0.0,100.150657288,148.969399434,460.27083379,437.157499726,5.66466996096,17.4486641029
 04/17  05:00:00,883.778282617,96.9145149596,412.038366903,0.0,100.150657288,149.894399434,805.144030144,773.530106203,14.1616749024,17.4522490387
 04/17  06:00:00,1101.57814557,97.1691986658,404.714612985,0.0,176.471037341,302.612436532,554.318991673,508.544809656,28.3233498048,17.4508322123
 04/17  07:00:00,1224.47856113,97.8736548121,415.375082293,0.0,243.2593065,310.10971186,511.2989053,442.357787781,42.4850247072,26.4560928126
 04/17  08:00:00,1311.86705139,98.5844229505,460.585936154,0.0,243.2593065,310.10971186,497.789348566,405.666153006,56.6466996096,35.4764959505
 04/17  09:00:00,1449.09820104,99.0816133135,562.281291555,0.0,243.2593065,302.612436532,465.146240481,387.017892343,42.4850247072,35.6433234301
 04/17  10:00:00,1471.06930503,99.5535611309,574.010645421,0.0,243.2593065,310.10971186,480.830765457,365.162077471,70.808374512,44.8603134735
 04/17  11:00:00,1483.04847272,100.05891446,582.776037909,0.0,243.2593065,310.10971186,477.030930492,352.257612174,70.808374512,53.9649438064
 04/17  12:00:00,1445.37858781,100.658270072,585.428760327,0.0,243.2593065,310.10971186,458.987733622,343.497031694,70.808374512,44.6823274166
 04/17  13:00:00,1468.6197496,101.514462863,573.741546189,0.0,243.2593065,302.612436532,434.263138099,332.657505218,56.6466996096,44.9589332716
 04/17  14:00:00,1456.68979223,102.619903049,559.88115106,0.0,243.2593065,302.612436532,411.015634533,323.672286292,42.4850247072,44.8583235343
 04/17  15:00:00,1447.32667363,103.779132997,548.515340341,0.0,243.2593065,302.612436532,410.503656455,309.102703347,56.6466996096,44.7542534984
 04/17  16:00:00,1441.43545987,105.30885084,533.209707128,0.0,243.2593065,310.10971186,412.828401345,292.276490087,84.9700494144,35.5818618432
 04/17  17:00:00,1437.51891155,107.002465576,527.066261793,0.0,243.2593065,310.10971186,394.184867469,282.85716923,84.9700494144,26.3576488244
 04/17  18:00:00,1181.32863007,96.9145149596,547.14405674,0.0,166.938926447,199.110933808,376.381991413,273.903593045,84.9700494144,17.5083489536
 04/17  19:00:00,1185.04066497,96.9145149596,558.022833273,0.0,166.938926447,191.61365848,377.837856429,294.940558597,56.6466996096,26.2505982219
 04/17  20:00:00,1081.17413794,96.9145149596,573.646459455,0.0,100.150657288,124.558693486,434.172885106,360.019383793,56.6466996096,17.5068017033
 04/17  21:00:00,1040.79217083,96.9145149596,572.408896752,0.0,100.150657288,124.558693486,435.369697353,375.427775382,42.4850247072,17.456897263
 04/17  22:00:00,962.729437477,96.9145149596,560.297958893,0.0,46.0930336215,124.558693486,441.470671956,395.698268284,28.3233498048,17.4490538665
 04/17  23:00:00,926.547859242,96.9145149596,519.248446359,0.0,46.0930336215,124.558693486,427.314608857,395.705204122,14.1616749024,17.4477298326
 04/17  24:00:00,889.245193168,96.9145149596,492.203089888,0.0,46.0930336215,113.312780494,413.75611191,393.013654523,5.66466996096,15.0777874264
 04/18  01:00:00,872.507058101,96.9145149596,477.150295441,0.0,46.0930336215,113.312780494,405.345476893,388.57688969,5.66466996096,11.1039172413
 04/18  02:00:00,858.972484732,96.9145149596,465.069173411,0.0,46.0930336215,113.312780494,407.160349031,384.045282585,5.66466996096,17.4503964851
 04/18  03:00:00,912.151364117,96.9145149596,519.710192059,0.0,46.0930336215,113.312780494,426.143789956,403.03018786,5.66466996096,17.4489321356
 04/18  04:00:00,1024.66540725,96.9145149596,539.263185733,0.0,100.150657288,148.969399434,408.71697424,385.604763549,5.66466996096,17.44754073
 04/18  05:00:00,1002.95043942,97.0759567178,515.189128635,0.0,100.150657288,149.894399434,583.605764962,551.99524554,14.1616749024,17.4488445194
 04/18  06:00:00,1216.81008475,99.1291172621,502.025814122,0.0,176.471037341,302.612436532,432.931387468,387.156566348,28.3233498048,17.4514713148
 04/18  07:00:00,1321.40872467,100.543135155,494.023307381,0.0,243.2593065,310.10971186,407.606891024,338.668174647,42.4850247072,26.4536916699
 04/18  08:00:00,1356.17034189,101.668570946,486.146137638,0.0,243.2593065,310.10971186,401.180089448,309.057770282,56.6466996096,35.4756195564
 04/18  09:00:00,1381.32516056,102.665282028,477.951949719,0.0,243.2593065,302.612436532,365.48259237,287.355498998,42.4850247072,35.6420686657
 04/18  10:00:00,1384.32723155,103.635517089,473.184519997,0.0,243.2593065,310.10971186,389.086035771,273.420552158,70.808374512,44.8571091006
 04/18  11:00:00,1403.02306109,104.786218721,490.129131203,0.0,243.2593065,310.10971186,405.510260228,280.750547298,70.808374512,53.9513384179
 04/18  12:00:00,1376.9094182,106.073794352,505.012205773,0.0,243.2593065,310.10971186,397.483049432,281.995904602,70.808374512,44.678770318
 04/18  13:00:00,1410.15127728,107.611181775,503.503781461,0.0,243.2593065,302.612436532,377.648840098,276.047968848,56.6466996096,44.9541716407
 04/18  14:00:00,1412.11617666,109.111767837,504.415949062,0.0,243.2593065,302.612436532,359.010611535,271.672668596,42.4850247072,44.852918232
 04/18  15:00:00,1411.79269124,111.374155118,502.261533655,0.0,243.2593065,302.612436532,359.392948834,257.996619727,56.6466996096,44.7496294977
 04/18  16:00:00,1419.48128119,113.485016111,501.673889612,0.0,243.2593065,310.10971186,367.817206632,247.266048525,84.9700494144,35.5811086926
 04/18  17:00:00,1421.77334775,114.952904159,502.790453151,0.0,243.2593065,310.10971186,354.502093657,243.176494209,84.9700494144,26.3555500333
 04/18  18:00:00,1169.83880409,96.9145149596,534.504418089,0.0,166.938926447,199.110933808,352.499810491,250.022408801,84.9700494144,17.5073522756
 04/18  19:00:00,1170.91469138,96.9145149596,544.405774924,0.0,166.938926447,191.61365848,349.50140341,272.048329207,56.6466996096,20.8063745943
 04/18  20:00:00,1066.48199943,96.9145149596,559.604486536,0.0,100.150657288,124.558693486,416.161386047,336.56641571,56.6466996096,22.9482707273
 04/18  21:00:00,1055.39286363,96.9145149596,589.477487105,0.0,100.150657288,124.558693486,415.372767393,355.432290897,42.4850247072,17.4554517896
 04/18  22:00:00,997.022153437,96.9145149596,600.197065553,0.0,46.0930336215,124.558693486,430.144802838,384.373864677,28.3233498048,17.4475883562
 04/18  23:00:00,962.027446498,96.9145149596,567.237599578,0.0,46.0930336215,124.558693486,431.301023419,399.693135536,14.1616749024,17.4462129809
 04/18  24:00:00,804.509763219,96.9145149596,422.344145226,0.0,46.0930336215,113.312780494,424.499702949,410.099074043,5.66466996096,8.73595894536
 04/19  01:00:00,812.172901739,96.9145149596,422.020814233,0.0,46.0930336215,113.312780494,440.320006549,417.204934322,5.66466996096,17.4504022654
 04/19  02:00:00,810.222227308,96.9145149596,403.395937005,0.0,46.0930336215,113.312780494,448.475135785,425.361799112,5.66466996096,17.4486667117
 04/19  03:00:00,799.177064468,96.9145149596,381.446204703,0.0,46.0930336215,113.312780494,455.289212989,432.177380572,5.66466996096,17.4471624558
 04/19  04:00:00,882.559519723,96.9145149596,374.925418408,0.0,100.150657288,148.969399434,439.771845369,416.661458814,5.66466996096,17.4457165932
 04/19  05:00:00,879.722227051,97.4020335551,367.348335416,0.0,100.150657288,149.894399434,604.21464951,572.602958687,14.1616749024,17.4500159212
 04/19  06:00:00,1094.75225518,99.9404191622,356.228636242,0.0,176.471037341,302.612436532,473.50324026,427.730485139,28.3233498048,17.4494053163
 04/19  07:00:00,1207.75387939,101.749026785,341.901233373,0.0,243.2593065,310.10971186,457.180772978,388.240564644,42.4850247072,26.4551836267
 04/19  08:00:00,1249.58129106,102.413584312,342.819416198,0.0,243.2593065,310.10971186,461.024283199,368.907859073,56.6466996096,35.4697245165
 04/19  09:00:00,1297.20679208,102.795237371,360.287131667,0.0,243.2593065,302.612436532,446.483552617,368.36367317,42.4850247072,35.6348547392
 04/19  10:00:00,1323.39865021,103.257891253,381.61243486,0.0,243.2593065,310.10971186,474.93359163,359.275714677,70.808374512,44.8495024416
 04/19  11:00:00,1353.64830279,104.01825781,411.470222584,0.0,243.2593065,310.10971186,470.476221411,345.719683969,70.808374512,53.9481629306
 04/19  12:00:00,1338.57674231,104.672847389,434.475607891,0.0,243.2593065,310.10971186,446.176172234,339.631152104,70.808374512,35.736645618
 04/19  13:00:00,1406.30513227,105.235204674,469.477707264,0.0,243.2593065,302.612436532,445.933507454,335.336581473,56.6466996096,53.9502263713
 04/19  14:00:00,1474.38505347,105.828409166,536.711650622,0.0,243.2593065,302.612436532,419.795205481,332.461332831,42.4850247072,44.8488479426
 04/19  15:00:00,1490.76202093,106.820542407,544.472929639,0.0,243.2593065,302.612436532,420.698858222,319.30569013,56.6466996096,44.7464684827
 04/19  16:00:00,1500.79981335,107.47505732,546.737658763,0.0,243.2593065,310.10971186,433.467628321,312.930122651,84.9700494144,35.5674562553
 04/19  17:00:00,1501.72530702,107.766984501,549.297570164,0.0,243.2593065,310.10971186,428.538760581,317.214478161,84.9700494144,26.3542330059
 04/19  18:00:00,1232.14535001,96.9145149596,548.914347602,0.0,166.938926447,199.110933808,435.004027031,332.526606825,84.9700494144,17.5073707918
 04/19  19:00:00,1215.0817931,96.9145149596,529.904406358,0.0,166.938926447,191.61365848,420.78993057,346.640013242,56.6466996096,17.5032177183
 04/19  20:00:00,1036.29517027,96.9145149596,463.199079009,0.0,100.150657288,124.558693486,476.921874158,394.026589364,56.6466996096,26.2485851845
 04/19  21:00:00,977.45435417,96.9145149596,442.208939194,0.0,100.150657288,124.558693486,455.900309879,404.679500223,42.4850247072,8.73578494882
 04/19  22:00:00,908.124900566,96.9145149596,443.334686632,0.0,46.0930336215,124.558693486,471.716464474,425.942248022,28.3233498048,17.4508666468
 04/19  23:00:00,898.602900117,96.9145149596,436.250058797,0.0,46.0930336215,124.558693486,466.241270869,434.630266409,14.1616749024,17.4493295582
 04/19  24:00:00,866.911634901,96.9145149596,421.330782816,0.0,46.0930336215,113.312780494,464.784946414,441.672257562,5.66466996096,17.4480188913
 04/20  01:00:00,849.564003981,96.9145149596,405.522264138,0.0,46.0930336215,113.312780494,471.457700449,448.3469623,5.66466996096,17.4460681882
 04/20  02:00:00,830.906243144,96.9145149596,387.089749024,0.0,46.0930336215,113.312780494,478.45102086,455.338664219,5.66466996096,17.4476866808
 04/20  03:00:00,820.290788507,96.9145149596,376.675037395,0.0,46.0930336215,113.312780494,483.48935881,460.375347817,5.66466996096,17.4493410321
 04/20  04:00:00,906.288251799,96.9145149596,374.606440409,0.0,100.150657288,148.969399434,466.606560675,443.494114774,5.66466996096,17.4477759396
 04/20  05:00:00,910.493842886,97.4281581586,374.066165078,0.0,100.150657288,149.894399434,696.103273545,664.495305541,14.1616749024,17.4462931013
 04/20  06:00:00,1127.14578889,99.7711570549,367.019421337,0.0,176.471037341,302.612436532,519.903756551,474.135606694,28.3233498048,17.4448000523
 04/20  07:00:00,1235.10832945,101.565934621,361.41655774,0.0,243.2593065,310.10971186,498.290052497,429.355292884,42.4850247072,26.4497349056
 04/20  08:00:00,1287.16821746,102.247463734,373.648737894,0.0,243.2593065,310.10971186,497.34567155,405.240032076,56.6466996096,35.4589398645
 04/20  09:00:00,1354.55359179,102.862991332,407.50813865,0.0,243.2593065,302.612436532,462.015468749,383.908831134,42.4850247072,35.6216129087
 04/20  10:00:00,1398.67252113,103.346141029,445.828595913,0.0,243.2593065,310.10971186,477.44299226,361.784994975,70.808374512,44.8496227724
 04/20  11:00:00,1435.05503703,103.724059169,481.612493047,0.0,243.2593065,310.10971186,466.36805559,350.608439491,70.808374512,44.9512415864
