Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/04  04:00:00,1056.5553707,96.9145149596,583.484842015,0.0,100.150657288,148.969399434,448.070447288,424.968333397,5.66466996096,17.4374439302
 05/04  05:00:00,1060.37504579,97.4063122414,585.298736929,0.0,100.150657288,149.894399434,652.731355842,621.131613823,14.1616749024,17.438067117
 05/04  06:00:00,1284.26700523,99.7391477606,588.289869615,0.0,176.471037341,302.612436532,490.486393272,444.727428029,28.3233498048,17.4356154383
 05/04  07:00:00,1413.40413108,101.752702133,594.281054509,0.0,243.2593065,310.10971186,456.648681989,387.740953524,42.4850247072,26.4227037577
 05/04  08:00:00,1453.14419951,102.452110966,590.941577337,0.0,243.2593065,310.10971186,441.95869358,358.736633849,56.6466996096,26.5753601218
 05/04  09:00:00,1467.41429646,102.986753217,569.994341345,0.0,243.2593065,302.612436532,432.000949198,345.032297892,42.4850247072,44.4836265987
 05/04  10:00:00,1448.38832865,103.400297922,541.019793975,0.0,243.2593065,310.10971186,433.498950128,326.876684313,70.808374512,35.8138913031
 05/04  11:00:00,1435.74379114,103.81462865,525.703038861,0.0,243.2593065,310.10971186,439.412915228,314.75700818,70.808374512,53.8475325363
 05/04  12:00:00,1383.73897703,104.786910574,513.840566804,0.0,243.2593065,310.10971186,410.537770381,304.056162259,70.808374512,35.6732336101
 05/04  13:00:00,1411.11192451,105.823004346,506.304153614,0.0,243.2593065,302.612436532,395.160751849,293.641187329,56.6466996096,44.8728649102
 05/04  14:00:00,1406.08858891,106.804986501,499.854390755,0.0,243.2593065,302.612436532,372.192203418,284.94025666,42.4850247072,44.7669220503
 05/04  15:00:00,1396.90816644,108.444220004,488.198464929,0.0,243.2593065,302.612436532,368.840535845,267.522551379,56.6466996096,44.6712848564
 05/04  16:00:00,1397.32946973,110.185417381,479.715192548,0.0,243.2593065,310.10971186,375.460025045,254.966842234,84.9700494144,35.5231333965
 05/04  17:00:00,1389.8500974,112.06478329,471.087495837,0.0,243.2593065,310.10971186,349.805034845,238.506032369,84.9700494144,26.3289530618
 05/04  18:00:00,1126.85634269,96.9145149596,488.425579876,0.0,166.938926447,199.110933808,351.096741715,248.63485325,84.9700494144,17.4918390509
 05/04  19:00:00,1136.58410611,96.9145149596,505.119961983,0.0,166.938926447,191.61365848,340.407698416,266.266278919,56.6466996096,17.4947198873
 05/04  20:00:00,1013.8055932,96.9145149596,504.515876109,0.0,100.150657288,124.558693486,395.485349278,321.346896723,56.6466996096,17.491752945
 05/04  21:00:00,989.094367631,96.9145149596,516.283734181,0.0,100.150657288,124.558693486,401.60856532,341.681602099,42.4850247072,17.4419385144
 05/04  22:00:00,936.363673607,96.9145149596,532.489582027,0.0,46.0930336215,124.558693486,415.21882451,369.459329806,28.3233498048,17.436144899
 05/04  23:00:00,939.198286118,96.9145149596,534.748092575,0.0,46.0930336215,124.558693486,411.055716483,379.456748918,14.1616749024,17.4372926625
 05/04  24:00:00,930.216513503,96.9145149596,538.297738199,0.0,46.0930336215,113.312780494,409.334594937,386.23502652,5.66466996096,17.4348984563
 05/05  01:00:00,931.245191088,96.9145149596,539.005259037,0.0,46.0930336215,113.312780494,408.234192239,393.840099196,5.66466996096,8.72942308154
 05/05  02:00:00,937.531616475,96.9145149596,545.698236945,0.0,46.0930336215,113.312780494,422.890521184,399.789123029,5.66466996096,17.4367281939
 05/05  03:00:00,921.950514012,96.9145149596,528.163381783,0.0,46.0930336215,113.312780494,426.875706798,403.776860705,5.66466996096,17.4341761313
 05/05  04:00:00,1018.24504944,96.9145149596,530.661930258,0.0,100.150657288,148.969399434,409.507728451,386.4051573,5.66466996096,17.4379011906
 05/05  05:00:00,1020.68768566,97.8487805093,531.890982312,0.0,100.150657288,149.894399434,549.820964572,518.223924282,14.1616749024,17.4353653872
 05/05  06:00:00,1236.19737797,100.710310233,528.406066242,0.0,176.471037341,302.612436532,420.956876651,383.906761118,28.3233498048,8.72676572834
 05/05  07:00:00,1372.40353819,102.870466362,546.242228834,0.0,243.2593065,310.10971186,406.009404216,337.101875578,42.4850247072,26.4225039307
 05/05  08:00:00,1428.66415576,103.855213216,557.12048179,0.0,243.2593065,310.10971186,411.825510591,319.747204953,56.6466996096,35.4316060287
 05/05  09:00:00,1450.86335797,104.802430812,530.356755913,0.0,243.2593065,302.612436532,385.279130496,307.209860833,42.4850247072,35.5842449558
 05/05  10:00:00,1447.75345707,105.802801463,519.147248894,0.0,243.2593065,310.10971186,413.233614955,297.662847272,70.808374512,44.7623931709
 05/05  11:00:00,1444.17122338,106.829901379,512.938654208,0.0,243.2593065,310.10971186,408.341899889,292.671639418,70.808374512,44.8618859591
 05/05  12:00:00,1400.0170786,108.008213762,507.974904061,0.0,243.2593065,310.10971186,402.809880745,287.413814081,70.808374512,44.5876921518
 05/05  13:00:00,1431.55215531,109.337542259,503.237924916,0.0,243.2593065,302.612436532,382.4479821,280.93563546,56.6466996096,44.8656470307
 05/05  14:00:00,1421.31552728,110.69075131,500.904585216,0.0,243.2593065,302.612436532,362.662030425,275.415315226,42.4850247072,44.7616904924
 05/05  15:00:00,1417.78751103,112.820841898,499.906680354,0.0,243.2593065,302.612436532,363.775081596,262.454448755,56.6466996096,44.673933232
 05/05  16:00:00,1428.02039419,114.999646646,499.886055244,0.0,243.2593065,310.10971186,370.195876227,249.718186869,84.9700494144,35.5076399432
 05/05  17:00:00,1426.56006687,116.355440537,498.122142848,0.0,243.2593065,310.10971186,347.989917749,245.460617964,84.9700494144,17.559250371
 05/05  18:00:00,1177.11118596,96.9145149596,525.462713008,0.0,166.938926447,199.110933808,354.140995596,251.676378327,84.9700494144,17.4945678547
 05/05  19:00:00,1179.94687999,96.9145149596,534.241316838,0.0,166.938926447,191.61365848,348.541159664,265.667488921,56.6466996096,26.2269711338
 05/05  20:00:00,1062.92812403,96.9145149596,543.042534484,0.0,100.150657288,124.558693486,403.061996081,328.923602058,56.6466996096,17.4916944134
 05/05  21:00:00,1064.0973795,96.9145149596,553.687861313,0.0,100.150657288,124.558693486,411.136390413,351.208061514,42.4850247072,17.4433041918
 05/05  22:00:00,1025.35993105,96.9145149596,571.736747542,0.0,46.0930336215,124.558693486,422.855318649,377.097360155,28.3233498048,17.4346086893
 05/05  23:00:00,1021.0466414,96.9145149596,573.1940742,0.0,46.0930336215,124.558693486,412.234596567,389.34338193,14.1616749024,8.72953973482
 05/05  24:00:00,975.807851556,96.9145149596,569.52815138,0.0,46.0930336215,113.312780494,421.63968638,398.537831932,5.66466996096,17.4371844872
 05/06  01:00:00,959.915074034,96.9145149596,570.265927308,0.0,46.0930336215,113.312780494,430.328788867,407.229964532,5.66466996096,17.4341543737
 05/06  02:00:00,956.026592172,96.9145149596,566.324334915,0.0,46.0930336215,113.312780494,437.3228315,414.220591681,5.66466996096,17.437569858
 05/06  03:00:00,952.790092846,96.9145149596,564.585197178,0.0,46.0930336215,113.312780494,441.835983859,418.736448687,5.66466996096,17.4348652111
 05/06  04:00:00,848.592045647,96.9145149596,454.694308589,0.0,55.6251445156,113.312780494,427.512078516,413.120929493,5.66466996096,8.72647906207
 05/06  05:00:00,834.047525109,96.9145149596,438.186205482,0.0,55.6251445156,113.312780494,447.586395635,415.987469098,14.1616749024,17.437251635
 05/06  06:00:00,903.653835692,96.9145149596,449.379012394,0.0,65.1572554096,176.889270242,398.223359641,352.46539644,28.3233498048,17.4346133961
 05/06  07:00:00,1110.62694432,97.4296920069,539.272180695,0.0,109.682768182,220.96816451,544.580465589,484.658085798,42.4850247072,17.4373550843
 05/06  08:00:00,1158.97910526,97.488236376,570.704764004,0.0,109.682768182,220.96816451,498.240804651,424.057617722,56.6466996096,17.5364873193
 05/06  09:00:00,1286.92307459,98.938353463,577.692714346,0.0,131.945524568,266.955817592,453.814759071,384.898395844,42.4850247072,26.431338519
 05/06  10:00:00,1288.53633917,99.14738849,571.663057466,0.0,131.945524568,274.45309292,470.915502091,364.685785828,70.808374512,35.4213417506
 05/06  11:00:00,1273.65723646,99.2479776765,558.581431568,0.0,131.945524568,274.45309292,460.109408612,353.889375021,70.808374512,35.4116590788
 05/06  12:00:00,1230.06416831,99.3621841291,547.819630806,0.0,131.945524568,274.45309292,442.263603831,344.903829039,70.808374512,26.5514002799
 05/06  13:00:00,1218.63739053,99.4983499261,537.572670133,0.0,131.945524568,266.955817592,430.822324572,338.764372048,56.6466996096,35.4112529139
 05/06  14:00:00,1219.29515061,99.5981371423,532.785282744,0.0,131.945524568,266.955817592,408.209476462,330.324574712,42.4850247072,35.3998770427
 05/06  15:00:00,1147.20961104,96.9145149596,538.148721471,0.0,109.682768182,212.545889182,340.087819798,256.880767388,56.6466996096,26.5603527997
 05/06  16:00:00,1155.75474544,96.9145149596,539.720627702,0.0,109.682768182,220.04316451,369.855503525,249.478113278,84.9700494144,35.4073408325
 05/06  17:00:00,1116.56191707,96.9145149596,544.567339773,0.0,109.682768182,220.04316451,361.680468584,250.298444161,84.9700494144,26.4119750078
 05/06  18:00:00,1084.08916975,96.9145149596,548.45364868,0.0,100.150657288,199.110933808,394.191978136,291.784345955,84.9700494144,17.4375827669
 05/06  19:00:00,1086.83513642,96.9145149596,560.068529188,0.0,100.150657288,191.61365848,385.607401203,311.525799243,56.6466996096,17.4349023502
 05/06  20:00:00,1000.99937246,96.9145149596,583.652593819,0.0,55.6251445156,124.558693486,434.341958448,368.968746039,56.6466996096,8.72651279892
 05/06  21:00:00,997.46231037,96.9145149596,583.268837402,0.0,55.6251445156,124.558693486,444.312219,384.389886484,42.4850247072,17.4373078088
 05/06  22:00:00,983.949202848,96.9145149596,579.511165607,0.0,46.0930336215,124.558693486,451.004693248,405.246682841,28.3233498048,17.4346606017
 05/06  23:00:00,982.794206186,96.9145149596,575.231887594,0.0,46.0930336215,124.558693486,445.341625995,413.744706565,14.1616749024,17.4352445274
 05/06  24:00:00,968.116041305,96.9145149596,572.000869033,0.0,46.0930336215,113.312780494,442.162624444,419.062229031,5.66466996096,17.4357254519
 05/07  01:00:00,952.795617978,96.9145149596,569.566503313,0.0,34.9616554283,113.312780494,440.26615831,425.874796313,5.66466996096,8.72669203597
 05/07  02:00:00,923.470458601,96.9145149596,539.080056442,0.0,34.9616554283,113.312780494,455.492544368,432.39041704,5.66466996096,17.4374573676
 05/07  03:00:00,818.716961269,96.9145149596,429.830481098,0.0,34.9616554283,113.312780494,462.473552374,439.374279219,5.66466996096,17.4346031936
 05/07  04:00:00,837.469755615,96.9145149596,438.653231823,0.0,44.4937663224,113.312780494,455.363704547,432.263907193,5.66466996096,17.4351273928
 05/07  05:00:00,849.777547385,96.9145149596,450.749893675,0.0,44.4937663224,113.312780494,466.424634711,434.827471008,14.1616749024,17.4354888005
 05/07  06:00:00,913.951332739,96.9145149596,455.706809954,0.0,54.0258772165,176.889270242,419.35533617,373.599138747,28.3233498048,17.432847618
 05/07  07:00:00,926.499170596,96.9145149596,463.703870732,0.0,54.0258772165,184.38654557,413.027216212,361.813626383,42.4850247072,8.72856512181
 05/07  08:00:00,1050.34559211,96.9145149596,511.853233866,0.0,65.1572554096,220.04316451,420.919302951,338.003756924,56.6466996096,26.2688464171
 05/07  09:00:00,1083.14740292,96.9145149596,557.08787762,0.0,65.1572554096,212.545889182,400.169604908,331.283337953,42.4850247072,26.4012422485
 05/07  10:00:00,1099.78468896,96.9145149596,569.870052865,0.0,65.1572554096,220.04316451,419.584568797,322.24340462,70.808374512,26.5327896652
 05/07  11:00:00,1109.34571676,96.9145149596,579.547436176,0.0,65.1572554096,220.04316451,421.37273016,315.198028183,70.808374512,35.3663274651
 05/07  12:00:00,1112.76457798,96.9145149596,582.835766436,0.0,65.1572554096,220.04316451,407.370742138,310.030429536,70.808374512,26.5319380894
 05/07  13:00:00,1088.21584843,96.9145149596,564.18781702,0.0,65.1572554096,212.545889182,395.920997626,303.906636813,56.6466996096,35.3676612032
 05/07  14:00:00,1080.29223374,96.9145149596,555.484824539,0.0,65.1572554096,212.545889182,367.298047536,298.284035908,42.4850247072,26.528986921
 05/07  15:00:00,1073.02287776,96.9145149596,547.604878449,0.0,65.1572554096,212.545889182,375.187712406,283.171925604,56.6466996096,35.3690871921
 05/07  16:00:00,1035.68302242,96.9145149596,534.658461222,0.0,65.1572554096,220.04316451,379.505657329,268.005455914,84.9700494144,26.5301520009
 05/07  17:00:00,976.137014266,96.9145149596,520.439907675,0.0,54.0258772165,184.38654557,378.27945042,266.91045979,84.9700494144,26.3989412162
 05/07  18:00:00,938.716714097,96.9145149596,512.406635864,0.0,44.4937663224,163.454314868,403.725526769,301.320652942,84.9700494144,17.4348244125
 05/07  19:00:00,929.387880316,96.9145149596,509.169898159,0.0,44.4937663224,155.95703954,391.399102725,317.316969323,56.6466996096,17.435433793
 05/07  20:00:00,912.522580048,96.9145149596,512.232122501,0.0,44.4937663224,124.558693486,435.00535652,360.922855413,56.6466996096,17.435801497
 05/07  21:00:00,917.0657692,96.9145149596,513.316337441,0.0,44.4937663224,124.558693486,431.116627805,371.198455582,42.4850247072,17.4331475157
 05/07  22:00:00,905.289968094,96.9145149596,511.443886564,0.0,34.9616554283,124.558693486,425.157686385,388.10559708,28.3233498048,8.72873950053
 05/07  23:00:00,903.083490281,96.9145149596,507.823368985,0.0,34.9616554283,124.558693486,424.859961978,393.262928006,14.1616749024,17.4353590702
 05/07  24:00:00,886.765607041,96.9145149596,503.391010929,0.0,34.9616554283,113.312780494,418.522792413,395.423673891,5.66466996096,17.4344485605
 05/08  01:00:00,899.235067104,96.9145149596,504.735299583,0.0,46.0930336215,113.312780494,422.193226483,399.092788939,5.66466996096,17.4357675824
 05/08  02:00:00,899.167557808,96.9145149596,504.614768859,0.0,46.0930336215,113.312780494,425.367216756,402.269717112,5.66466996096,17.4328296839
 05/08  03:00:00,899.645890478,96.9145149596,505.150328595,0.0,46.0930336215,113.312780494,418.130570534,403.737353996,5.66466996096,8.72854657757
 05/08  04:00:00,990.390492659,96.9145149596,505.441948471,0.0,100.150657288,148.969399434,406.922903741,383.823235571,5.66466996096,17.4349982089
 05/08  05:00:00,986.755134269,96.9145149596,499.905642742,0.0,100.150657288,149.894399434,739.404136063,707.808900624,14.1616749024,17.433560536
 05/08  06:00:00,1203.94285694,97.1708723784,499.480035041,0.0,176.471037341,302.612436532,486.866513308,441.107514262,28.3233498048,17.4356492416
 05/08  07:00:00,1320.63676371,97.5938112959,496.035668105,0.0,243.2593065,310.10971186,454.981784062,386.083328342,42.4850247072,26.4134310127
 05/08  08:00:00,1355.40730817,98.1511970798,488.80925686,0.0,243.2593065,310.10971186,439.705072886,356.500485385,56.6466996096,26.5578878921
 05/08  09:00:00,1381.29560849,98.6396924716,481.749345654,0.0,243.2593065,302.612436532,420.733311482,333.798763863,42.4850247072,44.4495229118
 05/08  10:00:00,1384.58794636,99.0783107452,477.655292324,0.0,243.2593065,310.10971186,427.63379041,315.432269981,70.808374512,41.3931459171
 05/08  11:00:00,1377.72120815,99.6520421506,469.924361229,0.0,243.2593065,310.10971186,407.07010987,288.056516464,70.808374512,48.2052188935
 05/08  12:00:00,1327.94869936,100.461018879,462.906539878,0.0,243.2593065,310.10971186,372.004717081,265.540653034,70.808374512,35.6556895345
 05/08  13:00:00,1361.11240889,101.301086241,461.969270115,0.0,243.2593065,302.612436532,357.203666528,255.711280077,56.6466996096,44.8456868421
 05/08  14:00:00,1364.06410756,102.064859543,463.900975549,0.0,243.2593065,302.612436532,367.369076681,280.135947225,42.4850247072,44.7481047486
 05/08  15:00:00,1395.87283209,103.439177744,491.924295168,0.0,243.2593065,302.612436532,388.95371608,287.655201469,56.6466996096,44.6518150018
 05/08  16:00:00,1395.52366139,104.724401944,482.811415101,0.0,243.2593065,310.10971186,390.032983059,269.565319449,84.9700494144,35.4976141955
 05/08  17:00:00,1387.60408948,105.76412916,474.723191821,0.0,243.2593065,310.10971186,366.070028723,263.544168106,84.9700494144,17.5558112028
 05/08  18:00:00,1141.69620859,96.9145149596,503.503975607,0.0,166.938926447,199.110933808,377.537974928,275.076482674,84.9700494144,17.4914428393
 05/08  19:00:00,1154.20111275,96.9145149596,523.732568281,0.0,166.938926447,191.61365848,378.874632127,296.005998966,56.6466996096,26.2219335514
 05/08  20:00:00,1030.95061899,96.9145149596,522.901695098,0.0,100.150657288,124.558693486,418.127437388,343.992349053,56.6466996096,17.4883887247
 05/08  21:00:00,975.35206771,96.9145149596,501.367956792,0.0,100.150657288,124.558693486,412.173000504,352.248127737,42.4850247072,17.4398480602
 05/08  22:00:00,884.983668263,96.9145149596,478.387365384,0.0,46.0930336215,124.558693486,410.93343147,373.884232032,28.3233498048,8.72584963229
 05/08  23:00:00,914.405677333,96.9145149596,505.703637481,0.0,46.0930336215,124.558693486,421.738075281,390.140539378,14.1616749024,17.4358610004
 05/08  24:00:00,917.593690184,96.9145149596,522.267536197,0.0,46.0930336215,113.312780494,421.437285494,398.337828179,5.66466996096,17.4347873542
 05/09  01:00:00,919.354426333,96.9145149596,524.31845749,0.0,46.0930336215,113.312780494,426.363570436,403.263119554,5.66466996096,17.4357809215
 05/09  02:00:00,919.842047442,96.9145149596,524.908675545,0.0,46.0930336215,113.312780494,430.100698819,407.003014126,5.66466996096,17.4330147319
 05/09  03:00:00,927.897230022,96.9145149596,533.661427086,0.0,46.0930336215,113.312780494,426.8018762,412.411745801,5.66466996096,8.72546043807
 05/09  04:00:00,1024.44191436,96.9145149596,537.194558639,0.0,100.150657288,148.969399434,418.471951973,395.372281181,5.66466996096,17.4350008311
 05/09  05:00:00,1032.1658823,97.0790310823,544.851570805,0.0,100.150657288,149.894399434,595.334803535,563.738898133,14.1616749024,17.4342304996
 05/09  06:00:00,1254.29230681,98.7516071493,549.674108988,0.0,176.471037341,302.612436532,455.016442404,409.257471414,28.3233498048,17.4356211844
 05/09  07:00:00,1366.1209583,99.9216775627,541.6056399,0.0,243.2593065,310.10971186,442.632088431,373.731874186,42.4850247072,26.4151895384
 05/09  08:00:00,1391.03739474,100.681152384,523.309491688,0.0,243.2593065,310.10971186,445.825178802,356.696774137,56.6466996096,32.4817050552
 05/09  09:00:00,1397.67944058,101.535600829,493.626174199,0.0,243.2593065,302.612436532,419.837031179,338.868730429,42.4850247072,38.4832760436
 05/09  10:00:00,1386.47220934,102.416954093,474.962658909,0.0,243.2593065,310.10971186,430.795412496,317.666727653,70.808374512,42.320310331
 05/09  11:00:00,1380.05898571,103.312390266,467.607094542,0.0,243.2593065,310.10971186,422.821805775,304.749227682,70.808374512,47.2642035819
 05/09  12:00:00,1363.24463494,104.233540596,491.863053203,0.0,243.2593065,310.10971186,407.860617433,301.401085363,70.808374512,35.6511575579
 05/09  13:00:00,1404.99170162,105.149124579,499.477459788,0.0,243.2593065,302.612436532,396.53682527,295.051402203,56.6466996096,44.8387234567
 05/09  14:00:00,1409.58952506,106.21830182,503.575850431,0.0,243.2593065,302.612436532,378.204716183,290.978667942,42.4850247072,44.7410235339
 05/09  15:00:00,1406.59451489,108.286856958,498.475079155,0.0,243.2593065,302.612436532,375.833949479,274.534418459,56.6466996096,44.6528314103
 05/09  16:00:00,1405.44242536,110.482832947,487.704825859,0.0,243.2593065,310.10971186,378.494875558,258.028772001,84.9700494144,35.4960541432
 05/09  17:00:00,1401.58222544,111.79348084,481.919128215,0.0,243.2593065,310.10971186,356.814514213,254.290993171,84.9700494144,17.5534716284
 05/09  18:00:00,1134.36425002,96.9145149596,495.324782774,0.0,166.938926447,199.110933808,366.503180647,264.044876891,84.9700494144,17.4882543422
 05/09  19:00:00,1126.88781719,96.9145149596,494.951975633,0.0,166.938926447,191.61365848,360.589814651,277.720640721,56.6466996096,26.2224743202
 05/09  20:00:00,1007.93260863,96.9145149596,498.444775115,0.0,100.150657288,124.558693486,402.023108712,327.890385645,56.6466996096,17.4860234567
 05/09  21:00:00,974.451041453,96.9145149596,500.595202798,0.0,100.150657288,124.558693486,401.827644418,341.905026607,42.4850247072,17.4375931038
 05/09  22:00:00,908.335555953,96.9145149596,501.643796719,0.0,46.0930336215,124.558693486,399.376204673,362.325034593,28.3233498048,8.72782027479
 05/09  23:00:00,896.13237908,96.9145149596,488.544399335,0.0,46.0930336215,124.558693486,398.532709418,366.937589605,14.1616749024,17.4334449114
 05/09  24:00:00,898.679554772,96.9145149596,503.355206108,0.0,46.0930336215,113.312780494,408.201921135,385.101705615,5.66466996096,17.4355455587
 05/10  01:00:00,931.05577199,96.9145149596,537.086735114,0.0,46.0930336215,113.312780494,420.516671034,397.418489637,5.66466996096,17.4335114357
 05/10  02:00:00,928.611324308,96.9145149596,534.495398473,0.0,46.0930336215,113.312780494,423.183661048,402.198387553,5.66466996096,15.3206035337
 05/10  03:00:00,910.187503178,96.9145149596,514.484875037,0.0,46.0930336215,113.312780494,419.168719178,402.667515621,5.66466996096,10.8365335958
 05/10  04:00:00,999.078023942,96.9145149596,512.699697469,0.0,100.150657288,148.969399434,407.795799836,384.698893634,5.66466996096,17.4322362405
 05/10  05:00:00,1028.86241188,97.4553265782,543.261925487,0.0,100.150657288,149.894399434,556.609194612,525.012034064,14.1616749024,17.4354856452
 05/10  06:00:00,1239.548326,99.9838094523,533.775674904,0.0,176.471037341,302.612436532,436.208010708,390.451993143,28.3233498048,17.4326677609
 05/10  07:00:00,1339.06597384,101.993397715,510.260131663,0.0,243.2593065,310.10971186,422.686599465,353.789016645,42.4850247072,26.4125581122
 05/10  08:00:00,1369.82666591,102.989800771,497.883211479,0.0,243.2593065,310.10971186,422.117054725,338.913251761,56.6466996096,26.5571033544
 05/10  09:00:00,1386.63958504,103.920586044,480.330816767,0.0,243.2593065,302.612436532,397.629976928,319.575162196,42.4850247072,35.5697900247
 05/10  10:00:00,1367.3406999,104.873519201,455.223223316,0.0,243.2593065,310.10971186,406.843497296,291.298600465,70.808374512,44.736522319
 05/10  11:00:00,1365.88923118,105.678541541,450.969931928,0.0,243.2593065,310.10971186,372.301771839,256.660804056,70.808374512,44.8325932708
 05/10  12:00:00,1335.80913642,106.620540565,458.295800291,0.0,243.2593065,310.10971186,339.478161328,224.104305541,70.808374512,44.5654812753
 05/10  13:00:00,1372.81806534,107.502512921,460.73866196,0.0,243.2593065,302.612436532,317.181178578,215.701436888,56.6466996096,44.8330420806
 05/10  14:00:00,1363.61466656,108.090669419,452.792302339,0.0,243.2593065,302.612436532,314.315344458,227.094933422,42.4850247072,44.7353863288
 05/10  15:00:00,1356.83031882,108.681800836,447.461878596,0.0,243.2593065,302.612436532,338.133827638,245.775803382,56.6466996096,35.7113246457
 05/10  16:00:00,1365.1960737,109.569146875,448.051287232,0.0,243.2593065,310.10971186,364.366450149,243.885799696,84.9700494144,35.5106010385
 05/10  17:00:00,1366.25732085,110.485544571,447.965151364,0.0,243.2593065,310.10971186,350.142654862,238.851527907,84.9700494144,26.3210775401
 05/10  18:00:00,1102.36407958,96.9145149596,464.497401387,0.0,166.938926447,199.110933808,390.606159379,288.149212982,84.9700494144,17.4868969826
 05/10  19:00:00,1138.35462184,96.9145149596,505.053673648,0.0,166.938926447,191.61365848,384.68715175,310.555360756,56.6466996096,17.485091384
 05/10  20:00:00,1029.02702311,96.9145149596,518.608337488,0.0,100.150657288,124.558693486,432.065464093,357.931965559,56.6466996096,17.4867989242
 05/10  21:00:00,999.320732863,96.9145149596,525.141575736,0.0,100.150657288,124.558693486,430.623530033,370.698385379,42.4850247072,17.4401199465
 05/10  22:00:00,928.29310501,96.9145149596,521.520941856,0.0,46.0930336215,124.558693486,435.712097357,389.957459158,28.3233498048,17.4312883933
 05/10  23:00:00,956.704293399,96.9145149596,551.293392822,0.0,46.0930336215,124.558693486,433.95882232,402.36250269,14.1616749024,17.4346447272
 05/10  24:00:00,970.920233235,96.9145149596,580.119862242,0.0,46.0930336215,113.312780494,437.216509852,414.120139029,5.66466996096,17.4317008616
 05/11  01:00:00,992.12999513,96.9145149596,603.472270981,0.0,46.0930336215,113.312780494,438.018352673,423.625999903,5.66466996096,8.72768280911
 05/11  02:00:00,991.262477097,96.9145149596,603.72126111,0.0,46.0930336215,113.312780494,451.282731439,428.185251355,5.66466996096,17.4328101234
 05/11  03:00:00,986.701785016,96.9145149596,600.314308536,0.0,46.0930336215,113.312780494,455.244663065,432.150174631,5.66466996096,17.4298184723
 05/11  04:00:00,1071.27664048,96.9145149596,596.100870281,0.0,100.150657288,148.969399434,438.846295535,415.748630403,5.66466996096,17.4329951711
 05/11  05:00:00,1068.6943405,97.4819000513,592.649843514,0.0,100.150657288,149.894399434,604.843960751,573.252217354,14.1616749024,17.4300684944
 05/11  06:00:00,1280.93333408,100.179562965,589.723016328,0.0,176.471037341,302.612436532,465.727232518,428.676848822,28.3233498048,8.72703389124
 05/11  07:00:00,1407.22047315,101.849388304,589.474543748,0.0,243.2593065,310.10971186,460.033587847,391.140394228,42.4850247072,26.4081689115
 05/11  08:00:00,1456.9482741,102.485942225,594.377157058,0.0,243.2593065,310.10971186,462.58053928,370.527562897,56.6466996096,35.4062767742
 05/11  09:00:00,1445.92878039,103.080110505,544.967917,0.0,243.2593065,302.612436532,423.263377023,345.224190704,42.4850247072,35.5541616123
 05/11  10:00:00,1403.07895218,103.868659975,489.482886355,0.0,243.2593065,310.10971186,430.857564753,315.314513879,70.808374512,44.7346763625
 05/11  11:00:00,1384.41799902,104.969202924,469.88600494,0.0,243.2593065,310.10971186,412.258954281,296.620670816,70.808374512,44.8299089531
 05/11  12:00:00,1360.00375177,106.215036773,485.793283041,0.0,243.2593065,310.10971186,396.655057029,290.192320636,70.808374512,35.6543618807
 05/11  13:00:00,1401.9993187,107.539795548,493.760253199,0.0,243.2593065,302.612436532,386.428385113,284.952594391,56.6466996096,44.8290911122
 05/11  14:00:00,1403.40541573,108.935198237,494.204558196,0.0,243.2593065,302.612436532,367.056826817,279.840733404,42.4850247072,44.7310687061
 05/11  15:00:00,1402.96686725,111.039046321,491.783808804,0.0,243.2593065,302.612436532,368.098423932,266.817326381,56.6466996096,44.6343979413
 05/11  16:00:00,1410.33903544,113.274719851,490.446555732,0.0,243.2593065,310.10971186,376.584035055,256.118281383,84.9700494144,35.4957042576
 05/11  17:00:00,1410.31472013,114.725919994,489.004104867,0.0,243.2593065,310.10971186,355.660954225,253.13624897,84.9700494144,17.5546558413
 05/11  18:00:00,1149.7667433,96.9145149596,512.591899784,0.0,166.938926447,199.110933808,371.10349988,259.911932144,84.9700494144,26.2215183211
 05/11  19:00:00,1148.73012355,96.9145149596,518.160118542,0.0,166.938926447,191.61365848,350.894967722,276.763691179,56.6466996096,17.4845769333
 05/11  20:00:00,1034.86401632,96.9145149596,527.13368771,0.0,100.150657288,124.558693486,407.756454135,333.622871461,56.6466996096,17.4868830647
 05/11  21:00:00,1000.29552421,96.9145149596,527.723761604,0.0,100.150657288,124.558693486,411.876200287,351.952706319,42.4850247072,17.4384692611
 05/11  22:00:00,924.660508021,96.9145149596,517.902518714,0.0,46.0930336215,124.558693486,413.21401302,376.165572117,28.3233498048,8.72509109802
 05/11  23:00:00,941.881454692,96.9145149596,535.341641184,0.0,46.0930336215,124.558693486,419.059698717,387.463830569,14.1616749024,17.4341932461
 05/11  24:00:00,938.160267108,96.9145149596,544.803043029,0.0,46.0930336215,113.312780494,419.27486073,396.178466363,5.66466996096,17.4317244062
 05/12  01:00:00,946.910282774,96.9145149596,554.343386684,0.0,46.0930336215,113.312780494,425.901937452,402.807009564,5.66466996096,17.4302579275
 05/12  02:00:00,949.827709085,96.9145149596,557.585607934,0.0,46.0930336215,113.312780494,431.231165615,408.135894344,5.66466996096,17.4306013098
 05/12  03:00:00,962.331255042,96.9145149596,571.06412103,0.0,46.0930336215,113.312780494,428.286566306,413.897715631,5.66466996096,8.72418071373
 05/12  04:00:00,1059.33838169,96.9145149596,575.220309914,0.0,100.150657288,148.969399434,421.84398808,398.747139144,5.66466996096,17.432178975
 05/12  05:00:00,1057.8992495,97.8191145078,572.243182045,0.0,100.150657288,149.894399434,562.11636764,530.525033265,14.1616749024,17.429659473
 05/12  06:00:00,1254.87376108,100.652566399,552.83700711,0.0,176.471037341,302.612436532,439.953783486,394.198151751,28.3233498048,17.4322819303
 05/12  07:00:00,1363.58547483,102.703042198,536.316847179,0.0,243.2593065,310.10971186,417.726849158,348.83432197,42.4850247072,26.4075024805
 05/12  08:00:00,1373.13281568,104.023631702,500.719195598,0.0,243.2593065,310.10971186,403.352279212,320.152537097,56.6466996096,26.5530425048
 05/12  09:00:00,1390.7770395,105.133637046,483.926038476,0.0,243.2593065,302.612436532,378.98427449,300.936165914,42.4850247072,35.5630838683
 05/12  10:00:00,1405.85089578,106.202729056,491.225927194,0.0,243.2593065,310.10971186,401.302803039,285.769290624,70.808374512,44.7251379037
 05/12  11:00:00,1402.04760416,107.215872873,484.845670239,0.0,243.2593065,310.10971186,393.816289806,278.188217109,70.808374512,44.8196981847
 05/12  12:00:00,1358.96527712,108.249362639,482.729756482,0.0,243.2593065,310.10971186,388.914861698,273.549630749,70.808374512,44.556856437
 05/12  13:00:00,1392.01580533,109.231213472,481.607589083,0.0,243.2593065,302.612436532,372.808220197,271.343315751,56.6466996096,44.8182048369
 05/12  14:00:00,1394.42787402,110.077855576,483.046691484,0.0,243.2593065,302.612436532,361.5972903,274.383639923,42.4850247072,44.7286256691
 05/12  15:00:00,1368.95951873,111.08231443,457.228861561,0.0,243.2593065,302.612436532,348.890750916,256.545676556,56.6466996096,35.6983747506
 05/12  16:00:00,1370.92637359,112.666000132,450.211583395,0.0,243.2593065,310.10971186,340.382394625,219.914032736,84.9700494144,35.4983124746
 05/12  17:00:00,1373.49894989,113.979664302,453.812597131,0.0,243.2593065,310.10971186,359.076515352,247.787805347,84.9700494144,26.3186605908
 05/12  18:00:00,1176.86819426,96.9145149596,541.243462369,0.0,166.938926447,199.110933808,390.013835164,287.55785526,84.9700494144,17.4859304891
 05/12  19:00:00,1209.45920203,96.9145149596,584.527098966,0.0,166.938926447,191.61365848,382.364654516,308.229866724,56.6466996096,17.4880881825
 05/12  20:00:00,1089.96630778,96.9145149596,592.227653369,0.0,100.150657288,124.558693486,431.563610973,357.432443795,56.6466996096,17.4844675676
 05/12  21:00:00,1064.67963833,96.9145149596,599.018405985,0.0,100.150657288,124.558693486,431.245868726,371.325571516,42.4850247072,17.4352725035
 05/12  22:00:00,999.34353234,96.9145149596,601.556700942,0.0,46.0930336215,124.558693486,439.648816721,393.892926604,28.3233498048,17.4325403129
 05/12  23:00:00,993.839200637,96.9145149596,596.053735467,0.0,46.0930336215,124.558693486,434.125800631,402.534622535,14.1616749024,17.429503193
 05/12  24:00:00,977.923171768,96.9145149596,593.245432434,0.0,46.0930336215,113.312780494,424.651407314,410.259998593,5.66466996096,8.72673875973
 05/13  01:00:00,976.887617371,96.9145149596,592.582704549,0.0,46.0930336215,113.312780494,439.957549464,416.862179128,5.66466996096,17.4307003756
 05/13  02:00:00,973.473578841,96.9145149596,590.307839953,0.0,46.0930336215,113.312780494,446.435592404,423.340458803,5.66466996096,17.4304636398
 05/13  03:00:00,946.565492369,96.9145149596,564.825205909,0.0,46.0930336215,113.312780494,452.409475326,429.314515115,5.66466996096,17.4302902504
 05/13  04:00:00,965.899847477,96.9145149596,573.999453783,0.0,55.6251445156,113.312780494,435.676682818,421.288010415,5.66466996096,8.72400244175
 05/13  05:00:00,975.351854442,96.9145149596,583.221867871,0.0,55.6251445156,113.312780494,453.516882773,421.923404111,14.1616749024,17.4318037601
 05/13  06:00:00,1033.58789719,96.9145149596,583.467777847,0.0,65.1572554096,176.889270242,405.167451178,359.415417962,28.3233498048,17.4286834113
 05/13  07:00:00,1157.67997774,97.2229949611,585.249654005,0.0,109.682768182,220.96816451,578.399218664,518.482442189,42.4850247072,17.4317517676
 05/13  08:00:00,1170.15875223,97.2218376008,587.48683805,0.0,109.682768182,220.96816451,527.518344564,453.344362947,56.6466996096,17.5272820079
 05/13  09:00:00,1280.44175726,98.4169103886,588.809999499,0.0,131.945524568,266.955817592,490.870135392,421.966175769,42.4850247072,26.4189349158
 05/13  10:00:00,1293.00197512,98.704322359,592.166589163,0.0,131.945524568,274.45309292,501.518798877,395.319587523,70.808374512,35.3908368412
 05/13  11:00:00,1292.03135093,98.8646179133,587.449702843,0.0,131.945524568,274.45309292,476.420765286,379.070924831,70.808374512,26.5414659429
 05/13  12:00:00,1248.9684335,98.9717462362,575.720304397,0.0,131.945524568,274.45309292,474.692939579,368.497085738,70.808374512,35.3874793288
 05/13  13:00:00,1221.89895159,99.0805271984,553.070690513,0.0,131.945524568,266.955817592,452.624705799,360.601993221,56.6466996096,35.3760129685
 05/13  14:00:00,1215.15655538,99.1790685922,541.13992776,0.0,131.945524568,266.955817592,420.701133331,351.669475769,42.4850247072,26.5466328548
 05/13  15:00:00,1137.37295613,96.9145149596,545.555535829,0.0,109.682768182,212.545889182,364.214681679,272.187629183,56.6466996096,35.3803528869
 05/13  16:00:00,1150.59390671,96.9145149596,549.335697602,0.0,109.682768182,220.04316451,372.677328029,261.163749196,84.9700494144,26.5435294185
 05/13  17:00:00,1111.48435918,96.9145149596,552.939417547,0.0,109.682768182,220.04316451,370.17037307,258.799929254,84.9700494144,26.4003944017
 05/13  18:00:00,1070.47032776,96.9145149596,549.967995215,0.0,100.150657288,199.110933808,397.796421979,295.397630763,84.9700494144,17.4287418021
 05/13  19:00:00,1071.44429223,96.9145149596,553.760476189,0.0,100.150657288,191.61365848,380.835224121,306.756619139,56.6466996096,17.4319053719
 05/13  20:00:00,988.7095739,96.9145149596,563.862337255,0.0,55.6251445156,124.558693486,441.117395914,367.041888841,56.6466996096,17.4288074632
 05/13  21:00:00,998.11488597,96.9145149596,586.484246308,0.0,55.6251445156,124.558693486,437.600993493,386.389629015,42.4850247072,8.72633977071
 05/13  22:00:00,984.739018548,96.9145149596,588.833802676,0.0,46.0930336215,124.558693486,455.998327324,410.244724408,28.3233498048,17.4302531107
 05/13  23:00:00,981.659621223,96.9145149596,585.690566427,0.0,46.0930336215,124.558693486,451.579236519,419.987272419,14.1616749024,17.4302891975
 05/13  24:00:00,965.344136134,96.9145149596,582.488365535,0.0,46.0930336215,113.312780494,448.990008055,425.895137308,5.66466996096,17.4302007866
 05/14  01:00:00,946.004948911,96.9145149596,575.222504453,0.0,34.9616554283,113.312780494,446.931524714,432.543102984,5.66466996096,8.72375176961
 05/14  02:00:00,899.013364299,96.9145149596,529.020191528,0.0,34.9616554283,113.312780494,459.776779858,436.681137879,5.66466996096,17.4309720181
 05/14  03:00:00,838.109746046,96.9145149596,468.76644645,0.0,34.9616554283,113.312780494,464.82855784,441.736156095,5.66466996096,17.4277317843
 05/14  04:00:00,847.941238199,96.9145149596,468.659698173,0.0,44.4937663224,113.312780494,457.453367588,434.358054642,5.66466996096,17.4306429853
 05/14  05:00:00,850.347844451,96.9145149596,471.229309432,0.0,44.4937663224,113.312780494,467.003514919,437.700324933,14.1616749024,15.1415150835
 05/14  06:00:00,928.808020556,96.9145149596,491.954671725,0.0,54.0258772165,176.889270242,413.253713962,373.919374055,28.3233498048,11.0109901018
 05/14  07:00:00,1021.11593274,96.9145149596,574.780414794,0.0,54.0258772165,184.38654557,414.726840286,354.813014013,42.4850247072,17.4288015655
 05/14  08:00:00,1114.00771064,96.9145149596,583.863008723,0.0,65.1572554096,220.04316451,400.98940022,326.830646207,56.6466996096,17.5120544033
 05/14  09:00:00,1075.27096386,96.9145149596,548.2410451,0.0,65.1572554096,212.545889182,377.514554068,308.643610544,42.4850247072,26.3859188166
 05/14  10:00:00,1079.96062425,96.9145149596,545.57174729,0.0,65.1572554096,220.04316451,400.807647373,294.653480546,70.808374512,35.3457923147
 05/14  11:00:00,1071.89926303,96.9145149596,536.064890553,0.0,65.1572554096,220.04316451,386.632275545,289.3069292,70.808374512,26.5169718328
 05/14  12:00:00,1065.3302602,96.9145149596,530.212550818,0.0,65.1572554096,220.04316451,390.769763076,284.618108854,70.808374512,35.3432797099
 05/14  13:00:00,1055.3099782,96.9145149596,527.520537511,0.0,65.1572554096,212.545889182,362.206262214,279.044723584,56.6466996096,26.5148390203
 05/14  14:00:00,1053.97703576,96.9145149596,526.326292082,0.0,65.1572554096,212.545889182,351.639301935,273.813213839,42.4850247072,35.3410633886
 05/14  15:00:00,1054.34725466,96.9145149596,526.988129838,0.0,65.1572554096,212.545889182,348.492740022,265.327305737,56.6466996096,26.518734676
 05/14  16:00:00,1029.91093065,96.9145149596,528.073691087,0.0,65.1572554096,220.04316451,367.185714368,255.705267921,84.9700494144,26.5103970324
 05/14  17:00:00,985.605822787,96.9145149596,530.617201104,0.0,54.0258772165,184.38654557,374.871071247,263.513548307,84.9700494144,26.3874735259
 05/14  18:00:00,958.736293065,96.9145149596,534.210364752,0.0,44.4937663224,163.454314868,415.931426108,313.531257339,84.9700494144,17.4301193552
 05/14  19:00:00,958.132234282,96.9145149596,540.474740439,0.0,44.4937663224,155.95703954,407.253534567,333.176719991,56.6466996096,17.4301149666
 05/14  20:00:00,938.469135334,96.9145149596,544.156913472,0.0,44.4937663224,124.558693486,454.198400298,380.121786084,56.6466996096,17.4299146043
 05/14  21:00:00,964.803374474,96.9145149596,563.112381374,0.0,44.4937663224,124.558693486,445.927251098,394.718440914,42.4850247072,8.72378547673
 05/14  22:00:00,943.535752634,96.9145149596,550.937479372,0.0,34.9616554283,124.558693486,456.884035596,411.129349785,28.3233498048,17.4313360055
 05/14  23:00:00,944.606499919,96.9145149596,550.718971535,0.0,34.9616554283,124.558693486,448.201470431,416.611677306,14.1616749024,17.4281182231
 05/14  24:00:00,940.813062885,96.9145149596,559.957071327,0.0,34.9616554283,113.312780494,445.596290608,422.500514042,5.66466996096,17.4311066055
 05/15  01:00:00,957.331661884,96.9145149596,565.796788705,0.0,46.0930336215,113.312780494,449.24323045,426.151176644,5.66466996096,17.4273838448
 05/15  02:00:00,969.20506687,96.9145149596,578.605022549,0.0,46.0930336215,113.312780494,447.291239381,432.90112348,5.66466996096,8.7254459396
 05/15  03:00:00,982.659518736,96.9145149596,593.143511478,0.0,46.0930336215,113.312780494,463.291286558,440.198261777,5.66466996096,17.4283548207
 05/15  04:00:00,1073.08337794,96.9145149596,593.285714163,0.0,100.150657288,148.969399434,443.936994416,420.843536628,5.66466996096,17.4287878269
 05/15  05:00:00,1074.95108833,96.9145149596,593.835473867,0.0,100.150657288,149.894399434,790.436526075,758.846882749,14.1616749024,17.4279684229
 05/15  06:00:00,1282.46524672,97.1665311115,587.268536195,0.0,176.471037341,302.612436532,520.538412423,483.489170736,28.3233498048,8.72589188245
 05/15  07:00:00,1392.4730629,97.5192022171,572.587474933,0.0,243.2593065,310.10971186,497.391557462,428.505769078,42.4850247072,26.4007636763
 05/15  08:00:00,1417.60590111,97.9781457336,554.82942949,0.0,243.2593065,310.10971186,489.929248193,397.889840362,56.6466996096,35.3927082214
 05/15  09:00:00,1435.35536428,98.4945181222,537.526387354,0.0,243.2593065,302.612436532,453.896129473,375.873811041,42.4850247072,35.5372937248
 05/15  10:00:00,1425.58079191,98.8752481996,518.397039938,0.0,243.2593065,310.10971186,473.19864525,357.680518432,70.808374512,44.7097523058
 05/15  11:00:00,1406.75935847,99.2749930854,496.270291083,0.0,243.2593065,310.10971186,457.057765547,341.448889222,70.808374512,44.8005018126
 05/15  12:00:00,1362.91558564,99.7596309072,493.919145596,0.0,243.2593065,310.10971186,435.143721782,328.7048661,70.808374512,35.6304811695
 05/15  13:00:00,1405.72706072,100.325833832,503.373300988,0.0,243.2593065,302.612436532,428.191618268,326.740136146,56.6466996096,44.8047825127
 05/15  14:00:00,1408.92580915,101.272880999,505.864081948,0.0,243.2593065,302.612436532,406.782660959,319.591557358,42.4850247072,44.7060788939
 05/15  15:00:00,1400.12408435,102.43195947,495.186993292,0.0,243.2593065,302.612436532,398.306668826,305.964673487,56.6466996096,35.6952957288
 05/15  16:00:00,1405.53891209,103.828084355,492.60583055,0.0,243.2593065,310.10971186,414.464347102,293.999178504,84.9700494144,35.4951191845
 05/15  17:00:00,1422.21880488,105.637308118,509.442949435,0.0,243.2593065,310.10971186,393.253219742,281.969963274,84.9700494144,26.3132070539
 05/15  18:00:00,1174.78374512,96.9145149596,539.04761826,0.0,166.938926447,199.110933808,370.656762685,268.204411388,84.9700494144,17.4823018827
 05/15  19:00:00,1167.39789993,96.9145149596,538.144134341,0.0,166.938926447,191.61365848,356.122276751,281.99544925,56.6466996096,17.4801278919
 05/15  20:00:00,1051.400509,96.9145149596,548.296173027,0.0,100.150657288,124.558693486,420.377814387,346.247094424,56.6466996096,17.4840203533
 05/15  21:00:00,1042.88812416,96.9145149596,573.393291147,0.0,100.150657288,124.558693486,432.15889215,372.238839131,42.4850247072,17.4350283119
 05/15  22:00:00,990.391989874,96.9145149596,589.560288785,0.0,46.0930336215,124.558693486,444.933113206,399.180701768,28.3233498048,17.4290616332
 05/15  23:00:00,997.048491605,96.9145149596,595.723421118,0.0,46.0930336215,124.558693486,440.171889801,408.581432814,14.1616749024,17.4287820845
 05/15  24:00:00,983.712483367,96.9145149596,594.790020101,0.0,46.0930336215,113.312780494,426.923798647,412.535915251,5.66466996096,8.72321343476
 05/16  01:00:00,992.220108463,96.9145149596,604.252865737,0.0,46.0930336215,113.312780494,439.509649827,416.41532578,5.66466996096,17.4296540865
 05/16  02:00:00,989.241129699,96.9145149596,600.966149602,0.0,46.0930336215,113.312780494,443.625316447,420.534989866,5.66466996096,17.4256566208
 05/16  03:00:00,987.988193259,96.9145149596,599.218453873,0.0,46.0930336215,113.312780494,447.513035739,424.419639795,5.66466996096,17.4287259823
 05/16  04:00:00,1064.29234672,96.9145149596,580.948232659,0.0,100.150657288,148.969399434,419.006799403,404.619003305,5.66466996096,8.72312613692
 05/16  05:00:00,1061.99076428,97.0772520282,577.477086322,0.0,100.150657288,149.894399434,610.965753335,579.373941808,14.1616749024,17.4301366253
 05/16  06:00:00,1287.14305712,98.5091770099,589.681958725,0.0,176.471037341,302.612436532,466.455780046,420.704227522,28.3233498048,17.4282027191
 05/16  07:00:00,1422.95186046,99.6809641081,603.326421086,0.0,243.2593065,310.10971186,457.121104925,388.232174883,42.4850247072,26.4039053353
 05/16  08:00:00,1463.07855598,100.323707676,602.719825466,0.0,243.2593065,310.10971186,465.773168149,373.747529791,56.6466996096,35.3789387481
 05/16  09:00:00,1493.78231472,100.898954971,600.166258793,0.0,243.2593065,302.612436532,444.25263692,366.245497044,42.4850247072,35.5221151695
 05/16  10:00:00,1497.59189455,101.589211059,594.206162026,0.0,243.2593065,310.10971186,459.384217989,352.817027568,70.808374512,35.7588159089
 05/16  11:00:00,1504.98937458,102.276762623,600.726469348,0.0,243.2593065,310.10971186,459.862747038,344.257118968,70.808374512,44.7972535587
 05/16  12:00:00,1457.65251814,102.911803372,597.340300061,0.0,243.2593065,310.10971186,455.213154517,339.868729778,70.808374512,44.5360502273
 05/16  13:00:00,1483.6549862,103.422668984,591.120919696,0.0,243.2593065,302.612436532,440.174865219,338.727423547,56.6466996096,44.8007420624
 05/16  14:00:00,1479.22300557,104.012860931,586.591665986,0.0,243.2593065,302.612436532,410.045061092,331.797388276,42.4850247072,35.7626481088
 05/16  15:00:00,1478.01962813,104.397701976,585.293890436,0.0,243.2593065,302.612436532,433.902148575,332.65128553,56.6466996096,44.6041634357
 05/16  16:00:00,1483.45603646,105.016927429,583.787454139,0.0,243.2593065,310.10971186,449.698530763,329.251581198,84.9700494144,35.4769001502
 05/16  17:00:00,1479.89504621,105.530199013,579.969241322,0.0,243.2593065,310.10971186,432.8870407,330.372133013,84.9700494144,17.5448582721
 05/16  18:00:00,1157.0755135,96.9145149596,531.945128136,0.0,166.938926447,199.110933808,450.68343467,339.501236128,84.9700494144,26.2121491277
 05/16  19:00:00,1172.17329764,96.9145149596,554.415061225,0.0,166.938926447,191.61365848,424.854633287,350.728375168,56.6466996096,17.4795585095
 05/16  20:00:00,1062.78911395,96.9145149596,570.95734452,0.0,100.150657288,124.558693486,468.239531708,394.11145126,56.6466996096,17.4813808378
 05/16  21:00:00,1032.38903964,96.9145149596,571.783033764,0.0,100.150657288,124.558693486,463.336117713,403.417727328,42.4850247072,17.4333656773
 05/16  22:00:00,963.359067529,96.9145149596,569.893531896,0.0,46.0930336215,124.558693486,459.662263402,422.6133533,28.3233498048,8.725560297
 05/16  23:00:00,964.614112734,96.9145149596,568.232288508,0.0,46.0930336215,124.558693486,461.029814193,429.4396887,14.1616749024,17.4284505906
 05/16  24:00:00,918.318766361,96.9145149596,530.436803417,0.0,46.0930336215,113.312780494,457.726391543,434.631796223,5.66466996096,17.4299253589
 05/17  01:00:00,862.549616983,96.9145149596,468.286202068,0.0,46.0930336215,113.312780494,462.945784615,439.853741043,5.66466996096,17.427373611
 05/17  02:00:00,863.552628726,96.9145149596,465.396434289,0.0,46.0930336215,113.312780494,458.433673062,444.046635052,5.66466996096,8.72236804825
 05/17  03:00:00,854.603165835,96.9145149596,457.250730943,0.0,46.0930336215,113.312780494,471.63199522,448.539185381,5.66466996096,17.4281398775
 05/17  04:00:00,935.928608693,96.9145149596,450.51962533,0.0,100.150657288,148.969399434,456.931815121,433.839308956,5.66466996096,17.4278362041
 05/17  05:00:00,929.896905827,97.3335978533,439.589622152,0.0,100.150657288,149.894399434,676.070275053,644.48119061,14.1616749024,17.42740954
 05/17  06:00:00,1140.68919065,99.1130005643,435.402323564,0.0,176.471037341,302.612436532,500.345059832,463.299244323,28.3233498048,8.72246570447
 05/17  07:00:00,1277.08323053,100.821341958,447.458196524,0.0,243.2593065,310.10971186,490.146643185,421.263819701,42.4850247072,26.3977987767
 05/17  08:00:00,1342.3988414,101.559441109,477.277676059,0.0,243.2593065,310.10971186,488.961139755,396.92744374,56.6466996096,35.3869964055
 05/17  09:00:00,1446.32104913,102.194672819,549.080426512,0.0,243.2593065,302.612436532,455.137202335,377.122295777,42.4850247072,35.5298818503
 05/17  10:00:00,1467.22905476,102.619360939,560.455244647,0.0,243.2593065,310.10971186,475.461014657,359.954819213,70.808374512,44.6978209326
 05/17  11:00:00,1472.30200961,103.015055099,567.725819116,0.0,243.2593065,310.10971186,465.159646055,349.555837909,70.808374512,44.7954336343
 05/17  12:00:00,1436.95654201,103.377040964,573.22943532,0.0,243.2593065,310.10971186,448.431581404,342.003244018,70.808374512,35.619962874
 05/17  13:00:00,1475.36764558,103.79828112,576.410228749,0.0,243.2593065,302.612436532,438.127585114,336.691581474,56.6466996096,44.7893040305
 05/17  14:00:00,1477.06077193,104.598527374,579.812848628,0.0,243.2593065,302.612436532,415.369195593,328.185306916,42.4850247072,44.6988639706
 05/17  15:00:00,1480.62136386,105.495163789,583.061660302,0.0,243.2593065,302.612436532,409.302951487,316.975166544,56.6466996096,35.6810853339
 05/17  16:00:00,1487.36561602,106.815592479,580.111093233,0.0,243.2593065,310.10971186,424.748366542,304.296037055,84.9700494144,35.4822800729
 05/17  17:00:00,1490.99668474,107.914449174,583.012583593,0.0,243.2593065,310.10971186,413.127669457,301.847253351,84.9700494144,26.3103666923
 05/17  18:00:00,1222.82686222,96.9145149596,584.031513054,0.0,166.938926447,199.110933808,410.561266404,308.1102676,84.9700494144,17.4809493898
 05/17  19:00:00,1215.4297122,96.9145149596,579.327875429,0.0,166.938926447,191.61365848,398.808609624,324.679282487,56.6466996096,17.4826275267
