Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  20:00:00,1087.4548104,96.9145149596,574.65379134,0.0,100.150657288,124.558693486,452.804728565,378.677458889,56.6466996096,17.4805700667
 05/17  21:00:00,1038.3613126,96.9145149596,565.82007142,0.0,100.150657288,124.558693486,455.991757384,396.073734374,42.4850247072,17.4329983025
 05/17  22:00:00,881.948117232,96.9145149596,478.60372361,0.0,46.0930336215,124.558693486,465.604112452,419.854012328,28.3233498048,17.4267503195
 05/17  23:00:00,861.592255845,96.9145149596,458.493947796,0.0,46.0930336215,124.558693486,450.511170049,427.624263745,14.1616749024,8.72523140145
 05/17  24:00:00,838.38845655,96.9145149596,447.34588949,0.0,46.0930336215,113.312780494,457.132575699,434.040044573,5.66466996096,17.4278611646
 05/18  01:00:00,831.032902138,96.9145149596,439.14270969,0.0,46.0930336215,113.312780494,463.491096452,440.399424403,5.66466996096,17.4270020886
 05/18  02:00:00,821.805368581,96.9145149596,426.980461438,0.0,46.0930336215,113.312780494,469.173233768,446.082315404,5.66466996096,17.4262484031
 05/18  03:00:00,809.863491913,96.9145149596,416.381240864,0.0,46.0930336215,113.312780494,465.333980326,450.947521709,5.66466996096,8.72178865625
 05/18  04:00:00,872.057000381,96.9145149596,385.562116665,0.0,100.150657288,148.969399434,460.769284506,437.677573441,5.66466996096,17.4270411046
 05/18  05:00:00,865.08322973,97.4180291034,372.204137035,0.0,100.150657288,149.894399434,680.248353839,648.658927495,14.1616749024,17.4277514413
 05/18  06:00:00,1076.23767368,99.6851391206,373.583586094,0.0,176.471037341,302.612436532,508.298231278,462.548709387,28.3233498048,17.4261720865
 05/18  07:00:00,1227.52797862,101.64243167,409.379467711,0.0,243.2593065,310.10971186,475.990362069,407.110664563,42.4850247072,26.3946727993
 05/18  08:00:00,1346.96421816,102.345788583,488.686782729,0.0,243.2593065,310.10971186,461.212021885,378.019160594,56.6466996096,26.5461616806
 05/18  09:00:00,1450.62521815,102.890159099,557.521676112,0.0,243.2593065,302.612436532,441.321064123,363.304249822,42.4850247072,35.5317895939
 05/18  10:00:00,1470.16296283,103.243799046,569.542955086,0.0,243.2593065,310.10971186,463.879713595,348.381855067,70.808374512,44.6894840156
 05/18  11:00:00,1480.9343232,103.606753666,577.368543896,0.0,243.2593065,310.10971186,452.577791232,336.982804927,70.808374512,44.7866117931
 05/18  12:00:00,1450.67276909,103.918364666,581.045778617,0.0,243.2593065,310.10971186,437.980367937,331.551106134,70.808374512,35.6208872913
 05/18  13:00:00,1488.7100688,104.740659613,577.017341535,0.0,243.2593065,302.612436532,426.422795486,324.987943473,56.6466996096,44.7881524043
 05/18  14:00:00,1477.27566189,105.840307395,565.234623999,0.0,243.2593065,302.612436532,405.506874811,318.332845205,42.4850247072,44.6890048988
 05/18  15:00:00,1471.63376978,107.375265475,562.713503437,0.0,243.2593065,302.612436532,397.044768942,304.717317266,56.6466996096,35.6807520656
 05/18  16:00:00,1488.86348085,109.231203261,571.131940837,0.0,243.2593065,310.10971186,414.876441268,294.424709579,84.9700494144,35.4816822742
 05/18  17:00:00,1485.76811159,110.760182997,564.255154873,0.0,243.2593065,310.10971186,401.962626921,290.686663262,84.9700494144,26.305914245
 05/18  18:00:00,1217.35831633,96.9145149596,572.940885709,0.0,166.938926447,199.110933808,398.913399853,296.462109719,84.9700494144,17.4812407197
 05/18  19:00:00,1224.88198954,96.9145149596,583.148839155,0.0,166.938926447,191.61365848,382.926738002,308.798450742,56.6466996096,17.4815876506
 05/18  20:00:00,1094.76351134,96.9145149596,579.468224322,0.0,100.150657288,124.558693486,438.117284446,363.991802726,56.6466996096,17.4787821098
 05/18  21:00:00,1054.2993041,96.9145149596,574.088110196,0.0,100.150657288,124.558693486,442.738811737,382.820599381,42.4850247072,17.4331876486
 05/18  22:00:00,981.776373534,96.9145149596,569.916103741,0.0,46.0930336215,124.558693486,452.882393332,407.132212722,28.3233498048,17.4268308051
 05/18  23:00:00,984.510545123,96.9145149596,562.867142453,0.0,46.0930336215,124.558693486,440.144322969,417.260502736,14.1616749024,8.72214533134
 05/18  24:00:00,894.371457123,96.9145149596,480.301061168,0.0,46.0930336215,113.312780494,447.065839767,423.97332555,5.66466996096,17.4278442557
 05/19  01:00:00,848.551024263,96.9145149596,438.390837393,0.0,46.0930336215,113.312780494,452.61665851,429.525082204,5.66466996096,17.4269063444
 05/19  02:00:00,840.757025061,96.9145149596,436.414290527,0.0,46.0930336215,113.312780494,459.065798442,435.975090015,5.66466996096,17.4260384664
 05/19  03:00:00,830.784161552,96.9145149596,424.656569096,0.0,46.0930336215,113.312780494,456.260388757,441.874015782,5.66466996096,8.72170301448
 05/19  04:00:00,888.454431705,96.9145149596,389.372714701,0.0,100.150657288,148.969399434,452.342852845,429.251447825,5.66466996096,17.426735059
 05/19  05:00:00,878.820647452,97.4480632395,379.046962355,0.0,100.150657288,149.894399434,641.282800687,609.692388851,14.1616749024,17.4287369334
 05/19  06:00:00,1091.02628432,100.064820564,385.237882302,0.0,176.471037341,302.612436532,490.131853409,444.382830354,28.3233498048,17.4256732496
 05/19  07:00:00,1242.70441782,102.011392408,422.15191001,0.0,243.2593065,310.10971186,460.340348585,391.462398163,42.4850247072,26.3929257144
 05/19  08:00:00,1386.76699384,102.731569579,527.70336936,0.0,243.2593065,310.10971186,444.1919567,361.001509598,56.6466996096,26.5437474924
 05/19  09:00:00,1460.99825966,103.28657807,567.359824781,0.0,243.2593065,302.612436532,422.817396188,344.804615982,42.4850247072,35.5277554985
 05/19  10:00:00,1486.35797803,103.647609336,580.966944901,0.0,243.2593065,310.10971186,446.193485137,330.701281855,70.808374512,44.6838287702
 05/19  11:00:00,1492.89963132,104.012495289,577.346824954,0.0,243.2593065,310.10971186,441.214104801,325.626305297,70.808374512,44.779424992
 05/19  12:00:00,1430.06156468,105.11835734,560.906080676,0.0,243.2593065,310.10971186,425.350850758,318.927286399,70.808374512,35.6151898474
 05/19  13:00:00,1458.54897597,106.413944567,554.449218753,0.0,243.2593065,302.612436532,414.868454828,313.441658642,56.6466996096,44.7800965759
 05/19  14:00:00,1461.63768714,107.632029471,547.606210953,0.0,243.2593065,302.612436532,395.839941626,308.665593647,42.4850247072,44.6893232725
 05/19  15:00:00,1447.53474571,109.663094162,532.863934817,0.0,243.2593065,302.612436532,386.533827779,294.213813178,56.6466996096,35.6733149921
 05/19  16:00:00,1448.2594411,112.126731959,525.486894719,0.0,243.2593065,310.10971186,400.371189965,279.926125353,84.9700494144,35.475015197
 05/19  17:00:00,1453.6752674,113.930810468,522.633722455,0.0,243.2593065,310.10971186,384.278833751,273.00230232,84.9700494144,26.3064820163
 05/19  18:00:00,1200.63148015,96.9145149596,546.896887992,0.0,166.938926447,199.110933808,380.593982002,278.145382013,84.9700494144,17.4785505745
 05/19  19:00:00,1213.8080247,96.9145149596,566.083974686,0.0,166.938926447,191.61365848,368.425367077,294.298641047,56.6466996096,17.4800264204
 05/19  20:00:00,1102.89435018,96.9145149596,581.965185161,0.0,100.150657288,124.558693486,426.419312185,352.291029403,56.6466996096,17.4815831725
 05/19  21:00:00,1066.90395018,96.9145149596,580.40857097,0.0,100.150657288,124.558693486,431.471732675,371.553157937,42.4850247072,17.43355003
 05/19  22:00:00,990.027220842,96.9145149596,577.000700584,0.0,46.0930336215,124.558693486,441.112438821,395.364995182,28.3233498048,17.4240938347
 05/19  23:00:00,984.312913182,96.9145149596,574.996569465,0.0,46.0930336215,124.558693486,427.117461261,404.232045248,14.1616749024,8.72374110988
 05/19  24:00:00,955.830471226,96.9145149596,568.846124359,0.0,46.0930336215,113.312780494,435.716498007,412.625364177,5.66466996096,17.4264638694
 05/20  01:00:00,952.208085372,96.9145149596,562.912428694,0.0,46.0930336215,113.312780494,442.578980231,419.487503513,5.66466996096,17.4268067569
 05/20  02:00:00,958.250313375,96.9145149596,564.800200859,0.0,46.0930336215,113.312780494,437.770619917,423.230448719,5.66466996096,8.87550123709
 05/20  03:00:00,892.117921089,96.9145149596,501.264146228,0.0,46.0930336215,113.312780494,451.341171761,428.403003192,5.66466996096,17.2734986081
 05/20  04:00:00,833.743180101,96.9145149596,436.336974433,0.0,55.6251445156,113.312780494,445.584385202,422.496181082,5.66466996096,17.4235341594
 05/20  05:00:00,846.204802124,96.9145149596,449.130131547,0.0,55.6251445156,113.312780494,457.221597447,425.633986858,14.1616749024,17.425935686
 05/20  06:00:00,910.618508353,96.9145149596,460.022046941,0.0,65.1572554096,176.889270242,395.122909359,358.077940804,28.3233498048,8.72161874929
 05/20  07:00:00,1118.74538432,97.3120813558,547.660661865,0.0,109.682768182,220.96816451,566.031961088,506.120108665,42.4850247072,17.4268277153
 05/20  08:00:00,1154.97246744,97.418168874,571.571359833,0.0,109.682768182,220.96816451,515.872335908,432.95582637,56.6466996096,26.269809928
 05/20  09:00:00,1276.27042749,98.6177996731,582.561308982,0.0,131.945524568,266.955817592,463.431931945,394.545460393,42.4850247072,26.4014468452
 05/20  10:00:00,1286.92172595,98.8181316818,584.234379691,0.0,131.945524568,274.45309292,473.67471197,376.330344507,70.808374512,26.5359929511
 05/20  11:00:00,1275.96557521,98.884910941,571.297648193,0.0,131.945524568,274.45309292,473.2201571,367.048599497,70.808374512,35.3631830907
 05/20  12:00:00,1236.55666577,98.9596443783,563.389267518,0.0,131.945524568,274.45309292,456.952921441,359.614004549,70.808374512,26.5305423801
 05/20  13:00:00,1219.74551787,99.0485897622,553.301397443,0.0,131.945524568,266.955817592,445.45448287,353.452774792,56.6466996096,35.3550084688
 05/20  14:00:00,1212.13542934,99.13532883,545.169194032,0.0,131.945524568,266.955817592,413.464049806,344.449669026,42.4850247072,26.529356073
 05/20  15:00:00,1139.56424985,96.9145149596,551.799024926,0.0,109.682768182,212.545889182,363.069595008,271.066257288,56.6466996096,35.3566381104
 05/20  16:00:00,1146.57994728,96.9145149596,551.477299291,0.0,109.682768182,220.04316451,371.707179315,260.208088109,84.9700494144,26.5290417914
 05/20  17:00:00,1102.16711732,96.9145149596,549.354887947,0.0,109.682768182,220.04316451,363.522163325,252.169976428,84.9700494144,26.3821374825
 05/20  18:00:00,1071.30529201,96.9145149596,551.21801105,0.0,100.150657288,199.110933808,386.407093926,284.011132398,84.9700494144,17.4259121137
 05/20  19:00:00,1071.23046315,96.9145149596,552.832104656,0.0,100.150657288,191.61365848,361.811526482,296.443226618,56.6466996096,8.72160025376
 05/20  20:00:00,990.590367076,96.9145149596,570.693454822,0.0,55.6251445156,124.558693486,431.766731907,357.693400082,56.6466996096,17.4266322153
 05/20  21:00:00,1014.64553472,96.9145149596,585.222995217,0.0,55.6251445156,124.558693486,439.446488588,379.535506124,42.4850247072,17.4259577572
 05/20  22:00:00,994.442473244,96.9145149596,582.056651785,0.0,46.0930336215,124.558693486,447.518688253,401.77008313,28.3233498048,17.4252553187
 05/20  23:00:00,986.140504712,96.9145149596,579.296478545,0.0,46.0930336215,124.558693486,434.542032822,411.659052096,14.1616749024,8.72130582375
 05/20  24:00:00,961.384805482,96.9145149596,570.070940202,0.0,46.0930336215,113.312780494,443.838165277,420.747495764,5.66466996096,17.4259995513
 05/21  01:00:00,948.480856393,96.9145149596,567.286230773,0.0,34.9616554283,113.312780494,449.779026414,426.689468115,5.66466996096,17.4248883385
 05/21  02:00:00,880.377529524,96.9145149596,500.700211066,0.0,34.9616554283,113.312780494,455.523704751,432.435145677,5.66466996096,17.4238891135
 05/21  03:00:00,905.182480976,96.9145149596,524.445916177,0.0,34.9616554283,113.312780494,450.839663965,436.451377212,5.66466996096,8.72361679184
 05/21  04:00:00,926.815709847,96.9145149596,536.580803891,0.0,44.4937663224,113.312780494,451.163188289,428.074218949,5.66466996096,17.4242993789
 05/21  05:00:00,818.08848934,96.9145149596,428.780940614,0.0,44.4937663224,113.312780494,464.444854652,432.859516487,14.1616749024,17.4236632629
 05/21  06:00:00,920.278379092,96.9145149596,479.996708628,0.0,54.0258772165,176.889270242,407.232205075,361.485904752,28.3233498048,17.4229505182
 05/21  07:00:00,1006.93395559,96.9145149596,561.093157447,0.0,54.0258772165,184.38654557,390.335302109,339.127159329,42.4850247072,8.72311807264
 05/21  08:00:00,1103.28775106,96.9145149596,575.637203875,0.0,65.1572554096,220.04316451,398.981795699,316.085481522,56.6466996096,26.2496145676
 05/21  09:00:00,1110.38240512,96.9145149596,588.121786069,0.0,65.1572554096,212.545889182,368.498430474,308.425077091,42.4850247072,17.5883286761
 05/21  10:00:00,1103.37344654,96.9145149596,571.84085868,0.0,65.1572554096,220.04316451,410.447635242,304.312467076,70.808374512,35.3267936538
 05/21  11:00:00,1095.0966634,96.9145149596,561.676651635,0.0,65.1572554096,220.04316451,400.543587485,303.234840278,70.808374512,26.5003726951
 05/21  12:00:00,1087.49228711,96.9145149596,554.684436731,0.0,65.1572554096,220.04316451,403.469550194,297.340929719,70.808374512,35.3202459634
 05/21  13:00:00,1080.91500401,96.9145149596,555.501908993,0.0,65.1572554096,212.545889182,378.876024193,295.72781527,56.6466996096,26.5015093136
 05/21  14:00:00,1081.37497051,96.9145149596,556.267631345,0.0,65.1572554096,212.545889182,363.461227151,294.47851271,42.4850247072,26.4976897337
 05/21  15:00:00,1076.10282234,96.9145149596,550.962712108,0.0,65.1572554096,212.545889182,375.872143637,283.901206248,56.6466996096,35.3242377794
 05/21  16:00:00,1051.70221286,96.9145149596,552.001794716,0.0,65.1572554096,220.04316451,386.93854911,275.466133509,84.9700494144,26.5023661862
 05/21  17:00:00,1004.38495186,96.9145149596,551.462254136,0.0,54.0258772165,184.38654557,388.429171117,277.088308101,84.9700494144,26.3708136014
 05/21  18:00:00,975.016141419,96.9145149596,552.640958281,0.0,44.4937663224,163.454314868,407.929776225,305.534992602,84.9700494144,17.4247342081
 05/21  19:00:00,971.69650975,96.9145149596,556.195022048,0.0,44.4937663224,155.95703954,379.751705076,314.384005727,56.6466996096,8.72099973909
 05/21  20:00:00,954.215537093,96.9145149596,561.585741396,0.0,44.4937663224,124.558693486,440.36450563,366.29260886,56.6466996096,17.425197161
 05/21  21:00:00,977.166181789,96.9145149596,579.106774752,0.0,44.4937663224,124.558693486,449.040483349,389.13090061,42.4850247072,17.4245580318
 05/21  22:00:00,984.764376764,96.9145149596,592.370237074,0.0,34.9616554283,124.558693486,458.199163678,412.452007091,28.3233498048,17.4238067823
 05/21  23:00:00,981.009803562,96.9145149596,586.346183401,0.0,34.9616554283,124.558693486,444.395883337,421.510611061,14.1616749024,8.72359737321
 05/21  24:00:00,962.097189336,96.9145149596,580.519701527,0.0,34.9616554283,113.312780494,451.737283849,428.648208524,5.66466996096,17.4244053649
 05/22  01:00:00,966.626555335,96.9145149596,576.700219552,0.0,46.0930336215,113.312780494,456.276484693,433.188624319,5.66466996096,17.4231904129
 05/22  02:00:00,962.297479217,96.9145149596,574.405460192,0.0,46.0930336215,113.312780494,461.930862415,438.844031843,5.66466996096,17.4221606111
 05/22  03:00:00,958.933587219,96.9145149596,571.233768776,0.0,46.0930336215,113.312780494,458.432778635,444.045453292,5.66466996096,8.72265538237
 05/22  04:00:00,1042.14198822,96.9145149596,567.026203402,0.0,100.150657288,148.969399434,449.342076962,426.253306282,5.66466996096,17.4241007187
 05/22  05:00:00,1006.16716239,96.9145149596,530.947364476,0.0,100.150657288,149.894399434,797.360302563,765.773925346,14.1616749024,17.4247023145
 05/22  06:00:00,1249.16187308,97.1784438444,561.078654493,0.0,176.471037341,302.612436532,521.12950423,484.085208835,28.3233498048,8.72094559069
 05/22  07:00:00,1386.18164075,97.8606114738,569.379866945,0.0,243.2593065,310.10971186,484.798707067,415.925276021,42.4850247072,26.3884063382
 05/22  08:00:00,1440.32213001,98.2642951772,576.642330417,0.0,243.2593065,310.10971186,475.184295261,383.167836937,56.6466996096,35.3697587142
 05/22  09:00:00,1468.01943229,98.7083558912,563.231711735,0.0,243.2593065,302.612436532,443.307151543,365.313474462,42.4850247072,35.5086523744
 05/22  10:00:00,1463.94223009,99.1433630923,545.167336616,0.0,243.2593065,310.10971186,461.791346973,346.310141433,70.808374512,44.6728310283
 05/22  11:00:00,1465.04241093,99.4584336386,540.997334575,0.0,243.2593065,310.10971186,447.471003753,340.855261106,70.808374512,35.8073681351
 05/22  12:00:00,1414.73877075,99.8526066709,532.793665101,0.0,243.2593065,310.10971186,451.036400347,335.728265689,70.808374512,44.4997601454
 05/22  13:00:00,1445.31533778,100.538551891,527.600076798,0.0,243.2593065,302.612436532,428.454445464,327.043129784,56.6466996096,44.7646160712
 05/22  14:00:00,1445.679669,101.50670625,525.006550504,0.0,243.2593065,302.612436532,398.870931841,320.653682906,42.4850247072,35.7322242281
 05/22  15:00:00,1440.05933,102.873682951,520.39850113,0.0,243.2593065,302.612436532,405.121370798,303.899573304,56.6466996096,44.5750978838
 05/22  16:00:00,1446.63763015,104.613625846,517.109782565,0.0,243.2593065,310.10971186,407.406594009,286.98479075,84.9700494144,35.4517538454
 05/22  17:00:00,1445.79416972,106.09530837,515.558198151,0.0,243.2593065,310.10971186,384.973516213,282.460905319,84.9700494144,17.5425614799
 05/22  18:00:00,1193.49123126,96.9145149596,536.21491808,0.0,166.938926447,199.110933808,383.99749058,281.550535792,84.9700494144,17.4769053735
 05/22  19:00:00,1199.04723759,96.9145149596,543.755663647,0.0,166.938926447,191.61365848,380.06092917,305.939093602,56.6466996096,17.4751359577
 05/22  20:00:00,1081.10345848,96.9145149596,553.17513891,0.0,100.150657288,124.558693486,432.25023089,358.126943932,56.6466996096,17.4765873481
 05/22  21:00:00,1052.87123693,96.9145149596,562.994094204,0.0,100.150657288,124.558693486,432.036566891,372.121681586,42.4850247072,17.4298605969
 05/22  22:00:00,991.320095802,96.9145149596,573.678707882,0.0,46.0930336215,124.558693486,439.272366506,393.525587491,28.3233498048,17.4234292102
 05/22  23:00:00,1000.14158071,96.9145149596,582.960129828,0.0,46.0930336215,124.558693486,433.158909365,401.574622,14.1616749024,17.4226124624
 05/22  24:00:00,984.013316537,96.9145149596,584.364085943,0.0,46.0930336215,113.312780494,421.669744942,407.282133199,5.66466996096,8.7229417816
 05/23  01:00:00,977.352045962,96.9145149596,584.399685526,0.0,46.0930336215,113.312780494,435.40364932,412.316413915,5.66466996096,17.4225654443
 05/23  02:00:00,971.402202756,96.9145149596,586.02546933,0.0,46.0930336215,113.312780494,440.487481181,417.398344771,5.66466996096,17.4244664486
 05/23  03:00:00,973.30389413,96.9145149596,589.119800351,0.0,46.0930336215,113.312780494,438.172271606,423.786850619,5.66466996096,8.72075102664
 05/23  04:00:00,1066.93647412,96.9145149596,590.312241915,0.0,100.150657288,148.969399434,433.17115598,410.081843717,5.66466996096,17.4246423021
 05/23  05:00:00,1065.68288834,97.0864747216,588.847409168,0.0,100.150657288,149.894399434,618.146096149,586.559515844,14.1616749024,17.4249054025
 05/23  06:00:00,1278.65473983,98.5953377693,587.952986651,0.0,176.471037341,302.612436532,472.417812971,426.671595509,28.3233498048,17.4228676577
 05/23  07:00:00,1401.58458715,99.759915807,587.328669443,0.0,243.2593065,310.10971186,460.239041474,391.369107376,42.4850247072,26.3849093911
 05/23  08:00:00,1443.6341545,100.461646967,587.125838273,0.0,243.2593065,310.10971186,455.496777527,372.317411089,56.6466996096,26.5326668281
 05/23  09:00:00,1481.0518695,101.204254385,589.621412361,0.0,243.2593065,302.612436532,431.53730384,353.542248521,42.4850247072,35.5100306114
 05/23  10:00:00,1496.15616313,102.021020926,594.708344276,0.0,243.2593065,310.10971186,454.269973949,338.796799855,70.808374512,44.6647995827
 05/23  11:00:00,1483.93427394,102.833664715,577.851149728,0.0,243.2593065,310.10971186,445.322841002,329.757221354,70.808374512,44.7572451362
 05/23  12:00:00,1445.99946307,103.622889547,580.78772381,0.0,243.2593065,310.10971186,431.409487274,325.009698398,70.808374512,35.5914143645
 05/23  13:00:00,1463.64014591,104.578583721,563.3257447,0.0,243.2593065,302.612436532,416.90689869,315.505510731,56.6466996096,44.7546883492
 05/23  14:00:00,1443.12038229,105.501775789,540.633809384,0.0,243.2593065,302.612436532,385.059415271,306.843134312,42.4850247072,35.7312562521
 05/23  15:00:00,1457.6444719,106.663149085,555.345916704,0.0,243.2593065,302.612436532,406.410658483,305.199467969,56.6466996096,44.5644909046
 05/23  16:00:00,1446.15288842,108.251822113,534.71762638,0.0,243.2593065,310.10971186,416.224188646,295.803623442,84.9700494144,35.4505157899
 05/23  17:00:00,1431.87816188,109.441589745,517.731804618,0.0,243.2593065,310.10971186,392.264380618,289.756203409,84.9700494144,17.5381277937
 05/23  18:00:00,1191.84012643,96.9145149596,558.032466341,0.0,166.938926447,199.110933808,393.074827168,290.628381461,84.9700494144,17.4763962926
 05/23  19:00:00,1199.28377451,96.9145149596,574.482865381,0.0,166.938926447,191.61365848,382.220366909,308.098566795,56.6466996096,17.4751005042
 05/23  20:00:00,1091.11502531,96.9145149596,593.962530854,0.0,100.150657288,124.558693486,435.793595508,361.670446817,56.6466996096,17.4764490816
 05/23  21:00:00,1057.61107948,96.9145149596,593.5207439,0.0,100.150657288,124.558693486,438.861354972,378.946555769,42.4850247072,17.4297744962
 05/23  22:00:00,981.711812115,96.9145149596,585.753631294,0.0,46.0930336215,124.558693486,448.238049517,402.491417222,28.3233498048,17.42328249
 05/23  23:00:00,974.170212943,96.9145149596,578.957243489,0.0,46.0930336215,124.558693486,443.625542164,412.041507319,14.1616749024,17.422359943
 05/23  24:00:00,958.084927361,96.9145149596,575.550814212,0.0,46.0930336215,113.312780494,432.239304578,417.85182864,5.66466996096,8.7228059776
 05/24  01:00:00,895.053341283,96.9145149596,513.782440241,0.0,46.0930336215,113.312780494,447.767477,424.680618686,5.66466996096,17.4221883532
 05/24  02:00:00,835.288903606,96.9145149596,454.915875849,0.0,46.0930336215,113.312780494,452.734043627,429.645350979,5.66466996096,17.4240226875
 05/24  03:00:00,834.408031513,96.9145149596,453.773439525,0.0,46.0930336215,113.312780494,448.6598125,434.274653886,5.66466996096,8.72048865354
 05/24  04:00:00,927.262020338,96.9145149596,456.86607234,0.0,100.150657288,148.969399434,441.87498578,418.786250227,5.66466996096,17.4240655924
 05/24  05:00:00,936.262645396,97.3317935454,464.277264564,0.0,100.150657288,149.894399434,617.666598961,586.082921265,14.1616749024,17.4220027942
 05/24  06:00:00,1145.85300433,99.6189401338,458.130590703,0.0,176.471037341,302.612436532,476.116425826,430.370953437,28.3233498048,17.4221225838
 05/24  07:00:00,1315.4615178,101.40415611,502.21224998,0.0,243.2593065,310.10971186,453.738649429,384.870967411,42.4850247072,26.3826573105
 05/24  08:00:00,1433.74230471,102.110447868,575.350425578,0.0,243.2593065,310.10971186,442.382422608,359.205905995,56.6466996096,26.529817003
 05/24  09:00:00,1473.0760076,102.657913878,576.411633949,0.0,243.2593065,302.612436532,421.402606392,343.412038934,42.4850247072,35.5055427507
 05/24  10:00:00,1471.72700825,103.089315686,565.749648856,0.0,243.2593065,310.10971186,445.580977497,330.110673214,70.808374512,44.6619297714
 05/24  11:00:00,1484.05830487,103.735647692,577.028244314,0.0,243.2593065,310.10971186,445.991310656,330.433568415,70.808374512,44.7493677292
 05/24  12:00:00,1429.06034315,104.731036699,562.271448116,0.0,243.2593065,310.10971186,428.038023526,321.644080621,70.808374512,35.5855683938
 05/24  13:00:00,1454.48741402,105.696896963,553.23709446,0.0,243.2593065,302.612436532,418.159085212,316.757890292,56.6466996096,44.7544953101
 05/24  14:00:00,1432.13979513,106.945375345,529.432047074,0.0,243.2593065,302.612436532,383.91209056,305.703456234,42.4850247072,35.7236096187
 05/24  15:00:00,1431.20739225,108.255571998,527.278289532,0.0,243.2593065,302.612436532,397.344164329,296.133331347,56.6466996096,44.5641333725
 05/24  16:00:00,1439.23573929,109.555736526,527.292578739,0.0,243.2593065,310.10971186,412.091297999,291.681269617,84.9700494144,35.4399789683
 05/24  17:00:00,1453.33822366,111.17794354,540.563043951,0.0,243.2593065,310.10971186,386.151108527,283.641771955,84.9700494144,17.5392871584
 05/24  18:00:00,1200.93518066,96.9145149596,568.648282454,0.0,166.938926447,199.110933808,392.056596447,289.611909375,84.9700494144,17.4746376573
 05/24  19:00:00,1209.28298159,96.9145149596,584.277152628,0.0,166.938926447,191.61365848,372.662462449,298.543646557,56.6466996096,17.4721162825
 05/24  20:00:00,1097.31232222,96.9145149596,599.95114625,0.0,100.150657288,124.558693486,428.801038108,354.679177002,56.6466996096,17.4751614963
 05/24  21:00:00,1057.15329678,96.9145149596,593.268070464,0.0,100.150657288,124.558693486,436.547973864,376.636126817,42.4850247072,17.4268223397
 05/24  22:00:00,982.149759746,96.9145149596,587.062708028,0.0,46.0930336215,124.558693486,447.892057378,402.145495569,28.3233498048,17.4232120046
 05/24  23:00:00,972.044191463,96.9145149596,577.3705873,0.0,46.0930336215,124.558693486,435.683254467,412.801440363,14.1616749024,8.72013920214
 05/24  24:00:00,910.77018406,96.9145149596,529.496662247,0.0,46.0930336215,113.312780494,442.646846992,419.558747497,5.66466996096,17.4234295341
 05/25  01:00:00,850.632972198,96.9145149596,470.027143429,0.0,46.0930336215,113.312780494,447.957598194,424.870950685,5.66466996096,17.4219775485
 05/25  02:00:00,848.786331073,96.9145149596,468.408873519,0.0,46.0930336215,113.312780494,452.00386495,428.918532906,5.66466996096,17.4206620829
 05/25  03:00:00,832.81833211,96.9145149596,452.71449727,0.0,46.0930336215,113.312780494,448.769657595,434.383154889,5.66466996096,8.72183274527
 05/25  04:00:00,933.456511053,96.9145149596,463.026368675,0.0,100.150657288,148.969399434,441.690392812,418.605143744,5.66466996096,17.4205791073
 05/25  05:00:00,953.478055591,97.4367915772,481.276589206,0.0,100.150657288,149.894399434,620.142094963,588.557827623,14.1616749024,17.4225924378
 05/25  06:00:00,1207.01833778,100.040712891,518.420047385,0.0,176.471037341,302.612436532,470.614637952,433.571486839,28.3233498048,8.71980130893
 05/25  07:00:00,1392.11796865,101.737619033,576.810773321,0.0,243.2593065,310.10971186,462.578696368,393.711616726,42.4850247072,26.3820549351
 05/25  08:00:00,1442.8693522,102.335876994,584.66830764,0.0,243.2593065,310.10971186,467.524372054,375.519236,56.6466996096,35.3584364452
 05/25  09:00:00,1483.50062014,102.812461593,589.892170018,0.0,243.2593065,302.612436532,441.064736932,363.084636252,42.4850247072,35.4950759727
 05/25  10:00:00,1499.18163939,103.308446278,596.091005485,0.0,243.2593065,310.10971186,453.584483302,347.053367597,70.808374512,35.722741193
 05/25  11:00:00,1504.27298529,103.850021379,599.322669113,0.0,243.2593065,310.10971186,454.908754541,339.357125677,70.808374512,44.7432543514
 05/25  12:00:00,1449.90981461,104.673045639,584.477221634,0.0,243.2593065,310.10971186,441.985376195,331.25294266,70.808374512,39.9240590228
 05/25  13:00:00,1494.03484724,105.672276903,594.448144256,0.0,243.2593065,302.612436532,419.706465955,322.663077357,56.6466996096,40.3966889885
 05/25  14:00:00,1498.51135554,106.676575964,598.919597653,0.0,243.2593065,302.612436532,403.489563765,316.357824375,42.4850247072,44.6467146823
 05/25  15:00:00,1477.33673874,107.765648032,576.132458282,0.0,243.2593065,302.612436532,401.235484171,308.935233965,56.6466996096,35.6535505965
 05/25  16:00:00,1481.51789633,108.949380391,572.146294318,0.0,243.2593065,310.10971186,424.641419793,304.215420427,84.9700494144,35.4559499516
 05/25  17:00:00,1467.32794498,110.698436191,554.834161007,0.0,243.2593065,310.10971186,404.369001861,293.102234263,84.9700494144,26.2967181828
 05/25  18:00:00,1204.83125327,96.9145149596,572.030413022,0.0,166.938926447,199.110933808,402.285223364,299.842438481,84.9700494144,17.4727354687
 05/25  19:00:00,1220.28252896,96.9145149596,595.544109889,0.0,166.938926447,191.61365848,397.721329984,323.600966173,56.6466996096,17.4736642008
 05/25  20:00:00,1101.94352615,96.9145149596,604.093483549,0.0,100.150657288,124.558693486,449.355330067,375.233976927,56.6466996096,17.4746535304
 05/25  21:00:00,1064.97719727,96.9145149596,600.163396062,0.0,100.150657288,124.558693486,447.734129446,387.821964243,42.4850247072,17.4271404963
 05/25  22:00:00,989.520169668,96.9145149596,594.233156035,0.0,46.0930336215,124.558693486,447.29416875,410.250317518,28.3233498048,8.72050142684
 05/25  23:00:00,984.82920186,96.9145149596,589.257897437,0.0,46.0930336215,124.558693486,450.220226107,418.637287237,14.1616749024,17.4212639678
 05/25  24:00:00,971.434374463,96.9145149596,588.40763904,0.0,46.0930336215,113.312780494,447.309670836,424.22200015,5.66466996096,17.4230007252
 05/26  01:00:00,970.71668261,96.9145149596,587.857751483,0.0,46.0930336215,113.312780494,442.230202245,427.845615715,5.66466996096,8.71991656896
 05/26  02:00:00,969.411512729,96.9145149596,587.021109971,0.0,46.0930336215,113.312780494,455.357245147,432.270026105,5.66466996096,17.4225490813
 05/26  03:00:00,956.950710662,96.9145149596,575.224761307,0.0,46.0930336215,113.312780494,460.464562055,437.378499809,5.66466996096,17.4213922849
 05/26  04:00:00,984.823367014,96.9145149596,510.901631293,0.0,100.150657288,148.969399434,444.56320129,421.478319867,5.66466996096,17.4202114622
 05/26  05:00:00,943.195059002,97.4305456373,468.736597405,0.0,100.150657288,149.894399434,620.26065938,597.377362391,14.1616749024,8.72162208666
 05/26  06:00:00,1166.97184269,100.152731296,477.378297576,0.0,176.471037341,302.612436532,481.553999464,435.810443447,28.3233498048,17.4202062123
 05/26  07:00:00,1379.32396605,101.957894852,564.135341267,0.0,243.2593065,310.10971186,458.669308288,389.802993776,42.4850247072,26.3812898045
 05/26  08:00:00,1445.35513573,102.470553025,585.551009359,0.0,243.2593065,310.10971186,457.812655493,374.651674178,56.6466996096,26.5142817052
 05/26  09:00:00,1487.02446739,102.923354818,590.258488887,0.0,243.2593065,302.612436532,441.555454262,363.562508041,42.4850247072,35.5079215133
 05/26  10:00:00,1486.76218915,103.409617086,580.568562949,0.0,243.2593065,310.10971186,461.293852621,345.838124217,70.808374512,44.6473538924
 05/26  11:00:00,1479.59454439,104.084628598,570.957852361,0.0,243.2593065,310.10971186,447.94154059,332.394134876,70.808374512,44.7390312024
 05/26  12:00:00,1421.93683964,105.026295646,553.183919759,0.0,243.2593065,310.10971186,427.867698608,321.474811221,70.808374512,35.5845128753
 05/26  13:00:00,1442.11585876,106.101678874,538.11899201,0.0,243.2593065,302.612436532,415.803490755,314.414937739,56.6466996096,44.7418534064
 05/26  14:00:00,1435.79019576,107.237717565,530.359542131,0.0,243.2593065,302.612436532,385.092627456,305.885324721,42.4850247072,36.7222780283
 05/26  15:00:00,1431.93183391,108.541189407,525.351690041,0.0,243.2593065,302.612436532,396.212758762,296.016546349,56.6466996096,43.5495128034
 05/26  16:00:00,1429.50038434,109.864984426,514.437249497,0.0,243.2593065,310.10971186,409.952160906,289.545238398,84.9700494144,35.4368730937
 05/26  17:00:00,1419.50052772,110.568630697,502.351992219,0.0,243.2593065,310.10971186,392.757551195,290.25289579,84.9700494144,17.5346059905
 05/26  18:00:00,1168.00844077,96.9145149596,530.604976035,0.0,166.938926447,199.110933808,402.131679457,299.689144748,84.9700494144,17.4724852938
 05/26  19:00:00,1187.6588511,96.9145149596,559.462973242,0.0,166.938926447,191.61365848,389.026425233,314.908095484,56.6466996096,17.4716301398
 05/26  20:00:00,1062.71062317,96.9145149596,560.615875813,0.0,100.150657288,124.558693486,440.015296299,365.89587417,56.6466996096,17.4727225194
 05/26  21:00:00,1029.15403456,96.9145149596,558.340023824,0.0,100.150657288,124.558693486,437.922321823,378.011039956,42.4850247072,17.4262571601
 05/26  22:00:00,960.003702078,96.9145149596,556.122724191,0.0,46.0930336215,124.558693486,443.874199384,398.129610677,28.3233498048,17.4212389023
 05/26  23:00:00,960.043205794,96.9145149596,555.184371547,0.0,46.0930336215,124.558693486,428.01938961,405.1379987,14.1616749024,8.71971600706
 05/26  24:00:00,947.691646147,96.9145149596,555.236765217,0.0,46.0930336215,113.312780494,432.804400338,409.717240764,5.66466996096,17.4224896136
 05/27  01:00:00,954.850936201,96.9145149596,562.964285092,0.0,46.0930336215,113.312780494,437.85031968,414.764780638,5.66466996096,17.420869081
 05/27  02:00:00,961.793886472,96.9145149596,570.500760405,0.0,46.0930336215,113.312780494,442.665795602,419.58174548,5.66466996096,17.4193801607
 05/27  03:00:00,963.167054265,96.9145149596,572.044582465,0.0,46.0930336215,113.312780494,437.514190734,423.128393692,5.66466996096,8.72112708107
 05/27  04:00:00,972.833443584,96.9145149596,571.492162362,0.0,55.6251445156,113.312780494,437.928544775,414.844820483,5.66466996096,17.4190543312
 05/27  05:00:00,977.846494816,96.9145149596,581.076105158,0.0,55.6251445156,113.312780494,449.062500568,417.479965338,14.1616749024,17.4208603277
 05/27  06:00:00,1051.40589752,96.9145149596,594.080056975,0.0,65.1572554096,176.889270242,395.357165562,358.314925684,28.3233498048,8.71889007282
 05/27  07:00:00,1165.71278052,97.2210727539,586.337557658,0.0,109.682768182,220.96816451,581.449661721,521.543375958,42.4850247072,17.4212610561
 05/27  08:00:00,1163.17517709,97.2205452572,572.890070754,0.0,109.682768182,220.96816451,527.660871046,453.501610431,56.6466996096,17.5125610055
 05/27  09:00:00,1256.16722946,98.2395625325,556.358383477,0.0,131.945524568,266.955817592,483.499197041,414.624402787,42.4850247072,26.3897695467
 05/27  10:00:00,1255.04872901,98.4271095797,546.844404692,0.0,131.945524568,274.45309292,504.495920147,398.340294308,70.808374512,35.3472513273
 05/27  11:00:00,1237.52909983,98.5420874458,526.576850106,0.0,131.945524568,274.45309292,482.571623248,385.251278998,70.808374512,26.5119697376
 05/27  12:00:00,1211.16296865,98.6237568902,532.553625559,0.0,131.945524568,274.45309292,483.441612941,377.297447039,70.808374512,35.33579139
 05/27  13:00:00,1197.99568722,98.6847283542,526.266174179,0.0,131.945524568,266.955817592,457.982810431,374.827372192,56.6466996096,26.5087386287
 05/27  14:00:00,1198.92070629,98.7390411921,527.168286823,0.0,131.945524568,266.955817592,450.357697013,372.541969723,42.4850247072,35.330702583
 05/27  15:00:00,1129.23101449,96.9145149596,536.646479495,0.0,109.682768182,212.545889182,382.818102735,299.661061896,56.6466996096,26.5103412295
 05/27  16:00:00,1137.94338498,96.9145149596,538.168494233,0.0,109.682768182,220.04316451,414.716305163,303.244703032,84.9700494144,26.5015527168
 05/27  17:00:00,1090.71076354,96.9145149596,532.91771646,0.0,109.682768182,220.04316451,416.85643387,305.517184025,84.9700494144,26.3692004304
 05/27  18:00:00,1053.38435289,96.9145149596,534.577683963,0.0,100.150657288,199.110933808,444.434955044,342.044192767,84.9700494144,17.4207128625
 05/27  19:00:00,1049.34629083,96.9145149596,537.549385714,0.0,100.150657288,191.61365848,424.625522882,350.559274737,56.6466996096,17.4195485353
 05/27  20:00:00,942.43799892,96.9145149596,538.500515594,0.0,55.6251445156,124.558693486,461.342109997,395.974144183,56.6466996096,8.72126620418
 05/27  21:00:00,961.179354723,96.9145149596,546.666796797,0.0,55.6251445156,124.558693486,464.531061969,404.626733862,42.4850247072,17.4193034001
 05/27  22:00:00,954.864075105,96.9145149596,550.747027546,0.0,46.0930336215,124.558693486,467.131883393,421.387405126,28.3233498048,17.4211284617
 05/27  23:00:00,955.618118585,96.9145149596,550.420546629,0.0,46.0930336215,124.558693486,449.461168623,426.580482018,14.1616749024,8.71901170254
 05/27  24:00:00,940.79421353,96.9145149596,547.822198678,0.0,46.0930336215,113.312780494,453.932492069,430.846866626,5.66466996096,17.4209554819
 05/28  01:00:00,933.893800326,96.9145149596,552.440668288,0.0,34.9616554283,113.312780494,459.248406146,436.164480353,5.66466996096,17.4192558316
 05/28  02:00:00,936.623691084,96.9145149596,555.424973211,0.0,34.9616554283,113.312780494,463.05685652,439.974445345,5.66466996096,17.4177412142
 05/28  03:00:00,936.326709202,96.9145149596,555.138073629,0.0,34.9616554283,113.312780494,456.923384334,442.538498649,5.66466996096,8.72021572401
 05/28  04:00:00,936.295452246,96.9145149596,544.086679535,0.0,44.4937663224,113.312780494,455.943758144,432.862417152,5.66466996096,17.4166710313
 05/28  05:00:00,927.1514323,96.9145149596,538.366743241,0.0,44.4937663224,113.312780494,464.025311896,432.444695159,14.1616749024,17.4189418342
 05/28  06:00:00,989.15674488,96.9145149596,538.870464173,0.0,54.0258772165,176.889270242,407.388305582,370.344043166,28.3233498048,8.72091261154
 05/28  07:00:00,1003.35369112,96.9145149596,546.336912417,0.0,54.0258772165,184.38654557,422.970263067,363.066693012,42.4850247072,17.4185453478
 05/28  08:00:00,1071.49641421,96.9145149596,534.151027219,0.0,65.1572554096,220.04316451,416.648689438,342.504963871,56.6466996096,17.4970259578
 05/28  09:00:00,1057.91174911,96.9145149596,527.490226861,0.0,65.1572554096,212.545889182,400.102819066,331.257488897,42.4850247072,26.3603054616
 05/28  10:00:00,1067.08660447,96.9145149596,529.290562914,0.0,65.1572554096,220.04316451,423.842775264,326.557021979,70.808374512,26.4773787733
 05/28  11:00:00,1071.57509428,96.9145149596,533.355610295,0.0,65.1572554096,220.04316451,421.517123806,315.406294441,70.808374512,35.3024548531
 05/28  12:00:00,1072.54870336,96.9145149596,536.665617489,0.0,65.1572554096,220.04316451,404.880879771,307.590660527,70.808374512,26.481844732
 05/28  13:00:00,1063.8508147,96.9145149596,535.810298511,0.0,65.1572554096,212.545889182,385.193792321,302.064908874,56.6466996096,26.4821838373
 05/28  14:00:00,1061.84278805,96.9145149596,533.757801489,0.0,65.1572554096,212.545889182,372.153098856,294.367168925,42.4850247072,35.300905224
 05/28  15:00:00,1058.25854218,96.9145149596,530.042455532,0.0,65.1572554096,212.545889182,367.249720078,284.117438728,56.6466996096,26.4855817401
 05/28  16:00:00,1030.81830851,96.9145149596,527.681954858,0.0,65.1572554096,220.04316451,387.873922365,276.422888144,84.9700494144,26.4809848063
 05/28  17:00:00,982.785855298,96.9145149596,526.221931641,0.0,54.0258772165,184.38654557,390.179126942,278.849334427,84.9700494144,26.3597431007
 05/28  18:00:00,955.547672984,96.9145149596,529.653888386,0.0,44.4937663224,163.454314868,412.487289731,310.09686912,84.9700494144,17.4203711966
 05/28  19:00:00,953.338403086,96.9145149596,534.46239729,0.0,44.4937663224,155.95703954,394.035257039,328.669949331,56.6466996096,8.71860809918
 05/28  20:00:00,917.111111305,96.9145149596,524.584805571,0.0,44.4937663224,124.558693486,450.850608538,376.783955595,56.6466996096,17.4199533336
 05/28  21:00:00,920.490099727,96.9145149596,514.646782996,0.0,44.4937663224,124.558693486,452.231772806,392.328024914,42.4850247072,17.4187231848
 05/28  22:00:00,908.978935899,96.9145149596,512.969245679,0.0,34.9616554283,124.558693486,456.449226298,410.708411671,28.3233498048,17.4174648222
 05/28  23:00:00,914.133362325,96.9145149596,517.387388442,0.0,34.9616554283,124.558693486,441.40065876,418.518896438,14.1616749024,8.7200874193
 05/28  24:00:00,906.085846689,96.9145149596,522.116771672,0.0,34.9616554283,113.312780494,446.83147999,423.745135743,5.66466996096,17.4216742862
 05/29  01:00:00,907.294013071,96.9145149596,523.486004259,0.0,34.9616554283,113.312780494,451.757100468,428.674227651,5.66466996096,17.4182028566
 05/29  02:00:00,927.221157255,96.9145149596,545.072965071,0.0,34.9616554283,113.312780494,452.621600315,438.236525745,5.66466996096,8.72040460931
 05/29  03:00:00,938.418211609,96.9145149596,557.287555883,0.0,34.9616554283,113.312780494,468.832679143,445.750527452,5.66466996096,17.4174817296
 05/29  04:00:00,952.266570214,96.9145149596,561.305696782,0.0,44.4937663224,113.312780494,462.600224863,439.516468379,5.66466996096,17.4190865226
 05/29  05:00:00,950.691395381,96.9145149596,563.86874154,0.0,44.4937663224,113.312780494,465.641821097,442.762180687,14.1616749024,8.71796550736
 05/29  06:00:00,1020.58002615,96.9145149596,572.915120186,0.0,54.0258772165,176.889270242,429.423722802,383.681831812,28.3233498048,17.418541185
 05/29  07:00:00,999.604090924,96.9145149596,542.539808004,0.0,54.0258772165,184.38654557,429.984564726,370.079548708,42.4850247072,17.4199913107
 05/29  08:00:00,1049.09930783,96.9145149596,509.926643049,0.0,65.1572554096,220.04316451,418.156996137,344.009968757,56.6466996096,17.5003277701
 05/29  09:00:00,1033.96322396,96.9145149596,501.317313991,0.0,65.1572554096,212.545889182,406.036428645,337.193906159,42.4850247072,26.3574977789
 05/29  10:00:00,1037.39713403,96.9145149596,496.974186628,0.0,65.1572554096,220.04316451,429.923039741,332.633808087,70.808374512,26.4808571429
 05/29  11:00:00,1021.91364938,96.9145149596,481.811372948,0.0,65.1572554096,220.04316451,417.81187981,320.527846029,70.808374512,26.4756592695
 05/29  12:00:00,1028.17518425,96.9145149596,489.454157885,0.0,65.1572554096,220.04316451,423.94581222,317.837427948,70.808374512,35.3000097604
 05/29  13:00:00,1037.33831465,96.9145149596,505.598998653,0.0,65.1572554096,212.545889182,403.003784876,319.878108775,56.6466996096,26.4789764915
 05/29  14:00:00,1046.26002324,96.9145149596,514.45821448,0.0,65.1572554096,212.545889182,385.869231872,316.904312512,42.4850247072,26.4798946529
 05/29  15:00:00,1034.1905721,96.9145149596,501.409699201,0.0,65.1572554096,212.545889182,408.148752844,316.204443965,56.6466996096,35.2976092696
 05/29  16:00:00,1024.17648838,96.9145149596,518.808953385,0.0,65.1572554096,220.04316451,427.466248665,316.01339476,84.9700494144,26.4828044909
 05/29  17:00:00,986.467177304,96.9145149596,529.228050512,0.0,54.0258772165,184.38654557,433.61143658,322.285657927,84.9700494144,26.3557292389
 05/29  18:00:00,949.104714624,96.9145149596,521.872870359,0.0,44.4937663224,163.454314868,451.096817523,357.408849181,84.9700494144,8.71791892806
 05/29  19:00:00,939.869846932,96.9145149596,519.006507789,0.0,44.4937663224,155.95703954,441.331340851,367.26623354,56.6466996096,17.4184077016
 05/29  20:00:00,896.177552286,96.9145149596,500.981852966,0.0,44.4937663224,124.558693486,481.001264545,406.934498098,56.6466996096,17.4200668375
 05/29  21:00:00,914.649685114,96.9145149596,508.071296121,0.0,44.4937663224,124.558693486,471.373981341,420.170547768,42.4850247072,8.71840886539
 05/29  22:00:00,908.985833806,96.9145149596,512.903251746,0.0,34.9616554283,124.558693486,485.354886008,439.612019903,28.3233498048,17.4195163001
 05/29  23:00:00,916.63411935,96.9145149596,520.08327518,0.0,34.9616554283,124.558693486,478.860036258,447.28016552,14.1616749024,17.418195836
 05/29  24:00:00,912.399892153,96.9145149596,528.965869194,0.0,34.9616554283,113.312780494,476.823103742,453.741564594,5.66466996096,17.4168691874
 05/30  01:00:00,931.250569328,96.9145149596,537.359335177,0.0,46.0930336215,113.312780494,473.861384848,459.477220697,5.66466996096,8.71949418997
 05/30  02:00:00,957.831394363,96.9145149596,566.074554609,0.0,46.0930336215,113.312780494,493.301469355,470.218224973,5.66466996096,17.4185744207
 05/30  03:00:00,970.425979565,96.9145149596,579.803147126,0.0,46.0930336215,113.312780494,500.598407091,477.516703395,5.66466996096,17.4170337352
 05/30  04:00:00,1066.89028619,96.9145149596,583.463162917,0.0,100.150657288,148.969399434,466.454050397,452.069520331,5.66466996096,8.71986010414
 05/30  05:00:00,1082.55559305,96.9145149596,604.299887114,0.0,100.150657288,149.894399434,936.965775705,905.386153011,14.1616749024,17.4179477914
 05/30  06:00:00,1296.70969766,96.9203190869,602.387667149,0.0,176.471037341,302.612436532,598.368278338,552.627020622,28.3233498048,17.417907912
 05/30  07:00:00,1375.49323946,97.1395219067,554.798388064,0.0,243.2593065,310.10971186,528.58005394,467.625911252,42.4850247072,18.4691179812
 05/30  08:00:00,1370.83737537,97.2786253206,504.739056329,0.0,243.2593065,310.10971186,511.197070026,420.089574827,56.6466996096,34.4607955895
 05/30  09:00:00,1382.21558144,97.3885685953,482.878831375,0.0,243.2593065,302.612436532,466.302713971,388.338445726,42.4850247072,35.4792435369
 05/30  10:00:00,1404.73330525,97.581236628,498.774844094,0.0,243.2593065,310.10971186,466.804329509,360.294132059,70.808374512,35.7018229381
 05/30  11:00:00,1405.55412948,97.7932602314,498.094534565,0.0,243.2593065,310.10971186,462.325978797,346.804770376,70.808374512,44.7128339099
 05/30  12:00:00,1361.45348535,98.0681073504,495.377158408,0.0,243.2593065,310.10971186,440.916480839,334.527079203,70.808374512,35.5810271241
 05/30  13:00:00,1395.7985281,98.7146231094,495.924498074,0.0,243.2593065,302.612436532,425.269851188,323.911745045,56.6466996096,44.711406533
 05/30  14:00:00,1396.33818451,99.8381038826,495.487042035,0.0,243.2593065,302.612436532,401.689885767,314.576762052,42.4850247072,44.6280990082
 05/30  15:00:00,1399.30045795,101.494949103,497.202324488,0.0,243.2593065,302.612436532,389.595691156,297.327034141,56.6466996096,35.6219574054
 05/30  16:00:00,1401.8817193,103.29594536,491.14344495,0.0,243.2593065,310.10971186,401.202535474,280.804738954,84.9700494144,35.4277471059
 05/30  17:00:00,1394.67840593,104.695874105,482.303479212,0.0,243.2593065,310.10971186,373.663479015,271.161457168,84.9700494144,17.5319724323
 05/30  18:00:00,1129.3002007,96.9145149596,490.202679788,0.0,166.938926447,199.110933808,353.468521759,251.027988584,84.9700494144,17.4704837601
 05/30  19:00:00,1136.72351226,96.9145149596,505.944920465,0.0,166.938926447,191.61365848,342.986043201,268.870247071,56.6466996096,17.4690965201
 05/30  20:00:00,1015.28857906,96.9145149596,515.200908028,0.0,100.150657288,124.558693486,404.860723114,330.744220762,56.6466996096,17.4698027423
 05/30  21:00:00,987.285873881,96.9145149596,514.856824753,0.0,100.150657288,124.558693486,409.186891828,349.278282084,42.4850247072,17.423585036
 05/30  22:00:00,911.728398977,96.9145149596,505.287968593,0.0,46.0930336215,124.558693486,420.416842615,374.677489325,28.3233498048,17.4160034852
 05/30  23:00:00,910.343126362,96.9145149596,500.998471278,0.0,46.0930336215,124.558693486,409.409025538,386.529214916,14.1616749024,8.71813571913
 05/30  24:00:00,901.245550515,96.9145149596,504.390015806,0.0,46.0930336215,113.312780494,415.135060404,392.051364663,5.66466996096,17.41902578
 05/31  01:00:00,911.92489683,96.9145149596,516.090981546,0.0,46.0930336215,113.312780494,421.967531649,398.885779056,5.66466996096,17.417082632
 05/31  02:00:00,923.086414409,96.9145149596,528.319091055,0.0,46.0930336215,113.312780494,429.514384214,406.434368483,5.66466996096,17.4153457705
 05/31  03:00:00,943.42959425,96.9145149596,550.413171994,0.0,46.0930336215,113.312780494,428.761071864,414.377508345,5.66466996096,8.71889355786
 05/31  04:00:00,1037.13882835,96.9145149596,554.148519663,0.0,100.150657288,148.969399434,420.652658604,397.570531191,5.66466996096,17.4174574526
 05/31  05:00:00,1043.46172382,96.9147186906,563.941354497,0.0,100.150657288,149.894399434,610.112150306,578.53453249,14.1616749024,17.4159429141
 05/31  06:00:00,1256.8540611,97.896203494,558.807471343,0.0,176.471037341,302.612436532,442.627446188,405.584843653,28.3233498048,8.71925273051
 05/31  07:00:00,1344.72333558,99.2126160406,519.231189853,0.0,243.2593065,310.10971186,418.969625869,350.113700153,42.4850247072,26.370901008
 05/31  08:00:00,1353.64996022,100.134224295,484.661676614,0.0,243.2593065,310.10971186,404.464459195,317.740937372,56.6466996096,30.0768222137
 05/31  09:00:00,1393.85826211,100.937666692,491.669069262,0.0,243.2593065,302.612436532,375.462201389,301.074742119,42.4850247072,31.9024345636
 05/31  10:00:00,1397.10113905,101.96843065,486.201945849,0.0,243.2593065,310.10971186,401.221740135,285.801223942,70.808374512,44.6121416809
