Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/14  03:00:00,947.24600384,96.9145149596,557.267452028,0.0,46.0930336215,113.312780494,419.002722959,395.932464139,5.66466996096,17.4055888591
 06/14  04:00:00,1042.14387591,96.9145149596,561.819748936,0.0,100.150657288,148.969399434,395.46033357,381.08332462,5.66466996096,8.71233898893
 06/14  05:00:00,1032.46250806,97.8686445765,553.256494837,0.0,100.150657288,149.894399434,525.58479147,494.016464364,14.1616749024,17.4066522036
 06/14  06:00:00,1246.94896695,102.207389496,545.504361427,0.0,176.471037341,302.612436532,416.092564965,370.362728869,28.3233498048,17.4064862908
 06/14  07:00:00,1350.33286201,106.80994117,519.302828546,0.0,243.2593065,310.10971186,396.885290448,336.831945312,42.4850247072,17.5683204296
 06/14  08:00:00,1380.32548759,108.325128643,505.166376496,0.0,243.2593065,310.10971186,415.549666803,323.60962177,56.6466996096,35.2933454232
 06/14  09:00:00,1400.6752831,109.311270582,489.481967036,0.0,243.2593065,302.612436532,386.346408487,317.280551904,42.4850247072,26.5808318754
 06/14  10:00:00,1394.68140608,110.396941231,474.536635497,0.0,243.2593065,310.10971186,419.194968919,303.837484608,70.808374512,44.5491097996
 06/14  11:00:00,1375.5760859,111.546468808,455.231899634,0.0,243.2593065,310.10971186,393.248396698,286.737405271,70.808374512,35.7026169154
 06/14  12:00:00,1343.61282313,112.742930772,464.484351081,0.0,243.2593065,310.10971186,387.613902267,281.28153648,70.808374512,35.5239912754
 06/14  13:00:00,1380.65999621,114.235963947,466.210760359,0.0,243.2593065,302.612436532,358.718770129,257.440732868,56.6466996096,44.6313376514
 06/14  14:00:00,1381.58755435,116.320053627,463.330227427,0.0,243.2593065,302.612436532,277.925937023,199.804612671,42.4850247072,35.6362996444
 06/14  15:00:00,1402.46535057,123.840571231,471.219845654,0.0,243.2593065,302.612436532,215.526077457,123.302506737,56.6466996096,35.5768711102
 06/14  16:00:00,1422.1502765,135.31402078,472.312799061,0.0,243.2593065,310.10971186,197.109374387,76.7550367988,84.9700494144,35.3842881735
 06/14  17:00:00,1437.04928292,150.957361839,471.540775354,0.0,243.2593065,310.10971186,152.630303144,50.1466717002,84.9700494144,17.513582029
 06/14  18:00:00,1121.10429727,96.9145149596,475.168366024,0.0,166.938926447,199.110933808,173.377228368,70.9498068941,84.9700494144,17.4573720594
 06/14  19:00:00,1116.33140718,96.9432163734,476.961542558,0.0,166.938926447,191.61365848,156.634603641,82.5326210675,56.6466996096,17.4552829637
 06/14  20:00:00,984.345858796,96.9145149596,475.116930308,0.0,100.150657288,124.558693486,202.344667763,128.241513228,56.6466996096,17.4564549252
 06/14  21:00:00,957.703330634,96.9145149596,476.66337347,0.0,100.150657288,124.558693486,234.44126752,174.543866696,42.4850247072,17.4123761167
 06/14  22:00:00,878.899281079,96.9145149596,468.852106513,0.0,46.0930336215,124.558693486,254.885914072,217.849687122,28.3233498048,8.71287714492
 06/14  23:00:00,871.453742846,96.9145149596,463.861177931,0.0,46.0930336215,124.558693486,277.248193882,245.679158406,14.1616749024,17.4073605731
 06/14  24:00:00,856.708671987,96.9145149596,463.256317423,0.0,46.0930336215,113.312780494,292.796651088,269.724345828,5.66466996096,17.4076352983
 06/15  01:00:00,856.011404459,96.9145149596,463.118882176,0.0,46.0930336215,113.312780494,296.775514727,282.396440793,5.66466996096,8.71440397352
 06/15  02:00:00,856.023524792,96.9145149596,463.362475704,0.0,46.0930336215,113.312780494,314.07177098,290.999737499,5.66466996096,17.4073635197
 06/15  03:00:00,854.576396559,96.9145149596,462.611233621,0.0,46.0930336215,113.312780494,321.922327098,307.544666353,5.66466996096,8.7129907843
 06/15  04:00:00,943.461866763,96.9145149596,461.431839783,0.0,100.150657288,148.969399434,337.444594471,314.372364341,5.66466996096,17.4075601695
 06/15  05:00:00,957.850535448,99.003923101,474.508953071,0.0,100.150657288,149.894399434,480.446295074,448.876867113,14.1616749024,17.4077530583
 06/15  06:00:00,1194.03908618,104.608069819,485.895022891,0.0,176.471037341,302.612436532,380.399200259,343.364516127,28.3233498048,8.7113343266
 06/15  07:00:00,1321.00710992,109.825651789,484.064437359,0.0,243.2593065,310.10971186,387.128975464,318.300582072,42.4850247072,26.3433686847
 06/15  08:00:00,1376.34090391,111.492616649,497.892960924,0.0,243.2593065,310.10971186,388.545058583,305.423428683,56.6466996096,26.4749302904
 06/15  09:00:00,1405.53401634,112.614705256,492.410420349,0.0,243.2593065,302.612436532,373.501498681,295.585243884,42.4850247072,35.4312300895
 06/15  10:00:00,1402.98331721,114.018286531,480.194461491,0.0,243.2593065,310.10971186,380.280525067,273.834168136,70.808374512,35.637982419
 06/15  11:00:00,1391.0045757,115.008547179,467.247471187,0.0,243.2593065,310.10971186,372.718070804,257.288193005,70.808374512,44.6215032869
 06/15  12:00:00,1341.96565883,116.221534504,459.926770559,0.0,243.2593065,310.10971186,342.445125708,236.126561997,70.808374512,35.5101891992
 06/15  13:00:00,1382.3262223,117.633780191,462.035005883,0.0,243.2593065,302.612436532,292.864625191,194.287342684,56.6466996096,41.9305828975
 06/15  14:00:00,1393.53650325,121.051950429,466.895674224,0.0,243.2593065,302.612436532,239.704436374,158.900725827,42.4850247072,38.3186858399
 06/15  15:00:00,1407.63837182,127.998277532,471.874627649,0.0,243.2593065,302.612436532,208.028467216,115.820389538,56.6466996096,35.5613780684
 06/15  16:00:00,1427.31689949,141.630144081,471.205765078,0.0,243.2593065,310.10971186,191.613449318,71.2686545651,84.9700494144,35.3747453388
 06/15  17:00:00,1444.16335893,158.735893122,470.854482287,0.0,243.2593065,310.10971186,140.536037594,38.0508020098,84.9700494144,17.5151861697
 06/15  18:00:00,1121.25670973,96.9145149596,475.271281706,0.0,166.938926447,199.110933808,160.375294145,57.9485631218,84.9700494144,17.4566816085
 06/15  19:00:00,1116.41611622,96.9187713534,476.995364467,0.0,166.938926447,191.61365848,141.550161464,67.447670893,56.6466996096,17.4557909612
 06/15  20:00:00,985.543930104,96.9145149596,476.226486872,0.0,100.150657288,124.558693486,175.829177054,101.727478457,56.6466996096,17.4549989877
 06/15  21:00:00,958.006105523,96.9145149596,476.811726004,0.0,100.150657288,124.558693486,179.519645097,128.319528596,42.4850247072,8.71509179395
 06/15  22:00:00,890.026964637,96.9145149596,476.640713658,0.0,46.0930336215,124.558693486,212.471592052,166.741883038,28.3233498048,17.4063592083
 06/15  23:00:00,890.633768362,96.9145149596,476.473971568,0.0,46.0930336215,124.558693486,222.788474661,191.220266394,14.1616749024,17.406533365
 06/15  24:00:00,871.347137031,96.9145149596,471.487468122,0.0,46.0930336215,113.312780494,240.691291513,226.312569138,5.66466996096,8.71405241451
 06/16  01:00:00,856.688867834,96.9145149596,462.510516836,0.0,46.0930336215,113.312780494,287.981662865,264.910564534,5.66466996096,17.4064283699
 06/16  02:00:00,853.749778675,96.9145149596,461.799661123,0.0,46.0930336215,113.312780494,310.418361564,296.041255082,5.66466996096,8.71243652143
 06/16  03:00:00,853.071512099,96.9145149596,461.6485523,0.0,46.0930336215,113.312780494,350.19469138,327.123700333,5.66466996096,17.4063210865
 06/16  04:00:00,959.767909746,96.9145149596,472.472814165,0.0,100.150657288,148.969399434,353.572746747,330.501672422,5.66466996096,17.4064043636
 06/16  05:00:00,965.354555499,100.407847206,476.52466925,0.0,100.150657288,149.894399434,452.723060627,429.847416957,14.1616749024,8.7139687669
 06/16  06:00:00,1180.87507685,106.648070189,470.483279262,0.0,176.471037341,302.612436532,353.238959401,307.507509323,28.3233498048,17.4081002731
 06/16  07:00:00,1299.06400644,112.187657749,462.062850922,0.0,243.2593065,310.10971186,335.193357735,266.368778859,42.4850247072,26.3395541686
 06/16  08:00:00,1346.63213344,114.016837528,463.451437977,0.0,243.2593065,310.10971186,290.737820733,207.616925117,56.6466996096,26.4741960069
 06/16  09:00:00,1392.44972404,118.143821045,468.493529645,0.0,243.2593065,302.612436532,235.701269493,157.800474683,42.4850247072,35.4157701028
 06/16  10:00:00,1414.7458886,127.090794683,472.481171866,0.0,243.2593065,310.10971186,210.810496751,104.379334878,70.808374512,35.6227873609
 06/16  11:00:00,1427.25356952,138.514125074,472.505154291,0.0,243.2593065,310.10971186,175.426294588,68.9156279935,70.808374512,35.7022920825
 06/16  12:00:00,1395.28410342,148.789202825,471.95614207,0.0,243.2593065,310.10971186,154.298481657,47.9672659681,70.808374512,35.5228411767
 06/16  13:00:00,1436.45375527,157.155530987,471.343766332,0.0,243.2593065,302.612436532,131.693614022,30.4300458171,56.6466996096,44.6168685955
 06/16  14:00:00,1443.03941851,163.536989216,471.510414522,0.0,243.2593065,302.612436532,98.0331353364,19.9147333365,42.4850247072,35.6333772927
 06/16  15:00:00,1445.41024072,166.183910415,471.261838339,0.0,243.2593065,302.612436532,109.140741661,16.6859573124,56.6466996096,35.8080847388
 06/16  16:00:00,1454.5427582,169.055705392,470.834156572,0.0,243.2593065,310.10971186,131.797575402,11.681063098,84.9700494144,35.1464628898
 06/16  17:00:00,1456.34204551,170.409680077,471.246353769,0.0,243.2593065,310.10971186,108.661733399,6.17910854941,84.9700494144,17.5125754352
 06/16  18:00:00,1121.49999456,97.128050379,475.229846989,0.0,166.938926447,199.110933808,128.48223539,26.0559716055,84.9700494144,17.4562143703
 06/16  19:00:00,1115.54274981,97.3962819301,476.563088027,0.0,166.938926447,191.61365848,108.166145903,34.0650122226,56.6466996096,17.4544340707
 06/16  20:00:00,983.987601149,97.0022772794,475.495919274,0.0,100.150657288,124.558693486,129.227457982,55.125327791,56.6466996096,17.4554305818
 06/16  21:00:00,957.170809699,96.9145149596,476.699585944,0.0,100.150657288,124.558693486,141.780236994,81.8837446915,42.4850247072,17.4114675948
 06/16  22:00:00,889.910898512,96.9145149596,476.621126471,0.0,46.0930336215,124.558693486,163.151079377,126.115355192,28.3233498048,8.71237438073
 06/16  23:00:00,889.881008802,96.9145149596,475.956972943,0.0,46.0930336215,124.558693486,212.538667923,180.970750119,14.1616749024,17.4062429016
 06/16  24:00:00,858.649813811,96.9145149596,463.030828456,0.0,46.0930336215,113.312780494,254.936560007,231.865533965,5.66466996096,17.4063560811
 06/17  01:00:00,853.477177972,96.9145149596,460.96103058,0.0,46.0930336215,113.312780494,286.113862147,271.735490481,5.66466996096,8.71370170583
 06/17  02:00:00,857.289439769,96.9145149596,464.847323026,0.0,46.0930336215,113.312780494,345.13647937,322.065956107,5.66466996096,17.4058533023
 06/17  03:00:00,880.18243432,96.9145149596,485.471553302,0.0,46.0930336215,113.312780494,363.881411641,349.504551124,5.66466996096,8.71219055611
 06/17  04:00:00,904.724678533,96.9145149596,499.200663911,0.0,55.6251445156,113.312780494,368.276614715,345.20612548,5.66466996096,17.4058192734
 06/17  05:00:00,898.654254472,96.9145149596,496.984971582,0.0,55.6251445156,113.312780494,379.075452854,347.507942003,14.1616749024,17.4058359484
 06/17  06:00:00,940.127924568,96.9145149596,477.557987404,0.0,65.1572554096,176.889270242,317.744318902,280.707323853,28.3233498048,8.71364524431
 06/17  07:00:00,1040.80698739,99.5894040128,455.357214305,0.0,109.682768182,220.96816451,387.815089361,327.922316864,42.4850247072,17.4077477904
 06/17  08:00:00,1060.86414136,99.26909683,461.80727311,0.0,109.682768182,220.96816451,333.090392894,258.95204402,56.6466996096,17.4916492647
 06/17  09:00:00,1172.07818337,101.890410147,462.354157176,0.0,131.945524568,266.955817592,295.070761042,226.23579446,42.4850247072,26.349941875
 06/17  10:00:00,1166.16619499,101.933709307,454.411759438,0.0,131.945524568,274.45309292,364.819308703,267.543590707,70.808374512,26.4673434844
 06/17  11:00:00,1203.7056287,102.200145448,488.97458981,0.0,131.945524568,274.45309292,393.196628101,295.921146585,70.808374512,26.4671070035
 06/17  12:00:00,1173.86682642,102.538555079,489.984021737,0.0,131.945524568,274.45309292,392.373746776,288.870907667,70.808374512,32.6944645962
 06/17  13:00:00,1160.04769966,102.906302963,483.449684622,0.0,131.945524568,266.955817592,367.879904006,282.19574677,56.6466996096,29.0374576263
 06/17  14:00:00,1162.28238906,103.228561989,485.557162875,0.0,131.945524568,266.955817592,351.056560386,282.112459178,42.4850247072,26.4590765008
 06/17  15:00:00,1099.03700727,96.9145149596,506.162622769,0.0,109.682768182,212.545889182,303.756478602,220.647563032,56.6466996096,26.4622159606
 06/17  16:00:00,1110.03944716,96.9145149596,510.124534115,0.0,109.682768182,220.04316451,324.706697534,213.279742964,84.9700494144,26.4569051558
 06/17  17:00:00,1073.3377403,96.9145149596,516.394067371,0.0,109.682768182,220.04316451,323.981706025,212.677115809,84.9700494144,26.3345408023
 06/17  18:00:00,1038.92068059,96.9145149596,521.339395687,0.0,100.150657288,199.110933808,350.761222885,248.385359569,84.9700494144,17.4058139017
 06/17  19:00:00,1042.88895522,96.9145149596,532.765790426,0.0,100.150657288,191.61365848,329.740775789,264.38043506,56.6466996096,8.71364111997
 06/17  20:00:00,936.500165312,96.9145149596,534.206580383,0.0,55.6251445156,124.558693486,397.879112383,323.8250128,56.6466996096,17.4073999738
 06/17  21:00:00,937.5756998,96.9145149596,521.916391853,0.0,55.6251445156,124.558693486,400.214370201,349.017134635,42.4850247072,8.71221085842
 06/17  22:00:00,938.231503901,96.9145149596,532.785302151,0.0,46.0930336215,124.558693486,420.053496149,374.324257472,28.3233498048,17.4058888722
 06/17  23:00:00,948.833930672,96.9145149596,543.205155876,0.0,46.0930336215,124.558693486,416.033887806,384.466299995,14.1616749024,17.4059129088
 06/17  24:00:00,950.621976576,96.9145149596,558.673273176,0.0,46.0930336215,113.312780494,408.001217833,393.622854423,5.66466996096,8.7136934492
 06/18  01:00:00,960.393312537,96.9145149596,581.215423125,0.0,34.9616554283,113.312780494,426.729671263,403.659427072,5.66466996096,17.4055742304
 06/18  02:00:00,975.244930102,96.9145149596,597.284035958,0.0,34.9616554283,113.312780494,426.436792732,412.06017408,5.66466996096,8.7119486913
 06/18  03:00:00,982.560311171,96.9145149596,605.225995424,0.0,34.9616554283,113.312780494,441.104855489,418.034944252,5.66466996096,17.4052412758
 06/18  04:00:00,992.523623355,96.9145149596,605.123947714,0.0,44.4937663224,113.312780494,433.299920558,410.230081891,5.66466996096,17.4051687058
 06/18  05:00:00,984.639905046,96.9145149596,602.654801964,0.0,44.4937663224,113.312780494,435.240170125,412.365218295,14.1616749024,8.71327692681
 06/18  06:00:00,1041.64425842,96.9145149596,599.09810394,0.0,54.0258772165,176.889270242,391.229278874,345.500849712,28.3233498048,17.405079357
 06/18  07:00:00,1044.2833092,96.9145149596,592.008720136,0.0,54.0258772165,184.38654557,375.697643417,324.500813021,42.4850247072,8.71180568948
 06/18  08:00:00,1105.37573398,96.9145149596,571.784448115,0.0,65.1572554096,220.04316451,381.704333771,298.846905227,56.6466996096,26.2107289345
 06/18  09:00:00,1095.96410305,96.9145149596,570.323614675,0.0,65.1572554096,212.545889182,350.368703515,290.331174375,42.4850247072,17.5525044328
 06/18  10:00:00,1090.45754428,96.9145149596,557.084401788,0.0,65.1572554096,220.04316451,380.836512868,283.594284502,70.808374512,26.4338538536
 06/18  11:00:00,1079.33430969,96.9145149596,544.117718726,0.0,65.1572554096,220.04316451,377.800115088,280.556505683,70.808374512,26.4352348933
 06/18  12:00:00,1075.86842029,96.9145149596,541.454544422,0.0,65.1572554096,220.04316451,385.494837834,279.445405714,70.808374512,35.2410576087
 06/18  13:00:00,1069.775445,96.9145149596,542.996462882,0.0,65.1572554096,212.545889182,361.642707699,278.560403528,56.6466996096,26.4356045615
 06/18  14:00:00,1062.82352844,96.9145149596,535.681779762,0.0,65.1572554096,212.545889182,342.687338158,273.764091819,42.4850247072,26.4382216315
 06/18  15:00:00,1057.71144682,96.9145149596,530.246499625,0.0,65.1572554096,212.545889182,343.02404497,259.94198476,56.6466996096,26.4353606
 06/18  16:00:00,1033.21113167,96.9145149596,531.213601805,0.0,65.1572554096,220.04316451,357.897332811,246.486361905,84.9700494144,26.4409214918
 06/18  17:00:00,983.810986436,96.9145149596,528.288305655,0.0,54.0258772165,184.38654557,359.90710544,248.616729872,84.9700494144,26.3203261538
 06/18  18:00:00,959.925989677,96.9145149596,535.274655779,0.0,44.4937663224,163.454314868,375.449525943,281.766509999,84.9700494144,8.7129665295
 06/18  19:00:00,955.643017037,96.9145149596,538.009203834,0.0,44.4937663224,155.95703954,370.669984423,296.618799573,56.6466996096,17.4044852397
 06/18  20:00:00,932.894149691,96.9145149596,542.989487416,0.0,44.4937663224,124.558693486,413.013431659,347.655208081,56.6466996096,8.71152396917
 06/18  21:00:00,946.762102058,96.9145149596,545.610960565,0.0,44.4937663224,124.558693486,428.46744785,368.578022472,42.4850247072,17.4044006714
 06/18  22:00:00,927.857149648,96.9145149596,535.422582277,0.0,34.9616554283,124.558693486,435.853904685,390.126209264,28.3233498048,17.4043456161
 06/18  23:00:00,943.643914892,96.9145149596,550.056166571,0.0,34.9616554283,124.558693486,424.307002478,401.432482433,14.1616749024,8.7128451431
 06/18  24:00:00,956.193023007,96.9145149596,577.233583302,0.0,34.9616554283,113.312780494,433.174188481,410.103724022,5.66466996096,17.405794499
 06/19  01:00:00,981.48965453,96.9145149596,592.979032895,0.0,46.0930336215,113.312780494,431.249452795,416.873541066,5.66466996096,8.71124176759
 06/19  02:00:00,991.106160118,96.9145149596,603.708753983,0.0,46.0930336215,113.312780494,445.032056421,421.963815143,5.66466996096,17.4035713176
 06/19  03:00:00,991.854511458,96.9145149596,604.837605529,0.0,46.0930336215,113.312780494,448.733854192,425.665802118,5.66466996096,17.4033821128
 06/19  04:00:00,1079.98645305,96.9145149596,603.005338065,0.0,100.150657288,148.969399434,422.710122788,408.333128961,5.66466996096,8.71232386668
 06/19  05:00:00,1074.16095085,96.9145149596,600.42185701,0.0,100.150657288,149.894399434,663.371295228,631.804524127,14.1616749024,17.4050961982
 06/19  06:00:00,1289.9643087,97.4738019833,598.529251585,0.0,176.471037341,302.612436532,467.50412316,430.469903863,28.3233498048,8.71086949163
 06/19  07:00:00,1401.53508381,99.4440676484,582.705452744,0.0,243.2593065,310.10971186,445.731278376,376.909184668,42.4850247072,26.3370690006
 06/19  08:00:00,1391.33499297,100.335303986,525.576144274,0.0,243.2593065,310.10971186,427.878721387,344.765756382,56.6466996096,26.4662653955
 06/19  09:00:00,1414.14919228,101.088836506,513.763810989,0.0,243.2593065,302.612436532,398.630480562,320.728510422,42.4850247072,35.4169454328
 06/19  10:00:00,1414.93088127,101.928266485,506.010077109,0.0,243.2593065,310.10971186,412.450941712,306.023064419,70.808374512,35.619502781
 06/19  11:00:00,1417.42844881,103.021617377,506.750412903,0.0,243.2593065,310.10971186,417.571832204,302.157844531,70.808374512,44.6056131606
 06/19  12:00:00,1372.48764574,104.395133319,502.143868891,0.0,243.2593065,310.10971186,403.32896742,297.029927296,70.808374512,35.4906656128
 06/19  13:00:00,1403.34229738,105.843050556,498.100197423,0.0,243.2593065,302.612436532,384.329133278,291.998977833,56.6466996096,35.6834558358
 06/19  14:00:00,1393.43527363,107.479959092,485.663374409,0.0,243.2593065,302.612436532,368.144646203,281.126459632,42.4850247072,44.533161863
 06/19  15:00:00,1383.98778813,108.740657109,474.977700362,0.0,243.2593065,302.612436532,363.106445893,270.922879356,56.6466996096,35.5368669274
 06/19  16:00:00,1380.38509847,110.11278157,464.458132435,0.0,243.2593065,310.10971186,368.219200954,256.719482615,84.9700494144,26.5296689245
 06/19  17:00:00,1377.26850483,111.541996799,460.447532648,0.0,243.2593065,310.10971186,343.862012887,236.943979581,84.9700494144,21.9479838917
 06/19  18:00:00,1098.18291292,96.9145149596,462.616688518,0.0,166.938926447,199.110933808,319.980397629,221.980649226,84.9700494144,13.029698989
 06/19  19:00:00,1097.09588417,96.9145149596,465.7698102,0.0,166.938926447,191.61365848,273.956897949,199.856605061,56.6466996096,17.4535932778
 06/19  20:00:00,970.989420806,96.9145149596,466.424120539,0.0,100.150657288,124.558693486,287.491193259,213.391860371,56.6466996096,17.4526332776
 06/19  21:00:00,937.602748537,96.9145149596,463.512753331,0.0,100.150657288,124.558693486,306.967106738,247.071546966,42.4850247072,17.4105350653
 06/19  22:00:00,865.038432755,96.9145149596,461.322710413,0.0,46.0930336215,124.558693486,336.177011613,299.141833916,28.3233498048,8.71182789159
 06/19  23:00:00,866.579063555,96.9145149596,462.377848321,0.0,46.0930336215,124.558693486,368.928225324,337.361542562,14.1616749024,17.4050078599
 06/19  24:00:00,870.746680758,96.9145149596,476.484777263,0.0,46.0930336215,113.312780494,390.353093089,367.283537125,5.66466996096,17.4048860037
 06/20  01:00:00,900.088890134,96.9145149596,506.395848231,0.0,46.0930336215,113.312780494,400.803271751,386.425714645,5.66466996096,8.71288714537
 06/20  02:00:00,951.281867599,96.9145149596,559.902872766,0.0,46.0930336215,113.312780494,427.556911295,404.488192163,5.66466996096,17.4040491711
 06/20  03:00:00,972.984175721,96.9145149596,583.397207803,0.0,46.0930336215,113.312780494,427.59763855,413.221756253,5.66466996096,8.71121233557
 06/20  04:00:00,1086.13410451,96.9145149596,605.429951652,0.0,100.150657288,148.969399434,422.218341608,399.149990998,5.66466996096,17.4036806498
 06/20  05:00:00,1074.68494223,97.1028021208,599.866254538,0.0,100.150657288,149.894399434,573.441661206,541.876497673,14.1616749024,17.4034886308
 06/20  06:00:00,1285.05169091,100.286650464,591.649889641,0.0,176.471037341,302.612436532,440.331581253,403.295870096,28.3233498048,8.71236135306
 06/20  07:00:00,1406.13176456,103.086019892,587.78847326,0.0,243.2593065,310.10971186,435.054749287,366.23708361,42.4850247072,26.3326409691
 06/20  08:00:00,1446.35909615,104.383199259,585.099160498,0.0,243.2593065,310.10971186,432.287547653,349.174767638,56.6466996096,26.4660804052
 06/20  09:00:00,1481.84525623,105.4377381,585.63398349,0.0,243.2593065,302.612436532,415.876636888,337.98210977,42.4850247072,35.4095024115
 06/20  10:00:00,1489.28756131,106.68160877,582.868520479,0.0,243.2593065,310.10971186,430.983155262,324.564345248,70.808374512,35.610435502
 06/20  11:00:00,1472.94431028,107.660676797,563.204896754,0.0,243.2593065,310.10971186,438.154139891,322.7347049,70.808374512,44.6110604792
 06/20  12:00:00,1415.90304151,108.823223482,545.850062736,0.0,243.2593065,310.10971186,424.45546944,318.164902554,70.808374512,35.4821923732
 06/20  13:00:00,1436.83555398,109.999828311,531.32306942,0.0,243.2593065,302.612436532,404.486842694,312.167723836,56.6466996096,35.672419249
 06/20  14:00:00,1433.20601502,111.137624804,526.169248935,0.0,243.2593065,302.612436532,384.328735577,306.224677141,42.4850247072,35.6190337283
 06/20  15:00:00,1430.92969245,113.285955833,521.562775992,0.0,243.2593065,302.612436532,384.114999526,291.910374436,56.6466996096,35.55792548
 06/20  16:00:00,1434.99784061,115.855641667,516.229575827,0.0,243.2593065,310.10971186,395.65627652,275.319762194,84.9700494144,35.3664649119
 06/20  17:00:00,1432.93895126,117.568245269,512.455211728,0.0,243.2593065,310.10971186,371.056022818,268.578472114,84.9700494144,17.5075012891
 06/20  18:00:00,1174.11851223,96.9145149596,540.650996781,0.0,166.938926447,199.110933808,370.712023424,268.28967537,84.9700494144,17.4522986402
 06/20  19:00:00,1177.560255,96.9145149596,551.932800974,0.0,166.938926447,191.61365848,350.921931811,276.825897018,56.6466996096,17.4493351839
 06/20  20:00:00,1069.80746936,96.9145149596,575.395503038,0.0,100.150657288,124.558693486,404.946373252,330.849615314,56.6466996096,17.450058329
 06/20  21:00:00,1062.02084403,96.9145149596,596.524832885,0.0,100.150657288,124.558693486,420.917741021,361.02368813,42.4850247072,17.4090281838
 06/20  22:00:00,996.975057546,96.9145149596,599.074700121,0.0,46.0930336215,124.558693486,424.612542986,387.576715329,28.3233498048,8.71247785265
 06/20  23:00:00,992.516677746,96.9145149596,594.907556788,0.0,46.0930336215,124.558693486,430.330171795,398.765104628,14.1616749024,17.4033922643
 06/20  24:00:00,972.62436361,96.9145149596,589.144992343,0.0,46.0930336215,113.312780494,422.520769116,408.145163804,5.66466996096,8.71093535098
 06/21  01:00:00,967.29684392,96.9145149596,584.518188513,0.0,46.0930336215,113.312780494,437.636540205,414.569102883,5.66466996096,17.4027673614
 06/21  02:00:00,966.155071607,96.9145149596,583.611160717,0.0,46.0930336215,113.312780494,442.471336604,419.404412029,5.66466996096,17.4022546136
 06/21  03:00:00,944.288444254,96.9145149596,562.634018156,0.0,46.0930336215,113.312780494,438.684352605,424.308005917,5.66466996096,8.71167672639
 06/21  04:00:00,1049.61820243,96.9145149596,577.308752237,0.0,100.150657288,148.969399434,430.415522572,407.349071692,5.66466996096,17.4017809182
 06/21  05:00:00,1051.1042698,97.4046812028,580.970201084,0.0,100.150657288,149.894399434,572.085946471,549.214136591,14.1616749024,8.71013497794
 06/21  06:00:00,1273.28398499,101.337653677,581.532235096,0.0,176.471037341,302.612436532,458.221741948,412.497498761,28.3233498048,17.4008933822
 06/21  07:00:00,1408.24154515,104.486356567,587.537604507,0.0,243.2593065,310.10971186,436.353013057,367.536322714,42.4850247072,26.3316656356
 06/21  08:00:00,1439.42851791,105.933035885,572.12205143,0.0,243.2593065,310.10971186,421.170245361,338.060044029,56.6466996096,26.4635017219
 06/21  09:00:00,1440.6955798,107.131924454,536.159129828,0.0,243.2593065,302.612436532,387.71206708,318.672264233,42.4850247072,26.55477814
 06/21  10:00:00,1444.34778892,108.431025375,530.994792181,0.0,243.2593065,310.10971186,422.004975058,306.691379797,70.808374512,44.5052207486
 06/21  11:00:00,1435.93632229,109.683102125,520.022385103,0.0,243.2593065,310.10971186,407.258180461,300.773995881,70.808374512,35.6758100673
 06/21  12:00:00,1384.90918896,111.16052965,508.623543631,0.0,243.2593065,310.10971186,397.883468548,291.576857279,70.808374512,35.4982367575
 06/21  13:00:00,1415.17553354,112.729120721,503.617387857,0.0,243.2593065,302.612436532,385.540237935,284.292826467,56.6466996096,44.6007118578
 06/21  14:00:00,1410.4217933,114.317156585,496.720667354,0.0,243.2593065,302.612436532,356.243514537,278.1558899,42.4850247072,35.6025999307
 06/21  15:00:00,1404.98704204,116.425452934,488.503411154,0.0,243.2593065,302.612436532,357.914256551,265.725529146,56.6466996096,35.5420277945
 06/21  16:00:00,1410.05007264,118.181544927,484.837486704,0.0,243.2593065,310.10971186,377.098550014,256.771819428,84.9700494144,35.3566811715
 06/21  17:00:00,1411.89172492,118.373857839,486.530229931,0.0,243.2593065,310.10971186,366.966527907,264.487900663,84.9700494144,17.5085778293
 06/21  18:00:00,1156.39845189,96.9145149596,519.44501345,0.0,166.938926447,199.110933808,383.385311514,280.964585461,84.9700494144,17.4506766393
 06/21  19:00:00,1144.0548928,96.9145149596,512.769772628,0.0,166.938926447,191.61365848,367.824483277,293.728388667,56.6466996096,17.4493949998
 06/21  20:00:00,977.965617669,96.9145149596,478.700889965,0.0,100.150657288,124.558693486,407.276263817,333.181373789,56.6466996096,17.4481904185
 06/21  21:00:00,948.957352255,96.9145149596,475.035136577,0.0,100.150657288,124.558693486,396.949945171,345.750246785,42.4850247072,8.71467367828
 06/21  22:00:00,898.299677097,96.9145149596,490.662578823,0.0,46.0930336215,124.558693486,418.977703713,373.251925333,28.3233498048,17.4024285751
 06/21  23:00:00,914.911207713,96.9145149596,505.807252148,0.0,46.0930336215,124.558693486,405.897879201,383.025775727,14.1616749024,8.71042857088
 06/21  24:00:00,910.714702342,96.9145149596,514.75436821,0.0,46.0930336215,113.312780494,413.048756509,389.981935428,5.66466996096,17.4021511198
 06/22  01:00:00,915.190752345,96.9145149596,519.721909399,0.0,46.0930336215,113.312780494,419.479427371,396.413444531,5.66466996096,17.4013128785
 06/22  02:00:00,922.060930785,96.9145149596,527.247401692,0.0,46.0930336215,113.312780494,416.419188415,402.043407002,5.66466996096,8.71111145221
 06/22  03:00:00,935.370361339,96.9145149596,541.725663792,0.0,46.0930336215,113.312780494,431.944074211,408.879485078,5.66466996096,17.3999191717
 06/22  04:00:00,1030.14131838,96.9145149596,546.540292144,0.0,100.150657288,148.969399434,408.30321211,393.926284585,5.66466996096,8.71225756343
 06/22  05:00:00,1033.73153745,97.8343633584,552.555922229,0.0,100.150657288,149.894399434,554.91637145,523.350042979,14.1616749024,17.4046535687
 06/22  06:00:00,1249.79627868,102.007932466,547.062770252,0.0,176.471037341,302.612436532,430.557495323,393.523583049,28.3233498048,8.71056246902
 06/22  07:00:00,1351.6371239,105.296537863,520.740234584,0.0,243.2593065,310.10971186,418.224856202,349.405743044,42.4850247072,26.3340884508
 06/22  08:00:00,1377.60228071,106.75759813,502.773117087,0.0,243.2593065,310.10971186,418.695814881,335.590374372,56.6466996096,26.4587408997
 06/22  09:00:00,1406.27927612,107.930438437,496.500459442,0.0,243.2593065,302.612436532,403.382437341,325.4889989,42.4850247072,35.4084137342
 06/22  10:00:00,1404.74780624,108.831747784,485.765885186,0.0,243.2593065,310.10971186,426.453338325,320.03672419,70.808374512,35.608239623
 06/22  11:00:00,1397.02886689,109.761292023,476.478654109,0.0,243.2593065,310.10971186,427.389718311,311.983774903,70.808374512,44.5975688967
 06/22  12:00:00,1350.6231808,110.718178849,471.55397744,0.0,243.2593065,310.10971186,411.139439682,304.852429035,70.808374512,35.4786361347
 06/22  13:00:00,1382.39784111,111.754841071,469.112200625,0.0,243.2593065,302.612436532,387.78195283,295.467214422,56.6466996096,35.6680387984
 06/22  14:00:00,1370.90525766,112.621130868,457.697589918,0.0,243.2593065,302.612436532,363.903662347,285.804546382,42.4850247072,35.6140912573
 06/22  15:00:00,1362.97997775,114.094233972,448.65173073,0.0,243.2593065,302.612436532,345.111285998,252.9122165,56.6466996096,35.5523698885
 06/22  16:00:00,1374.83412412,115.703634291,453.70222621,0.0,243.2593065,310.10971186,367.525170062,247.193932418,84.9700494144,35.3611882301
 06/22  17:00:00,1390.46143542,117.041595148,466.79202336,0.0,243.2593065,310.10971186,360.783396113,258.307577976,84.9700494144,17.5057687229
 06/22  18:00:00,1136.38746753,96.9145149596,497.721878103,0.0,166.938926447,199.110933808,357.334292641,254.9134752,84.9700494144,17.4507680273
 06/22  19:00:00,1124.98512892,96.9145149596,492.32520836,0.0,166.938926447,191.61365848,336.841175229,262.746801743,56.6466996096,17.4476738759
 06/22  20:00:00,989.008617543,96.9145149596,489.451031681,0.0,100.150657288,124.558693486,395.641864765,321.546575353,56.6466996096,17.4485898026
 06/22  21:00:00,944.778280832,96.9145149596,471.133532379,0.0,100.150657288,124.558693486,391.663341835,331.771055706,42.4850247072,17.4072614216
 06/22  22:00:00,866.030599734,96.9145149596,461.123992979,0.0,46.0930336215,124.558693486,387.906793311,350.871899084,28.3233498048,8.71154442235
 06/22  23:00:00,868.891582078,96.9145149596,463.043767867,0.0,46.0930336215,124.558693486,396.319118625,364.75598442,14.1616749024,17.4014593023
 06/22  24:00:00,876.379634417,96.9145149596,480.860681418,0.0,46.0930336215,113.312780494,398.429181018,384.05456877,5.66466996096,8.70994228688
 06/23  01:00:00,896.491281036,96.9145149596,499.574544551,0.0,46.0930336215,113.312780494,415.319550439,392.254248315,5.66466996096,17.4006321623
 06/23  02:00:00,895.068403249,96.9145149596,497.932291447,0.0,46.0930336215,113.312780494,409.121241852,394.745870194,5.66466996096,8.71070169694
 06/23  03:00:00,888.878932058,96.9145149596,492.283543653,0.0,46.0930336215,113.312780494,419.724881328,396.657741172,5.66466996096,17.4024701954
 06/23  04:00:00,980.372350075,96.9145149596,490.494115756,0.0,100.150657288,148.969399434,402.302988049,379.236295803,5.66466996096,17.4020222848
 06/23  05:00:00,977.208057757,97.874393618,489.243090853,0.0,100.150657288,149.894399434,529.248946106,506.375717811,14.1616749024,8.71155339296
 06/23  06:00:00,1187.05783292,102.120285202,479.071952067,0.0,176.471037341,302.612436532,421.61952861,375.893291147,28.3233498048,17.4028876585
 06/23  07:00:00,1291.62918707,105.848911538,459.695389231,0.0,243.2593065,310.10971186,388.755469643,328.709293575,42.4850247072,17.5611513603
 06/23  08:00:00,1327.19428422,107.399260378,452.218625334,0.0,243.2593065,310.10971186,373.065970223,281.14724565,56.6466996096,35.2720249632
 06/23  09:00:00,1381.02304538,111.804371409,463.860752827,0.0,243.2593065,302.612436532,284.971554664,215.926690916,42.4850247072,26.5598390413
 06/23  10:00:00,1400.32254162,119.025602876,466.489209996,0.0,243.2593065,310.10971186,271.860113809,156.538348466,70.808374512,44.5133908314
 06/23  11:00:00,1409.60126405,127.720616041,466.034252026,0.0,243.2593065,310.10971186,223.307386903,116.837709494,70.808374512,35.6613028973
 06/23  12:00:00,1378.7465078,140.006356024,464.70405135,0.0,243.2593065,310.10971186,189.104502613,82.811326703,70.808374512,35.4848013982
 06/23  13:00:00,1417.70740008,146.843317133,463.463545405,0.0,243.2593065,302.612436532,151.901913001,59.5802815313,56.6466996096,35.6749318602
 06/23  14:00:00,1418.95339917,147.094689263,464.428833028,0.0,243.2593065,302.612436532,153.610470363,66.622132799,42.4850247072,44.5033128571
 06/23  15:00:00,1411.5390932,137.493126516,466.597756945,0.0,243.2593065,302.612436532,178.112495541,85.9358188327,56.6466996096,35.529977099
 06/23  16:00:00,1412.52378055,128.103430533,470.281042264,0.0,243.2593065,310.10971186,224.263176199,112.770520205,84.9700494144,26.5226065797
 06/23  17:00:00,1411.18708093,126.198919908,470.828535185,0.0,243.2593065,310.10971186,237.53130694,126.311178677,84.9700494144,26.2500788487
 06/23  18:00:00,1105.25933801,96.9145149596,464.017940929,0.0,166.938926447,199.110933808,263.243297453,169.537476592,84.9700494144,8.73577144727
 06/23  19:00:00,1093.92642712,96.9145149596,462.885448877,0.0,166.938926447,191.61365848,269.693116218,195.596023913,56.6466996096,17.4503926948
 06/23  20:00:00,958.261796881,96.9145149596,462.492575793,0.0,100.150657288,124.558693486,328.091058057,253.995191553,56.6466996096,17.4491668944
 06/23  21:00:00,933.041435075,96.9145149596,462.062050853,0.0,100.150657288,124.558693486,337.771028119,277.878787044,42.4850247072,17.4072163679
 06/23  22:00:00,864.98003034,96.9145149596,461.821172146,0.0,46.0930336215,124.558693486,347.379740256,310.346261557,28.3233498048,8.71012889463
 06/23  23:00:00,865.131323882,96.9145149596,461.036730685,0.0,46.0930336215,124.558693486,366.950425278,335.387417224,14.1616749024,17.4013331519
 06/23  24:00:00,851.618043735,96.9145149596,459.895721823,0.0,46.0930336215,113.312780494,363.214134389,340.148541642,5.66466996096,17.400922786
 06/24  01:00:00,851.422701508,96.9145149596,458.725362786,0.0,46.0930336215,113.312780494,345.174739153,330.799317051,5.66466996096,8.71075214084
 06/24  02:00:00,859.378873583,96.9145149596,462.92520809,0.0,46.0930336215,113.312780494,318.471993706,295.40764593,5.66466996096,17.3996778152
 06/24  03:00:00,852.556972559,96.9145149596,458.083817457,0.0,46.0930336215,113.312780494,323.834436697,309.458052469,5.66466996096,8.7117142673
 06/24  04:00:00,861.853582469,96.9145149596,458.131804086,0.0,55.6251445156,113.312780494,335.429184999,312.362923648,5.66466996096,17.4015913903
 06/24  05:00:00,857.73309658,96.9145149596,458.297330495,0.0,55.6251445156,113.312780494,340.443815081,317.572229621,14.1616749024,8.70991055701
 06/24  06:00:00,921.317333175,96.9145149596,460.17314898,0.0,65.1572554096,176.889270242,293.425904949,247.701701476,28.3233498048,17.4008536683
 06/24  07:00:00,1047.85600453,97.408672997,462.852540896,0.0,109.682768182,220.96816451,401.476274237,341.590871468,42.4850247072,17.4003780621
 06/24  08:00:00,1069.4805535,97.5987955931,469.972498206,0.0,109.682768182,220.96816451,340.837334224,266.706007084,56.6466996096,17.4846275307
 06/24  09:00:00,1173.10943135,99.0913507235,466.441918591,0.0,131.945524568,266.955817592,303.778813626,243.727698508,42.4850247072,17.5660904106
 06/24  10:00:00,1178.25130021,99.4064698179,464.509124393,0.0,131.945524568,274.45309292,333.734703201,227.663072024,70.808374512,35.2632566659
 06/24  11:00:00,1184.96795345,99.673491842,468.270624585,0.0,131.945524568,274.45309292,302.862701877,205.600438843,70.808374512,26.4538885229
 06/24  12:00:00,1163.39093735,100.653075941,475.069191082,0.0,131.945524568,274.45309292,264.178975188,166.924023659,70.808374512,26.4465770166
 06/24  13:00:00,1158.2548995,102.986870136,474.948523261,0.0,131.945524568,266.955817592,199.194903442,116.103598196,56.6466996096,26.4446056365
 06/24  14:00:00,1162.18226504,106.869313301,474.925122214,0.0,131.945524568,266.955817592,145.200517601,76.2684788978,42.4850247072,26.4470139956
 06/24  15:00:00,1075.53772137,96.9145149596,474.930942398,0.0,109.682768182,212.545889182,113.299941945,30.2072971235,56.6466996096,26.4459452121
 06/24  16:00:00,1083.2148272,96.9145149596,475.290596772,0.0,109.682768182,220.04316451,142.075966465,21.8513161628,84.9700494144,35.2546008881
 06/24  17:00:00,1041.09538199,96.9145149596,475.500126361,0.0,109.682768182,220.04316451,118.749147564,16.2265722855,84.9700494144,17.5525258641
 06/24  18:00:00,1002.34582223,96.9145149596,475.682730632,0.0,100.150657288,199.110933808,127.66820992,25.2977845148,84.9700494144,17.4003759904
 06/24  19:00:00,995.920113012,96.9145149596,475.884512561,0.0,100.150657288,191.61365848,95.6854003296,30.3293328094,56.6466996096,8.70936791059
 06/24  20:00:00,883.915157233,96.9145149596,475.58181193,0.0,55.6251445156,124.558693486,128.546685675,54.5001189405,56.6466996096,17.3998671249
 06/24  21:00:00,899.350327045,96.9145149596,476.121919931,0.0,55.6251445156,124.558693486,123.318150787,72.1228086127,42.4850247072,8.71031746719
 06/24  22:00:00,889.135357508,96.9145149596,476.131696134,0.0,46.0930336215,124.558693486,147.804304725,102.079248078,28.3233498048,17.4017068429
 06/24  23:00:00,890.014101576,96.9145149596,476.006485359,0.0,46.0930336215,124.558693486,154.774570183,123.211686324,14.1616749024,17.4012089569
 06/24  24:00:00,877.073626867,96.9145149596,475.386541851,0.0,46.0930336215,113.312780494,152.264539595,137.888758867,5.66466996096,8.71111076713
 06/25  01:00:00,866.486022343,96.9145149596,476.040837204,0.0,34.9616554283,113.312780494,176.807947582,153.743163678,5.66466996096,17.4001139429
 06/25  02:00:00,866.367976049,96.9145149596,475.953606896,0.0,34.9616554283,113.312780494,190.652279152,176.27851368,5.66466996096,8.70909551145
 06/25  03:00:00,866.215104585,96.9145149596,475.814844322,0.0,34.9616554283,113.312780494,214.295591117,191.232530014,5.66466996096,17.3983911422
 06/25  04:00:00,876.490433113,96.9145149596,475.73162469,0.0,44.4937663224,113.312780494,206.332585815,191.957966174,5.66466996096,8.70994967972
 06/25  05:00:00,872.456504118,96.9145149596,475.630450745,0.0,44.4937663224,113.312780494,228.801196482,197.238621367,14.1616749024,17.4009002134
 06/25  06:00:00,930.022877848,96.9145149596,473.366093888,0.0,54.0258772165,176.889270242,236.275081815,190.551400529,28.3233498048,17.4003314808
 06/25  07:00:00,912.744932358,96.9145149596,456.005328014,0.0,54.0258772165,184.38654557,299.070189221,247.874536825,42.4850247072,8.71062768917
 06/25  08:00:00,1011.32060878,96.9145149596,474.363983322,0.0,65.1572554096,220.04316451,354.339802687,280.220432914,56.6466996096,17.4726701638
 06/25  09:00:00,1033.11693252,96.9145149596,502.392489659,0.0,65.1572554096,212.545889182,343.344583008,274.55011583,42.4850247072,26.3094424707
 06/25  10:00:00,1024.42620371,96.9145149596,485.583889108,0.0,65.1572554096,220.04316451,346.925100015,249.694356596,70.808374512,26.4223689073
 06/25  11:00:00,1005.26562384,96.9145149596,467.898523504,0.0,65.1572554096,220.04316451,313.555821622,216.323669653,70.808374512,26.4237774573
 06/25  12:00:00,1005.49783394,96.9145149596,467.711040162,0.0,65.1572554096,220.04316451,270.40693311,173.173451155,70.808374512,26.4251074436
 06/25  13:00:00,1010.91200698,96.9145149596,473.546624243,0.0,65.1572554096,212.545889182,202.051627994,118.983893052,56.6466996096,26.4210353324
 06/25  14:00:00,1013.63608842,96.9145149596,475.76466637,0.0,65.1572554096,212.545889182,153.19647214,84.2891845956,42.4850247072,26.4222628372
 06/25  15:00:00,1013.62742024,96.9145149596,475.760025482,0.0,65.1572554096,212.545889182,147.401185949,64.3309011036,56.6466996096,26.4235852359
 06/25  16:00:00,987.96608606,96.9145149596,475.415717422,0.0,65.1572554096,220.04316451,159.525464179,48.1303036078,84.9700494144,26.4251111565
 06/25  17:00:00,941.701299341,96.9145149596,475.905074863,0.0,54.0258772165,184.38654557,159.816926061,48.5377665439,84.9700494144,26.3091101032
 06/25  18:00:00,911.423412812,96.9145149596,476.081843093,0.0,44.4937663224,163.454314868,155.471982352,61.7926297026,84.9700494144,8.70930323489
 06/25  19:00:00,904.589497545,96.9145149596,475.856959004,0.0,44.4937663224,155.95703954,140.959091169,66.9128525149,56.6466996096,17.3995390443
 06/25  20:00:00,872.932844597,96.9145149596,475.7545972,0.0,44.4937663224,124.558693486,165.500302112,98.0861836145,56.6466996096,10.7674188875
 06/25  21:00:00,888.21304887,96.9145149596,476.20092105,0.0,44.4937663224,124.558693486,187.824333751,129.997052828,42.4850247072,15.3422562158
 06/25  22:00:00,878.230054044,96.9145149596,476.426634068,0.0,34.9616554283,124.558693486,240.162429354,194.438250524,28.3233498048,17.4008290247
 06/25  23:00:00,856.438932626,96.9145149596,461.028070521,0.0,34.9616554283,124.558693486,313.327584357,290.455021037,14.1616749024,8.71088841716
 06/25  24:00:00,880.726318144,96.9145149596,498.273444205,0.0,34.9616554283,113.312780494,396.668931915,373.602792498,5.66466996096,17.401469456
 06/26  01:00:00,910.355820299,96.9145149596,516.736029448,0.0,46.0930336215,113.312780494,394.416046301,380.042432727,5.66466996096,8.70894361372
 06/26  02:00:00,910.510312098,96.9145149596,516.814242857,0.0,46.0930336215,113.312780494,407.432203095,384.369609075,5.66466996096,17.3979240589
 06/26  03:00:00,910.066678148,96.9145149596,516.370674,0.0,46.0930336215,113.312780494,402.605986559,388.231652152,5.66466996096,8.7096644457
 06/26  04:00:00,1000.12345468,96.9145149596,515.843852295,0.0,100.150657288,148.969399434,392.791046763,369.725994594,5.66466996096,17.4003822072
 06/26  05:00:00,960.856999728,96.9145149596,477.537478629,0.0,100.150657288,149.894399434,563.630584188,532.069263991,14.1616749024,17.3996452944
 06/26  06:00:00,1168.12649992,98.1351456074,467.32392489,0.0,176.471037341,302.612436532,405.736892175,368.703290884,28.3233498048,8.71025148636
 06/26  07:00:00,1279.81284561,101.159984812,453.680159417,0.0,243.2593065,310.10971186,380.165708144,311.354540415,42.4850247072,26.3261430219
 06/26  08:00:00,1322.17674732,102.454628143,454.916343455,0.0,243.2593065,310.10971186,363.852363502,280.753284524,56.6466996096,26.4523793685
 06/26  09:00:00,1361.23978957,103.66064786,459.182689421,0.0,243.2593065,302.612436532,355.893748938,278.021234001,42.4850247072,35.3874902299
 06/26  10:00:00,1372.44396179,104.80079695,461.41593283,0.0,243.2593065,310.10971186,373.921697882,267.531266642,70.808374512,35.5820567277
 06/26  11:00:00,1373.35153167,105.965134538,460.755527705,0.0,243.2593065,310.10971186,365.555348759,259.08805997,70.808374512,35.6589142773
 06/26  12:00:00,1333.72156042,107.415141074,460.903417733,0.0,243.2593065,310.10971186,351.178779858,244.888512475,70.808374512,35.4818928712
 06/26  13:00:00,1367.34562625,109.046248602,459.4087516,0.0,243.2593065,302.612436532,339.683742569,238.453589048,56.6466996096,44.5834539114
 06/26  14:00:00,1366.69675942,110.624183531,457.841938763,0.0,243.2593065,302.612436532,323.408498392,245.341980076,42.4850247072,35.5814936086
 06/26  15:00:00,1368.36678659,112.91086186,457.476080855,0.0,243.2593065,302.612436532,331.345231203,239.178565136,56.6466996096,35.5199664571
 06/26  16:00:00,1377.26079598,115.546664871,457.070575237,0.0,243.2593065,310.10971186,347.010320719,235.524611387,84.9700494144,26.5156599175
 06/26  17:00:00,1380.39315452,117.517881263,457.804019705,0.0,243.2593065,310.10971186,339.994956552,228.777545182,84.9700494144,26.2473619552
 06/26  18:00:00,1130.16601379,96.9145149596,492.622350651,0.0,166.938926447,199.110933808,331.217197364,237.515412696,84.9700494144,8.73173525353
 06/26  19:00:00,1143.69888679,96.9145149596,512.783176511,0.0,166.938926447,191.61365848,323.61801928,249.522557571,56.6466996096,17.4487620992
 06/26  20:00:00,1006.20300715,96.9145149596,508.726755366,0.0,100.150657288,124.558693486,374.395619803,300.301631471,56.6466996096,17.4472887227
 06/26  21:00:00,985.795541399,96.9145149596,512.566834723,0.0,100.150657288,124.558693486,386.669256004,326.778744046,42.4850247072,17.4054872513
 06/26  22:00:00,921.639468367,96.9145149596,516.071653622,0.0,46.0930336215,124.558693486,392.784587673,355.752023767,28.3233498048,8.70921410164
 06/26  23:00:00,920.338418058,96.9145149596,512.963775119,0.0,46.0930336215,124.558693486,399.032574505,367.471564553,14.1616749024,17.3993350495
 06/26  24:00:00,894.323291435,96.9145149596,497.149441832,0.0,46.0930336215,113.312780494,399.508531779,376.445144011,5.66466996096,17.3987178068
 06/27  01:00:00,910.565247649,96.9145149596,514.577813408,0.0,46.0930336215,113.312780494,399.462245354,385.088017367,5.66466996096,8.70955802628
 06/27  02:00:00,914.523157899,96.9145149596,519.010697181,0.0,46.0930336215,113.312780494,413.635165066,390.570620544,5.66466996096,17.3998745603
 06/27  03:00:00,936.196235365,96.9145149596,542.559063152,0.0,46.0930336215,113.312780494,413.719301219,399.344294918,5.66466996096,8.7103363405
 06/27  04:00:00,1037.81623064,96.9145149596,551.641731138,0.0,100.150657288,148.969399434,407.989113185,384.925690468,5.66466996096,17.398752756
 06/27  05:00:00,1024.4700295,97.2803917969,540.624271411,0.0,100.150657288,149.894399434,533.526723447,510.656577302,14.1616749024,8.70847124235
 06/27  06:00:00,1229.72126373,100.913646353,525.175236951,0.0,176.471037341,302.612436532,421.875835359,376.151897446,28.3233498048,17.4005881085
 06/27  07:00:00,1334.95580957,104.607189459,503.190196764,0.0,243.2593065,310.10971186,402.14316386,338.558392843,42.4850247072,21.0997463089
 06/27  08:00:00,1356.17772894,106.36096654,480.583627156,0.0,243.2593065,310.10971186,401.501242712,313.158515732,56.6466996096,31.6960273704
 06/27  09:00:00,1378.71671072,107.889315409,470.110471453,0.0,243.2593065,302.612436532,358.896701566,289.860214965,42.4850247072,26.551461894
 06/27  10:00:00,1404.04892088,109.324792579,486.089456562,0.0,243.2593065,310.10971186,394.291309223,282.481456294,70.808374512,41.0014784168
 06/27  11:00:00,1403.49103354,110.941597425,482.707321313,0.0,243.2593065,310.10971186,384.832831349,274.876840439,70.808374512,39.1476163981
 06/27  12:00:00,1353.39060123,112.659164592,473.475839507,0.0,243.2593065,310.10971186,371.649486136,265.372119119,70.808374512,35.4689925045
 06/27  13:00:00,1377.01323075,114.327098298,463.319535743,0.0,243.2593065,302.612436532,343.972150224,251.670494831,56.6466996096,35.6549557836
 06/27  14:00:00,1374.52109003,115.969984334,459.813406854,0.0,243.2593065,302.612436532,313.111336926,235.026570885,42.4850247072,35.5997413335
 06/27  15:00:00,1379.49059659,118.403008855,460.155301184,0.0,243.2593065,302.612436532,291.830933111,199.647403264,56.6466996096,35.5368302373
 06/27  16:00:00,1389.193542,121.257415709,458.74399538,0.0,243.2593065,310.10971186,296.875936571,176.559052257,84.9700494144,35.3468348993
 06/27  17:00:00,1391.46372597,123.590740631,457.747490497,0.0,243.2593065,310.10971186,268.871368666,166.396578795,84.9700494144,17.5047404568
 06/27  18:00:00,1097.24754531,96.9145149596,461.187600075,0.0,166.938926447,199.110933808,292.036765389,189.620118464,84.9700494144,17.4465975112
