Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  19:00:00,1104.47001716,96.929112732,474.850500526,0.0,166.938926447,191.61365848,300.231624848,226.138876736,56.6466996096,17.4460485025
 06/27  20:00:00,990.388358166,96.9145149596,492.844470918,0.0,100.150657288,124.558693486,365.097808031,291.00351135,56.6466996096,17.4475970709
 06/27  21:00:00,979.653540499,96.9145149596,506.494797545,0.0,100.150657288,124.558693486,368.851334095,317.654525808,42.4850247072,8.71178357942
 06/27  22:00:00,917.070754227,96.9145149596,511.324035543,0.0,46.0930336215,124.558693486,390.617837342,344.895181896,28.3233498048,17.3993056415
 06/27  23:00:00,918.232454243,96.9145149596,511.560087399,0.0,46.0930336215,124.558693486,388.430399059,356.870123079,14.1616749024,17.398601078
 06/27  24:00:00,913.589848339,96.9145149596,519.840473611,0.0,46.0930336215,113.312780494,378.261404141,363.887038313,5.66466996096,8.70969586717
 06/28  01:00:00,904.602092446,96.9145149596,510.047227533,0.0,46.0930336215,113.312780494,392.913493397,369.851765053,5.66466996096,17.397058384
 06/28  02:00:00,889.528119986,96.9145149596,493.607202615,0.0,46.0930336215,113.312780494,390.098912231,375.723979826,5.66466996096,8.71026244435
 06/28  03:00:00,881.290976229,96.9145149596,485.387057892,0.0,46.0930336215,113.312780494,402.122099038,379.05891618,5.66466996096,17.3985128966
 06/28  04:00:00,957.284589482,96.9145149596,472.128313329,0.0,100.150657288,148.969399434,367.164250111,352.791276001,5.66466996096,8.70830414959
 06/28  05:00:00,938.539763241,98.2598637122,456.046027569,0.0,100.150657288,149.894399434,475.904428519,444.346457192,14.1616749024,17.396296425
 06/28  06:00:00,1159.89615482,103.453448767,455.825466529,0.0,176.471037341,302.612436532,355.132074379,318.099693592,28.3233498048,8.70903098301
 06/28  07:00:00,1290.24431105,108.420085261,457.978005593,0.0,243.2593065,310.10971186,345.427074466,276.61729229,42.4850247072,26.3247574686
 06/28  08:00:00,1337.7888537,110.275261757,460.803233191,0.0,243.2593065,310.10971186,322.174994595,239.079263166,56.6466996096,26.4490318194
 06/28  09:00:00,1381.02983516,112.507241922,464.644198758,0.0,243.2593065,302.612436532,264.790147369,186.916728839,42.4850247072,35.3883938221
 06/28  10:00:00,1406.88215715,119.627019382,472.387961181,0.0,243.2593065,310.10971186,232.783170369,126.392194503,70.808374512,35.582601354
 06/28  11:00:00,1419.08823496,129.598422773,473.345835817,0.0,243.2593065,310.10971186,188.494017823,82.0262615826,70.808374512,35.6593817289
 06/28  12:00:00,1388.40998017,141.3149482,472.721519291,0.0,243.2593065,310.10971186,160.819670509,54.5298588572,70.808374512,35.4814371401
 06/28  13:00:00,1433.03982894,153.430117307,471.879985422,0.0,243.2593065,302.612436532,131.55392492,30.3440579081,56.6466996096,44.5631674026
 06/28  14:00:00,1439.77931889,160.078033676,471.889476934,0.0,243.2593065,302.612436532,97.5991252646,19.5348982404,42.4850247072,35.579202317
 06/28  15:00:00,1446.29966477,166.410156441,472.025316114,0.0,243.2593065,302.612436532,101.803287422,9.63899287381,56.6466996096,35.5175949389
 06/28  16:00:00,1456.32668688,169.653386218,472.113801167,0.0,243.2593065,310.10971186,115.240558991,3.76253407382,84.9700494144,26.5079755031
 06/28  17:00:00,1458.5184001,171.742043031,472.147716511,0.0,243.2593065,310.10971186,112.622630358,1.40990009175,84.9700494144,26.2426808517
 06/28  18:00:00,1121.79779803,97.1681202231,475.52872892,0.0,166.938926447,199.110933808,113.556786546,11.1439344423,84.9700494144,17.4428026888
 06/28  19:00:00,1116.50203076,97.54979266,476.457869354,0.0,166.938926447,191.61365848,83.9043325508,18.5235913438,56.6466996096,8.73404159742
 06/28  20:00:00,981.551666086,97.0840558746,475.977856404,0.0,100.150657288,124.558693486,108.696154485,34.6026388168,56.6466996096,17.4468160587
 06/28  21:00:00,956.454491757,96.9145149596,475.374005411,0.0,100.150657288,124.558693486,124.49129785,64.5995006654,42.4850247072,17.4067724778
 06/28  22:00:00,889.795976165,96.9145149596,476.513509694,0.0,46.0930336215,124.558693486,170.584087788,133.5517677,28.3233498048,8.70897028295
 06/28  23:00:00,886.704507468,96.9145149596,473.765903063,0.0,46.0930336215,124.558693486,224.402640881,192.842186149,14.1616749024,17.3987798298
 06/28  24:00:00,854.397673706,96.9145149596,460.975352049,0.0,46.0930336215,113.312780494,274.67310068,251.610401204,5.66466996096,17.3980295147
 06/29  01:00:00,851.995479672,96.9145149596,460.592432018,0.0,46.0930336215,113.312780494,305.50095865,291.127113052,5.66466996096,8.7091756377
 06/29  02:00:00,853.516614362,96.9145149596,462.235723908,0.0,46.0930336215,113.312780494,327.392671182,304.329006231,5.66466996096,17.39899499
 06/29  03:00:00,854.594373081,96.9145149596,463.215671754,0.0,46.0930336215,113.312780494,320.423114238,306.048601251,5.66466996096,8.70984302615
 06/29  04:00:00,945.465032993,96.9145149596,463.417699626,0.0,100.150657288,148.969399434,311.391881073,288.329546612,5.66466996096,17.3976644995
 06/29  05:00:00,948.127934732,101.573916214,463.401303573,0.0,100.150657288,149.894399434,398.157529245,375.287969954,14.1616749024,8.70788438922
 06/29  06:00:00,1175.17753035,107.91868403,463.405519051,0.0,176.471037341,302.612436532,281.274344577,235.552919669,28.3233498048,17.3980751042
 06/29  07:00:00,1308.29800518,114.14278864,464.962399121,0.0,243.2593065,310.10971186,251.48010411,191.441434652,42.4850247072,17.553644751
 06/29  08:00:00,1365.71458517,120.749129446,471.261641303,0.0,243.2593065,310.10971186,231.51875977,139.61463513,56.6466996096,35.2574250301
 06/29  09:00:00,1411.5837604,131.06050654,472.875966318,0.0,243.2593065,302.612436532,164.700934255,95.6699940471,42.4850247072,26.5459155007
 06/29  10:00:00,1433.73016731,146.504803053,471.987707187,0.0,243.2593065,310.10971186,160.047040998,53.6472783946,70.808374512,35.5913880917
 06/29  11:00:00,1446.83663581,158.462139864,472.035877567,0.0,243.2593065,310.10971186,137.631345863,22.2690127051,70.808374512,44.5539586459
 06/29  12:00:00,1412.99083942,165.974997561,472.352897929,0.0,243.2593065,310.10971186,113.831038672,7.56301959731,70.808374512,35.4596445625
 06/29  13:00:00,1451.76095027,171.08296073,472.598971453,0.0,243.2593065,302.612436532,92.5953241408,0.305281036104,56.6466996096,35.6433434951
 06/29  14:00:00,1456.11801243,175.157461451,472.789786302,0.0,243.2593065,302.612436532,78.0727986491,0.0,42.4850247072,35.5877739419
 06/29  15:00:00,1457.88022577,176.821130565,472.866056961,0.0,243.2593065,302.612436532,92.171740533,0.0,56.6466996096,35.5250409234
 06/29  16:00:00,1463.7420295,176.947012052,471.977458287,0.0,243.2593065,310.10971186,120.306975771,0.0,84.9700494144,35.3369263561
 06/29  17:00:00,1464.77834943,177.982308866,471.97411387,0.0,243.2593065,310.10971186,102.474074871,0.0,84.9700494144,17.5040254566
 06/29  18:00:00,1122.63098019,97.917349196,475.479018111,0.0,166.938926447,199.110933808,110.829429411,8.41284305664,84.9700494144,17.4465369396
 06/29  19:00:00,1117.80061612,98.3682467635,476.869270774,0.0,166.938926447,191.61365848,95.159373398,21.0680329371,56.6466996096,17.4446408513
 06/29  20:00:00,981.711419946,97.1683530871,476.018607667,0.0,100.150657288,124.558693486,124.30212724,50.2125098494,56.6466996096,17.4429177814
 06/29  21:00:00,957.873923377,96.9169967135,476.708523882,0.0,100.150657288,124.558693486,129.801867239,78.6045895065,42.4850247072,8.71225302504
 06/29  22:00:00,889.947520745,96.9145149596,476.605783611,0.0,46.0930336215,124.558693486,163.101432014,117.380781129,28.3233498048,17.3973010795
 06/29  23:00:00,890.551979941,96.9145149596,476.454471701,0.0,46.0930336215,124.558693486,177.477701567,154.608859121,14.1616749024,8.70716754368
 06/29  24:00:00,866.043807291,96.9145149596,467.682648257,0.0,46.0930336215,113.312780494,217.998675055,194.933786669,5.66466996096,17.4002184249
 06/30  01:00:00,858.520933963,96.9145149596,463.544103966,0.0,46.0930336215,113.312780494,238.614698191,224.241820529,5.66466996096,8.7082077001
 06/30  02:00:00,857.310922616,96.9145149596,463.305686641,0.0,46.0930336215,113.312780494,265.115253017,242.053618224,5.66466996096,17.3969648318
 06/30  03:00:00,855.96582683,96.9145149596,462.785366306,0.0,46.0930336215,113.312780494,274.193513886,259.820078485,5.66466996096,8.70876543969
 06/30  04:00:00,948.380474873,96.9145149596,462.322160554,0.0,100.150657288,148.969399434,284.03481392,260.971905552,5.66466996096,17.3982384069
 06/30  05:00:00,954.537804328,105.707387004,462.16689319,0.0,100.150657288,149.894399434,378.185858586,346.626839624,14.1616749024,17.3973440596
 06/30  06:00:00,1179.44478773,111.920872333,461.930540354,0.0,176.471037341,302.612436532,268.315250229,231.282913358,28.3233498048,8.70898706586
 06/30  07:00:00,1308.64820665,117.599073557,462.698127907,0.0,243.2593065,310.10971186,278.404904641,209.597895294,42.4850247072,26.3219846404
 06/30  08:00:00,1359.71429271,121.995489027,466.057477828,0.0,243.2593065,310.10971186,248.854493691,165.764176229,56.6466996096,26.4436178526
 06/30  09:00:00,1411.81251768,132.351719881,471.80564682,0.0,243.2593065,302.612436532,178.558112146,109.536592294,42.4850247072,26.5364951445
 06/30  10:00:00,1432.97800126,146.430644394,471.341653569,0.0,243.2593065,310.10971186,180.752750375,65.4790727234,70.808374512,44.4653031397
 06/30  11:00:00,1444.82792501,157.17772843,471.359371845,0.0,243.2593065,310.10971186,139.278765131,32.8318227294,70.808374512,35.6385678897
 06/30  12:00:00,1410.54848258,164.103395065,471.835201401,0.0,243.2593065,310.10971186,121.265417029,14.9938099951,70.808374512,35.4632325222
 06/30  13:00:00,1449.60633425,169.258713065,472.289008258,0.0,243.2593065,302.612436532,96.863186415,4.5694082398,56.6466996096,35.6470785656
 06/30  14:00:00,1453.30076382,172.740948204,472.402307622,0.0,243.2593065,302.612436532,79.6253588541,1.29081756456,42.4850247072,35.8495165823
 06/30  15:00:00,1455.8985437,175.667824041,472.074638731,0.0,243.2593065,302.612436532,92.9706271903,1.05432425134,56.6466996096,35.2696033294
 06/30  16:00:00,1463.5926893,177.153059558,471.642420259,0.0,243.2593065,310.10971186,121.351647536,1.04312477714,84.9700494144,35.3384733444
 06/30  17:00:00,1464.08119401,177.904459932,471.377541689,0.0,243.2593065,310.10971186,103.885093047,1.41331116098,84.9700494144,17.5017324714
 06/30  18:00:00,1121.58254586,97.2327687725,475.127953478,0.0,166.938926447,199.110933808,117.948289075,15.5339364643,84.9700494144,17.444303196
 06/30  19:00:00,1116.0256537,97.4833053741,476.8947313,0.0,166.938926447,191.61365848,100.334319305,26.2413401821,56.6466996096,17.4462795132
 06/30  20:00:00,981.073359541,96.9466221557,476.418956315,0.0,100.150657288,124.558693486,131.648450077,57.557369976,56.6466996096,17.444380491
 06/30  21:00:00,957.378935564,96.9145149596,476.853218895,0.0,100.150657288,124.558693486,153.186070334,101.990720118,42.4850247072,8.71032550883
 06/30  22:00:00,879.870999203,96.9145149596,469.502766939,0.0,46.0930336215,124.558693486,225.56036176,179.838130486,28.3233498048,17.3988814697
 06/30  23:00:00,866.149530925,96.9145149596,461.508494243,0.0,46.0930336215,124.558693486,290.086490508,267.216429951,14.1616749024,8.70838565434
 06/30  24:00:00,904.362409095,96.9145149596,510.948241288,0.0,46.0930336215,113.312780494,345.47499718,322.412702651,5.66466996096,17.3976245682
 07/01  01:00:00,895.708720953,96.9145149596,500.554772073,0.0,46.0930336215,113.312780494,354.867723279,331.806811415,5.66466996096,17.3962419033
 07/01  02:00:00,876.583745923,96.9145149596,481.286226888,0.0,46.0930336215,113.312780494,356.191101031,341.818102886,5.66466996096,8.70832818426
 07/01  03:00:00,932.164267361,96.9145149596,538.227251392,0.0,46.0930336215,113.312780494,385.5966508,362.534678575,5.66466996096,17.3973022638
 07/01  04:00:00,994.910286162,96.9145149596,595.009553892,0.0,55.6251445156,113.312780494,381.877866849,367.504250966,5.66466996096,8.7089459229
 07/01  05:00:00,999.460291615,96.9145149596,606.235633255,0.0,55.6251445156,113.312780494,407.224848896,375.667346694,14.1616749024,17.3958272988
 07/01  06:00:00,1055.76977996,96.9145149596,601.272803883,0.0,65.1572554096,176.889270242,347.560231819,310.527287895,28.3233498048,8.70959411918
 07/01  07:00:00,1167.89935655,101.940385394,584.690179709,0.0,109.682768182,220.96816451,424.036533045,364.152649104,42.4850247072,17.3988592339
 07/01  08:00:00,1128.31809361,100.962028328,532.231880744,0.0,109.682768182,220.96816451,404.12272322,329.993969467,56.6466996096,17.4820541435
 07/01  09:00:00,1205.06171447,104.229868541,495.445695886,0.0,131.945524568,266.955817592,366.801618042,297.99250021,42.4850247072,26.3240931249
 07/01  10:00:00,1229.1729864,104.454724059,514.547814151,0.0,131.945524568,274.45309292,386.965723721,289.71767853,70.808374512,26.4396706792
 07/01  11:00:00,1230.08066775,104.689447035,514.549556293,0.0,131.945524568,274.45309292,386.867938042,289.616947842,70.808374512,26.442615688
 07/01  12:00:00,1195.87840481,105.098744267,512.096766581,0.0,131.945524568,274.45309292,384.585255801,287.342686215,70.808374512,26.4341950733
 07/01  13:00:00,1189.95853822,105.539502625,513.509816441,0.0,131.945524568,266.955817592,368.926406935,285.843137005,56.6466996096,26.4365703207
 07/01  14:00:00,1187.5647915,106.040741272,510.536972436,0.0,131.945524568,266.955817592,350.949482427,282.0320692,42.4850247072,26.4323885201
 07/01  15:00:00,1114.56975932,96.9145149596,523.858645895,0.0,109.682768182,212.545889182,303.78359495,220.699227282,56.6466996096,26.4376680582
 07/01  16:00:00,1127.0575837,96.9145149596,529.261539975,0.0,109.682768182,220.04316451,330.087599483,218.686382305,84.9700494144,26.4311677631
 07/01  17:00:00,1087.81203991,96.9145149596,532.428809013,0.0,109.682768182,220.04316451,330.895948005,219.614633154,84.9700494144,26.3112654364
 07/01  18:00:00,1046.22943056,96.9145149596,529.485912041,0.0,100.150657288,199.110933808,342.483739826,248.80532847,84.9700494144,8.70836194098
 07/01  19:00:00,1044.41119797,96.9145149596,534.64453616,0.0,100.150657288,191.61365848,336.581285299,262.537232986,56.6466996096,17.3973527036
 07/01  20:00:00,940.240432577,96.9145149596,542.621008059,0.0,55.6251445156,124.558693486,395.466237583,321.423148585,56.6466996096,17.3963893892
 07/01  21:00:00,959.003232852,96.9145149596,546.446743326,0.0,55.6251445156,124.558693486,396.742303182,345.548811908,42.4850247072,8.7084665669
 07/01  22:00:00,947.265020157,96.9145149596,543.84240836,0.0,46.0930336215,124.558693486,415.517885592,369.796938532,28.3233498048,17.3975972546
 07/01  23:00:00,953.743221122,96.9145149596,549.305632919,0.0,46.0930336215,124.558693486,401.660455939,378.78967918,14.1616749024,8.70910185689
 07/01  24:00:00,944.016624722,96.9145149596,552.147717204,0.0,46.0930336215,113.312780494,408.334909307,385.27263368,5.66466996096,17.3976056658
 07/02  01:00:00,934.684347525,96.9145149596,554.156336378,0.0,34.9616554283,113.312780494,405.465177812,391.090938571,5.66466996096,8.70956928048
 07/02  02:00:00,955.507040472,96.9145149596,576.619137414,0.0,34.9616554283,113.312780494,423.189927753,400.12844171,5.66466996096,17.3968160814
 07/02  03:00:00,976.422261133,96.9145149596,599.424047566,0.0,34.9616554283,113.312780494,422.756597928,408.384583055,5.66466996096,8.70734491159
 07/02  04:00:00,988.035171724,96.9145149596,601.340537855,0.0,44.4937663224,113.312780494,423.664546292,400.604061135,5.66466996096,17.3958151964
 07/02  05:00:00,986.727716904,96.9145149596,604.448944181,0.0,44.4937663224,113.312780494,424.690495142,401.820951889,14.1616749024,8.70786835021
 07/02  06:00:00,1044.82607634,96.9145149596,601.30615481,0.0,54.0258772165,176.889270242,384.106667626,338.386950453,28.3233498048,17.3963673689
 07/02  07:00:00,1050.44372265,96.9145149596,599.675759713,0.0,54.0258772165,184.38654557,387.590201466,329.481212623,42.4850247072,15.6239641358
 07/02  08:00:00,1109.10670789,96.9145149596,577.418434025,0.0,65.1572554096,220.04316451,390.018452904,314.128169126,56.6466996096,19.2435841682
 07/02  09:00:00,1082.98390911,96.9145149596,557.022907905,0.0,65.1572554096,212.545889182,359.757132504,299.729502813,42.4850247072,17.5426049832
 07/02  10:00:00,1083.05654291,96.9145149596,549.286374742,0.0,65.1572554096,220.04316451,382.606738115,285.388145872,70.808374512,26.4102177304
 07/02  11:00:00,1076.53104456,96.9145149596,541.288327756,0.0,65.1572554096,220.04316451,379.250783227,282.031935687,70.808374512,26.410473028
 07/02  12:00:00,1063.86330763,96.9145149596,528.687067796,0.0,65.1572554096,220.04316451,370.059226204,272.84017982,70.808374512,26.4106718722
 07/02  13:00:00,1046.79417586,96.9145149596,518.096345481,0.0,65.1572554096,212.545889182,348.022981611,264.96541563,56.6466996096,26.4108663712
 07/02  14:00:00,1043.75673133,96.9145149596,514.723417865,0.0,65.1572554096,212.545889182,328.769233019,259.873148284,42.4850247072,26.4110600282
 07/02  15:00:00,1044.20049578,96.9145149596,515.193518247,0.0,65.1572554096,212.545889182,335.144350335,252.086397645,56.6466996096,26.4112530806
 07/02  16:00:00,1019.38646213,96.9145149596,515.708541291,0.0,65.1572554096,220.04316451,356.364475328,244.982980367,84.9700494144,26.411445546
 07/02  17:00:00,973.010142023,96.9145149596,516.04816543,0.0,54.0258772165,184.38654557,369.772419633,258.501004581,84.9700494144,26.3013656375
 07/02  18:00:00,946.311669402,96.9145149596,520.048588434,0.0,44.4937663224,163.454314868,387.96700375,294.287969054,84.9700494144,8.70898528214
 07/02  19:00:00,951.719799613,96.9145149596,533.095778353,0.0,44.4937663224,155.95703954,386.845982141,312.803469061,56.6466996096,17.3958134704
 07/02  20:00:00,928.410576264,96.9145149596,541.958800257,0.0,44.4937663224,124.558693486,426.49522809,361.142346206,56.6466996096,8.70618227482
 07/02  21:00:00,953.290111111,96.9145149596,552.583317634,0.0,44.4937663224,124.558693486,437.55303367,377.671082643,42.4850247072,17.3969263194
 07/02  22:00:00,954.457405108,96.9145149596,564.77438029,0.0,34.9616554283,124.558693486,438.043616419,401.012853255,28.3233498048,8.70741335933
 07/02  23:00:00,962.028755836,96.9145149596,572.057341027,0.0,34.9616554283,124.558693486,441.331445113,409.774349366,14.1616749024,17.3954208453
 07/02  24:00:00,956.013118347,96.9145149596,579.113051504,0.0,34.9616554283,113.312780494,429.64653085,415.273899526,5.66466996096,8.70796136385
 07/03  01:00:00,976.833277162,96.9145149596,589.431715889,0.0,46.0930336215,113.312780494,443.287842474,420.226907537,5.66466996096,17.3962649767
 07/03  02:00:00,978.263861686,96.9145149596,590.686335184,0.0,46.0930336215,113.312780494,447.878684127,424.819021361,5.66466996096,17.3949928054
 07/03  03:00:00,982.576946835,96.9145149596,594.663273196,0.0,46.0930336215,113.312780494,444.216307422,429.843940521,5.66466996096,8.70769694032
 07/03  04:00:00,1081.95059538,96.9145149596,604.280885317,0.0,100.150657288,148.969399434,436.358880592,413.298230656,5.66466996096,17.3959799752
 07/03  05:00:00,1071.83536208,96.9145149596,599.267317305,0.0,100.150657288,149.894399434,673.217001395,650.347093076,14.1616749024,8.70823341652
 07/03  06:00:00,1285.83267539,98.4897536768,594.370005032,0.0,176.471037341,302.612436532,491.327508469,445.6086913,28.3233498048,17.395467364
 07/03  07:00:00,1390.14081772,100.827173469,567.819973392,0.0,243.2593065,310.10971186,451.308478321,391.27428523,42.4850247072,17.5491683838
 07/03  08:00:00,1389.85642508,101.704036426,521.540048857,0.0,243.2593065,310.10971186,448.942743622,365.857585494,56.6466996096,26.4384585192
 07/03  09:00:00,1399.66965017,102.50176358,495.289380902,0.0,243.2593065,302.612436532,423.153947235,345.289832688,42.4850247072,35.3790898398
 07/03  10:00:00,1413.90176818,103.192240252,502.980130036,0.0,243.2593065,310.10971186,435.543501758,329.165733567,70.808374512,35.5693936787
 07/03  11:00:00,1421.3922806,104.051597421,509.137485885,0.0,243.2593065,310.10971186,426.282552255,319.830354589,70.808374512,35.6438231541
 07/03  12:00:00,1380.97462402,105.116970919,509.811796832,0.0,243.2593065,310.10971186,420.300734125,314.025862861,70.808374512,35.4664967522
 07/03  13:00:00,1415.42397069,106.362944599,509.95987845,0.0,243.2593065,302.612436532,406.261235433,305.065936918,56.6466996096,44.5485989052
 07/03  14:00:00,1415.39464799,107.76238608,508.619928744,0.0,243.2593065,302.612436532,377.987442552,299.942456182,42.4850247072,35.5599616626
 07/03  15:00:00,1414.45652181,109.057440893,506.30500064,0.0,243.2593065,302.612436532,389.745798165,297.601286296,56.6466996096,35.4978122592
 07/03  16:00:00,1419.99735359,110.370998566,503.80479242,0.0,243.2593065,310.10971186,406.787973781,295.315344818,84.9700494144,26.502579549
 07/03  17:00:00,1413.78517524,111.511172,495.778359,0.0,243.2593065,310.10971186,394.853357776,292.38448411,84.9700494144,17.4988242513
 07/03  18:00:00,1151.17896875,96.9145149596,513.683970205,0.0,166.938926447,199.110933808,380.512248503,278.098155727,84.9700494144,17.4440433617
 07/03  19:00:00,1144.90685395,96.9145149596,513.766405908,0.0,166.938926447,191.61365848,363.685669557,289.597807318,56.6466996096,17.4411626292
 07/03  20:00:00,1005.93536125,96.9145149596,508.013921863,0.0,100.150657288,124.558693486,414.243700132,340.156292825,56.6466996096,17.4407076973
 07/03  21:00:00,984.449442078,96.9145149596,510.117771958,0.0,100.150657288,124.558693486,415.934330475,356.048871389,42.4850247072,17.4004343791
 07/03  22:00:00,911.247563542,96.9145149596,503.454379527,0.0,46.0930336215,124.558693486,416.706399681,379.675170752,28.3233498048,8.70787912448
 07/03  23:00:00,927.782412317,96.9145149596,519.928477671,0.0,46.0930336215,124.558693486,421.190382404,389.632372997,14.1616749024,17.3963345047
 07/03  24:00:00,908.507232582,96.9145149596,512.569010154,0.0,46.0930336215,113.312780494,407.607566881,393.234474928,5.66466996096,8.70842199257
 07/04  01:00:00,890.463775689,96.9145149596,505.000124804,0.0,34.9616554283,113.312780494,419.475023442,396.415963399,5.66466996096,17.3943900826
 07/04  02:00:00,894.182795663,96.9145149596,509.020382589,0.0,34.9616554283,113.312780494,414.860999534,400.487632181,5.66466996096,8.70869739174
 07/04  03:00:00,897.778294629,96.9145149596,512.970319847,0.0,34.9616554283,113.312780494,427.58193018,404.52215325,5.66466996096,17.3951069683
 07/04  04:00:00,914.792676775,96.9145149596,520.375432457,0.0,44.4937663224,113.312780494,412.3098571,397.938698539,5.66466996096,8.70648860056
 07/04  05:00:00,923.254435958,96.9145149596,533.854426156,0.0,44.4937663224,113.312780494,434.104681852,402.546975501,14.1616749024,17.3960314484
 07/04  06:00:00,994.293508587,96.9145149596,544.276826504,0.0,54.0258772165,176.889270242,373.487778726,336.457510558,28.3233498048,8.7069183634
 07/04  07:00:00,980.472266296,96.9145149596,521.524373754,0.0,54.0258772165,184.38654557,376.331532379,316.452855883,42.4850247072,17.3936517886
 07/04  08:00:00,1058.97374385,96.9145149596,521.295792028,0.0,65.1572554096,220.04316451,361.465781249,287.349972124,56.6466996096,17.4691095152
 07/04  09:00:00,1048.16803688,96.9145149596,518.946469108,0.0,65.1572554096,212.545889182,335.222309149,275.20015079,42.4850247072,17.5371336512
 07/04  10:00:00,1048.84827148,96.9145149596,511.736151516,0.0,65.1572554096,220.04316451,364.893072272,267.675400063,70.808374512,26.4092976975
 07/04  11:00:00,1051.51038792,96.9145149596,513.583028732,0.0,65.1572554096,220.04316451,366.239497292,269.02198502,70.808374512,26.4091377606
 07/04  12:00:00,1053.86969111,96.9145149596,517.443079851,0.0,65.1572554096,220.04316451,366.14037159,268.92296395,70.808374512,26.4090331278
 07/04  13:00:00,1046.14969679,96.9145149596,517.31707112,0.0,65.1572554096,212.545889182,351.587407322,268.53177516,56.6466996096,26.4089325525
 07/04  14:00:00,1056.27325433,96.9145149596,528.39816355,0.0,65.1572554096,212.545889182,337.762634805,268.868777565,42.4850247072,26.408832533
 07/04  15:00:00,1051.77923385,96.9145149596,524.104656893,0.0,65.1572554096,212.545889182,342.061535866,259.006103427,56.6466996096,26.4087328293
 07/04  16:00:00,1020.09062848,96.9145149596,517.077308984,0.0,65.1572554096,220.04316451,353.710054287,242.331249401,84.9700494144,26.4087554716
 07/04  17:00:00,978.078981108,96.9145149596,522.13656399,0.0,54.0258772165,184.38654557,354.480971037,243.21125597,84.9700494144,26.2996656524
 07/04  18:00:00,953.840211229,96.9145149596,528.997836601,0.0,44.4937663224,163.454314868,368.462859249,274.785303108,84.9700494144,8.70750672597
 07/04  19:00:00,949.873341793,96.9145149596,531.940394031,0.0,44.4937663224,155.95703954,360.241487458,286.199296487,56.6466996096,17.3954913609
 07/04  20:00:00,927.446140991,96.9145149596,541.314417871,0.0,44.4937663224,124.558693486,406.057106968,335.568613332,56.6466996096,13.8417940263
 07/04  21:00:00,950.920739956,96.9145149596,550.02650011,0.0,44.4937663224,124.558693486,419.971187661,365.226923093,42.4850247072,12.2592398605
 07/04  22:00:00,943.898521828,96.9145149596,552.697383479,0.0,34.9616554283,124.558693486,437.292008,391.573411514,28.3233498048,17.3952466819
 07/04  23:00:00,964.787829682,96.9145149596,573.572545973,0.0,34.9616554283,124.558693486,426.990921081,404.121410605,14.1616749024,8.70783557358
 07/04  24:00:00,962.51706976,96.9145149596,584.527731277,0.0,34.9616554283,113.312780494,435.310221193,412.249356889,5.66466996096,17.3961943428
 07/05  01:00:00,986.785027196,96.9145149596,598.482251727,0.0,46.0930336215,113.312780494,432.883809397,418.510995435,5.66466996096,8.70814400133
 07/05  02:00:00,993.344424416,96.9145149596,605.847380402,0.0,46.0930336215,113.312780494,446.815753333,423.757145607,5.66466996096,17.3939377648
 07/05  03:00:00,989.256965867,96.9145149596,602.637080446,0.0,46.0930336215,113.312780494,443.301993118,428.928807052,5.66466996096,8.70851610591
 07/05  04:00:00,1071.91927818,96.9145149596,597.281568209,0.0,100.150657288,148.969399434,435.780562174,412.71971248,5.66466996096,17.3961797331
 07/05  05:00:00,1062.17933131,96.9145149596,591.207637106,0.0,100.150657288,149.894399434,673.007489872,650.139537273,14.1616749024,8.70627769691
 07/05  06:00:00,1281.75114123,98.4949054046,590.876136576,0.0,176.471037341,302.612436532,486.89336127,441.172987456,28.3233498048,17.3970240088
 07/05  07:00:00,1393.25845501,100.622979459,572.090895535,0.0,243.2593065,310.10971186,440.37058811,380.336078656,42.4850247072,17.5494847463
 07/05  08:00:00,1385.27992033,101.659276046,516.844172,0.0,243.2593065,310.10971186,435.435999233,345.2350994,56.6466996096,33.5542002231
 07/05  09:00:00,1407.92289562,102.515928697,504.824784417,0.0,243.2593065,302.612436532,392.938197245,322.222919631,42.4850247072,28.2302529069
 07/05  10:00:00,1411.17335798,103.304953592,500.264801323,0.0,243.2593065,310.10971186,412.964815443,306.589780247,70.808374512,35.5666606837
 07/05  11:00:00,1412.46101196,104.380300008,499.587614962,0.0,243.2593065,310.10971186,418.885906772,303.531111291,70.808374512,44.5464209694
 07/05  12:00:00,1379.21525271,105.72601415,507.762803015,0.0,243.2593065,310.10971186,401.420724158,304.011831281,70.808374512,26.6005183645
 07/05  13:00:00,1407.92298764,107.261938207,501.724031134,0.0,243.2593065,302.612436532,398.875066902,297.692412517,56.6466996096,44.5359547757
 07/05  14:00:00,1404.76365564,108.874818549,496.645225197,0.0,243.2593065,302.612436532,368.141635457,290.101700075,42.4850247072,35.5549106743
 07/05  15:00:00,1406.00112817,111.289135222,495.70796476,0.0,243.2593065,302.612436532,368.765893557,276.626634228,56.6466996096,35.4925597187
 07/05  16:00:00,1406.61678815,114.37195013,486.001788294,0.0,243.2593065,310.10971186,368.494034453,257.021941495,84.9700494144,26.5020435434
 07/05  17:00:00,1404.87275729,116.678824753,481.340725055,0.0,243.2593065,310.10971186,348.515039551,246.047914107,84.9700494144,17.4970760301
 07/05  18:00:00,1150.00056805,96.9145149596,513.197436895,0.0,166.938926447,199.110933808,338.20389996,235.791428294,84.9700494144,17.4424222523
 07/05  19:00:00,1149.62821533,96.9145149596,519.620504303,0.0,166.938926447,191.61365848,323.980036345,249.893899044,56.6466996096,17.4394376915
 07/05  20:00:00,1017.98475535,96.9145149596,521.863675154,0.0,100.150657288,124.558693486,380.779926504,306.690884,56.6466996096,17.4423428946
 07/05  21:00:00,1002.38737977,96.9145149596,530.674066723,0.0,100.150657288,124.558693486,387.968626455,336.773548694,42.4850247072,8.7100530532
 07/05  22:00:00,931.871761288,96.9145149596,526.621539964,0.0,46.0930336215,124.558693486,412.067872972,366.348939517,28.3233498048,17.3955836501
 07/05  23:00:00,940.272287018,96.9145149596,533.985120489,0.0,46.0930336215,124.558693486,409.691275753,378.135223926,14.1616749024,17.3943769242
 07/05  24:00:00,938.071070802,96.9145149596,544.953941777,0.0,46.0930336215,113.312780494,401.376169472,387.004125125,5.66466996096,8.70737438681
 07/06  01:00:00,944.759059913,96.9145149596,552.190143791,0.0,46.0930336215,113.312780494,416.8318749,393.772324767,5.66466996096,17.3948801727
 07/06  02:00:00,958.433425236,96.9145149596,566.9564218,0.0,46.0930336215,113.312780494,415.62648978,401.254270211,5.66466996096,8.70754960854
 07/06  03:00:00,973.452434491,96.9145149596,583.248632344,0.0,46.0930336215,113.312780494,432.008562881,408.951073792,5.66466996096,17.3928191284
 07/06  04:00:00,1066.75018431,96.9145149596,586.550186871,0.0,100.150657288,148.969399434,407.695357398,393.322769899,5.66466996096,8.70791753839
 07/06  05:00:00,1066.84018965,97.378517742,589.195015434,0.0,100.150657288,149.894399434,560.50460393,528.94769689,14.1616749024,17.395232137
 07/06  06:00:00,1273.54838839,101.702934552,573.36581922,0.0,176.471037341,302.612436532,427.508267245,390.476601737,28.3233498048,8.70831570383
 07/06  07:00:00,1361.41476329,104.6998782,532.208012754,0.0,243.2593065,310.10971186,420.954075744,352.159997941,42.4850247072,26.3090530967
 07/06  08:00:00,1364.17563743,106.298414448,488.97321621,0.0,243.2593065,310.10971186,410.258479591,327.176957693,56.6466996096,26.4348222879
 07/06  09:00:00,1400.64336775,107.739677367,491.880635558,0.0,243.2593065,302.612436532,381.451442834,312.440995249,42.4850247072,26.5254228776
 07/06  10:00:00,1406.51177369,109.057170727,488.903559793,0.0,243.2593065,310.10971186,415.377389279,300.118273603,70.808374512,44.4507411633
 07/06  11:00:00,1402.00413303,110.493705103,481.449557102,0.0,243.2593065,310.10971186,394.923250903,288.498761898,70.808374512,35.6161144932
 07/06  12:00:00,1349.10438388,112.189068864,469.780572362,0.0,243.2593065,310.10971186,372.315537313,266.064852364,70.808374512,35.4423104375
 07/06  13:00:00,1374.31668362,113.945776475,461.204095994,0.0,243.2593065,302.612436532,326.826878961,234.55937569,56.6466996096,35.6208036612
 07/06  14:00:00,1384.48268783,116.548564083,464.140560467,0.0,243.2593065,302.612436532,257.616561064,179.567609998,42.4850247072,35.5639263586
 07/06  15:00:00,1403.88464552,124.147603906,472.091221859,0.0,243.2593065,302.612436532,212.820694522,120.67353279,56.6466996096,35.5004621219
 07/06  16:00:00,1420.00749382,133.337954413,472.188813334,0.0,243.2593065,310.10971186,196.122518513,83.695959285,84.9700494144,27.4565098134
 07/06  17:00:00,1426.34614214,140.14532719,471.763845644,0.0,243.2593065,310.10971186,180.223434729,69.9737762135,84.9700494144,25.2796091015
 07/06  18:00:00,1120.08956077,96.9145149596,474.303210318,0.0,166.938926447,199.110933808,196.750267645,94.3419737717,84.9700494144,17.4382444586
 07/06  19:00:00,1115.63796805,96.9145149596,476.545826245,0.0,166.938926447,191.61365848,177.694933045,112.316710973,56.6466996096,8.73152246277
 07/06  20:00:00,974.477218835,96.9145149596,468.545496455,0.0,100.150657288,124.558693486,256.842731929,182.754644766,56.6466996096,17.4413875538
 07/06  21:00:00,935.727181064,96.9145149596,462.298018866,0.0,100.150657288,124.558693486,295.364497565,235.479490733,42.4850247072,17.3999821248
 07/06  22:00:00,862.232591325,96.9145149596,459.015271526,0.0,46.0930336215,124.558693486,338.284442989,301.254769255,28.3233498048,8.7063239294
 07/06  23:00:00,860.303216655,96.9145149596,454.822011634,0.0,46.0930336215,124.558693486,345.265579364,313.708228135,14.1616749024,17.3956763274
 07/06  24:00:00,851.033256436,96.9145149596,458.31123011,0.0,46.0930336215,113.312780494,370.842703016,356.471356551,5.66466996096,8.70667650439
 07/07  01:00:00,902.989278868,96.9145149596,507.446698158,0.0,46.0930336215,113.312780494,408.824455382,385.766268398,5.66466996096,17.393517023
 07/07  02:00:00,925.268505312,96.9145149596,530.695939909,0.0,46.0930336215,113.312780494,408.050968895,393.679495043,5.66466996096,8.7068038917
 07/07  03:00:00,925.00647375,96.9145149596,530.525838519,0.0,46.0930336215,113.312780494,421.834449914,398.775823766,5.66466996096,17.3939561863
 07/07  04:00:00,1017.09639033,96.9145149596,529.14465925,0.0,100.150657288,148.969399434,396.463497024,382.091713599,5.66466996096,8.70711346374
 07/07  05:00:00,1017.38060438,98.2842222356,527.655773324,0.0,100.150657288,149.894399434,532.199877097,500.643354158,14.1616749024,17.3948480363
 07/07  06:00:00,1220.9179484,103.295449593,513.171755273,0.0,176.471037341,302.612436532,419.630197831,373.913563575,28.3233498048,17.3932844512
 07/07  07:00:00,1311.24260219,107.734443386,475.798987395,0.0,243.2593065,310.10971186,391.588398127,331.555062643,42.4850247072,17.5483107773
 07/07  08:00:00,1326.83074391,109.607318792,450.085961497,0.0,243.2593065,310.10971186,366.270499393,283.189686751,56.6466996096,26.4341130323
 07/07  09:00:00,1365.54360991,111.10050864,455.106221134,0.0,243.2593065,302.612436532,327.309026036,249.460226571,42.4850247072,35.3637747584
 07/07  10:00:00,1377.7077302,112.664729616,458.354958312,0.0,243.2593065,310.10971186,344.959607882,238.600247653,70.808374512,35.5509857161
 07/07  11:00:00,1377.80093688,114.141393102,457.052758527,0.0,243.2593065,310.10971186,357.769477669,251.338714227,70.808374512,35.6223889303
 07/07  12:00:00,1350.21507851,115.749388103,468.949004822,0.0,243.2593065,310.10971186,377.683131772,271.427514635,70.808374512,35.4472426252
 07/07  13:00:00,1399.42624235,117.48381568,482.122889372,0.0,243.2593065,302.612436532,363.385720249,271.112919714,56.6466996096,35.6261009254
 07/07  14:00:00,1396.56045881,119.187698406,477.147859973,0.0,243.2593065,302.612436532,343.085190986,265.031227338,42.4850247072,35.5689389405
 07/07  15:00:00,1394.45295986,121.640675725,472.903892571,0.0,243.2593065,302.612436532,344.056551446,251.905249613,56.6466996096,35.5046022235
 07/07  16:00:00,1397.86978841,124.542674067,466.839597629,0.0,243.2593065,310.10971186,354.090407666,233.80234198,84.9700494144,35.3180162717
 07/07  17:00:00,1394.77683717,127.055844916,462.245923184,0.0,243.2593065,310.10971186,324.508527411,222.041118268,84.9700494144,17.4973597293
 07/07  18:00:00,1125.94719091,96.9243870595,488.249078516,0.0,166.938926447,199.110933808,325.51678775,223.106228356,84.9700494144,17.4405099791
 07/07  19:00:00,1130.44941555,97.0740705851,499.695736337,0.0,166.938926447,191.61365848,306.256220209,232.171309567,56.6466996096,17.4382110325
 07/07  20:00:00,1008.23642314,96.9156854791,507.964247668,0.0,100.150657288,124.558693486,350.91458102,285.539569982,56.6466996096,8.72831142872
 07/07  21:00:00,985.992697667,96.9145149596,513.769470627,0.0,100.150657288,124.558693486,378.1448645,318.260372236,42.4850247072,17.3994675565
 07/07  22:00:00,927.126655505,96.9145149596,522.389048671,0.0,46.0930336215,124.558693486,393.68237168,347.965848411,28.3233498048,17.3931734647
 07/07  23:00:00,929.200343159,96.9145149596,523.401769218,0.0,46.0930336215,124.558693486,384.072090285,361.203703206,14.1616749024,8.70671217655
 07/07  24:00:00,920.733964996,96.9145149596,527.098240726,0.0,46.0930336215,113.312780494,393.624628163,370.566128992,5.66466996096,17.3938292105
 07/08  01:00:00,917.240991099,96.9145149596,522.196238434,0.0,46.0930336215,113.312780494,392.472954745,378.101400168,5.66466996096,8.70688461653
 07/08  02:00:00,928.832998216,96.9145149596,534.89075931,0.0,46.0930336215,113.312780494,408.87888335,385.820222189,5.66466996096,17.3939911997
 07/08  03:00:00,934.425599457,96.9145149596,541.072955977,0.0,46.0930336215,113.312780494,405.945700613,391.573925444,5.66466996096,8.70710520888
 07/08  04:00:00,936.600846576,96.9145149596,532.296582577,0.0,55.6251445156,113.312780494,405.158877537,382.102340393,5.66466996096,17.3918671832
 07/08  05:00:00,931.867630696,96.9145149596,527.137456412,0.0,55.6251445156,113.312780494,405.362458479,382.493391002,14.1616749024,8.70739257429
 07/08  06:00:00,993.037768799,96.9145149596,531.019002055,0.0,65.1572554096,176.889270242,364.295083343,318.579323496,28.3233498048,17.3924100423
 07/08  07:00:00,1100.34417976,97.7463360412,515.32415415,0.0,109.682768182,220.96816451,449.863263295,398.670539516,42.4850247072,8.70769907151
 07/08  08:00:00,1100.6773675,98.010509577,505.858324648,0.0,109.682768182,220.96816451,422.498156494,348.375959819,56.6466996096,17.4754970659
 07/08  09:00:00,1189.90695992,100.821346967,484.190290569,0.0,131.945524568,266.955817592,375.434445743,306.631494054,42.4850247072,26.3179269812
 07/08  10:00:00,1183.1880378,101.191740968,471.207237543,0.0,131.945524568,274.45309292,373.676593224,276.438273283,70.808374512,26.4299454287
 07/08  11:00:00,1175.32166325,101.457843441,463.635026211,0.0,131.945524568,274.45309292,355.976280957,258.741486457,70.808374512,26.4264199884
 07/08  12:00:00,1146.61042023,101.869838514,464.789482011,0.0,131.945524568,274.45309292,323.09198093,225.861179431,70.808374512,26.4224269865
 07/08  13:00:00,1149.40756293,102.805405109,468.683671809,0.0,131.945524568,266.955817592,264.795189676,181.72475005,56.6466996096,26.4237400167
 07/08  14:00:00,1160.82709913,105.110577572,475.23358438,0.0,131.945524568,266.955817592,212.556170729,143.647049744,42.4850247072,26.4240962775
 07/08  15:00:00,1075.6584075,96.9145149596,475.013682973,0.0,109.682768182,212.545889182,162.793109232,79.7244331956,56.6466996096,26.4219764273
 07/08  16:00:00,1083.73358055,96.9145149596,475.774152577,0.0,109.682768182,220.04316451,178.094809245,66.7037499321,84.9700494144,26.4210098988
 07/08  17:00:00,1042.80622007,96.9145149596,477.146093003,0.0,109.682768182,220.04316451,173.682183428,62.4100390592,84.9700494144,26.3020949544
 07/08  18:00:00,1003.73500629,96.9145149596,476.99907196,0.0,100.150657288,199.110933808,186.336553327,92.6601584966,84.9700494144,8.7063454162
 07/08  19:00:00,997.379986929,96.9145149596,477.251028525,0.0,100.150657288,191.61365848,190.811263785,116.771577209,56.6466996096,17.3929869671
 07/08  20:00:00,874.351300405,96.9145149596,466.094160689,0.0,55.6251445156,124.558693486,254.94497537,189.591672208,56.6466996096,8.70660355309
 07/08  21:00:00,883.855513373,96.9145149596,465.334809663,0.0,55.6251445156,124.558693486,271.654028527,211.775473662,42.4850247072,17.3935301574
 07/08  22:00:00,870.383085972,96.9145149596,464.028876948,0.0,46.0930336215,124.558693486,285.034423009,248.004192352,28.3233498048,8.70688085194
 07/08  23:00:00,868.668112334,96.9145149596,462.926745145,0.0,46.0930336215,124.558693486,304.327685065,272.771927175,14.1616749024,17.3940829881
 07/08  24:00:00,853.624218612,96.9145149596,462.031127466,0.0,46.0930336215,113.312780494,329.356994412,306.299606615,5.66466996096,17.392717836
 07/09  01:00:00,842.18544053,96.9145149596,461.728126945,0.0,34.9616554283,113.312780494,345.082687813,330.711721736,5.66466996096,8.70629611523
 07/09  02:00:00,849.626602537,96.9145149596,467.989563091,0.0,34.9616554283,113.312780494,368.142397263,345.084932873,5.66466996096,17.392794429
 07/09  03:00:00,857.31625664,96.9145149596,474.83404666,0.0,34.9616554283,113.312780494,370.92230971,356.551166702,5.66466996096,8.70647304728
 07/09  04:00:00,876.114283074,96.9145149596,482.381919051,0.0,44.4937663224,113.312780494,380.757210539,357.699311177,5.66466996096,17.393229401
 07/09  05:00:00,890.510010842,96.9145149596,496.4033576,0.0,44.4937663224,113.312780494,389.484220241,366.615833928,14.1616749024,8.70671141065
 07/09  06:00:00,954.671272918,96.9145149596,503.358671595,0.0,54.0258772165,176.889270242,341.898240102,296.181193121,28.3233498048,17.3936971764
 07/09  07:00:00,963.508890401,96.9145149596,505.278335982,0.0,54.0258772165,184.38654557,326.317502613,275.125524694,42.4850247072,8.70695321159
 07/09  08:00:00,1034.64627006,96.9145149596,496.438969322,0.0,65.1572554096,220.04316451,326.519549839,252.41061293,56.6466996096,17.4622372989
 07/09  09:00:00,1016.67057709,96.9145149596,485.666005225,0.0,65.1572554096,212.545889182,306.584078097,237.806454157,42.4850247072,26.2925992327
 07/09  10:00:00,1009.6375259,96.9145149596,472.687076057,0.0,65.1572554096,220.04316451,310.885246238,213.676301802,70.808374512,26.4005699243
 07/09  11:00:00,1002.68603334,96.9145149596,466.322969497,0.0,65.1572554096,220.04316451,287.093951454,189.885748504,70.808374512,26.399828438
 07/09  12:00:00,1006.96296448,96.9145149596,467.645908972,0.0,65.1572554096,220.04316451,243.800074117,146.592624668,70.808374512,26.3990749373
 07/09  13:00:00,1013.84715891,96.9145149596,476.166074466,0.0,65.1572554096,212.545889182,194.452181478,120.198460358,56.6466996096,17.6070215106
 07/09  14:00:00,1015.65556174,96.9145149596,477.647281206,0.0,65.1572554096,212.545889182,182.713836908,113.82589385,42.4850247072,26.4029183509
 07/09  15:00:00,1015.73531623,96.9145149596,477.753216389,0.0,65.1572554096,212.545889182,190.363100124,107.314257707,56.6466996096,26.4021428073
 07/09  16:00:00,988.400007125,96.9145149596,476.382061205,0.0,65.1572554096,220.04316451,217.145183717,105.773753361,84.9700494144,26.4013809424
 07/09  17:00:00,935.072138977,96.917023285,471.638397483,0.0,54.0258772165,184.38654557,226.911737317,115.648736931,84.9700494144,26.2929509712
 07/09  18:00:00,896.328002364,96.9659605369,465.918483819,0.0,44.4937663224,163.454314868,242.921221855,149.245205189,84.9700494144,8.70596725153
 07/09  19:00:00,885.167648402,96.9814219184,463.788097567,0.0,44.4937663224,155.95703954,242.056659934,168.017777176,56.6466996096,17.3921831479
 07/09  20:00:00,852.983535681,96.9280305916,462.075332482,0.0,44.4937663224,124.558693486,298.531623747,233.178752778,56.6466996096,8.70617135968
 07/09  21:00:00,870.324967376,96.9145149596,468.039087813,0.0,44.4937663224,124.558693486,359.389399519,299.511727085,42.4850247072,17.3926477262
 07/09  22:00:00,883.384549961,96.9145149596,489.453976215,0.0,34.9616554283,124.558693486,373.478792835,336.449038392,28.3233498048,8.70640463822
 07/09  23:00:00,897.5640785,96.9145149596,502.563795726,0.0,34.9616554283,124.558693486,381.619152835,350.064377868,14.1616749024,17.3931000652
 07/09  24:00:00,883.286554726,96.9145149596,500.189117295,0.0,34.9616554283,113.312780494,370.223948029,355.852623701,5.66466996096,8.70665436651
 07/10  01:00:00,888.618332303,96.9145149596,493.78226596,0.0,46.0930336215,113.312780494,379.372479062,356.314471953,5.66466996096,17.3933371482
 07/10  02:00:00,889.97605195,96.9145149596,495.15087533,0.0,46.0930336215,113.312780494,382.532227174,361.154160195,5.66466996096,15.7133970184
 07/10  03:00:00,894.879924647,96.9145149596,500.377877332,0.0,46.0930336215,113.312780494,384.312893913,368.264669555,5.66466996096,10.3835543965
 07/10  04:00:00,987.356864549,96.9145149596,502.402199902,0.0,100.150657288,148.969399434,374.643318343,351.586604694,5.66466996096,17.3920436876
 07/10  05:00:00,986.224952822,97.0826251667,499.662897792,0.0,100.150657288,149.894399434,554.571686522,531.703923883,14.1616749024,8.70608773723
 07/10  06:00:00,1197.09421031,99.2679594135,494.511821954,0.0,176.471037341,302.612436532,403.443619452,357.727838133,28.3233498048,17.3924315145
 07/10  07:00:00,1312.22910857,103.083019886,482.452114612,0.0,243.2593065,310.10971186,368.529179922,308.497937803,42.4850247072,17.5462174116
 07/10  08:00:00,1338.52494367,104.855349431,467.387417111,0.0,243.2593065,310.10971186,354.517831144,271.441309783,56.6466996096,26.4298217518
 07/10  09:00:00,1366.17385435,106.496689805,461.748228146,0.0,243.2593065,302.612436532,339.953351134,262.111629234,42.4850247072,35.3566971935
 07/10  10:00:00,1376.95667061,108.051945531,462.186231521,0.0,243.2593065,310.10971186,340.952794266,234.602506021,70.808374512,35.5419137324
 07/10  11:00:00,1398.21769135,112.081290112,470.824698427,0.0,243.2593065,310.10971186,255.950484487,149.530302376,70.808374512,35.6118075994
 07/10  12:00:00,1369.94684673,120.73527386,474.520032014,0.0,243.2593065,310.10971186,199.626648552,93.3808015585,70.808374512,35.4374724811
 07/10  13:00:00,1414.52174109,132.306410513,474.171718853,0.0,243.2593065,302.612436532,150.158002528,57.8973852347,56.6466996096,35.6139176836
 07/10  14:00:00,1424.80241605,143.087486914,473.635023097,0.0,243.2593065,302.612436532,116.969477097,38.9280979622,42.4850247072,35.5563544276
 07/10  15:00:00,1434.80016721,154.029906133,472.705096259,0.0,243.2593065,302.612436532,116.916247442,24.7774265068,56.6466996096,35.4921213256
 07/10  16:00:00,1448.62239395,161.849288383,472.061205948,0.0,243.2593065,310.10971186,133.349068964,13.5949733843,84.9700494144,34.784046165
 07/10  17:00:00,1450.1556121,163.503783821,471.915213337,0.0,243.2593065,310.10971186,111.69584253,8.71555305702,84.9700494144,18.0102400588
 07/10  18:00:00,1121.77547668,97.2325502229,475.342189691,0.0,166.938926447,199.110933808,123.599518066,21.1936288242,84.9700494144,17.435839827
 07/10  19:00:00,1117.17149297,97.5215159394,477.001212027,0.0,166.938926447,191.61365848,95.3647339556,29.9878538807,56.6466996096,8.73018046535
 07/10  20:00:00,984.849554249,97.0352054693,475.376892183,0.0,100.150657288,124.558693486,134.172566368,60.0872657925,56.6466996096,17.4386009655
 07/10  21:00:00,957.962776831,96.9145149596,476.792134429,0.0,100.150657288,124.558693486,155.090367406,95.2080063636,42.4850247072,17.3973363352
 07/10  22:00:00,890.096533984,96.9145149596,476.70181187,0.0,46.0930336215,124.558693486,178.68654013,141.658431558,28.3233498048,8.70475876728
 07/10  23:00:00,890.718039043,96.9145149596,476.551327848,0.0,46.0930336215,124.558693486,209.711161751,178.156831348,14.1616749024,17.3926555006
 07/10  24:00:00,864.560079778,96.9145149596,466.735508781,0.0,46.0930336215,113.312780494,227.442706988,213.072879752,5.66466996096,8.70515727492
 07/11  01:00:00,858.768153793,96.9145149596,463.84586643,0.0,46.0930336215,113.312780494,262.453524124,239.396049802,5.66466996096,17.392804361
 07/11  02:00:00,857.531192253,96.9145149596,463.540176255,0.0,46.0930336215,113.312780494,270.025232122,255.655442856,5.66466996096,8.70511930519
 07/11  03:00:00,856.541984528,96.9145149596,463.24763792,0.0,46.0930336215,113.312780494,293.383266181,270.325642778,5.66466996096,17.3929534422
 07/11  04:00:00,949.511481271,96.9145149596,462.964489557,0.0,100.150657288,148.969399434,280.48907984,266.119173069,5.66466996096,8.70523680986
 07/11  05:00:00,951.804749189,100.120393697,462.31587414,0.0,100.150657288,149.894399434,432.906503863,401.350168188,14.1616749024,17.3946607718
 07/11  06:00:00,1170.87287743,106.897326321,461.395883258,0.0,176.471037341,302.612436532,308.325839296,271.297113882,28.3233498048,8.70537560929
 07/11  07:00:00,1302.03974972,112.002020308,462.453585724,0.0,243.2593065,310.10971186,285.306238769,216.515907361,42.4850247072,26.3053067007
 07/11  08:00:00,1351.9986849,115.013187575,465.981584867,0.0,243.2593065,310.10971186,263.764000157,180.688166154,56.6466996096,26.4291343939
 07/11  09:00:00,1400.6310238,121.339996652,471.977425875,0.0,243.2593065,302.612436532,207.629938033,138.62712259,42.4850247072,26.517790736
 07/11  10:00:00,1419.7779507,131.98932484,472.544555835,0.0,243.2593065,310.10971186,208.344974805,93.1024823909,70.808374512,44.4341179018
