Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  11:00:00,1436.1661427,147.690918131,472.163386484,0.0,243.2593065,310.10971186,153.654259347,47.2451161845,70.808374512,35.6007686509
 07/11  12:00:00,1404.59959164,157.852794795,472.10604732,0.0,243.2593065,310.10971186,128.229946042,21.9936413293,70.808374512,35.4279302008
 07/11  13:00:00,1445.11333737,164.780215697,472.281482602,0.0,243.2593065,302.612436532,100.716271424,8.4668958522,56.6466996096,35.6026759626
 07/11  14:00:00,1449.15558097,168.431458304,472.59178514,0.0,243.2593065,302.612436532,78.5574301501,0.527307437494,42.4850247072,35.5450980054
 07/11  15:00:00,1452.2935312,171.36226667,472.780288436,0.0,243.2593065,302.612436532,92.128298625,0.0,56.6466996096,35.4815990154
 07/11  16:00:00,1461.77803683,174.149802577,472.816825082,0.0,243.2593065,310.10971186,111.458885928,0.0,84.9700494144,26.4888365132
 07/11  17:00:00,1463.91011921,176.172121371,472.87542696,0.0,243.2593065,310.10971186,102.463916588,0.0,84.9700494144,17.4938671738
 07/11  18:00:00,1123.8566022,99.047382919,475.502600183,0.0,166.938926447,199.110933808,102.408332705,0.0,84.9700494144,17.4382832903
 07/11  19:00:00,1118.31190375,99.5355716904,477.061702117,0.0,166.938926447,191.61365848,77.4313016981,3.34825224552,56.6466996096,17.4363498429
 07/11  20:00:00,983.032892712,97.5791052928,473.858414368,0.0,100.150657288,124.558693486,106.901119624,32.8147684997,56.6466996096,17.4396515143
 07/11  21:00:00,957.37499099,96.9536565479,476.772102217,0.0,100.150657288,124.558693486,114.199329678,63.0058230629,42.4850247072,8.70848190763
 07/11  22:00:00,890.078983046,96.9145604533,476.688825017,0.0,46.0930336215,124.558693486,152.754069386,107.038490033,28.3233498048,17.3922295482
 07/11  23:00:00,889.693512823,96.9145149596,475.856318853,0.0,46.0930336215,124.558693486,180.295018057,157.427175662,14.1616749024,8.70616749264
 07/11  24:00:00,857.093694955,96.9145149596,462.226438133,0.0,46.0930336215,113.312780494,233.940159488,210.882838647,5.66466996096,17.3926508801
 07/12  01:00:00,852.952641896,96.9145149596,460.931807946,0.0,46.0930336215,113.312780494,267.800305391,253.429429753,5.66466996096,8.70620567761
 07/12  02:00:00,855.713353429,96.9145149596,463.714613762,0.0,46.0930336215,113.312780494,319.288702548,296.231605358,5.66466996096,17.3924272295
 07/12  03:00:00,875.652164428,96.9145149596,481.423782268,0.0,46.0930336215,113.312780494,345.736119158,325.776532866,5.66466996096,14.294916331
 07/12  04:00:00,979.504149968,96.9145149596,493.683661483,0.0,100.150657288,148.969399434,331.784129241,314.318890382,5.66466996096,11.8005688984
 07/12  05:00:00,983.048175021,106.672914283,486.192004908,0.0,100.150657288,149.894399434,437.231669879,405.678968659,14.1616749024,17.3910263175
 07/12  06:00:00,1199.68128255,113.215905276,482.751036888,0.0,176.471037341,302.612436532,338.547033626,301.518152954,28.3233498048,8.70553086774
 07/12  07:00:00,1319.52616415,119.079799267,473.568542578,0.0,243.2593065,310.10971186,338.023942993,269.234737027,42.4850247072,26.3041812582
 07/12  08:00:00,1349.19024265,120.575214049,461.41667429,0.0,243.2593065,310.10971186,305.802651108,222.729825272,56.6466996096,26.426126227
 07/12  09:00:00,1399.17484443,126.474956364,467.377481497,0.0,243.2593065,302.612436532,217.972177935,148.965783833,42.4850247072,26.521369394
 07/12  10:00:00,1431.81863519,145.24368581,471.363069572,0.0,243.2593065,310.10971186,187.309013292,80.951390131,70.808374512,35.5492486486
 07/12  11:00:00,1443.05506005,155.363757962,471.379813686,0.0,243.2593065,310.10971186,149.674100781,39.2947421259,70.808374512,39.570984143
 07/12  12:00:00,1408.11358258,161.687644572,471.781275778,0.0,243.2593065,310.10971186,122.897927849,20.5793317626,70.808374512,31.5102215749
 07/12  13:00:00,1447.03939646,166.909197198,472.076518358,0.0,243.2593065,302.612436532,109.751178267,8.58309952364,56.6466996096,44.5213791342
 07/12  14:00:00,1450.55541244,169.993762833,472.415678696,0.0,243.2593065,302.612436532,79.3887210526,1.37255972105,42.4850247072,35.5311366243
 07/12  15:00:00,1453.31989847,172.675679922,472.480309862,0.0,243.2593065,302.612436532,87.2004223286,0.0451991377515,56.6466996096,30.5085235812
 07/12  16:00:00,1460.20687339,173.491885273,471.908561002,0.0,243.2593065,310.10971186,116.844850568,0.451992715903,84.9700494144,31.4228084373
 07/12  17:00:00,1460.48540029,174.096828614,471.581262316,0.0,243.2593065,310.10971186,103.448833723,0.983117396177,84.9700494144,17.495666912
 07/12  18:00:00,1122.07847643,97.6716993965,475.177438055,0.0,166.938926447,199.110933808,117.774928605,15.3658964148,84.9700494144,17.4389827756
 07/12  19:00:00,1117.34798664,97.8964311791,476.857666014,0.0,166.938926447,191.61365848,106.019267206,31.9361882054,56.6466996096,17.4363793906
 07/12  20:00:00,984.296020916,97.0871446841,474.782894533,0.0,100.150657288,124.558693486,132.417901489,67.0438962903,56.6466996096,8.72730558916
 07/12  21:00:00,957.810072909,96.9145149596,476.634212828,0.0,100.150657288,124.558693486,158.781515714,98.8987797402,42.4850247072,17.3977112665
 07/12  22:00:00,889.879551744,96.9145149596,476.531247786,0.0,46.0930336215,124.558693486,184.559626568,138.845097781,28.3233498048,17.3911789818
 07/12  23:00:00,890.372603202,96.9145149596,476.274258763,0.0,46.0930336215,124.558693486,191.842161001,168.974876091,14.1616749024,8.70561000741
 07/12  24:00:00,866.748359934,96.9145149596,468.200655317,0.0,46.0930336215,113.312780494,218.968252374,195.912170445,5.66466996096,17.391411968
 07/13  01:00:00,859.384812069,96.9145149596,463.885154095,0.0,46.0930336215,113.312780494,238.791940832,224.421690712,5.66466996096,8.70558015857
 07/13  02:00:00,856.129473826,96.9145149596,462.577538198,0.0,46.0930336215,113.312780494,274.981971494,251.926101968,5.66466996096,17.3911995654
 07/13  03:00:00,852.983094135,96.9145149596,461.166551619,0.0,46.0930336215,113.312780494,299.59668434,285.226421418,5.66466996096,8.70559296115
 07/13  04:00:00,948.773683397,96.9145149596,465.811489113,0.0,100.150657288,148.969399434,329.103662368,306.047685293,5.66466996096,17.3913071144
 07/13  05:00:00,956.227507242,107.21261202,460.129916221,0.0,100.150657288,149.894399434,414.143384385,391.276039885,14.1616749024,8.70566959756
 07/13  06:00:00,1174.11519137,114.135924499,456.467513862,0.0,176.471037341,302.612436532,303.574212657,257.859400404,28.3233498048,17.3914624475
 07/13  07:00:00,1302.10145698,120.018606505,456.2237928,0.0,243.2593065,310.10971186,295.68810132,235.658844832,42.4850247072,17.5442317806
 07/13  08:00:00,1348.41747408,121.637344146,458.447159122,0.0,243.2593065,310.10971186,291.526901072,208.454590988,56.6466996096,26.425610474
 07/13  09:00:00,1386.65526155,123.053921919,461.428436449,0.0,243.2593065,302.612436532,268.617534802,190.782700593,42.4850247072,35.3498095027
 07/13  10:00:00,1400.92149837,126.431476844,463.242734276,0.0,243.2593065,310.10971186,269.389097341,163.047582761,70.808374512,35.5331400675
 07/13  11:00:00,1411.49521336,130.88500002,466.382255254,0.0,243.2593065,310.10971186,246.809289736,140.399324779,70.808374512,35.6015904456
 07/13  12:00:00,1382.83682642,137.625054768,470.585902441,0.0,243.2593065,310.10971186,220.297395539,114.060931532,70.808374512,35.428089495
 07/13  13:00:00,1423.4852138,145.155176909,470.341105475,0.0,243.2593065,302.612436532,183.158348172,90.9093838839,56.6466996096,35.602264678
 07/13  14:00:00,1429.60214913,152.135075239,469.438795729,0.0,243.2593065,302.612436532,145.762225478,67.7328523023,42.4850247072,35.5443484681
 07/13  15:00:00,1437.80948615,160.095324907,469.698545417,0.0,243.2593065,302.612436532,134.51417212,42.3872137041,56.6466996096,35.4802588061
 07/13  16:00:00,1449.67734978,165.310537761,469.703383109,0.0,243.2593065,310.10971186,139.71390568,28.2565704051,84.9700494144,26.4872858608
 07/13  17:00:00,1453.79357564,168.995044632,470.11806578,0.0,243.2593065,310.10971186,130.131330025,18.9331449434,84.9700494144,26.2281356673
 07/13  18:00:00,1121.19802718,97.0269779498,475.052820949,0.0,166.938926447,199.110933808,135.353780053,41.6545877879,84.9700494144,8.72914285088
 07/13  19:00:00,1116.70638019,97.1688355898,477.023055151,0.0,166.938926447,191.61365848,135.095085252,61.0120709282,56.6466996096,17.4363147144
 07/13  20:00:00,985.071197292,96.9206643864,475.798317918,0.0,100.150657288,124.558693486,187.137882884,113.056043558,56.6466996096,17.4351397165
 07/13  21:00:00,955.795854498,96.9145149596,475.307305401,0.0,100.150657288,124.558693486,214.70316236,159.174647229,42.4850247072,13.0434904236
 07/13  22:00:00,870.804644909,96.9145149596,463.516484185,0.0,46.0930336215,124.558693486,256.554033933,215.175436619,28.3233498048,13.0552475098
 07/13  23:00:00,866.724396549,96.9145149596,461.49407732,0.0,46.0930336215,124.558693486,285.687980087,254.135802116,14.1616749024,17.390503069
 07/13  24:00:00,852.305737271,96.9145149596,460.959532331,0.0,46.0930336215,113.312780494,307.448031033,293.078105839,5.66466996096,8.70525523308
 07/14  01:00:00,859.951538791,96.9145149596,467.330364668,0.0,46.0930336215,113.312780494,342.743139451,319.688093718,5.66466996096,17.3903757726
 07/14  02:00:00,875.563163657,96.9145149596,481.077475989,0.0,46.0930336215,113.312780494,352.600830282,338.231043407,5.66466996096,8.7051169146
 07/14  03:00:00,881.358048095,96.9145149596,486.14556785,0.0,46.0930336215,113.312780494,368.810568101,345.755579966,5.66466996096,17.3903181746
 07/14  04:00:00,974.66582866,96.9145149596,485.599137702,0.0,100.150657288,148.969399434,342.357137556,327.98733218,5.66466996096,8.70513541565
 07/14  05:00:00,957.528476391,104.08196307,461.775286925,0.0,100.150657288,149.894399434,420.658215661,389.1061485,14.1616749024,17.3903922593
 07/14  06:00:00,1209.12548711,131.155348288,467.71125486,0.0,176.471037341,302.612436532,193.005064465,155.976538482,28.3233498048,8.70517617724
 07/14  07:00:00,1351.17032239,153.699749013,464.596998743,0.0,243.2593065,310.10971186,128.874131306,60.0870533678,42.4850247072,26.3020532305
 07/14  08:00:00,1394.42131433,155.931734351,464.376252059,0.0,243.2593065,310.10971186,121.794914489,38.7249446732,56.6466996096,26.4232702059
 07/14  09:00:00,1427.73254544,155.222439784,465.111777813,0.0,243.2593065,302.612436532,110.771450891,41.7650307082,42.4850247072,26.5213954757
 07/14  10:00:00,1435.51788302,154.842853319,465.753613488,0.0,243.2593065,310.10971186,152.130538706,45.7787171835,70.808374512,35.543447011
 07/14  11:00:00,1434.56624133,150.498571578,468.100903166,0.0,243.2593065,310.10971186,174.601107588,68.1795955235,70.808374512,35.6131375523
 07/14  12:00:00,1393.96354298,150.775762662,468.969028247,0.0,243.2593065,310.10971186,172.770243997,66.5243991857,70.808374512,35.4374702998
 07/14  13:00:00,1432.64148165,154.766245327,470.280020898,0.0,243.2593065,302.612436532,137.019322927,44.7598868999,56.6466996096,35.6127364179
 07/14  14:00:00,1436.1803344,158.018886786,470.474413363,0.0,243.2593065,302.612436532,119.820821704,35.8418483134,42.4850247072,41.4939486832
 07/14  15:00:00,1440.69572748,162.517293211,470.438098247,0.0,243.2593065,302.612436532,113.35506099,27.1513179285,56.6466996096,29.5570434522
 07/14  16:00:00,1452.72208194,167.852198824,470.422044648,0.0,243.2593065,310.10971186,138.498405304,18.2245625071,84.9700494144,35.3037933826
 07/14  17:00:00,1456.7525222,171.483915261,470.756185884,0.0,243.2593065,310.10971186,113.078046087,10.6156605238,84.9700494144,17.4923361487
 07/14  18:00:00,1121.18499228,97.1342275125,475.052509553,0.0,166.938926447,199.110933808,136.984643086,34.57861546,84.9700494144,17.4359782118
 07/14  19:00:00,1115.42574458,97.4024873531,476.580451229,0.0,166.938926447,191.61365848,118.107235643,46.0888123122,56.6466996096,15.3717237209
 07/14  20:00:00,983.525154503,96.9663287376,475.178666833,0.0,100.150657288,124.558693486,148.158110508,80.7214616937,56.6466996096,10.7899492048
 07/14  21:00:00,956.953444348,96.9145149596,476.553072729,0.0,100.150657288,124.558693486,172.590149246,112.707848543,42.4850247072,17.3972759958
 07/14  22:00:00,889.510401652,96.9145149596,476.278623702,0.0,46.0930336215,124.558693486,185.788754506,148.760573697,28.3233498048,8.704831004
 07/14  23:00:00,890.162643071,96.9145149596,476.142422145,0.0,46.0930336215,124.558693486,206.973836341,175.419805959,14.1616749024,17.3923554792
 07/14  24:00:00,875.843975517,96.9145149596,474.540030654,0.0,46.0930336215,113.312780494,223.042104662,208.672569745,5.66466996096,8.70486495632
 07/15  01:00:00,862.864968259,96.9145149596,465.941942897,0.0,46.0930336215,113.312780494,263.141405977,240.084544641,5.66466996096,17.392191375
 07/15  02:00:00,856.872128493,96.9145149596,462.891720009,0.0,46.0930336215,113.312780494,282.977389738,268.608023158,5.66466996096,8.70469661834
 07/15  03:00:00,854.654419232,96.9145149596,462.499285487,0.0,46.0930336215,113.312780494,341.90479747,318.84810208,5.66466996096,17.3920254289
 07/15  04:00:00,874.446891843,96.9145149596,470.266387108,0.0,55.6251445156,113.312780494,365.697404275,351.328064986,5.66466996096,8.70466932776
 07/15  05:00:00,876.633352574,96.9145149596,472.023767892,0.0,55.6251445156,113.312780494,391.617070747,360.063394724,14.1616749024,17.3920011201
 07/15  06:00:00,937.089262617,96.9145149596,474.478098463,0.0,65.1572554096,176.889270242,337.657429782,300.629418226,28.3233498048,8.70466175088
 07/15  07:00:00,1052.94991356,100.675928177,464.881450722,0.0,109.682768182,220.96816451,423.197707167,363.319672694,42.4850247072,17.393009766
 07/15  08:00:00,1047.7415277,100.134165861,452.483384067,0.0,109.682768182,220.96816451,390.094486919,315.974239252,56.6466996096,17.4735480572
 07/15  09:00:00,1166.90739632,103.467490865,457.049289072,0.0,131.945524568,266.955817592,309.314836367,249.284697157,42.4850247072,17.5451145029
 07/15  10:00:00,1174.49600662,103.728490885,458.174085814,0.0,131.945524568,274.45309292,334.611772297,228.584206383,70.808374512,35.2191914016
 07/15  11:00:00,1175.47805345,103.836943553,459.61712175,0.0,131.945524568,274.45309292,325.853984474,228.628189742,70.808374512,26.4174202207
 07/15  12:00:00,1146.33640242,104.242970759,461.640061158,0.0,131.945524568,274.45309292,317.238510192,220.017437911,70.808374512,26.4126977688
 07/15  13:00:00,1142.40262438,104.765366706,462.872547727,0.0,131.945524568,266.955817592,284.919596033,201.859783687,56.6466996096,26.4131127368
 07/15  14:00:00,1147.88812637,105.448150376,465.416670671,0.0,131.945524568,266.955817592,249.823293363,180.925684655,42.4850247072,26.4125840008
 07/15  15:00:00,1057.13385179,96.9145149596,463.987746894,0.0,109.682768182,212.545889182,216.617349116,133.557455394,56.6466996096,26.4131941132
 07/15  16:00:00,1058.46338944,96.9145149596,460.79769248,0.0,109.682768182,220.04316451,280.973538976,169.590241293,84.9700494144,26.4132482678
 07/15  17:00:00,1045.74122026,96.9145149596,488.995778813,0.0,109.682768182,220.04316451,309.693941878,207.188959308,84.9700494144,17.5349331554
 07/15  18:00:00,1039.77904603,96.9145149596,522.442556904,0.0,100.150657288,199.110933808,349.817155484,247.458278314,84.9700494144,17.3888277556
 07/15  19:00:00,1043.97571242,96.9145149596,534.28033943,0.0,100.150657288,191.61365848,330.93343034,265.580987825,56.6466996096,8.70574290578
 07/15  20:00:00,946.799414923,96.9145149596,545.735428782,0.0,55.6251445156,124.558693486,402.911618046,328.874577725,56.6466996096,17.3903407117
 07/15  21:00:00,968.250678635,96.9145149596,556.560175057,0.0,55.6251445156,124.558693486,406.549846635,355.35907548,42.4850247072,8.70574644805
 07/15  22:00:00,970.173457883,96.9145149596,569.018484984,0.0,46.0930336215,124.558693486,427.150091721,381.437846829,28.3233498048,17.3888950865
 07/15  23:00:00,986.903899214,96.9145149596,585.432697454,0.0,46.0930336215,124.558693486,416.525068072,393.657651962,14.1616749024,8.70574120686
 07/15  24:00:00,989.252757773,96.9145149596,601.066782034,0.0,46.0930336215,113.312780494,424.847219119,401.792221295,5.66466996096,17.3903278629
 07/16  01:00:00,980.16500804,96.9145149596,604.488528218,0.0,34.9616554283,113.312780494,423.659897581,409.289624099,5.66466996096,8.70560352046
 07/16  02:00:00,974.391333312,96.9145149596,599.786334593,0.0,34.9616554283,113.312780494,439.450732614,416.397558103,5.66466996096,17.3885045499
 07/16  03:00:00,971.455417338,96.9145149596,597.142695849,0.0,34.9616554283,113.312780494,435.753835355,421.383659519,5.66466996096,8.70550587503
 07/16  04:00:00,977.936584964,96.9145149596,594.726024434,0.0,44.4937663224,113.312780494,437.870065871,414.817559039,5.66466996096,17.3878368712
 07/16  05:00:00,973.719366332,96.9145149596,591.347908843,0.0,44.4937663224,113.312780494,440.376263274,417.509129872,14.1616749024,8.70545849992
 07/16  06:00:00,1030.28674139,96.9145149596,590.257668308,0.0,54.0258772165,176.889270242,393.349765355,347.638126728,28.3233498048,17.3882888223
 07/16  07:00:00,1043.6198234,96.9145149596,593.192433284,0.0,54.0258772165,184.38654557,377.164040329,325.97360176,42.4850247072,8.70541386183
 07/16  08:00:00,1117.99042239,96.9145149596,585.3468288,0.0,65.1572554096,220.04316451,375.573441037,301.468787867,56.6466996096,17.4579535595
 07/16  09:00:00,1092.09242606,96.9145149596,565.737058976,0.0,65.1572554096,212.545889182,360.365124139,291.596162693,42.4850247072,26.2839367383
 07/16  10:00:00,1103.97982691,96.9145149596,571.080453254,0.0,65.1572554096,220.04316451,376.747380454,288.337684776,70.808374512,17.6013211654
 07/16  11:00:00,1098.53110624,96.9145149596,564.42434098,0.0,65.1572554096,220.04316451,388.054400739,290.852446602,70.808374512,26.3935796245
 07/16  12:00:00,1086.20931227,96.9145149596,553.827204737,0.0,65.1572554096,220.04316451,386.715148036,289.514759114,70.808374512,26.3920144095
 07/16  13:00:00,1073.8756623,96.9145149596,548.355882092,0.0,65.1572554096,212.545889182,367.129604908,284.092420567,56.6466996096,26.3904847322
 07/16  14:00:00,1074.22854917,96.9145149596,548.477027929,0.0,65.1572554096,212.545889182,351.519829865,282.641005537,42.4850247072,26.3937996213
 07/16  15:00:00,1072.62543569,96.9145149596,546.873244156,0.0,65.1572554096,212.545889182,354.966677037,271.927794561,56.6466996096,26.3921828662
 07/16  16:00:00,1043.06339478,96.9145149596,542.492260779,0.0,65.1572554096,220.04316451,367.26009931,255.896614158,84.9700494144,26.393435738
 07/16  17:00:00,994.905421553,96.9145149596,541.012559436,0.0,54.0258772165,184.38654557,357.991576431,255.492154447,84.9700494144,17.5293725694
 07/16  18:00:00,966.269403908,96.9145149596,542.848293409,0.0,44.4937663224,163.454314868,387.646538475,285.285935705,84.9700494144,17.3905533551
 07/16  19:00:00,961.461360823,96.9145149596,544.671236698,0.0,44.4937663224,155.95703954,361.443398003,296.091457289,56.6466996096,8.70524110457
 07/16  20:00:00,936.524313561,96.9145149596,547.132588052,0.0,44.4937663224,124.558693486,418.04802653,344.01084034,56.6466996096,17.390486581
 07/16  21:00:00,948.618255169,96.9145149596,547.231229842,0.0,44.4937663224,124.558693486,423.97541787,372.78519351,42.4850247072,8.70519965284
 07/16  22:00:00,964.011861183,96.9145149596,573.301958692,0.0,34.9616554283,124.558693486,446.897450267,401.183697206,28.3233498048,17.3904032564
 07/16  23:00:00,989.24578754,96.9145149596,599.276401258,0.0,34.9616554283,124.558693486,435.651649766,412.78481862,14.1616749024,8.7051562432
 07/16  24:00:00,982.266316199,96.9145149596,606.146639533,0.0,34.9616554283,113.312780494,443.146850999,420.091741283,5.66466996096,17.3904397557
 07/17  01:00:00,985.67812397,96.9145149596,600.376709627,0.0,46.0930336215,113.312780494,440.941422029,426.571741493,5.66466996096,8.70501057456
 07/17  02:00:00,978.909290158,96.9145149596,594.839448463,0.0,46.0930336215,113.312780494,454.942886439,431.888333222,5.66466996096,17.3898832564
 07/17  03:00:00,977.420842167,96.9145149596,593.035411239,0.0,46.0930336215,113.312780494,450.091654235,435.722125424,5.66466996096,8.70485884998
 07/17  04:00:00,1069.69207178,96.9145149596,594.120748092,0.0,100.150657288,148.969399434,439.949728442,416.895244748,5.66466996096,17.3898137331
 07/17  05:00:00,1072.66826318,96.9145149596,595.511888776,0.0,100.150657288,149.894399434,689.135831694,666.269371421,14.1616749024,8.70478537074
 07/17  06:00:00,1288.8097856,98.4206582124,596.351695453,0.0,176.471037341,302.612436532,499.476744594,453.763728121,28.3233498048,17.3896666683
 07/17  07:00:00,1416.25526375,100.483918951,596.640543953,0.0,243.2593065,310.10971186,458.393176111,398.371042413,42.4850247072,17.5371089917
 07/17  08:00:00,1419.98747914,101.509255956,554.764814568,0.0,243.2593065,310.10971186,447.529293728,364.460718117,56.6466996096,26.4218760015
 07/17  09:00:00,1410.19317461,102.372108968,507.370175349,0.0,243.2593065,302.612436532,415.522462177,337.687028933,42.4850247072,35.3504085374
 07/17  10:00:00,1407.53067305,103.138402056,496.344694031,0.0,243.2593065,310.10971186,418.677219028,312.337390801,70.808374512,35.5314537145
 07/17  11:00:00,1396.36503547,103.846257996,482.741795883,0.0,243.2593065,310.10971186,403.751143027,297.343161731,70.808374512,35.5996067841
 07/17  12:00:00,1342.1627954,105.129983544,470.48920675,0.0,243.2593065,310.10971186,383.228751737,276.995002416,70.808374512,35.4253748086
 07/17  13:00:00,1367.43690972,106.975656306,462.021444039,0.0,243.2593065,302.612436532,352.402371833,260.157587371,56.6466996096,35.5980848518
 07/17  14:00:00,1368.14610676,109.088567938,460.975424484,0.0,243.2593065,302.612436532,324.665848844,246.641195754,42.4850247072,35.5396283821
 07/17  15:00:00,1369.2593405,111.523014537,459.412171583,0.0,243.2593065,302.612436532,325.040451649,232.918974191,56.6466996096,35.4747778483
 07/17  16:00:00,1379.32476534,114.031542267,459.44619552,0.0,243.2593065,310.10971186,328.132418263,216.687359676,84.9700494144,26.4750091726
 07/17  17:00:00,1384.10283558,116.537863999,459.494548669,0.0,243.2593065,310.10971186,301.144873738,189.948731532,84.9700494144,26.2260927912
 07/17  18:00:00,1100.76590358,96.9145149596,464.371913577,0.0,166.938926447,199.110933808,304.394350694,210.695708539,84.9700494144,8.72859274084
 07/17  19:00:00,1109.52448508,96.9145149596,478.431637587,0.0,166.938926447,191.61365848,316.922578275,242.840890107,56.6466996096,17.4349885586
 07/17  20:00:00,995.332656731,96.9145149596,493.040290217,0.0,100.150657288,124.558693486,380.921880852,306.841093212,56.6466996096,17.4340880302
 07/17  21:00:00,978.396548183,96.9145149596,504.479795303,0.0,100.150657288,124.558693486,390.537203367,330.658193315,42.4850247072,17.393985345
 07/17  22:00:00,917.405164451,96.9145149596,511.37560884,0.0,46.0930336215,124.558693486,395.506901664,358.479132745,28.3233498048,8.70441911341
 07/17  23:00:00,911.884184581,96.9145149596,503.679405012,0.0,46.0930336215,124.558693486,393.751230776,368.28210034,14.1616749024,11.3074555338
 07/17  24:00:00,896.469829106,96.9145149596,500.50898088,0.0,46.0930336215,113.312780494,393.43131587,372.98052895,5.66466996096,14.7861169583
 07/18  01:00:00,881.811583912,96.9145149596,486.017585362,0.0,46.0930336215,113.312780494,393.648995816,379.279223973,5.66466996096,8.70510188185
 07/18  02:00:00,895.964754673,96.9145149596,499.092228791,0.0,46.0930336215,113.312780494,412.915666079,389.860982391,5.66466996096,17.3900137278
 07/18  03:00:00,901.551833711,96.9145149596,504.776108823,0.0,46.0930336215,113.312780494,409.35315573,394.983572088,5.66466996096,8.70491368106
 07/18  04:00:00,1000.09632022,96.9145149596,510.443222221,0.0,100.150657288,148.969399434,403.088381511,380.033961253,5.66466996096,17.3897502963
 07/18  05:00:00,1011.02659459,97.371321106,521.494401617,0.0,100.150657288,149.894399434,538.943684512,516.077204323,14.1616749024,8.70480528608
 07/18  06:00:00,1224.43472914,101.91227843,518.280998916,0.0,176.471037341,302.612436532,424.231228324,378.518225426,28.3233498048,17.3896530939
 07/18  07:00:00,1319.43123207,105.371396084,486.154950935,0.0,243.2593065,310.10971186,390.565943263,330.544117193,42.4850247072,17.5368013628
 07/18  08:00:00,1327.54930792,107.198906114,453.489404829,0.0,243.2593065,310.10971186,364.560783013,279.376311168,56.6466996096,28.5377722359
 07/18  09:00:00,1363.58020868,108.77189793,456.349448967,0.0,243.2593065,302.612436532,325.447483094,249.740201824,42.4850247072,33.2222565623
 07/18  10:00:00,1376.51782681,110.224107439,459.720611735,0.0,243.2593065,310.10971186,340.174989123,233.837100926,70.808374512,35.5295136851
 07/18  11:00:00,1382.31302485,111.851135523,460.95468491,0.0,243.2593065,310.10971186,318.068519104,211.662787765,70.808374512,35.5973568276
 07/18  12:00:00,1348.94621498,114.616520452,463.447072467,0.0,243.2593065,310.10971186,285.707162751,179.475526744,70.808374512,35.4232614948
 07/18  13:00:00,1397.5126682,119.998263707,470.621808872,0.0,243.2593065,302.612436532,232.437072713,140.194953631,56.6466996096,35.5954194727
 07/18  14:00:00,1410.68662634,129.888707443,472.937447672,0.0,243.2593065,302.612436532,168.444307485,90.422418733,42.4850247072,35.5368640453
 07/18  15:00:00,1421.09847084,140.763918313,472.497576533,0.0,243.2593065,302.612436532,149.017008466,56.8983049907,56.6466996096,35.4720038658
 07/18  16:00:00,1435.82609603,149.651165549,471.688915499,0.0,243.2593065,310.10971186,149.195845156,37.7492077584,84.9700494144,26.4765879833
 07/18  17:00:00,1442.07993083,156.137239973,471.431201875,0.0,243.2593065,310.10971186,137.875336879,26.6808138641,84.9700494144,26.2244736001
 07/18  18:00:00,1120.95526059,96.9145149596,475.049056041,0.0,166.938926447,199.110933808,143.233623097,49.5355206211,84.9700494144,8.7280530611
 07/18  19:00:00,1114.96131364,96.9145149596,476.605027426,0.0,166.938926447,191.61365848,133.08611097,59.0054575187,56.6466996096,17.433953842
 07/18  20:00:00,984.434643361,96.9145149596,476.114322291,0.0,100.150657288,124.558693486,168.011068005,93.9282104119,56.6466996096,17.4361579832
 07/18  21:00:00,957.160112438,96.9145149596,476.710981978,0.0,100.150657288,124.558693486,170.601887033,119.409620931,42.4850247072,8.70724139543
 07/18  22:00:00,889.896272131,96.9145149596,476.585549084,0.0,46.0930336215,124.558693486,201.346610549,155.633685842,28.3233498048,17.389574902
 07/18  23:00:00,890.488277074,96.9145149596,476.397894321,0.0,46.0930336215,124.558693486,206.894698997,184.028315055,14.1616749024,8.70470904032
 07/18  24:00:00,877.097976747,96.9145149596,475.33686973,0.0,46.0930336215,113.312780494,227.439476645,204.385319459,5.66466996096,17.3894872249
 07/19  01:00:00,877.907324246,96.9145149596,476.182360774,0.0,46.0930336215,113.312780494,221.414659608,207.04549035,5.66466996096,8.70449929752
 07/19  02:00:00,877.93165496,96.9145149596,476.2224981,0.0,46.0930336215,113.312780494,234.458780999,211.405297492,5.66466996096,17.3888135456
 07/19  03:00:00,878.019044863,96.9145149596,476.318397562,0.0,46.0930336215,113.312780494,235.91777477,221.548819659,5.66466996096,8.7042851499
 07/19  04:00:00,967.206948163,96.9145149596,475.355832236,0.0,100.150657288,148.969399434,240.10666974,217.053508661,5.66466996096,17.3884911176
 07/19  05:00:00,964.508113871,99.8045025036,470.368526988,0.0,100.150657288,149.894399434,350.909132548,328.043312739,14.1616749024,8.70414490703
 07/19  06:00:00,1187.74534755,107.776667097,471.264915664,0.0,176.471037341,302.612436532,258.768107997,213.056850008,28.3233498048,17.387908184
 07/19  07:00:00,1316.97789435,114.357438411,470.609455086,0.0,243.2593065,310.10971186,253.635103069,193.613165632,42.4850247072,17.5369127304
 07/19  08:00:00,1365.0871296,117.892319957,472.911097978,0.0,243.2593065,310.10971186,253.967601407,170.902546071,56.6466996096,26.4183557265
 07/19  09:00:00,1401.41807031,121.170636942,472.700086184,0.0,243.2593065,302.612436532,228.465916833,150.636098507,42.4850247072,35.3447936189
 07/19  10:00:00,1411.98227045,124.533181214,472.398432691,0.0,243.2593065,310.10971186,238.597951042,132.264638372,70.808374512,35.5249381586
 07/19  11:00:00,1418.57768633,130.222616276,472.222325903,0.0,243.2593065,310.10971186,213.992550931,107.592127496,70.808374512,35.592048923
 07/19  12:00:00,1384.55734419,138.154057919,472.029151289,0.0,243.2593065,310.10971186,187.17539115,80.9483951236,70.808374512,35.4186215145
 07/19  13:00:00,1423.7838177,144.499985011,471.587304581,0.0,243.2593065,302.612436532,153.264459107,61.027892969,56.6466996096,35.5898665288
 07/19  14:00:00,1430.85131277,151.846700585,471.221419503,0.0,243.2593065,302.612436532,115.192682587,37.1764044128,42.4850247072,35.5312534668
 07/19  15:00:00,1439.5685303,159.961200948,471.750783807,0.0,243.2593065,302.612436532,111.556648427,19.4432751203,56.6466996096,35.4666736973
 07/19  16:00:00,1452.28330562,165.491755142,472.192025601,0.0,243.2593065,310.10971186,121.811954481,10.3633495929,84.9700494144,26.4785554737
 07/19  17:00:00,1456.12020508,169.34645222,472.094923914,0.0,243.2593065,310.10971186,106.408793508,3.94961486559,84.9700494144,17.4891292277
 07/19  18:00:00,1121.49928636,96.9145149596,475.48338546,0.0,166.938926447,199.110933808,126.556219697,24.150830743,84.9700494144,17.4353395399
 07/19  19:00:00,1116.18244195,96.9145149596,476.802914883,0.0,166.938926447,191.61365848,111.855856104,37.7774134782,56.6466996096,17.4317430165
 07/19  20:00:00,985.589721849,96.9145149596,476.303285414,0.0,100.150657288,124.558693486,142.698739411,68.6168970506,56.6466996096,17.4351427507
 07/19  21:00:00,958.018957277,96.9145149596,476.81832523,0.0,100.150657288,124.558693486,146.148750104,94.9575749024,42.4850247072,8.70615049447
 07/19  22:00:00,890.053193966,96.9145149596,476.664556373,0.0,46.0930336215,124.558693486,173.095932724,127.382755454,28.3233498048,17.3898274657
 07/19  23:00:00,890.707219701,96.9145149596,476.547454541,0.0,46.0930336215,124.558693486,170.684152987,147.818918489,14.1616749024,8.70355959545
 07/19  24:00:00,877.6574654,96.9145149596,475.818339899,0.0,46.0930336215,113.312780494,194.014687039,170.959058455,5.66466996096,17.390958623
 07/20  01:00:00,878.210819687,96.9145149596,476.422335098,0.0,46.0930336215,113.312780494,204.513327511,190.145333454,5.66466996096,8.703324096
 07/20  02:00:00,878.108301078,96.9145149596,476.343253638,0.0,46.0930336215,113.312780494,224.887994773,201.834432868,5.66466996096,17.3888919443
 07/20  03:00:00,877.957915416,96.9145149596,476.271429257,0.0,46.0930336215,113.312780494,230.842607978,216.475471055,5.66466996096,8.70246696154
 07/20  04:00:00,968.025562966,96.9145149596,475.899541551,0.0,100.150657288,148.969399434,235.75381986,212.700652239,5.66466996096,17.3884976601
 07/20  05:00:00,971.628865685,102.823298113,472.994755357,0.0,100.150657288,149.894399434,326.951326756,304.084144822,14.1616749024,8.705507032
 07/20  06:00:00,1194.97612009,112.017413519,473.335066394,0.0,176.471037341,302.612436532,242.669875792,196.956944077,28.3233498048,17.3895819101
 07/20  07:00:00,1327.16714441,121.959168522,472.201547594,0.0,243.2593065,310.10971186,218.42625561,158.404334489,42.4850247072,17.5368964141
 07/20  08:00:00,1378.35179993,131.705647838,472.40363153,0.0,243.2593065,310.10971186,197.47830417,114.412370121,56.6466996096,26.419234439
 07/20  09:00:00,1422.18367652,142.619317084,472.00219629,0.0,243.2593065,302.612436532,152.488019992,74.6648533986,42.4850247072,35.3381418863
 07/20  10:00:00,1435.87392983,149.074087461,471.669190539,0.0,243.2593065,310.10971186,153.093750186,46.7635836106,70.808374512,35.521792063
 07/20  11:00:00,1443.07682754,154.87626695,472.003213296,0.0,243.2593065,310.10971186,132.237974476,25.8455836875,70.808374512,35.5840162764
 07/20  12:00:00,1407.05517622,160.484304675,472.120156302,0.0,243.2593065,310.10971186,122.52354548,16.3034514454,70.808374512,35.411719523
 07/20  13:00:00,1444.35887988,164.202681727,472.369108716,0.0,243.2593065,302.612436532,102.580834695,10.3524052094,56.6466996096,35.5817298756
 07/20  14:00:00,1445.97095249,165.866379059,472.298249488,0.0,243.2593065,302.612436532,86.3029809593,8.29485561076,42.4850247072,35.5231006413
 07/20  15:00:00,1446.69058952,166.77827164,472.12771485,0.0,243.2593065,302.612436532,100.625328062,8.5195728199,56.6466996096,35.4590556321
 07/20  16:00:00,1452.13141217,166.126348613,471.599760023,0.0,243.2593065,310.10971186,123.915835882,12.4707193342,84.9700494144,26.4750671338
 07/20  17:00:00,1450.80842362,165.497106174,470.91140861,0.0,243.2593065,310.10971186,119.298806859,16.8428864612,84.9700494144,17.4858709831
 07/20  18:00:00,1120.06799783,96.9145149596,474.281050734,0.0,166.938926447,199.110933808,152.24849627,49.84611773,84.9700494144,17.4323291255
 07/20  19:00:00,1115.7084461,96.9145228827,476.547238799,0.0,166.938926447,191.61365848,146.026522144,71.9454005869,56.6466996096,17.4344219476
 07/20  20:00:00,984.712352716,96.9145149596,475.658668998,0.0,100.150657288,124.558693486,203.448725674,129.370394977,56.6466996096,17.4316310874
 07/20  21:00:00,955.209494454,96.9145149596,474.937225367,0.0,100.150657288,124.558693486,226.816596253,175.624557926,42.4850247072,8.70701361915
 07/20  22:00:00,871.807756205,96.9145149596,464.208776265,0.0,46.0930336215,124.558693486,273.018283297,227.306026521,28.3233498048,17.3889069714
 07/20  23:00:00,866.009501066,96.9145149596,461.003184027,0.0,46.0930336215,124.558693486,296.287920681,273.42190946,14.1616749024,8.70433631858
 07/20  24:00:00,863.144369306,96.9145149596,470.015959016,0.0,46.0930336215,113.312780494,362.434576168,339.381338751,5.66466996096,17.3885674562
 07/21  01:00:00,877.100676457,96.9145149596,482.307578694,0.0,46.0930336215,113.312780494,372.062103416,357.693389375,5.66466996096,8.70404407965
 07/21  02:00:00,873.27830175,96.9145149596,478.327505036,0.0,46.0930336215,113.312780494,384.337699841,361.285150857,5.66466996096,17.3878790225
 07/21  03:00:00,864.716968267,96.9145149596,470.5304963,0.0,46.0930336215,113.312780494,383.776325221,369.407869256,5.66466996096,8.70378600409
 07/21  04:00:00,987.971647345,96.9145149596,498.820422925,0.0,100.150657288,148.969399434,379.479501952,365.110240815,5.66466996096,8.70459117646
 07/21  05:00:00,1018.43333813,101.36069152,525.552488995,0.0,100.150657288,149.894399434,496.019390683,464.468464356,14.1616749024,17.3892514239
 07/21  06:00:00,1229.82716431,107.807172246,518.327098832,0.0,176.471037341,302.612436532,384.586602131,347.558867787,28.3233498048,8.70438453971
 07/21  07:00:00,1327.7646627,113.40360822,486.642718663,0.0,243.2593065,310.10971186,378.779061282,309.996747346,42.4850247072,26.2972892282
 07/21  08:00:00,1337.73797968,114.966646327,455.718659253,0.0,243.2593065,310.10971186,357.898442026,274.833915178,56.6466996096,26.4178272387
 07/21  09:00:00,1373.05730665,116.259574572,457.709391301,0.0,243.2593065,302.612436532,316.959542739,247.970733979,42.4850247072,26.5037840524
 07/21  10:00:00,1389.32793061,117.78419798,462.483073485,0.0,243.2593065,310.10971186,306.850941525,200.504594176,70.808374512,35.5379728366
 07/21  11:00:00,1407.86929444,124.808177721,468.5842101,0.0,243.2593065,310.10971186,257.843455965,142.553749172,70.808374512,44.4813322802
 07/21  12:00:00,1381.95900649,135.139208832,472.365796808,0.0,243.2593065,310.10971186,199.910199667,102.536645491,70.808374512,26.5651796634
 07/21  13:00:00,1420.24017979,140.844266714,471.600955992,0.0,243.2593065,302.612436532,188.370292397,87.2325368773,56.6466996096,44.4910559099
 07/21  14:00:00,1421.89117166,143.245818691,470.837957566,0.0,243.2593065,302.612436532,160.121658451,82.1248054332,42.4850247072,35.5118283107
 07/21  15:00:00,1425.22750539,147.088153025,470.311448768,0.0,243.2593065,302.612436532,154.468031971,71.2216836766,56.6466996096,26.5996486851
 07/21  16:00:00,1435.11015285,151.102484593,469.555076667,0.0,243.2593065,310.10971186,180.35540174,60.0929145251,84.9700494144,35.2924378008
 07/21  17:00:00,1435.95223307,152.555599344,468.941579678,0.0,243.2593065,310.10971186,162.513549162,60.055112387,84.9700494144,17.4883873603
 07/21  18:00:00,1119.79073508,96.9145149596,473.935727961,0.0,166.938926447,199.110933808,195.463054725,93.0605833138,84.9700494144,17.4324219965
 07/21  19:00:00,1114.93895861,96.9145149596,476.651423143,0.0,166.938926447,191.61365848,177.001124941,111.629284258,56.6466996096,8.72514107391
 07/21  20:00:00,981.461274454,96.9145149596,473.921428461,0.0,100.150657288,124.558693486,238.577518654,164.496463305,56.6466996096,17.4343557389
 07/21  21:00:00,956.072216728,96.9145149596,475.922148094,0.0,100.150657288,124.558693486,242.07703912,182.198665323,42.4850247072,17.3933490891
 07/21  22:00:00,879.733470723,96.9145149596,469.521330881,0.0,46.0930336215,124.558693486,257.792088724,220.763297035,28.3233498048,8.70544188493
 07/21  23:00:00,871.324359596,96.9145149596,463.823212593,0.0,46.0930336215,124.558693486,282.660308074,251.110649863,14.1616749024,17.3879833081
 07/21  24:00:00,856.863827881,96.9145149596,463.311316167,0.0,46.0930336215,113.312780494,287.7859767,273.416082565,5.66466996096,8.70522417455
 07/22  01:00:00,855.653692539,96.9145149596,462.795929315,0.0,46.0930336215,113.312780494,311.132163687,288.080095543,5.66466996096,17.3873981829
 07/22  02:00:00,854.723153913,96.9145149596,462.35523096,0.0,46.0930336215,113.312780494,319.092523117,304.723014255,5.66466996096,8.70483890109
 07/22  03:00:00,857.785098698,96.9145149596,462.300322474,0.0,46.0930336215,113.312780494,307.843738932,284.792252821,5.66466996096,17.3868161499
 07/22  04:00:00,878.0842242,96.9145149596,468.832270097,0.0,55.6251445156,113.312780494,266.15163767,251.782390611,5.66466996096,8.70457709789
 07/22  05:00:00,885.098740283,96.9145149596,473.949570195,0.0,55.6251445156,113.312780494,272.721688143,241.173663818,14.1616749024,17.3863494229
 07/22  06:00:00,944.788795677,96.9145149596,475.433297655,0.0,65.1572554096,176.889270242,217.900156321,180.87247933,28.3233498048,8.70432718677
 07/22  07:00:00,1058.81513524,98.7589612144,468.147593092,0.0,109.682768182,220.96816451,329.022653497,269.149158215,42.4850247072,17.3884705749
 07/22  08:00:00,1072.26348735,98.6458871498,471.422540413,0.0,109.682768182,220.96816451,309.05516702,234.942334048,56.6466996096,17.4661333616
 07/22  09:00:00,1188.21711563,102.420531632,474.767861511,0.0,131.945524568,266.955817592,253.131221418,193.105029143,42.4850247072,17.5411675684
 07/22  10:00:00,1197.29168868,103.745702559,474.954069178,0.0,131.945524568,274.45309292,258.235205208,161.01471735,70.808374512,26.4121133461
 07/22  11:00:00,1200.08562314,105.364794098,475.049849658,0.0,131.945524568,274.45309292,233.034493055,135.813779799,70.808374512,26.4123387438
 07/22  12:00:00,1169.89468443,106.66884682,475.520594501,0.0,131.945524568,274.45309292,220.887136372,123.671788391,70.808374512,26.4069734695
 07/22  13:00:00,1164.08168043,108.169680346,475.567531478,0.0,131.945524568,266.955817592,195.04749492,111.994126412,56.6466996096,26.4066688986
 07/22  14:00:00,1166.05325182,110.033569607,475.594732116,0.0,131.945524568,266.955817592,167.429520769,98.5390507658,42.4850247072,26.405445296
 07/22  15:00:00,1075.7516083,96.9145149596,475.105514541,0.0,109.682768182,212.545889182,142.264382031,59.2096745131,56.6466996096,26.4080079083
 07/22  16:00:00,1083.7916077,96.9145149596,475.831813424,0.0,109.682768182,220.04316451,167.296356426,55.9188137732,84.9700494144,26.4074932387
 07/22  17:00:00,1042.01743902,96.9153500711,476.391936622,0.0,109.682768182,220.04316451,158.93701764,47.6803301651,84.9700494144,26.2866380608
 07/22  18:00:00,1003.29902173,96.9189454921,476.596356945,0.0,100.150657288,199.110933808,158.091046048,64.4171529662,84.9700494144,8.70384366696
 07/22  19:00:00,996.612529161,96.9145149596,476.54654776,0.0,100.150657288,191.61365848,148.003590446,73.9693696608,56.6466996096,17.3875211755
 07/22  20:00:00,888.137927724,96.9145149596,475.92094256,0.0,55.6251445156,124.558693486,178.688863125,113.338555164,56.6466996096,8.70360835189
 07/22  21:00:00,899.550738649,96.9145149596,476.318468481,0.0,55.6251445156,124.558693486,184.013774441,132.824350881,42.4850247072,8.70439885246
 07/22  22:00:00,889.336060427,96.9145149596,476.356595266,0.0,46.0930336215,124.558693486,208.046364071,162.334428483,28.3233498048,17.3885857828
 07/22  23:00:00,890.258778991,96.9145149596,476.275300116,0.0,46.0930336215,124.558693486,222.016035593,199.150211517,14.1616749024,8.70414917432
 07/22  24:00:00,869.859973142,96.9145149596,470.395039113,0.0,46.0930336215,113.312780494,266.289500532,243.236595605,5.66466996096,17.3882349665
 07/23  01:00:00,845.616306344,96.9145149596,462.693481618,0.0,34.9616554283,113.312780494,297.872681936,283.504188487,5.66466996096,8.70382348745
 07/23  02:00:00,841.67850301,96.9145149596,461.10831896,0.0,34.9616554283,113.312780494,344.949949102,321.897919368,5.66466996096,17.3873597731
 07/23  03:00:00,843.874404118,96.9145149596,462.866073044,0.0,34.9616554283,113.312780494,366.235469053,351.867303603,5.66466996096,8.70349548924
 07/23  04:00:00,853.00582275,96.9145149596,460.735868171,0.0,44.4937663224,113.312780494,355.348123064,332.294092027,5.66466996096,17.3893610759
 07/23  05:00:00,862.33263267,96.9145149596,465.193274254,0.0,44.4937663224,113.312780494,304.585322491,281.720419093,14.1616749024,8.70322849641
 07/23  06:00:00,929.501819673,96.9145149596,472.688779056,0.0,54.0258772165,176.889270242,251.830295694,206.118148119,28.3233498048,17.3887977699
 07/23  07:00:00,932.807082417,96.9145149596,468.964514726,0.0,54.0258772165,184.38654557,234.274479245,183.086471946,42.4850247072,8.70298259205
 07/23  08:00:00,1005.34616538,96.9145149596,464.96661131,0.0,65.1572554096,220.04316451,238.257784763,164.153928025,56.6466996096,17.4571571277
 07/23  09:00:00,1011.18292405,96.9145149596,473.956137931,0.0,65.1572554096,212.545889182,198.977570419,130.211538187,42.4850247072,26.2810075247
 07/23  10:00:00,1020.88063816,96.9145149596,475.695852435,0.0,65.1572554096,220.04316451,197.823493338,100.630250465,70.808374512,26.3848683607
 07/23  11:00:00,1022.67346312,96.9145149596,476.409610105,0.0,65.1572554096,220.04316451,177.193057251,88.7880276657,70.808374512,17.5966550735
 07/23  12:00:00,1021.37578331,96.9145149596,476.069248969,0.0,65.1572554096,220.04316451,173.243248972,76.0488977194,70.808374512,26.3859767411
 07/23  13:00:00,1013.91706588,96.9145149596,475.995283094,0.0,65.1572554096,212.545889182,141.109972527,58.0794723145,56.6466996096,26.3838006024
 07/23  14:00:00,1014.28350964,96.9145149596,476.293041278,0.0,65.1572554096,212.545889182,120.167264277,51.2958787549,42.4850247072,26.3863608149
 07/23  15:00:00,1014.62891657,96.9145149596,476.621120776,0.0,65.1572554096,212.545889182,130.223057223,47.1922654825,56.6466996096,26.3840921308
 07/23  16:00:00,990.006994716,96.9145149596,477.336688185,0.0,65.1572554096,220.04316451,165.912049971,54.5550397197,84.9700494144,26.3869608369
 07/23  17:00:00,943.532043484,96.9145149596,477.629540117,0.0,54.0258772165,184.38654557,193.623627211,91.1294983187,84.9700494144,17.5240794777
 07/23  18:00:00,900.61096767,96.9145149596,469.04994687,0.0,44.4937663224,163.454314868,257.381955624,155.022864247,84.9700494144,17.3890419628
 07/23  19:00:00,878.742582987,96.9145149596,460.364501067,0.0,44.4937663224,155.95703954,289.096280268,223.745053344,56.6466996096,8.70452731427
 07/23  20:00:00,872.254939896,96.9145149596,480.038209702,0.0,44.4937663224,124.558693486,384.73821845,310.703022386,56.6466996096,17.3884964548
 07/23  21:00:00,915.792874851,96.9145149596,512.097605115,0.0,44.4937663224,124.558693486,386.356352989,335.168476083,42.4850247072,8.70285219817
 07/23  22:00:00,917.469984221,96.9145149596,524.731468213,0.0,34.9616554283,124.558693486,406.229691431,360.518386903,28.3233498048,17.3879547233
 07/23  23:00:00,930.605239154,96.9145149596,537.842689319,0.0,34.9616554283,124.558693486,397.163420501,374.299402929,14.1616749024,8.70234266976
 07/23  24:00:00,915.543255993,96.9145149596,534.562100704,0.0,34.9616554283,113.312780494,409.404483044,386.350981699,5.66466996096,17.388831384
 07/24  01:00:00,926.292503605,96.9145149596,532.458178969,0.0,46.0930336215,113.312780494,408.289544687,393.920083367,5.66466996096,8.70479135887
 07/24  02:00:00,936.239927488,96.9145149596,543.077583791,0.0,46.0930336215,113.312780494,424.051345887,401.000074376,5.66466996096,17.3866015502
 07/24  03:00:00,949.564024519,96.9145149596,557.602373223,0.0,46.0930336215,113.312780494,421.566086584,407.196971644,5.66466996096,8.70444497871
 07/24  04:00:00,1056.99840973,96.9145149596,576.098021033,0.0,100.150657288,148.969399434,416.305995547,393.253894149,5.66466996096,17.3874314363
 07/24  05:00:00,1061.65653901,96.9145149596,579.793409249,0.0,100.150657288,149.894399434,595.946704274,573.080887069,14.1616749024,8.70414230237
 07/24  06:00:00,1281.77393237,98.972109945,584.794516416,0.0,176.471037341,302.612436532,449.746386756,404.035020535,28.3233498048,17.3880164163
 07/24  07:00:00,1359.50325076,101.811465633,533.197946881,0.0,243.2593065,310.10971186,408.664447353,348.642008204,42.4850247072,17.5374144424
 07/24  08:00:00,1386.13007599,103.223964818,517.102153951,0.0,243.2593065,310.10971186,401.38653113,318.327630139,56.6466996096,26.4122013811
 07/24  09:00:00,1406.56888927,104.425729782,502.45189228,0.0,243.2593065,302.612436532,378.590433981,300.789773314,42.4850247072,35.3156359598
 07/24  10:00:00,1406.58543698,105.643549944,493.223690447,0.0,243.2593065,310.10971186,394.358709267,288.031416681,70.808374512,35.5189180734
 07/24  11:00:00,1401.59895589,107.124163453,485.324768072,0.0,243.2593065,310.10971186,388.208914704,281.830387813,70.808374512,35.5701523785
 07/24  12:00:00,1354.89950499,108.883714263,478.973780358,0.0,243.2593065,310.10971186,372.182040839,274.813213834,70.808374512,26.560452493
 07/24  13:00:00,1380.68144079,111.027582708,470.25276382,0.0,243.2593065,302.612436532,363.953793375,262.829449064,56.6466996096,44.4776447015
 07/24  14:00:00,1374.34727755,113.187252824,462.764013461,0.0,243.2593065,302.612436532,330.853932892,252.861170951,42.4850247072,35.5077372345
 07/24  15:00:00,1373.44377312,116.105609781,459.475043802,0.0,243.2593065,302.612436532,316.495617212,233.25352694,56.6466996096,26.5953906625
 07/24  16:00:00,1385.69368389,119.553466389,459.868977819,0.0,243.2593065,310.10971186,315.968654011,195.710125535,84.9700494144,35.2884790622
 07/24  17:00:00,1391.77111077,122.409950843,459.317157184,0.0,243.2593065,310.10971186,266.73821236,164.281150913,84.9700494144,17.4870120331
 07/24  18:00:00,1097.70717993,96.9796891057,461.769225242,0.0,166.938926447,199.110933808,282.42068592,180.019451721,84.9700494144,17.431184785
 07/24  19:00:00,1105.00491862,97.1675809184,474.528970995,0.0,166.938926447,191.61365848,278.148520372,212.77733035,56.6466996096,8.72449041199
 07/24  20:00:00,990.832185849,96.9245661043,488.834195224,0.0,100.150657288,124.558693486,350.775269168,276.695650408,56.6466996096,17.4329191499
 07/24  21:00:00,977.805991593,96.9145149596,504.120301705,0.0,100.150657288,124.558693486,369.159931484,309.282915623,42.4850247072,17.3919911546
 07/24  22:00:00,920.725873204,96.9145149596,515.359830985,0.0,46.0930336215,124.558693486,378.230116782,341.202057713,28.3233498048,8.70470926393
 07/24  23:00:00,929.688762392,96.9145149596,523.980312901,0.0,46.0930336215,124.558693486,388.656573768,357.108405194,14.1616749024,17.3864936716
 07/24  24:00:00,909.72415661,96.9145149596,515.161552186,0.0,46.0930336215,113.312780494,379.005547879,364.636473407,5.66466996096,8.70440451137
 07/25  01:00:00,896.582139361,96.9145149596,500.337094287,0.0,46.0930336215,113.312780494,393.790390684,370.739952315,5.66466996096,17.3857684082
 07/25  02:00:00,901.437295696,96.9145149596,504.667408475,0.0,46.0930336215,113.312780494,392.449818887,378.081199321,5.66466996096,8.70394960536
