Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/25  03:00:00,907.194468864,96.9145149596,510.957813948,0.0,46.0930336215,113.312780494,407.895641728,384.84337704,5.66466996096,17.3875947266
 07/25  04:00:00,1003.19328243,96.9145149596,513.781343002,0.0,100.150657288,148.969399434,383.734018604,369.365741002,5.66466996096,8.70360764116
 07/25  05:00:00,1002.03358424,97.7315700972,511.311590943,0.0,100.150657288,149.894399434,521.893693244,490.34504552,14.1616749024,17.3869728207
 07/25  06:00:00,1213.61457776,103.466616008,500.723516777,0.0,176.471037341,302.612436532,396.508622095,359.481982214,28.3233498048,8.70329007553
 07/25  07:00:00,1323.45108724,108.000430788,487.164555453,0.0,243.2593065,310.10971186,382.872223615,320.307794152,42.4850247072,20.079404756
 07/25  08:00:00,1349.03226363,109.84779867,471.194901705,0.0,243.2593065,310.10971186,377.489174549,290.176799073,56.6466996096,30.6656758666
 07/25  09:00:00,1386.04768485,111.656489243,473.620611191,0.0,243.2593065,302.612436532,339.710974422,268.727907202,42.4850247072,28.4980425128
 07/25  10:00:00,1382.70394544,113.352482491,462.709699084,0.0,243.2593065,310.10971186,351.511060988,245.187092386,70.808374512,35.5155940901
 07/25  11:00:00,1384.62414065,114.955870321,461.495139753,0.0,243.2593065,310.10971186,325.293139304,218.903527825,70.808374512,35.5812369676
 07/25  12:00:00,1351.7633675,117.456369018,463.692044484,0.0,243.2593065,310.10971186,283.323693384,177.106902255,70.808374512,35.4084166165
 07/25  13:00:00,1397.52791694,121.871906722,469.192808848,0.0,243.2593065,302.612436532,240.590934077,148.367280192,56.6466996096,35.5769542749
 07/25  14:00:00,1407.92163751,127.312733016,472.607045856,0.0,243.2593065,302.612436532,196.771523217,118.768648477,42.4850247072,35.5178500332
 07/25  15:00:00,1413.59992739,133.63851636,471.968502921,0.0,243.2593065,302.612436532,185.772184451,93.6723070282,56.6466996096,35.4531778128
 07/25  16:00:00,1426.13441569,140.981476341,470.531832576,0.0,243.2593065,310.10971186,187.663162962,76.2187575769,84.9700494144,26.4743559708
 07/25  17:00:00,1432.4516572,147.784695451,470.05405003,0.0,243.2593065,310.10971186,169.715868787,67.2616482204,84.9700494144,17.4841711517
 07/25  18:00:00,1120.31160885,96.9419206567,474.318466939,0.0,166.938926447,199.110933808,196.468247166,94.0663532048,84.9700494144,17.4318445465
 07/25  19:00:00,1106.01602643,97.0428486845,470.328057293,0.0,166.938926447,191.61365848,194.945333468,120.865825616,56.6466996096,17.4328082424
 07/25  20:00:00,962.596801062,96.9145149596,462.264861262,0.0,100.150657288,124.558693486,266.540425859,192.463902585,56.6466996096,17.4298236635
 07/25  21:00:00,932.004547744,96.9145149596,461.281164403,0.0,100.150657288,124.558693486,291.124274045,239.933074391,42.4850247072,8.70617494636
 07/25  22:00:00,863.818527131,96.9145149596,460.88122302,0.0,46.0930336215,124.558693486,333.834737302,288.124256595,28.3233498048,17.3871309015
 07/25  23:00:00,875.752624205,96.9145149596,470.398471338,0.0,46.0930336215,124.558693486,345.510153099,322.64510696,14.1616749024,8.70337123659
 07/25  24:00:00,884.667835312,96.9145149596,489.393193827,0.0,46.0930336215,113.312780494,365.592847932,344.634776803,5.66466996096,15.2934011683
 07/26  01:00:00,883.452512558,96.9145149596,487.978739751,0.0,46.0930336215,113.312780494,355.94772179,339.487702363,5.66466996096,10.7953494656
 07/26  02:00:00,869.859974344,96.9145149596,475.786326544,0.0,46.0930336215,113.312780494,346.333976366,331.965628826,5.66466996096,8.70367757903
 07/26  03:00:00,859.19196126,96.9145149596,466.477581189,0.0,46.0930336215,113.312780494,353.031730169,329.980023858,5.66466996096,17.3870363495
 07/26  04:00:00,945.793021251,96.9145149596,461.783367314,0.0,100.150657288,148.969399434,303.025340456,288.657359195,5.66466996096,8.70331129987
 07/26  05:00:00,968.995818998,100.957584915,472.851300302,0.0,100.150657288,149.894399434,359.203310138,327.6546491,14.1616749024,17.386986136
 07/26  06:00:00,1202.10130311,119.719599126,469.053566932,0.0,176.471037341,302.612436532,183.130521281,146.104206705,28.3233498048,8.7029647717
 07/26  07:00:00,1343.07635422,145.298109173,464.956277103,0.0,243.2593065,310.10971186,145.409094917,76.6327564503,42.4850247072,26.29131376
 07/26  08:00:00,1392.39024891,153.137313269,465.193181817,0.0,243.2593065,310.10971186,123.625142936,40.5680583116,56.6466996096,26.4103850148
 07/26  09:00:00,1426.49556282,154.012578536,465.0568662,0.0,243.2593065,302.612436532,101.245722833,32.2592819567,42.4850247072,26.5014161688
 07/26  10:00:00,1428.04641408,144.208557601,468.902249598,0.0,243.2593065,310.10971186,174.052552193,67.7204577523,70.808374512,35.5237199284
 07/26  11:00:00,1422.62658335,136.471692003,470.173639896,0.0,243.2593065,310.10971186,205.4208628,99.0225405734,70.808374512,35.5899477147
 07/26  12:00:00,1379.72062049,134.863284651,470.656354788,0.0,243.2593065,310.10971186,211.349710235,105.125905269,70.808374512,35.4154304538
 07/26  13:00:00,1414.45064384,136.064226607,470.844122532,0.0,243.2593065,302.612436532,192.845184643,100.613652938,56.6466996096,35.5848320959
 07/26  14:00:00,1419.13707672,140.654893223,470.837514951,0.0,243.2593065,302.612436532,161.876568949,83.865988574,42.4850247072,35.525555668
 07/26  15:00:00,1426.63544046,148.165247671,470.812884983,0.0,243.2593065,302.612436532,152.802979858,60.6963647606,56.6466996096,35.4599154879
 07/26  16:00:00,1438.94583102,154.561124014,470.054299944,0.0,243.2593065,310.10971186,158.21599157,46.7809635756,84.9700494144,26.4649785801
 07/26  17:00:00,1445.53329642,161.010168713,470.140893285,0.0,243.2593065,310.10971186,144.295946956,33.4388370415,84.9700494144,25.8870605005
 07/26  18:00:00,1120.39040814,96.9151768108,474.597571284,0.0,166.938926447,199.110933808,159.943952509,65.9171458725,84.9700494144,9.05675722255
 07/26  19:00:00,1115.77749859,96.9235759356,476.632134412,0.0,166.938926447,191.61365848,158.64683687,84.5698885286,56.6466996096,17.4302487322
 07/26  20:00:00,984.499542282,96.9145149596,475.488357061,0.0,100.150657288,124.558693486,210.345811361,136.26705391,56.6466996096,17.4320578409
 07/26  21:00:00,957.120293578,96.9145149596,476.20342878,0.0,100.150657288,124.558693486,223.596703714,172.406306558,42.4850247072,8.70537244882
 07/26  22:00:00,885.583822042,96.9145149596,473.602353629,0.0,46.0930336215,124.558693486,257.624849341,211.913334178,28.3233498048,17.3881653581
 07/26  23:00:00,873.292660748,96.9145149596,464.675188981,0.0,46.0930336215,124.558693486,267.464499173,244.600202018,14.1616749024,8.702622253
 07/26  24:00:00,855.858707673,96.9145149596,462.051986124,0.0,46.0930336215,113.312780494,303.554607639,280.501072404,5.66466996096,17.3888652742
 07/27  01:00:00,853.514138975,96.9145149596,459.270725145,0.0,46.0930336215,113.312780494,303.303263113,288.93636631,5.66466996096,8.70222684156
 07/27  02:00:00,850.796145734,96.9145149596,458.323637564,0.0,46.0930336215,113.312780494,332.168754896,309.117600917,5.66466996096,17.3864840176
 07/27  03:00:00,852.655324192,96.9145149596,460.318613911,0.0,46.0930336215,113.312780494,335.178055719,320.809018762,5.66466996096,8.70436699585
 07/27  04:00:00,946.242830691,96.9145149596,460.905236661,0.0,100.150657288,148.969399434,299.875130226,276.824726132,5.66466996096,17.3857341334
 07/27  05:00:00,957.897833959,100.810754521,465.264808957,0.0,100.150657288,149.894399434,383.16965124,360.303992498,14.1616749024,8.70398383978
 07/27  06:00:00,1204.1552363,121.889223179,469.32194952,0.0,176.471037341,302.612436532,209.656814188,163.947020151,28.3233498048,17.3864442326
 07/27  07:00:00,1349.10045276,149.575644163,466.66609672,0.0,243.2593065,310.10971186,115.368558579,55.3469005404,42.4850247072,17.5366333314
 07/27  08:00:00,1390.18131504,149.697652763,466.333545765,0.0,243.2593065,310.10971186,129.334787365,46.2781679921,56.6466996096,26.4099197634
 07/27  09:00:00,1421.83587554,144.143930198,470.207803707,0.0,243.2593065,302.612436532,142.004333338,66.6632016774,42.4850247072,32.8561069533
 07/27  10:00:00,1428.90279744,142.521869099,471.385282311,0.0,243.2593065,310.10971186,180.368526521,74.2826425423,70.808374512,35.2775094671
 07/27  11:00:00,1430.96557019,145.272188931,469.779871641,0.0,243.2593065,310.10971186,186.275217177,77.1777043448,70.808374512,38.2891383198
 07/27  12:00:00,1396.98751972,157.617001016,465.273371148,0.0,243.2593065,310.10971186,130.833598682,33.4677782555,70.808374512,26.5574459143
 07/27  13:00:00,1433.114397,157.225397744,468.373362236,0.0,243.2593065,302.612436532,123.654988191,22.5270708434,56.6466996096,44.4812177382
 07/27  14:00:00,1434.4176097,156.15739692,470.68048772,0.0,243.2593065,302.612436532,103.86023281,25.8741463427,42.4850247072,35.50106176
 07/27  15:00:00,1434.28299225,155.908053855,470.809545411,0.0,243.2593065,302.612436532,111.166299264,27.9161820073,56.6466996096,26.6034176475
 07/27  16:00:00,1442.11253049,157.034930562,470.850651795,0.0,243.2593065,310.10971186,146.999927705,26.7476514402,84.9700494144,35.28222685
 07/27  17:00:00,1446.64256061,161.107737538,471.247842115,0.0,243.2593065,310.10971186,122.090169337,19.6360730215,84.9700494144,17.4840469013
 07/27  18:00:00,1120.62189225,96.9145149596,474.920295867,0.0,166.938926447,199.110933808,145.798091888,45.1940519053,84.9700494144,15.6339905688
 07/27  19:00:00,1115.3285248,96.9145149596,476.276261511,0.0,166.938926447,191.61365848,122.742728275,55.5759620986,56.6466996096,10.5200665666
 07/27  20:00:00,984.673205213,96.9145149596,475.709179316,0.0,100.150657288,124.558693486,163.349263653,89.2735413559,56.6466996096,17.4290226875
 07/27  21:00:00,957.068150491,96.9145149596,476.142550995,0.0,100.150657288,124.558693486,166.125560304,106.248750579,42.4850247072,17.3917850169
 07/27  22:00:00,889.410245843,96.9145149596,476.220460986,0.0,46.0930336215,124.558693486,170.254745186,133.228177704,28.3233498048,8.70321767728
 07/27  23:00:00,890.073873923,96.9145149596,476.084227216,0.0,46.0930336215,124.558693486,187.971493338,156.423679124,14.1616749024,17.3861393118
 07/27  24:00:00,877.041093133,96.9145149596,475.403713939,0.0,46.0930336215,113.312780494,199.523656487,185.156135844,5.66466996096,8.70285068201
 07/28  01:00:00,875.558244769,96.9145149596,474.676152876,0.0,46.0930336215,113.312780494,247.965664187,233.597473778,5.66466996096,8.70352044798
 07/28  02:00:00,856.894231152,96.9145149596,462.074232705,0.0,46.0930336215,113.312780494,305.999356632,282.948070477,5.66466996096,17.3866161943
 07/28  03:00:00,854.878372689,96.9145149596,459.988973445,0.0,46.0930336215,113.312780494,310.445326432,296.077586542,5.66466996096,8.70306992873
 07/28  04:00:00,949.464184363,96.9145149596,460.625471439,0.0,100.150657288,148.969399434,305.40228157,282.351795152,5.66466996096,17.3858164571
 07/28  05:00:00,971.526556257,102.399273388,471.345327903,0.0,100.150657288,149.894399434,360.537103262,337.672746903,14.1616749024,8.70268145615
 07/28  06:00:00,1201.6229112,118.623122639,468.43380644,0.0,176.471037341,302.612436532,216.769008768,171.057953331,28.3233498048,17.3877056315
 07/28  07:00:00,1338.18081139,140.500706111,464.859639144,0.0,243.2593065,310.10971186,158.292707845,98.2734375402,42.4850247072,17.5342455971
 07/28  08:00:00,1390.10197265,150.781803564,465.219746711,0.0,243.2593065,310.10971186,128.660393326,45.602329377,56.6466996096,26.4113643393
 07/28  09:00:00,1421.94559039,145.465370264,469.001543639,0.0,243.2593065,302.612436532,129.170467282,51.3574024961,42.4850247072,35.3280400791
 07/28  10:00:00,1432.67625484,146.422567783,471.218167761,0.0,243.2593065,310.10971186,154.87814404,48.5650465889,70.808374512,35.5047229388
 07/28  11:00:00,1436.97890321,149.258511549,471.627802616,0.0,243.2593065,310.10971186,144.717831764,38.3408179778,70.808374512,35.5686392743
 07/28  12:00:00,1398.23656068,152.228625183,471.668814986,0.0,243.2593065,310.10971186,137.361887739,31.1560427164,70.808374512,35.397470511
 07/28  13:00:00,1434.74113448,155.384159564,471.651025482,0.0,243.2593065,302.612436532,118.083096765,25.8724857987,56.6466996096,35.5639113571
 07/28  14:00:00,1436.88184507,157.627891271,471.462966711,0.0,243.2593065,302.612436532,101.859568139,23.8698307674,42.4850247072,35.5047126645
 07/28  15:00:00,1439.20798106,160.45971518,470.917724095,0.0,243.2593065,302.612436532,112.356066246,24.3382259698,56.6466996096,31.3711406664
 07/28  16:00:00,1444.64143094,160.658965644,469.512029024,0.0,243.2593065,310.10971186,147.470725545,31.982947595,84.9700494144,30.517728536
 07/28  17:00:00,1440.79666293,158.678285772,467.649515882,0.0,243.2593065,310.10971186,148.950814878,46.4946137061,84.9700494144,17.4861517576
 07/28  18:00:00,1116.78606128,96.9145149596,471.459601647,0.0,166.938926447,199.110933808,205.618087257,103.217619548,84.9700494144,17.4304182944
 07/28  19:00:00,1091.28116634,96.9145149596,460.524477445,0.0,166.938926447,191.61365848,221.901365909,156.53061093,56.6466996096,8.72405536969
 07/28  20:00:00,973.307956778,96.9145149596,474.241444414,0.0,100.150657288,124.558693486,355.31157901,281.232904393,56.6466996096,17.4319750071
 07/28  21:00:00,975.410588147,96.9145149596,502.071056606,0.0,100.150657288,124.558693486,374.342298927,314.466171529,42.4850247072,17.3911026909
 07/28  22:00:00,866.375501926,96.9145149596,461.253487864,0.0,46.0930336215,124.558693486,354.29647747,317.268904007,28.3233498048,8.70422365836
 07/28  23:00:00,856.187778806,96.9145149596,451.68283315,0.0,46.0930336215,124.558693486,356.882094102,325.33498677,14.1616749024,17.3854324302
 07/28  24:00:00,865.384502403,96.9145149596,471.486911272,0.0,46.0930336215,113.312780494,374.958374396,360.589888996,5.66466996096,8.70381543838
 07/29  01:00:00,909.627480401,96.9145149596,513.784324611,0.0,46.0930336215,113.312780494,398.440732593,375.391596409,5.66466996096,17.3844662231
 07/29  02:00:00,912.588910277,96.9145149596,516.859616301,0.0,46.0930336215,113.312780494,395.227898204,380.859944281,5.66466996096,8.70328396267
 07/29  03:00:00,919.425509261,96.9145149596,524.392202702,0.0,46.0930336215,113.312780494,409.716035285,386.665172567,5.66466996096,17.3861927575
 07/29  04:00:00,928.225355713,96.9145149596,522.87787086,0.0,55.6251445156,113.312780494,392.655673022,378.288148919,5.66466996096,8.70285414209
 07/29  05:00:00,921.007607402,96.9145149596,515.074470618,0.0,55.6251445156,113.312780494,401.111659,378.24639923,14.1616749024,8.7035848674
 07/29  06:00:00,970.491571271,96.9145149596,501.9542337,0.0,65.1572554096,176.889270242,361.384658708,315.674536569,28.3233498048,17.3867723347
 07/29  07:00:00,1074.9380341,99.0623854945,487.002806518,0.0,109.682768182,220.96816451,448.704767184,397.516578834,42.4850247072,8.70316364285
 07/29  08:00:00,1071.06218659,98.9204824156,474.916861425,0.0,109.682768182,220.96816451,441.021890683,366.906941584,56.6466996096,17.4682494892
 07/29  09:00:00,1162.56609132,101.50713303,457.863037415,0.0,131.945524568,266.955817592,389.773642622,320.987633959,42.4850247072,26.3009839554
 07/29  10:00:00,1174.18957152,101.953960945,458.590921488,0.0,131.945524568,274.45309292,349.449672751,252.234368958,70.808374512,26.4069292805
 07/29  11:00:00,1182.82337833,102.492667453,463.748418677,0.0,131.945524568,274.45309292,299.863990638,202.649031008,70.808374512,26.4065851188
 07/29  12:00:00,1151.53169753,102.13679522,465.254324379,0.0,131.945524568,274.45309292,297.589692219,200.380605793,70.808374512,26.4007119143
 07/29  13:00:00,1147.76894749,102.649534721,467.623146265,0.0,131.945524568,266.955817592,268.968203348,185.9216202,56.6466996096,26.3998835389
 07/29  14:00:00,1156.61083776,103.782476489,473.182959209,0.0,131.945524568,266.955817592,236.817224235,167.934049902,42.4850247072,26.3981496259
 07/29  15:00:00,1069.0208678,96.9145149596,470.465227323,0.0,109.682768182,212.545889182,195.045221866,111.996125706,56.6466996096,26.4023965505
 07/29  16:00:00,1083.03217635,96.9145149596,475.385092439,0.0,109.682768182,220.04316451,209.166947763,97.796339244,84.9700494144,26.4005591051
 07/29  17:00:00,1041.73890186,96.9145149596,476.279445873,0.0,109.682768182,220.04316451,190.197014182,87.6988351765,84.9700494144,17.5281295912
 07/29  18:00:00,1002.99029384,96.9145149596,476.439315495,0.0,100.150657288,199.110933808,205.417411512,103.062810526,84.9700494144,17.3845515716
 07/29  19:00:00,996.440025767,96.9145149596,476.536576127,0.0,100.150657288,191.61365848,183.275460173,117.925401972,56.6466996096,8.70335859206
 07/29  20:00:00,891.445305643,96.9145149596,475.537727185,0.0,55.6251445156,124.558693486,255.9181429,181.885075762,56.6466996096,17.3863675281
 07/29  21:00:00,896.803880793,96.9145149596,474.464797088,0.0,55.6251445156,124.558693486,260.058977966,208.871011453,42.4850247072,8.70294180546
 07/29  22:00:00,876.813861299,96.9145149596,467.527000264,0.0,46.0930336215,124.558693486,283.524329371,240.680881992,28.3233498048,14.5200975746
 07/29  23:00:00,872.878652699,96.9145149596,464.786341035,0.0,46.0930336215,124.558693486,287.743976497,262.015089923,14.1616749024,11.5672116719
 07/29  24:00:00,859.489882598,96.9145149596,464.717581856,0.0,46.0930336215,113.312780494,290.076496054,275.70857575,5.66466996096,8.70325034267
 07/30  01:00:00,847.767051967,96.9145149596,464.383260341,0.0,34.9616554283,113.312780494,306.603408889,283.552722722,5.66466996096,17.3860162067
 07/30  02:00:00,846.919634384,96.9145149596,464.025845367,0.0,34.9616554283,113.312780494,307.310675149,292.943286023,5.66466996096,8.70271916505
 07/30  03:00:00,845.708891475,96.9145149596,463.457990443,0.0,34.9616554283,113.312780494,327.738845604,304.686573839,5.66466996096,17.3876018042
 07/30  04:00:00,853.969205287,96.9145149596,462.586898796,0.0,44.4937663224,113.312780494,327.223446047,312.856497199,5.66466996096,8.70227888743
 07/30  05:00:00,852.238559254,96.9145149596,461.81510284,0.0,44.4937663224,113.312780494,365.258238832,333.709878298,14.1616749024,17.3866856311
 07/30  06:00:00,918.985933264,96.9145149596,465.895320111,0.0,54.0258772165,176.889270242,329.735561008,292.710330463,28.3233498048,8.70188074034
 07/30  07:00:00,933.043416852,96.9145149596,475.177100887,0.0,54.0258772165,184.38654557,339.079136744,279.208319545,42.4850247072,17.3857924922
 07/30  08:00:00,1012.28445947,96.9145149596,475.040991815,0.0,65.1572554096,220.04316451,328.61525927,254.515053977,56.6466996096,17.4535056831
 07/30  09:00:00,1000.68921167,96.9145149596,471.318499241,0.0,65.1572554096,212.545889182,296.928404875,236.917491292,42.4850247072,17.5258888757
 07/30  10:00:00,1000.92747881,96.9145149596,465.391248351,0.0,65.1572554096,220.04316451,315.519363623,218.334119582,70.808374512,26.3768695285
 07/30  11:00:00,1003.64629184,96.9145149596,466.429179047,0.0,65.1572554096,220.04316451,287.49336047,190.30571355,70.808374512,26.3792724081
 07/30  12:00:00,1008.74641782,96.9145149596,468.005930118,0.0,65.1572554096,220.04316451,247.200206341,150.015140046,70.808374512,26.3766917823
 07/30  13:00:00,1012.94171803,96.9145149596,475.338964616,0.0,65.1572554096,212.545889182,207.701634689,124.675871236,56.6466996096,26.3790638436
 07/30  14:00:00,1013.70141426,96.9145149596,475.941641389,0.0,65.1572554096,212.545889182,162.666932151,102.58935389,42.4850247072,17.5925535538
 07/30  15:00:00,1013.75252431,96.9145149596,476.026103692,0.0,65.1572554096,212.545889182,168.388467995,85.3622840879,56.6466996096,26.3794842975
 07/30  16:00:00,987.831284501,96.9145149596,475.422540811,0.0,65.1572554096,220.04316451,186.279808384,74.9279760748,84.9700494144,26.3817828951
 07/30  17:00:00,941.535409043,96.9145149596,475.868604556,0.0,54.0258772165,184.38654557,182.394566361,71.1503265046,84.9700494144,26.2741904424
 07/30  18:00:00,910.979459631,96.9145149596,475.754140701,0.0,44.4937663224,163.454314868,185.849187186,92.1763348733,84.9700494144,8.70280289814
 07/30  19:00:00,904.754502164,96.9145149596,476.134143534,0.0,44.4937663224,155.95703954,163.571286371,97.7389364874,56.6466996096,9.18565027437
 07/30  20:00:00,880.658059257,96.9145149596,475.89726953,0.0,44.4937663224,124.558693486,214.461554135,140.910771818,56.6466996096,16.9040827071
 07/30  21:00:00,888.167376886,96.9145149596,476.289013593,0.0,44.4937663224,124.558693486,250.539100222,199.351005622,42.4850247072,8.70306989269
 07/30  22:00:00,860.191077917,96.9145149596,464.364718955,0.0,34.9616554283,124.558693486,313.451813158,267.742698816,28.3233498048,17.3857645376
 07/30  23:00:00,854.389780039,96.9145149596,461.344987188,0.0,34.9616554283,124.558693486,354.353521442,331.489218144,14.1616749024,8.70262839584
 07/30  24:00:00,874.714892192,96.9145149596,491.627363485,0.0,34.9616554283,113.312780494,402.709388709,379.657143381,5.66466996096,17.3875753678
 07/31  01:00:00,915.388027668,96.9145149596,522.085611479,0.0,46.0930336215,113.312780494,404.018864287,389.652048862,5.66466996096,8.70214546371
 07/31  02:00:00,921.538142447,96.9145149596,528.508735035,0.0,46.0930336215,113.312780494,423.005511015,399.954513941,5.66466996096,17.3863271125
 07/31  03:00:00,919.890629847,96.9145149596,526.111484956,0.0,46.0930336215,113.312780494,421.362055859,406.995688047,5.66466996096,8.70169785056
 07/31  04:00:00,1009.62940803,96.9145149596,524.316815826,0.0,100.150657288,148.969399434,413.880279548,390.828817186,5.66466996096,17.3867924011
 07/31  05:00:00,1019.68947118,96.9145149596,533.908139573,0.0,100.150657288,149.894399434,609.980910425,587.115462548,14.1616749024,8.70377297464
 07/31  06:00:00,1231.57814616,98.7308054346,526.299878756,0.0,176.471037341,302.612436532,454.20115836,408.491897256,28.3233498048,17.3859112986
 07/31  07:00:00,1331.28990774,101.270175279,502.381876345,0.0,243.2593065,310.10971186,418.455647242,358.437769622,42.4850247072,17.5328529121
 07/31  08:00:00,1356.93819314,102.471479818,485.156450315,0.0,243.2593065,310.10971186,413.357389941,330.303533416,56.6466996096,26.4071569158
 07/31  09:00:00,1400.62085779,103.693661848,496.10713025,0.0,243.2593065,302.612436532,384.755401983,313.53426675,42.4850247072,28.7361105262
 07/31  10:00:00,1410.69016008,104.787843057,497.865898666,0.0,243.2593065,310.10971186,406.774478545,302.696589749,70.808374512,33.2695142836
 07/31  11:00:00,1412.49342169,105.910195858,497.682507299,0.0,243.2593065,310.10971186,413.061475526,297.795914746,70.808374512,44.4571862686
 07/31  12:00:00,1370.03630056,107.223462776,495.794997155,0.0,243.2593065,310.10971186,389.657913389,292.290766736,70.808374512,26.558772141
 07/31  13:00:00,1404.82224018,108.722953549,495.928101262,0.0,243.2593065,302.612436532,378.928021332,286.69828724,56.6466996096,35.5830344827
 07/31  14:00:00,1399.93227512,110.60194606,488.724246128,0.0,243.2593065,302.612436532,354.714386874,276.706086627,42.4850247072,35.5232755403
 07/31  15:00:00,1392.32560341,112.749054102,478.589402963,0.0,243.2593065,302.612436532,354.078879608,261.975193887,56.6466996096,35.4569861108
 07/31  16:00:00,1399.33991899,114.223754505,477.978601762,0.0,243.2593065,310.10971186,372.823727661,261.390544914,84.9700494144,26.4631333332
 07/31  17:00:00,1405.55574524,115.959302266,482.050276207,0.0,243.2593065,310.10971186,368.906660656,257.722173327,84.9700494144,26.2144379147
 07/31  18:00:00,1149.93481108,96.9145149596,512.494245411,0.0,166.938926447,199.110933808,349.872860046,256.176593566,84.9700494144,8.7262170656
 07/31  19:00:00,1150.07048932,96.9145149596,519.48864574,0.0,166.938926447,191.61365848,342.552111097,268.475529522,56.6466996096,17.4298819655
 07/31  20:00:00,1028.19807744,96.9145149596,524.010383213,0.0,100.150657288,124.558693486,400.34641292,326.268129658,56.6466996096,17.431583653
 07/31  21:00:00,994.360066784,96.9145149596,521.379049786,0.0,100.150657288,124.558693486,397.395790742,346.205603826,42.4850247072,8.70516220888
 07/31  22:00:00,920.254718066,96.9145149596,513.360326511,0.0,46.0930336215,124.558693486,416.588054744,370.880105371,28.3233498048,17.3845995683
 07/31  23:00:00,930.591085061,96.9145149596,523.137531196,0.0,46.0930336215,124.558693486,404.278825705,381.414833988,14.1616749024,8.70231681382
 07/31  24:00:00,933.652905179,96.9145149596,539.991485899,0.0,46.0930336215,113.312780494,413.137982532,390.086391594,5.66466996096,17.3869209771
 08/01  01:00:00,918.684188725,96.9145149596,523.814727659,0.0,46.0930336215,113.312780494,408.066659048,393.700150699,5.66466996096,8.70183838798
 08/01  02:00:00,916.177298805,96.9145149596,520.953109844,0.0,46.0930336215,113.312780494,420.956616672,397.906297598,5.66466996096,17.3856491127
 08/01  03:00:00,933.232488812,96.9145149596,539.408074573,0.0,46.0930336215,113.312780494,419.766648123,405.398084323,5.66466996096,8.70389383843
 08/01  04:00:00,1046.32061498,96.9145149596,560.869775106,0.0,100.150657288,148.969399434,415.697858859,392.648499733,5.66466996096,17.3846891642
 08/01  05:00:00,1057.3404816,97.5866134203,571.707266111,0.0,100.150657288,149.894399434,557.711858851,534.846780516,14.1616749024,8.70340343265
 08/01  06:00:00,1282.39052207,102.23714305,576.588461914,0.0,176.471037341,302.612436532,443.432951033,397.72561541,28.3233498048,17.3839858181
 08/01  07:00:00,1369.60931184,105.32218991,540.219478233,0.0,243.2593065,310.10971186,409.0142582,348.995131548,42.4850247072,17.534101945
 08/01  08:00:00,1364.14898119,106.804386439,488.424121351,0.0,243.2593065,310.10971186,400.839704932,317.787312467,56.6466996096,26.4056928552
 08/01  09:00:00,1366.64608845,108.225276523,457.914345404,0.0,243.2593065,302.612436532,358.490252964,289.510475181,42.4850247072,26.4947530758
 08/01  10:00:00,1370.8368874,109.657436451,454.746521676,0.0,243.2593065,310.10971186,380.340434132,274.009952519,70.808374512,35.5221071013
 08/01  11:00:00,1406.34098374,111.156206495,486.389078206,0.0,243.2593065,310.10971186,400.471130447,285.199138136,70.808374512,44.4636177992
 08/01  12:00:00,1368.07224911,112.794282593,487.7331351,0.0,243.2593065,310.10971186,376.820283163,279.452824816,70.808374512,26.5590838349
 08/01  13:00:00,1394.2275557,114.631496187,478.304401211,0.0,243.2593065,302.612436532,362.574901535,270.34835467,56.6466996096,35.5798472552
 08/01  14:00:00,1385.81762925,116.614412548,468.867438569,0.0,243.2593065,302.612436532,335.652905299,257.647722951,42.4850247072,35.5201576413
 08/01  15:00:00,1381.08269316,118.75291977,462.966504813,0.0,243.2593065,302.612436532,339.024193675,246.923451033,56.6466996096,35.4540430322
 08/01  16:00:00,1386.97311829,121.481796732,459.585733678,0.0,243.2593065,310.10971186,340.506649287,229.075080354,84.9700494144,26.4615195185
 08/01  17:00:00,1387.63469866,123.679956945,457.926495049,0.0,243.2593065,310.10971186,316.364608097,205.178365372,84.9700494144,26.2161933109
 08/01  18:00:00,1114.23232539,96.9145149596,476.603901092,0.0,166.938926447,199.110933808,318.305034562,224.609481779,84.9700494144,8.72550336885
 08/01  19:00:00,1133.24728673,96.9145149596,502.219339412,0.0,166.938926447,191.61365848,318.823909043,244.748614205,56.6466996096,17.428595228
 08/01  20:00:00,1017.22955193,96.9145149596,512.844249772,0.0,100.150657288,124.558693486,381.137786909,307.060575409,56.6466996096,17.4305118909
 08/01  21:00:00,976.554448179,96.9145149596,502.444454142,0.0,100.150657288,124.558693486,382.410458143,331.220900518,42.4850247072,8.70453291829
 08/01  22:00:00,884.352909046,96.9145149596,477.641640819,0.0,46.0930336215,124.558693486,396.03248226,350.32279962,28.3233498048,17.3863328353
 08/01  23:00:00,885.668656151,96.9145149596,478.224845798,0.0,46.0930336215,124.558693486,386.477794815,363.614432777,14.1616749024,8.70168713552
 08/01  24:00:00,896.337897926,96.9145149596,499.534194085,0.0,46.0930336215,113.312780494,400.126664694,377.075220556,5.66466996096,17.3867741775
 08/02  01:00:00,906.929128296,96.9145149596,510.608410251,0.0,46.0930336215,113.312780494,397.819176691,383.450820181,5.66466996096,8.70368654954
 08/02  02:00:00,908.037400523,96.9145149596,511.901567852,0.0,46.0930336215,113.312780494,411.715616223,388.666687085,5.66466996096,17.3842591771
 08/02  03:00:00,908.90164154,96.9145149596,512.88844689,0.0,46.0930336215,113.312780494,407.171922577,392.804098935,5.66466996096,8.70315368155
 08/02  04:00:00,997.062317897,96.9145149596,510.414738653,0.0,100.150657288,148.969399434,398.890958922,375.840450055,5.66466996096,17.3858389061
 08/02  05:00:00,994.896877494,98.7633448991,505.113669851,0.0,100.150657288,149.894399434,514.168472785,491.304144278,14.1616749024,8.7026536048
 08/02  06:00:00,1208.53912046,103.832269891,496.06017807,0.0,176.471037341,302.612436532,414.746496317,369.038252826,28.3233498048,17.3848936867
 08/02  07:00:00,1321.93218573,108.426318486,485.119420008,0.0,243.2593065,310.10971186,399.29762631,339.280358058,42.4850247072,17.5322435445
 08/02  08:00:00,1339.59002218,110.21067134,461.601293448,0.0,243.2593065,310.10971186,393.282962798,310.227897149,56.6466996096,26.408366039
 08/02  09:00:00,1364.20668152,111.652603527,452.031371433,0.0,243.2593065,302.612436532,337.095203513,268.116698292,42.4850247072,26.4934805135
 08/02  10:00:00,1378.87289622,113.117749639,457.434216589,0.0,243.2593065,310.10971186,332.434624974,226.108911722,70.808374512,35.5173387407
 08/02  11:00:00,1387.29875295,114.551579651,462.296507483,0.0,243.2593065,310.10971186,314.290265378,207.89963851,70.808374512,35.5822523555
 08/02  12:00:00,1355.99705775,118.270190311,466.362793857,0.0,243.2593065,310.10971186,279.024147328,172.80772875,70.808374512,35.4080440663
 08/02  13:00:00,1405.88513174,125.825088841,472.399265117,0.0,243.2593065,302.612436532,220.120519429,127.898405834,56.6466996096,35.5754139847
 08/02  14:00:00,1412.24106845,132.260639622,472.246872719,0.0,243.2593065,302.612436532,181.606090188,103.605301917,42.4850247072,35.5157635631
 08/02  15:00:00,1419.94624301,140.565271946,471.635843015,0.0,243.2593065,302.612436532,166.285532236,74.1888709845,56.6466996096,35.4499616416
 08/02  16:00:00,1440.35418079,155.044553371,470.895652986,0.0,243.2593065,310.10971186,151.542900793,40.1056543678,84.9700494144,26.4671970105
 08/02  17:00:00,1448.64989547,163.0021161,471.186238746,0.0,243.2593065,310.10971186,125.36314681,22.909075177,84.9700494144,17.4840222182
 08/02  18:00:00,1120.80814639,96.9145149596,474.960588357,0.0,166.938926447,199.110933808,154.182997299,51.7821920174,84.9700494144,17.4307558668
 08/02  19:00:00,1115.73899335,96.9145149596,476.544767705,0.0,166.938926447,191.61365848,139.459292401,65.3827272712,56.6466996096,17.4298655205
 08/02  20:00:00,988.706088472,96.9145149596,475.827711338,0.0,100.150657288,124.558693486,179.1032037,105.026916456,56.6466996096,17.4295876348
 08/02  21:00:00,957.313014363,96.9145149596,476.390640126,0.0,100.150657288,124.558693486,191.800960648,140.609725219,42.4850247072,8.70621072161
 08/02  22:00:00,888.718574351,96.9145149596,475.786828001,0.0,46.0930336215,124.558693486,246.784192508,201.076426849,28.3233498048,17.3844158541
 08/02  23:00:00,872.212335816,96.9145149596,464.014602508,0.0,46.0930336215,124.558693486,274.367193604,251.50227752,14.1616749024,8.70324118115
 08/02  24:00:00,853.012577919,96.9145149596,460.799358235,0.0,46.0930336215,113.312780494,322.889363167,299.838675863,5.66466996096,17.386017343
 08/03  01:00:00,851.218071199,96.9145149596,458.834124356,0.0,46.0930336215,113.312780494,328.811275108,314.443930355,5.66466996096,8.70267479287
 08/03  02:00:00,849.535810165,96.9145149596,457.551921941,0.0,46.0930336215,113.312780494,348.858188994,325.808642615,5.66466996096,17.3848764177
 08/03  03:00:00,849.554522604,96.9145149596,456.201005694,0.0,46.0930336215,113.312780494,338.748620712,324.381809154,5.66466996096,8.70214159693
 08/03  04:00:00,945.620962956,96.9145149596,459.060829324,0.0,100.150657288,148.969399434,297.651033619,283.283535693,5.66466996096,8.70282796476
 08/03  05:00:00,960.196133662,100.221308482,466.017145236,0.0,100.150657288,149.894399434,401.46364341,369.917870715,14.1616749024,17.384097793
 08/03  06:00:00,1191.96292116,110.207254152,468.501147027,0.0,176.471037341,302.612436532,263.770541787,226.744871276,28.3233498048,8.70232070569
 08/03  07:00:00,1327.76036574,128.225539846,466.733552948,0.0,243.2593065,310.10971186,217.000051372,148.227998651,42.4850247072,26.2870280138
 08/03  08:00:00,1385.33553309,146.546516367,464.744569539,0.0,243.2593065,310.10971186,146.614475663,63.5595947444,56.6466996096,26.4081813088
 08/03  09:00:00,1420.40794976,144.005733562,468.959896537,0.0,243.2593065,302.612436532,123.289897685,54.3071992662,42.4850247072,26.4976737115
 08/03  10:00:00,1432.71472623,146.281557047,471.351560576,0.0,243.2593065,310.10971186,150.697179871,44.3771410689,70.808374512,35.5116642901
 08/03  11:00:00,1438.79782866,150.421698959,472.178958578,0.0,243.2593065,310.10971186,136.396244939,30.0114625182,70.808374512,35.5764079092
 08/03  12:00:00,1401.30103656,154.678210962,472.13370209,0.0,243.2593065,310.10971186,129.163156653,22.9516530691,70.808374512,35.4031290715
 08/03  13:00:00,1440.19850213,160.232512659,472.076184331,0.0,243.2593065,302.612436532,108.676818069,16.4604486171,56.6466996096,35.569669842
 08/03  14:00:00,1445.22765297,165.25935882,472.020965538,0.0,243.2593065,302.612436532,89.671165613,11.6761189185,42.4850247072,35.5100219874
 08/03  15:00:00,1448.39769501,168.587222564,471.858442996,0.0,243.2593065,302.612436532,98.9025893892,6.81121574314,56.6466996096,35.4446740365
 08/03  16:00:00,1458.27247413,171.7401666,471.914274392,0.0,243.2593065,310.10971186,113.361590372,1.92285362425,84.9700494144,26.4686873329
 08/03  17:00:00,1461.35319969,174.576707541,472.138587978,0.0,243.2593065,310.10971186,102.896140781,0.444506415295,84.9700494144,17.481584951
 08/03  18:00:00,1121.90070203,97.4319489504,475.383896439,0.0,166.938926447,199.110933808,111.597928591,9.19830051424,84.9700494144,17.4295786624
 08/03  19:00:00,1116.66870826,97.6010427562,476.652756831,0.0,166.938926447,191.61365848,94.8186459593,20.7416727077,56.6466996096,17.430273642
 08/03  20:00:00,988.412005707,97.0081670897,475.292196403,0.0,100.150657288,124.558693486,126.374513716,52.3006963313,56.6466996096,17.4271177753
 08/03  21:00:00,957.632634181,96.9145149596,476.581743482,0.0,100.150657288,124.558693486,131.325213419,80.1353084866,42.4850247072,8.70488022537
 08/03  22:00:00,889.544145012,96.9145149596,476.296197956,0.0,46.0930336215,124.558693486,151.070844193,114.044371154,28.3233498048,8.70312323418
 08/03  23:00:00,890.211599976,96.9145149596,476.181988162,0.0,46.0930336215,124.558693486,169.12546879,137.578035408,14.1616749024,17.3857584797
 08/03  24:00:00,877.001717242,96.9145149596,475.303817907,0.0,46.0930336215,113.312780494,171.88138085,157.514103606,5.66466996096,8.70260728317
 08/04  01:00:00,877.720372694,96.9145149596,476.050257254,0.0,46.0930336215,113.312780494,188.914185372,165.864824995,5.66466996096,17.3846904163
 08/04  02:00:00,877.803572948,96.9145149596,476.148533673,0.0,46.0930336215,113.312780494,192.634372373,178.267683906,5.66466996096,8.70201850573
 08/04  03:00:00,877.911993585,96.9145149596,476.274620478,0.0,46.0930336215,113.312780494,228.450300648,205.399546094,5.66466996096,17.3860845927
 08/04  04:00:00,964.084195038,96.9145149596,470.824575482,0.0,100.150657288,148.969399434,230.495360604,216.129162126,5.66466996096,8.70152851692
 08/04  05:00:00,963.50612814,105.184489769,463.790391365,0.0,100.150657288,149.894399434,354.320667644,322.772250216,14.1616749024,17.3867425249
 08/04  06:00:00,1183.66474644,112.115857925,461.207239538,0.0,176.471037341,302.612436532,272.356349661,235.329448054,28.3233498048,8.70355180172
 08/04  07:00:00,1305.57694173,118.060346168,460.549675008,0.0,243.2593065,310.10971186,294.404232749,225.631728539,42.4850247072,26.2874795029
 08/04  08:00:00,1352.42912758,120.109491662,462.996072356,0.0,243.2593065,310.10971186,281.995645575,198.943279641,56.6466996096,26.4056663241
 08/04  09:00:00,1398.11781875,126.026653474,466.747125459,0.0,243.2593065,302.612436532,225.308130996,156.32156301,42.4850247072,26.5015432785
 08/04  10:00:00,1419.52653283,132.866794224,471.477387803,0.0,243.2593065,310.10971186,232.79148915,126.478042193,70.808374512,35.5050724451
 08/04  11:00:00,1426.60996891,139.42064726,470.927364731,0.0,243.2593065,310.10971186,208.101368753,101.723604697,70.808374512,35.5693895437
 08/04  12:00:00,1396.85314634,151.357011268,470.954670165,0.0,243.2593065,310.10971186,161.359427431,55.1538001437,70.808374512,35.3972527756
 08/04  13:00:00,1439.8710232,160.417259597,471.494255415,0.0,243.2593065,302.612436532,118.250461004,26.0409308209,56.6466996096,35.5628305734
 08/04  14:00:00,1447.84862358,167.864764502,471.925304745,0.0,243.2593065,302.612436532,87.2761648795,9.28793456304,42.4850247072,35.5032056092
 08/04  15:00:00,1454.25750554,173.837082118,472.320037846,0.0,243.2593065,302.612436532,92.6806446009,0.595523316774,56.6466996096,35.4384216745
 08/04  16:00:00,1466.29310103,178.923856452,472.570235426,0.0,243.2593065,310.10971186,111.436258605,0.0,84.9700494144,26.4662091905
 08/04  17:00:00,1469.70060623,182.142432612,472.718371536,0.0,243.2593065,310.10971186,102.45630242,0.0,84.9700494144,17.4862530058
 08/04  18:00:00,1122.93824814,98.114313848,475.584938307,0.0,166.938926447,199.110933808,104.302443639,1.90190824742,84.9700494144,17.4304859775
 08/04  19:00:00,1116.84522001,98.4033864229,476.837741485,0.0,166.938926447,191.61365848,85.6190331771,11.5451134215,56.6466996096,17.427220146
 08/04  20:00:00,987.623275346,97.0894023066,475.220434726,0.0,100.150657288,124.558693486,105.313681768,39.9413700669,56.6466996096,8.72561209139
 08/04  21:00:00,957.207780532,96.9145149596,476.735054402,0.0,100.150657288,124.558693486,122.117430215,62.2413555287,42.4850247072,17.3910499792
 08/04  22:00:00,890.087982793,96.9145149596,476.755595529,0.0,46.0930336215,124.558693486,137.596336948,100.57139495,28.3233498048,8.70159219293
 08/04  23:00:00,890.504293851,96.9145149596,476.40997936,0.0,46.0930336215,124.558693486,175.629774063,144.082942507,14.1616749024,17.3851566536
 08/04  24:00:00,875.061376399,96.9145149596,473.886285909,0.0,46.0930336215,113.312780494,200.528656409,186.160354612,5.66466996096,8.70363183675
 08/05  01:00:00,862.81616368,96.9145149596,465.775657682,0.0,46.0930336215,113.312780494,238.658967578,215.610255705,5.66466996096,17.3840419118
 08/05  02:00:00,857.386568288,96.9145149596,463.104466108,0.0,46.0930336215,113.312780494,257.571030513,243.203350212,5.66466996096,8.70301034044
 08/05  03:00:00,854.499392052,96.9145149596,461.943084742,0.0,46.0930336215,113.312780494,294.618182244,271.568018128,5.66466996096,17.3854941552
 08/05  04:00:00,865.194681799,96.9145149596,462.958375023,0.0,55.6251445156,113.312780494,320.931714807,306.564593248,5.66466996096,8.70245159819
 08/05  05:00:00,893.54232193,96.9145149596,488.977212276,0.0,55.6251445156,113.312780494,371.31381226,339.767692313,14.1616749024,17.3844450441
 08/05  06:00:00,973.549552346,96.9145149596,507.261471011,0.0,65.1572554096,176.889270242,317.910335071,280.885069651,28.3233498048,8.70191561541
 08/05  07:00:00,1081.60325745,103.661095064,490.281592504,0.0,109.682768182,220.96816451,383.122500593,331.934875278,42.4850247072,8.70260060782
 08/05  08:00:00,1080.25118635,102.275636889,480.662109053,0.0,109.682768182,220.96816451,371.231958645,297.118766783,56.6466996096,17.4664922525
 08/05  09:00:00,1173.9943413,106.013030244,465.259996273,0.0,131.945524568,266.955817592,322.8076025,254.025214964,42.4850247072,26.2973628292
 08/05  10:00:00,1185.244567,106.605144446,465.785553739,0.0,131.945524568,274.45309292,295.394150064,198.183503708,70.808374512,26.4022718435
 08/05  11:00:00,1202.61677222,109.662454341,473.540781903,0.0,131.945524568,274.45309292,240.786846787,143.576884244,70.808374512,26.4015880312
 08/05  12:00:00,1175.75961297,113.233172751,474.809516485,0.0,131.945524568,274.45309292,207.581136185,110.377346822,70.808374512,26.3954148507
 08/05  13:00:00,1171.96289289,117.003958919,474.652056005,0.0,131.945524568,266.955817592,167.498186905,84.4572319448,56.6466996096,26.3942553508
 08/05  14:00:00,1174.4140674,119.486198168,474.591880279,0.0,131.945524568,266.955817592,139.227426708,70.3451095786,42.4850247072,26.3972924221
 08/05  15:00:00,1075.56254689,96.9145149596,474.972946688,0.0,109.682768182,212.545889182,121.447724788,38.4047259724,56.6466996096,26.3962992063
 08/05  16:00:00,1083.76370395,96.9145149596,475.839022422,0.0,109.682768182,220.04316451,141.720295248,30.3552281641,84.9700494144,26.3950176695
 08/05  17:00:00,1041.81443243,96.9601604073,476.16535008,0.0,109.682768182,220.04316451,128.332972243,25.834994582,84.9700494144,17.5279282468
 08/05  18:00:00,1003.05823494,97.1746179276,476.11799667,0.0,100.150657288,199.110933808,126.657620642,32.9848246098,84.9700494144,8.70274661813
 08/05  19:00:00,996.466512919,97.2402095354,476.080714714,0.0,100.150657288,191.61365848,108.249278719,34.2175784156,56.6466996096,17.3850006934
 08/05  20:00:00,891.98018562,96.9264060917,475.898790346,0.0,55.6251445156,124.558693486,126.100565658,60.7516577299,56.6466996096,8.7022083188
 08/05  21:00:00,899.623498266,96.9145149596,476.393272384,0.0,55.6251445156,124.558693486,141.486878019,81.6153843042,42.4850247072,17.3864690071
 08/05  22:00:00,889.337339083,96.9145149596,476.322632329,0.0,46.0930336215,124.558693486,146.839027792,109.813996983,28.3233498048,8.70168100423
 08/05  23:00:00,890.325393983,96.9145149596,476.318278565,0.0,46.0930336215,124.558693486,165.599039034,134.052007443,14.1616749024,17.3853566881
 08/05  24:00:00,877.119029257,96.9145149596,475.471578862,0.0,46.0930336215,113.312780494,178.868112492,164.499714029,5.66466996096,8.70372850225
 08/06  01:00:00,866.571846054,96.9145149596,476.152954114,0.0,34.9616554283,113.312780494,214.670304899,191.621433919,5.66466996096,17.3842010196
 08/06  02:00:00,866.415278965,96.9145149596,476.022917467,0.0,34.9616554283,113.312780494,234.106757302,219.738990005,5.66466996096,8.7030973353
 08/06  03:00:00,858.195835633,96.9145149596,470.339198591,0.0,34.9616554283,113.312780494,267.569803264,244.522026808,5.66466996096,17.3831064957
 08/06  04:00:00,858.031978491,96.9145149596,463.90961156,0.0,44.4937663224,113.312780494,277.186853738,262.819657419,5.66466996096,8.70252635727
 08/06  05:00:00,853.234465419,96.9145149596,461.763298361,0.0,44.4937663224,113.312780494,327.439611232,295.893365771,14.1616749024,17.3845705581
 08/06  06:00:00,917.903988783,96.9145149596,465.025919147,0.0,54.0258772165,176.889270242,313.376397764,276.351072173,28.3233498048,8.70197578665
 08/06  07:00:00,939.660754584,96.9145149596,481.0899772,0.0,54.0258772165,184.38654557,318.610669568,267.422995547,42.4850247072,8.70264931438
 08/06  08:00:00,1014.72528886,96.9145149596,477.034175428,0.0,65.1572554096,220.04316451,304.996684742,230.89466246,56.6466996096,17.4553226722
 08/06  09:00:00,994.877139771,96.9145149596,466.543725869,0.0,65.1572554096,212.545889182,271.104046179,202.347444081,42.4850247072,26.2715773906
 08/06  10:00:00,1005.88158101,96.9145149596,467.7623078,0.0,65.1572554096,220.04316451,255.603372492,158.417880239,70.808374512,26.3771177411
 08/06  11:00:00,1019.37618403,96.9145149596,473.743097707,0.0,65.1572554096,220.04316451,205.467028645,117.067456414,70.808374512,17.5911977186
 08/06  12:00:00,1021.42807278,96.9145149596,476.118088105,0.0,65.1572554096,220.04316451,183.944666782,86.759254381,70.808374512,26.3770378892
 08/06  13:00:00,1014.12990398,96.9145149596,476.172406054,0.0,65.1572554096,212.545889182,148.92015744,65.8945041519,56.6466996096,26.3789536781
 08/06  14:00:00,1014.2539034,96.9145149596,476.233038148,0.0,65.1572554096,212.545889182,121.525082638,52.6644658061,42.4850247072,26.3755921247
 08/06  15:00:00,1014.40082724,96.9145149596,476.384353626,0.0,65.1572554096,212.545889182,127.041324866,44.0170083757,56.6466996096,26.3776168803
 08/06  16:00:00,988.971680202,96.9305997645,476.282003113,0.0,65.1572554096,220.04316451,153.732145402,42.3847605351,84.9700494144,26.3773354528
 08/06  17:00:00,942.649119079,96.9924318165,476.671025753,0.0,54.0258772165,184.38654557,154.919308931,52.4284837823,84.9700494144,17.5207757338
 08/06  18:00:00,911.897749957,97.0647009677,476.337984026,0.0,44.4937663224,163.454314868,167.799417881,65.4470167769,84.9700494144,17.3823516898
 08/06  19:00:00,905.455682712,97.0314761534,476.561689785,0.0,44.4937663224,155.95703954,138.392791839,73.0436416734,56.6466996096,8.70245055643
 08/06  20:00:00,879.969452986,96.9266216612,475.041151539,0.0,44.4937663224,124.558693486,195.566090373,121.53493255,56.6466996096,17.3844582132
 08/06  21:00:00,888.70897959,96.9145149596,476.59738126,0.0,44.4937663224,124.558693486,212.294858753,161.107920801,42.4850247072,8.70191324481
 08/06  22:00:00,876.345335351,96.9145149596,475.113288281,0.0,34.9616554283,124.558693486,243.104882351,206.078950793,28.3233498048,8.70258175342
 08/06  23:00:00,863.762515459,96.9145149596,465.733847852,0.0,34.9616554283,124.558693486,265.824608308,234.278260061,14.1616749024,17.384673344
 08/06  24:00:00,847.307283127,96.9145149596,464.178266369,0.0,34.9616554283,113.312780494,275.161357928,260.794651343,5.66466996096,8.70203662422
 08/07  01:00:00,856.152491648,96.9145149596,463.056258938,0.0,46.0930336215,113.312780494,304.559303331,281.508596371,5.66466996096,17.3860369985
 08/07  02:00:00,853.264507706,96.9145149596,461.773835124,0.0,46.0930336215,113.312780494,328.935516118,314.569390549,5.66466996096,8.70145560792
 08/07  03:00:00,857.886068529,96.9145149596,465.604357566,0.0,46.0930336215,113.312780494,369.127869138,346.078356389,5.66466996096,17.3848427875
 08/07  04:00:00,967.248726384,96.9145149596,482.092547653,0.0,100.150657288,148.969399434,363.413222974,349.045100219,5.66466996096,8.7034527947
 08/07  05:00:00,980.758780869,97.0185296085,493.573511654,0.0,100.150657288,149.894399434,542.169076501,510.621582651,14.1616749024,17.3858189472
 08/07  06:00:00,1200.90334502,101.097243837,492.256209383,0.0,176.471037341,302.612436532,394.70293755,357.676720993,28.3233498048,8.70286675215
 08/07  07:00:00,1314.65938375,105.638510278,482.076805233,0.0,243.2593065,310.10971186,380.220192658,311.45047906,42.4850247072,26.2846888909
 08/07  08:00:00,1340.29199878,107.420274366,466.453520678,0.0,243.2593065,310.10971186,356.127335764,273.077682917,56.6466996096,26.4029532378
 08/07  09:00:00,1372.36362917,108.947451718,463.472306382,0.0,243.2593065,302.612436532,301.886317326,232.903090053,42.4850247072,26.4982025654
 08/07  10:00:00,1392.10169768,111.809768706,467.620071792,0.0,243.2593065,310.10971186,282.664421723,176.355249912,70.808374512,35.5007972997
 08/07  11:00:00,1408.03299166,117.888780097,473.868687278,0.0,243.2593065,310.10971186,239.952240586,133.579722527,70.808374512,35.5641435475
 08/07  12:00:00,1376.88055847,128.736993129,473.568425879,0.0,243.2593065,310.10971186,193.511951066,87.3109373115,70.808374512,35.3926392422
 08/07  13:00:00,1426.19783545,145.410671071,472.811744526,0.0,243.2593065,302.612436532,135.970777838,43.7667762523,56.6466996096,35.5573019761
 08/07  14:00:00,1437.84771232,157.242126856,472.548948964,0.0,243.2593065,302.612436532,94.8296298921,16.8469851014,42.4850247072,35.4976200835
 08/07  15:00:00,1445.42127229,164.755023131,472.569044416,0.0,243.2593065,302.612436532,95.7549524166,3.67514376296,56.6466996096,35.433109044
 08/07  16:00:00,1455.3769532,167.711315584,472.890733307,0.0,243.2593065,310.10971186,111.553983827,0.12206818992,84.9700494144,26.4618662228
 08/07  17:00:00,1457.67155375,169.810331946,473.037572427,0.0,243.2593065,310.10971186,102.453759627,0.0,84.9700494144,17.483710213
 08/07  18:00:00,1122.8219776,98.491576008,475.07490456,0.0,166.938926447,199.110933808,102.39826104,0.0,84.9700494144,17.4282116258
