Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/07  19:00:00,1117.81436977,99.2890210755,475.893790882,0.0,166.938926447,191.61365848,65.6864063044,0.316817372739,56.6466996096,8.72288932204
 08/07  20:00:00,989.367957172,97.5607071058,475.509887037,0.0,100.150657288,124.558693486,88.2018429949,14.1255062509,56.6466996096,17.4296371344
 08/07  21:00:00,957.88573671,96.9820101447,476.611153592,0.0,100.150657288,124.558693486,89.8765027256,30.0028440136,42.4850247072,17.3886340047
 08/07  22:00:00,890.003862751,96.9145149596,476.622630748,0.0,46.0930336215,124.558693486,90.4662641352,53.44000237,28.3233498048,8.70291196042
 08/07  23:00:00,890.744655237,96.9145149596,476.620201289,0.0,46.0930336215,124.558693486,112.446642875,80.8996822246,14.1616749024,17.3852857484
 08/07  24:00:00,877.416307879,96.9145149596,475.624493638,0.0,46.0930336215,113.312780494,130.121586552,115.754572121,5.66466996096,8.70234447004
 08/08  01:00:00,878.263694477,96.9145149596,476.501513092,0.0,46.0930336215,113.312780494,172.251998194,149.203194986,5.66466996096,17.3841332467
 08/08  02:00:00,878.109991642,96.9145149596,476.376196441,0.0,46.0930336215,113.312780494,199.487404161,185.121003751,5.66466996096,8.70173044839
 08/08  03:00:00,867.6349145,96.9145149596,469.193059993,0.0,46.0930336215,113.312780494,237.408142704,223.041084311,5.66466996096,8.70238843189
 08/08  04:00:00,949.899115796,96.9145149596,462.319593536,0.0,100.150657288,148.969399434,265.799965592,242.751018632,5.66466996096,17.3842769985
 08/08  05:00:00,957.201108936,104.85393458,461.574371313,0.0,100.150657288,149.894399434,387.266737842,364.403234364,14.1616749024,8.70182857558
 08/08  06:00:00,1179.90657598,111.074145922,460.733915476,0.0,176.471037341,302.612436532,300.915237469,255.20608743,28.3233498048,17.3858002347
 08/08  07:00:00,1303.97837669,116.558029115,460.284729522,0.0,243.2593065,310.10971186,287.820484429,227.804655571,42.4850247072,17.5308041508
 08/08  08:00:00,1348.07058312,118.128419467,461.561966018,0.0,243.2593065,310.10971186,297.110451615,214.05729801,56.6466996096,26.406453995
 08/08  09:00:00,1386.06064578,119.505637731,463.488608292,0.0,243.2593065,302.612436532,272.034228605,194.23197717,42.4850247072,35.3172267279
 08/08  10:00:00,1396.2915523,121.250565692,463.820189404,0.0,243.2593065,310.10971186,290.208752982,183.908919959,70.808374512,35.491458511
 08/08  11:00:00,1403.04879854,123.956461333,465.769778914,0.0,243.2593065,310.10971186,273.763155348,167.401491163,70.808374512,35.5532896731
 08/08  12:00:00,1372.88588718,129.101960438,470.008426546,0.0,243.2593065,310.10971186,236.91249246,139.554618867,70.808374512,26.5494990813
 08/08  13:00:00,1414.28354919,135.641769883,471.096548284,0.0,243.2593065,302.612436532,206.418979018,113.643371449,56.6466996096,36.1289079594
 08/08  14:00:00,1418.49157768,140.069244117,470.862472078,0.0,243.2593065,302.612436532,174.871328843,97.4203177023,42.4850247072,34.9659864338
 08/08  15:00:00,1425.36314622,147.425828048,470.368362923,0.0,243.2593065,302.612436532,162.232801505,70.1355744037,56.6466996096,35.4505274915
 08/08  16:00:00,1438.58057256,153.89625624,470.40715318,0.0,243.2593065,310.10971186,156.173127684,44.7440932362,84.9700494144,26.458985033
 08/08  17:00:00,1442.91042521,157.829353962,470.748888933,0.0,243.2593065,310.10971186,144.398136084,33.2147728934,84.9700494144,26.2133137758
 08/08  18:00:00,1120.33579742,96.9145149596,474.596745322,0.0,166.938926447,199.110933808,160.481718799,66.7864982455,84.9700494144,8.7251711387
 08/08  19:00:00,1114.57451982,96.9145149596,476.373321564,0.0,166.938926447,191.61365848,148.677534098,74.603046213,56.6466996096,17.4277882757
 08/08  20:00:00,988.023427788,96.9145149596,475.980608382,0.0,100.150657288,124.558693486,190.731407023,116.655414732,56.6466996096,17.4292926812
 08/08  21:00:00,956.730327392,96.9145149596,476.390171184,0.0,100.150657288,124.558693486,197.006087162,145.816944601,42.4850247072,8.70411785419
 08/08  22:00:00,889.399241655,96.9145149596,476.176295035,0.0,46.0930336215,124.558693486,215.22321157,169.514426583,28.3233498048,17.3854351818
 08/08  23:00:00,890.214468188,96.9145149596,476.175905732,0.0,46.0930336215,124.558693486,198.501693273,175.63882062,14.1616749024,8.7011977505
 08/08  24:00:00,877.275286635,96.9145149596,475.599376049,0.0,46.0930336215,113.312780494,213.217902983,190.167551067,5.66466996096,17.3856819544
 08/09  01:00:00,877.815386413,96.9145149596,476.192689793,0.0,46.0930336215,113.312780494,226.209219309,211.841431036,5.66466996096,8.70311831291
 08/09  02:00:00,877.526975354,96.9145149596,475.955553489,0.0,46.0930336215,113.312780494,255.987956027,232.940196063,5.66466996096,17.3830900033
 08/09  03:00:00,872.572341482,96.9145149596,472.542246232,0.0,46.0930336215,113.312780494,262.808693633,248.4415109,5.66466996096,8.7025127722
 08/09  04:00:00,952.624265665,96.9145149596,465.438169361,0.0,100.150657288,148.969399434,273.349997009,250.300827561,5.66466996096,17.3844994872
 08/09  05:00:00,953.187416141,101.147819058,462.996434601,0.0,100.150657288,149.894399434,403.163271678,380.299660487,14.1616749024,8.70193628888
 08/09  06:00:00,1179.53680919,107.565287589,461.163374101,0.0,176.471037341,302.612436532,310.428366988,273.40241193,28.3233498048,8.70260525278
 08/09  07:00:00,1300.57632183,113.068905905,460.207631846,0.0,243.2593065,310.10971186,316.783834497,248.011713089,42.4850247072,26.2870967006
 08/09  08:00:00,1343.76907001,114.898164656,460.737390878,0.0,243.2593065,310.10971186,315.860016396,232.809311427,56.6466996096,26.40400536
 08/09  09:00:00,1381.66847495,116.370082454,463.08909824,0.0,243.2593065,302.612436532,285.770426035,216.792121344,42.4850247072,26.4932799838
 08/09  10:00:00,1397.13763621,120.07433744,465.388865602,0.0,243.2593065,310.10971186,287.532523286,181.215131712,70.808374512,35.5090170615
 08/09  11:00:00,1413.42132709,127.171752099,470.668360103,0.0,243.2593065,310.10971186,244.985331264,138.603888669,70.808374512,35.5730680823
 08/09  12:00:00,1384.82243802,138.488981846,471.929581343,0.0,243.2593065,310.10971186,198.11817895,91.9099216255,70.808374512,35.3998828125
 08/09  13:00:00,1426.89674027,147.526402169,471.527433431,0.0,243.2593065,302.612436532,151.728651402,59.5164447368,56.6466996096,35.5655070557
 08/09  14:00:00,1432.10471743,152.861166727,471.333050362,0.0,243.2593065,302.612436532,120.147486196,42.1567751831,42.4850247072,35.5056863057
 08/09  15:00:00,1437.86194414,158.871857939,471.082940198,0.0,243.2593065,302.612436532,121.10788607,29.0209457405,56.6466996096,35.4402407198
 08/09  16:00:00,1449.66639948,164.162162877,470.966809901,0.0,243.2593065,310.10971186,131.685433442,20.2499210101,84.9700494144,26.4654630171
 08/09  17:00:00,1452.60988691,166.876225813,471.198478679,0.0,243.2593065,310.10971186,117.516871469,15.0667567206,84.9700494144,17.4800653338
 08/09  18:00:00,1121.05982867,96.9145149596,475.172948387,0.0,166.938926447,199.110933808,144.479460926,42.0828318812,84.9700494144,17.4265796301
 08/09  19:00:00,1116.00668985,96.9145149596,476.821558474,0.0,166.938926447,191.61365848,140.808913864,66.7335700448,56.6466996096,17.4286442094
 08/09  20:00:00,988.483060253,96.9145149596,475.582092236,0.0,100.150657288,124.558693486,189.199379572,123.829547594,56.6466996096,8.72313236847
 08/09  21:00:00,957.412221117,96.9145149596,476.423148118,0.0,100.150657288,124.558693486,219.686729516,159.811726383,42.4850247072,17.3899784258
 08/09  22:00:00,887.180919319,96.9145149596,474.696064583,0.0,46.0930336215,124.558693486,245.350425224,208.324776074,28.3233498048,8.70229934493
 08/09  23:00:00,873.463446042,96.9145149596,464.732522728,0.0,46.0930336215,124.558693486,272.809410201,241.26363788,14.1616749024,17.3840974188
 08/09  24:00:00,853.074558919,96.9145149596,460.824626228,0.0,46.0930336215,113.312780494,311.118535942,296.752134755,5.66466996096,8.70173122643
 08/10  01:00:00,882.624081664,96.9145149596,489.296128021,0.0,46.0930336215,113.312780494,384.849856887,361.799783868,5.66466996096,17.3854030577
 08/10  02:00:00,910.276571317,96.9145149596,516.001757392,0.0,46.0930336215,113.312780494,391.757827865,377.391999804,5.66466996096,8.70115809972
 08/10  03:00:00,908.512269076,96.9145149596,513.01819181,0.0,46.0930336215,113.312780494,409.416907304,386.368055368,5.66466996096,17.384181975
 08/10  04:00:00,1009.49382085,96.9145149596,523.948726938,0.0,100.150657288,148.969399434,388.475935992,374.108169627,5.66466996096,8.70309640336
 08/10  05:00:00,1018.43775778,100.96279143,528.62916333,0.0,100.150657288,149.894399434,505.125027418,473.577868839,14.1616749024,17.385483677
 08/10  06:00:00,1238.84748741,107.57616033,521.283806158,0.0,176.471037341,302.612436532,395.735546976,358.709701095,28.3233498048,8.70249607619
 08/10  07:00:00,1350.14835007,112.808309293,511.460197047,0.0,243.2593065,310.10971186,401.069256853,332.298535907,42.4850247072,26.2856962393
 08/10  08:00:00,1389.63993714,114.521048198,508.070156562,0.0,243.2593065,310.10971186,395.552668107,312.829319044,56.6466996096,26.076649453
 08/10  09:00:00,1413.63271465,115.811024641,497.198634981,0.0,243.2593065,302.612436532,365.240319783,295.933304202,42.4850247072,26.8219908735
 08/10  10:00:00,1428.67907753,116.897058958,505.139691338,0.0,243.2593065,310.10971186,390.892247613,284.585872298,70.808374512,35.4980008025
 08/10  11:00:00,1427.42286011,118.062716081,501.980037216,0.0,243.2593065,310.10971186,385.186852301,278.817550406,70.808374512,35.5609273827
 08/10  12:00:00,1383.3356539,119.605524813,498.074309337,0.0,243.2593065,310.10971186,379.645792915,273.447609748,70.808374512,35.3898086554
 08/10  13:00:00,1412.01675301,121.276096292,491.486558456,0.0,243.2593065,302.612436532,356.156816627,263.956224667,56.6466996096,35.5538923498
 08/10  14:00:00,1412.7509427,122.409509975,491.144882853,0.0,243.2593065,302.612436532,339.04263768,261.063444291,42.4850247072,35.4941686819
 08/10  15:00:00,1412.37617182,123.070753516,490.04578899,0.0,243.2593065,302.612436532,346.06618068,262.841571174,56.6466996096,26.5779098966
 08/10  16:00:00,1422.23371706,124.631612018,491.839558908,0.0,243.2593065,310.10971186,376.500859618,256.255700115,84.9700494144,35.275110088
 08/10  17:00:00,1422.14362836,125.696676285,490.638019977,0.0,243.2593065,310.10971186,353.716987338,251.264725014,84.9700494144,17.4822129101
 08/10  18:00:00,1162.16226532,96.9145149596,526.208796591,0.0,166.938926447,199.110933808,359.017896424,256.620970892,84.9700494144,17.426876118
 08/10  19:00:00,1168.1513776,96.9145149596,539.299010811,0.0,166.938926447,191.61365848,339.860769601,274.488844665,56.6466996096,8.72522532711
 08/10  20:00:00,1046.96602411,96.9145149596,543.954466718,0.0,100.150657288,124.558693486,407.401475917,333.326777893,56.6466996096,17.4279984139
 08/10  21:00:00,1031.48755704,96.9145149596,560.898575172,0.0,100.150657288,124.558693486,414.180070705,354.30517681,42.4850247072,17.389869187
 08/10  22:00:00,967.368133153,96.9145149596,564.669799296,0.0,46.0930336215,124.558693486,414.291820333,377.266291018,28.3233498048,8.70217950941
 08/10  23:00:00,971.778321342,96.9145149596,568.660272142,0.0,46.0930336215,124.558693486,412.407150045,385.541359976,14.1616749024,12.7041151667
 08/10  24:00:00,966.651307819,96.9145149596,576.61181846,0.0,46.0930336215,113.312780494,412.678331637,393.632697264,5.66466996096,13.3809644117
 08/11  01:00:00,984.635545059,96.9145149596,595.697787308,0.0,46.0930336215,113.312780494,417.020186171,402.653282627,5.66466996096,8.70223358354
 08/11  02:00:00,992.043488169,96.9145149596,603.660722753,0.0,46.0930336215,113.312780494,430.081243037,407.032639161,5.66466996096,17.3839339151
 08/11  03:00:00,984.054279164,96.9145149596,595.267905042,0.0,46.0930336215,113.312780494,423.483962985,409.117662042,5.66466996096,8.70163098246
 08/11  04:00:00,1067.83960779,96.9145149596,585.033397411,0.0,100.150657288,148.969399434,414.338752598,391.28884261,5.66466996096,17.3852400278
 08/11  05:00:00,1066.67753489,99.6149523971,580.287206523,0.0,100.150657288,149.894399434,531.608566885,508.74579008,14.1616749024,8.70110190316
 08/11  06:00:00,1302.11830241,105.027988711,591.183184885,0.0,176.471037341,302.612436532,434.182142993,388.4733449,28.3233498048,17.3854482876
 08/11  07:00:00,1398.45662404,109.57460143,567.39078679,0.0,243.2593065,310.10971186,409.747414998,349.733252155,42.4850247072,17.5291381358
 08/11  08:00:00,1408.70310364,111.451180954,532.424569206,0.0,243.2593065,310.10971186,405.04463289,321.994310169,56.6466996096,26.4036231115
 08/11  09:00:00,1428.5752919,112.833505083,516.631012202,0.0,243.2593065,302.612436532,376.8556022,304.137073666,42.4850247072,30.2335038269
 08/11  10:00:00,1430.92101184,114.036978353,510.340133374,0.0,243.2593065,310.10971186,396.172896372,293.614657698,70.808374512,31.7498641619
 08/11  11:00:00,1436.67476454,115.304662299,514.923698063,0.0,243.2593065,310.10971186,405.183741874,289.923973637,70.808374512,44.4513937252
 08/11  12:00:00,1391.05329182,116.816653351,509.609636066,0.0,243.2593065,310.10971186,382.615283547,285.253786137,70.808374512,26.5531228975
 08/11  13:00:00,1417.14811555,118.471017879,500.030868089,0.0,243.2593065,302.612436532,369.112618825,276.894151937,56.6466996096,35.5717672789
 08/11  14:00:00,1412.96835104,120.241060565,493.505268623,0.0,243.2593065,302.612436532,348.231501497,270.23468411,42.4850247072,35.5117926797
 08/11  15:00:00,1411.88267725,122.558132052,489.916186294,0.0,243.2593065,302.612436532,351.236057255,259.143730497,56.6466996096,35.4456271486
 08/11  16:00:00,1414.66493686,124.78183014,483.393786236,0.0,243.2593065,310.10971186,359.062325964,247.627967699,84.9700494144,26.4643088503
 08/11  17:00:00,1416.79814128,126.895199648,483.429159864,0.0,243.2593065,310.10971186,341.57671303,239.123879225,84.9700494144,17.48278439
 08/11  18:00:00,1157.89468327,96.9145149596,521.575964204,0.0,166.938926447,199.110933808,346.604375116,244.204659328,84.9700494144,17.4296663733
 08/11  19:00:00,1163.30019108,96.9145149596,534.854260702,0.0,166.938926447,191.61365848,336.225325183,262.14996768,56.6466996096,17.4286578941
 08/11  20:00:00,1039.55549277,96.9145149596,532.188875685,0.0,100.150657288,124.558693486,398.903506025,324.828553661,56.6466996096,17.428252754
 08/11  21:00:00,1014.56379887,96.9145149596,542.902447331,0.0,100.150657288,124.558693486,397.73277226,346.542165758,42.4850247072,8.70558179477
 08/11  22:00:00,961.848501433,96.9145149596,558.48068022,0.0,46.0930336215,124.558693486,417.902745807,372.196275642,28.3233498048,17.383120361
 08/11  23:00:00,980.527305563,96.9145149596,577.816253577,0.0,46.0930336215,124.558693486,407.740531383,384.876330114,14.1616749024,8.70252636604
 08/11  24:00:00,980.926275033,96.9145149596,591.659721565,0.0,46.0930336215,113.312780494,417.673158138,394.623970999,5.66466996096,17.3845171784
 08/12  01:00:00,992.144168492,96.9145149596,603.873576863,0.0,46.0930336215,113.312780494,415.979377696,401.612796849,5.66466996096,8.7019108862
 08/12  02:00:00,992.767555652,96.9145149596,605.202383222,0.0,46.0930336215,113.312780494,421.26650812,406.899271624,5.66466996096,8.70256653503
 08/12  03:00:00,989.588544127,96.9145149596,602.812488983,0.0,46.0930336215,113.312780494,434.336127123,411.286887308,5.66466996096,17.3845698546
 08/12  04:00:00,997.715282392,96.9145149596,601.064958179,0.0,55.6251445156,113.312780494,417.85488693,403.488259827,5.66466996096,8.70195714133
 08/12  05:00:00,997.167704684,96.9145149596,600.562191951,0.0,55.6251445156,113.312780494,436.934063986,405.386473257,14.1616749024,17.3859158265
 08/12  06:00:00,1063.31806781,96.9145149596,600.545106955,0.0,65.1572554096,176.889270242,379.406811662,342.382082692,28.3233498048,8.7013791654
 08/12  07:00:00,1162.34186503,98.1078508438,583.446289484,0.0,109.682768182,220.96816451,500.759559504,440.889238735,42.4850247072,17.385296062
 08/12  08:00:00,1147.75121221,98.3611871948,556.423186899,0.0,109.682768182,220.96816451,464.39252452,390.282803513,56.6466996096,17.4630213979
 08/12  09:00:00,1230.6733802,100.997201548,527.121573972,0.0,131.945524568,266.955817592,413.689804817,353.668594368,42.4850247072,17.5361857416
 08/12  10:00:00,1233.86777076,101.214888563,523.022629293,0.0,131.945524568,274.45309292,431.224957657,334.014667858,70.808374512,26.4019152868
 08/12  11:00:00,1227.95562215,101.324834153,515.720327503,0.0,131.945524568,274.45309292,421.100651854,323.891492584,70.808374512,26.400784758
 08/12  12:00:00,1184.9976256,101.492349396,503.758811726,0.0,131.945524568,274.45309292,411.774648761,314.571817387,70.808374512,26.394456862
 08/12  13:00:00,1169.61204179,101.690282659,494.832785065,0.0,131.945524568,266.955817592,386.881650795,303.841820664,56.6466996096,26.3931305214
 08/12  14:00:00,1167.40921388,101.894731036,492.220485961,0.0,131.945524568,266.955817592,364.861829532,295.983545359,42.4850247072,26.3932594655
 08/12  15:00:00,1092.42935608,96.9145149596,499.413942238,0.0,109.682768182,212.545889182,308.762420392,225.716803444,56.6466996096,26.3989173378
 08/12  16:00:00,1097.46844674,96.9145149596,496.946946037,0.0,109.682768182,220.04316451,327.728175947,216.365076593,84.9700494144,26.3930499392
 08/12  17:00:00,1054.99659815,96.9145149596,496.706860533,0.0,109.682768182,220.04316451,323.081987957,220.585581862,84.9700494144,17.5263566803
 08/12  18:00:00,1020.54505301,96.9145149596,501.375482943,0.0,100.150657288,199.110933808,367.667227012,265.313246931,84.9700494144,17.3839306665
 08/12  19:00:00,1018.04342955,96.9145149596,505.80566812,0.0,100.150657288,191.61365848,344.11041821,278.760750755,56.6466996096,8.70296784525
 08/12  20:00:00,924.359138635,96.9145149596,512.661283658,0.0,55.6251445156,124.558693486,407.440253279,333.409353516,56.6466996096,17.3842001536
 08/12  21:00:00,931.738945182,96.9145149596,516.882978751,0.0,55.6251445156,124.558693486,399.183358123,347.995978724,42.4850247072,8.70235469158
 08/12  22:00:00,925.950671056,96.9145149596,521.499657761,0.0,46.0930336215,124.558693486,414.21400905,368.50648473,28.3233498048,17.3841745148
 08/12  23:00:00,934.716215037,96.9145149596,529.845566486,0.0,46.0930336215,124.558693486,401.925055996,379.061625558,14.1616749024,8.70175553488
 08/12  24:00:00,925.400413752,96.9145149596,533.01104788,0.0,46.0930336215,113.312780494,402.383659094,388.016568853,5.66466996096,8.70242028056
 08/13  01:00:00,908.240268873,96.9145149596,525.578148742,0.0,34.9616554283,113.312780494,419.133828555,396.084889605,5.66466996096,17.3842689889
 08/13  02:00:00,904.762380325,96.9145149596,520.874299314,0.0,34.9616554283,113.312780494,415.192345876,400.82588096,5.66466996096,8.70179495481
 08/13  03:00:00,908.720781466,96.9145149596,525.105491719,0.0,34.9616554283,113.312780494,428.030848657,404.980606156,5.66466996096,17.3855725393
 08/13  04:00:00,921.336654742,96.9145149596,528.044790961,0.0,44.4937663224,113.312780494,408.116338922,393.750442625,5.66466996096,8.70122633577
 08/13  05:00:00,914.776491573,96.9145149596,521.13832167,0.0,44.4937663224,113.312780494,426.296751027,394.750731114,14.1616749024,17.3843450107
 08/13  06:00:00,980.356172739,96.9145149596,520.798994479,0.0,54.0258772165,176.889270242,371.780345113,334.753820299,28.3233498048,8.7031750089
 08/13  07:00:00,967.122932567,96.9145149596,506.842906844,0.0,54.0258772165,184.38654557,385.513689151,325.645498823,42.4850247072,17.3831656215
 08/13  08:00:00,1043.32553001,96.9145149596,503.205628174,0.0,65.1572554096,220.04316451,386.352868303,312.256046009,56.6466996096,17.4501226848
 08/13  09:00:00,1037.30932207,96.9145149596,504.745153303,0.0,65.1572554096,212.545889182,364.919247848,304.912763679,42.4850247072,17.5214594617
 08/13  10:00:00,1043.37009258,96.9145149596,503.190080306,0.0,65.1572554096,220.04316451,395.601315316,298.41853322,70.808374512,26.3744075836
 08/13  11:00:00,1045.05192826,96.9145149596,503.879574548,0.0,65.1572554096,220.04316451,395.148465503,297.968719262,70.808374512,26.3713717291
 08/13  12:00:00,1050.20746435,96.9145149596,510.691319876,0.0,65.1572554096,220.04316451,391.841993721,298.365004567,70.808374512,22.6686146421
 08/13  13:00:00,1053.59850047,96.9145149596,522.51509499,0.0,65.1572554096,212.545889182,377.62760806,299.687585077,56.6466996096,21.2933233733
 08/13  14:00:00,1065.93669502,96.9145149596,535.946994639,0.0,65.1572554096,212.545889182,370.496490213,301.633656205,42.4850247072,26.3778093009
 08/13  15:00:00,1069.32834987,96.9145149596,539.752952191,0.0,65.1572554096,212.545889182,386.061714222,303.040788816,56.6466996096,26.3742257955
 08/13  16:00:00,1052.94746511,96.9145149596,549.493441122,0.0,65.1572554096,220.04316451,417.921783999,306.575618007,84.9700494144,26.3761165775
 08/13  17:00:00,1011.14423939,96.9145149596,554.918143909,0.0,54.0258772165,184.38654557,421.542935028,319.051077891,84.9700494144,17.5218077223
 08/13  18:00:00,970.535066342,96.9145149596,543.987656168,0.0,44.4937663224,163.454314868,454.572234247,352.217833183,84.9700494144,17.3843516499
 08/13  19:00:00,964.289533221,96.9145149596,544.513782126,0.0,44.4937663224,155.95703954,426.156469975,360.806582828,56.6466996096,8.70318753711
 08/13  20:00:00,951.885092896,96.9145149596,552.578956405,0.0,44.4937663224,124.558693486,475.08415203,401.054261648,56.6466996096,17.3831907724
 08/13  21:00:00,951.989191882,96.9145149596,548.967606282,0.0,44.4937663224,124.558693486,460.223604998,409.03601199,42.4850247072,8.70256830079
 08/13  22:00:00,939.072248824,96.9145149596,545.855763494,0.0,34.9616554283,124.558693486,470.534579866,424.826657571,28.3233498048,17.3845724905
 08/13  23:00:00,940.530721699,96.9145149596,546.234999703,0.0,34.9616554283,124.558693486,453.162247374,430.298614503,14.1616749024,8.70195796789
 08/13  24:00:00,923.913863019,96.9145149596,541.665235006,0.0,34.9616554283,113.312780494,447.389274708,433.021975916,5.66466996096,8.70262883088
 08/14  01:00:00,937.182998649,96.9145149596,543.916276252,0.0,46.0930336215,113.312780494,458.9507163,435.901382703,5.66466996096,17.3846636367
 08/14  02:00:00,945.180203063,96.9145149596,552.558181592,0.0,46.0930336215,113.312780494,454.966017006,440.599348775,5.66466996096,8.70199827056
 08/14  03:00:00,987.937755029,96.9145149596,599.821348493,0.0,46.0930336215,113.312780494,475.11585513,452.065190381,5.66466996096,17.3859947879
 08/14  04:00:00,1073.1118356,96.9145149596,598.851185406,0.0,100.150657288,148.969399434,448.855834896,434.489749007,5.66466996096,8.701415928
 08/14  05:00:00,1064.27625315,96.9145149596,589.229876091,0.0,100.150657288,149.894399434,784.204523035,752.656726948,14.1616749024,17.3861211846
 08/14  06:00:00,1283.77502181,98.6676793563,585.885211588,0.0,176.471037341,302.612436532,532.753229408,495.726496317,28.3233498048,8.70338328604
 08/14  07:00:00,1397.19410084,100.02554624,582.741422799,0.0,243.2593065,310.10971186,513.095757982,444.325230131,42.4850247072,26.2855031434
 08/14  08:00:00,1437.21697265,100.78754351,580.746974861,0.0,243.2593065,310.10971186,504.907812274,421.857714777,56.6466996096,26.4033978873
 08/14  09:00:00,1470.69387468,101.620575928,579.928205506,0.0,243.2593065,302.612436532,472.598922283,403.615267306,42.4850247072,26.4986302707
 08/14  10:00:00,1481.01509459,102.389661825,581.177061457,0.0,243.2593065,310.10971186,485.735148042,379.426394188,70.808374512,35.5003793417
 08/14  11:00:00,1486.94474187,103.066836458,584.562217189,0.0,243.2593065,310.10971186,472.576887166,366.204860478,70.808374512,35.5636521762
 08/14  12:00:00,1449.61076162,103.716542909,587.759792287,0.0,243.2593065,310.10971186,462.626635045,356.426302854,70.808374512,35.3919576796
 08/14  13:00:00,1487.54721502,104.486243731,591.019327831,0.0,243.2593065,302.612436532,436.215478546,344.012517314,56.6466996096,35.5562616224
 08/14  14:00:00,1480.38549507,105.421714034,582.246531628,0.0,243.2593065,302.612436532,413.202107728,335.220622408,42.4850247072,35.4964606126
 08/14  15:00:00,1472.09078207,106.489667827,572.396232104,0.0,243.2593065,302.612436532,420.326333125,328.247876725,56.6466996096,35.4317567899
 08/14  16:00:00,1481.23648768,107.750029748,573.677868497,0.0,243.2593065,310.10971186,427.19364803,315.762538802,84.9700494144,26.4610598138
 08/14  17:00:00,1483.60231907,109.010945366,574.826458908,0.0,243.2593065,310.10971186,414.630445361,312.176977727,84.9700494144,17.4834182192
 08/14  18:00:00,1218.9801725,96.9145149596,588.1057553,0.0,166.938926447,199.110933808,408.115361027,305.71736489,84.9700494144,17.4279467225
 08/14  19:00:00,1220.84306981,96.9145149596,597.515473068,0.0,166.938926447,191.61365848,391.361831089,325.992397132,56.6466996096,8.72273434746
 08/14  20:00:00,1093.60694758,96.9145149596,593.819079129,0.0,100.150657288,124.558693486,454.239934048,380.164161215,56.6466996096,17.4290732239
 08/14  21:00:00,1055.31290324,96.9145149596,591.529255931,0.0,100.150657288,124.558693486,452.287355156,392.413964295,42.4850247072,17.3883661538
 08/14  22:00:00,987.428746556,96.9145149596,591.243702446,0.0,46.0930336215,124.558693486,449.537409704,412.511315752,28.3233498048,8.70274414775
 08/14  23:00:00,987.136510665,96.9145149596,590.128508228,0.0,46.0930336215,124.558693486,449.851704246,418.305966956,14.1616749024,17.3840623875
 08/14  24:00:00,974.320314099,96.9145149596,589.930700777,0.0,46.0930336215,113.312780494,437.385857739,423.019057642,5.66466996096,8.70213013586
 08/15  01:00:00,973.62451954,96.9145149596,589.641082291,0.0,46.0930336215,113.312780494,447.991274184,427.99415282,5.66466996096,14.3324514032
 08/15  02:00:00,972.52110306,96.9145149596,588.724792018,0.0,46.0930336215,113.312780494,448.790728503,431.374021922,5.66466996096,11.7520366197
 08/15  03:00:00,971.372745142,96.9145149596,587.864290937,0.0,46.0930336215,113.312780494,449.332675023,434.965836868,5.66466996096,8.70216819468
 08/15  04:00:00,1063.15800282,96.9145149596,586.7060294,0.0,100.150657288,148.969399434,440.992436203,417.943952666,5.66466996096,17.3838135767
 08/15  05:00:00,1064.21686063,97.6773136007,586.327456437,0.0,100.150657288,149.894399434,632.726464216,609.863209744,14.1616749024,8.70157956953
 08/15  06:00:00,1287.48812597,101.077522708,586.280868195,0.0,176.471037341,302.612436532,487.482074434,441.773463073,28.3233498048,17.3852615558
 08/15  07:00:00,1405.48719699,103.644134648,586.91624159,0.0,243.2593065,310.10971186,464.154229056,404.139302103,42.4850247072,17.5299022456
 08/15  08:00:00,1449.91634346,104.664662349,588.638251291,0.0,243.2593065,310.10971186,469.612698559,386.560891539,56.6466996096,26.4051074104
 08/15  09:00:00,1487.11292671,105.517442665,590.970929837,0.0,243.2593065,302.612436532,452.272582493,374.47257148,42.4850247072,35.3149863054
 08/15  10:00:00,1498.75678826,106.273925542,593.711019457,0.0,243.2593065,310.10971186,466.188471344,359.89140165,70.808374512,35.4886951818
 08/15  11:00:00,1503.82077273,107.074884538,596.314128496,0.0,243.2593065,310.10971186,455.061506057,348.703042611,70.808374512,35.5500889338
 08/15  12:00:00,1463.91452032,108.049652473,597.408929445,0.0,243.2593065,310.10971186,437.086349684,339.724483652,70.808374512,26.5534915205
 08/15  13:00:00,1498.28481173,108.952853458,597.345463193,0.0,243.2593065,302.612436532,426.543542853,334.323274986,56.6466996096,35.5735682565
 08/15  14:00:00,1498.31464126,109.819095821,597.008301556,0.0,243.2593065,302.612436532,407.035400191,329.036973472,42.4850247072,35.513402012
 08/15  15:00:00,1498.25836814,110.671206281,595.979654868,0.0,243.2593065,302.612436532,415.75991522,323.6662312,56.6466996096,35.4469844102
 08/15  16:00:00,1507.93039564,111.405399528,597.415419012,0.0,243.2593065,310.10971186,432.550179065,321.123545412,84.9700494144,26.4565842384
 08/15  17:00:00,1507.91462226,111.972001479,596.54491432,0.0,243.2593065,310.10971186,424.955000132,322.501207679,84.9700494144,17.4837430384
 08/15  18:00:00,1230.79406949,96.9145149596,600.512168313,0.0,166.938926447,199.110933808,430.019154292,327.619046747,84.9700494144,17.4300581299
 08/15  19:00:00,1222.24324276,96.9145149596,599.82515803,0.0,166.938926447,191.61365848,412.298854107,338.225766224,56.6466996096,17.4263882734
 08/15  20:00:00,1098.45011186,96.9145149596,598.50410086,0.0,100.150657288,124.558693486,457.40909664,383.333275924,56.6466996096,17.4291211055
 08/15  21:00:00,1061.8665099,96.9145149596,597.667418486,0.0,100.150657288,124.558693486,444.865131198,393.677233636,42.4850247072,8.70287285433
 08/15  22:00:00,993.672680601,96.9145149596,596.745665778,0.0,46.0930336215,124.558693486,458.654920575,412.947655985,28.3233498048,17.3839147849
 08/15  23:00:00,994.259823302,96.9145149596,596.458918468,0.0,46.0930336215,124.558693486,441.779763845,418.915135663,14.1616749024,8.70295327959
 08/15  24:00:00,980.763468398,96.9145149596,595.700934954,0.0,46.0930336215,113.312780494,446.626167128,423.577335786,5.66466996096,17.3841613812
 08/16  01:00:00,979.187402394,96.9145149596,594.36616572,0.0,46.0930336215,113.312780494,441.710389978,427.343385522,5.66466996096,8.70233449436
 08/16  02:00:00,979.604183761,96.9145149596,594.601228848,0.0,46.0930336215,113.312780494,453.693615235,430.644816595,5.66466996096,17.3841286794
 08/16  03:00:00,981.995818178,96.9145149596,596.416992431,0.0,46.0930336215,113.312780494,448.270672492,433.904272415,5.66466996096,8.70173011609
 08/16  04:00:00,1074.31990444,96.9145149596,598.029645782,0.0,100.150657288,148.969399434,431.212578705,416.845524336,5.66466996096,8.70238440789
 08/16  05:00:00,1077.31279046,98.1652357143,598.505596071,0.0,100.150657288,149.894399434,623.658358105,592.113463656,14.1616749024,17.3832195459
 08/16  06:00:00,1304.39656208,102.501829379,599.312025373,0.0,176.471037341,302.612436532,470.488412239,433.463277674,28.3233498048,8.70178476088
 08/16  07:00:00,1422.2443534,105.619576954,597.322884529,0.0,243.2593065,310.10971186,464.012419411,395.243214557,42.4850247072,26.2841801461
 08/16  08:00:00,1444.19324906,106.621688412,575.429990105,0.0,243.2593065,310.10971186,458.15438551,375.106605918,56.6466996096,26.4010799822
 08/16  09:00:00,1460.52138082,107.394106733,556.279666479,0.0,243.2593065,302.612436532,429.346182731,360.365188151,42.4850247072,26.4959698729
 08/16  10:00:00,1447.86943952,108.126905203,533.752008258,0.0,243.2593065,310.10971186,449.331059319,343.018380631,70.808374512,35.5043041765
 08/16  11:00:00,1432.82140862,109.017487225,515.341216404,0.0,243.2593065,310.10971186,434.337529485,327.961158732,70.808374512,35.5679962419
 08/16  12:00:00,1381.51450149,109.915281107,503.994998914,0.0,243.2593065,310.10971186,425.148890697,318.944973139,70.808374512,35.3955430463
 08/16  13:00:00,1398.32533046,110.798281435,485.083634579,0.0,243.2593065,302.612436532,401.052553278,308.845475749,56.6466996096,35.5603779196
 08/16  14:00:00,1379.37076367,111.650813467,466.170607838,0.0,243.2593065,302.612436532,373.975386993,295.989827951,42.4850247072,35.5005343355
 08/16  15:00:00,1362.57555757,112.717385545,449.432914066,0.0,243.2593065,302.612436532,360.052070598,267.969944892,56.6466996096,35.4354260962
 08/16  16:00:00,1373.58763372,114.502858835,452.634696995,0.0,243.2593065,310.10971186,345.467360698,234.038972097,84.9700494144,26.458339187
 08/16  17:00:00,1375.32590637,114.66128535,455.522466193,0.0,243.2593065,310.10971186,365.882657213,263.430891191,84.9700494144,17.481716607
 08/16  18:00:00,1127.62600754,96.9145149596,488.971963674,0.0,166.938926447,199.110933808,397.067140531,294.667269458,84.9700494144,17.4298216585
 08/16  19:00:00,1125.84220812,96.9145149596,493.141761191,0.0,166.938926447,191.61365848,379.207775629,305.134636478,56.6466996096,17.426439541
 08/16  20:00:00,999.849491878,96.9145149596,488.765844347,0.0,100.150657288,124.558693486,414.243314342,348.871577323,56.6466996096,8.72503740968
 08/16  21:00:00,964.418622055,96.9145149596,489.430247199,0.0,100.150657288,124.558693486,417.180422323,357.305121072,42.4850247072,17.3902765436
 08/16  22:00:00,910.99703563,96.9145149596,504.700340226,0.0,46.0930336215,124.558693486,412.421322136,375.396791119,28.3233498048,8.70118121206
 08/16  23:00:00,904.355085071,96.9145149596,496.739632815,0.0,46.0930336215,124.558693486,413.11263831,381.566719665,14.1616749024,17.384243743
 08/16  24:00:00,881.506784616,96.9145149596,485.530257097,0.0,46.0930336215,113.312780494,399.705719351,385.337921486,5.66466996096,8.70312790364
 08/17  01:00:00,873.879125473,96.9145149596,479.24393036,0.0,46.0930336215,113.312780494,404.537951886,381.490202307,5.66466996096,17.383079618
 08/17  02:00:00,885.434102478,96.9145149596,489.919327056,0.0,46.0930336215,113.312780494,401.597880789,387.23070232,5.66466996096,8.70250850742
 08/17  03:00:00,887.403274388,96.9145149596,491.668460979,0.0,46.0930336215,113.312780494,411.172807194,388.123678113,5.66466996096,17.3844591197
 08/17  04:00:00,975.13392017,96.9145149596,488.919485767,0.0,100.150657288,148.969399434,381.772466642,367.405896891,5.66466996096,8.70189979
 08/17  05:00:00,966.146642648,98.5286392106,477.958389956,0.0,100.150657288,149.894399434,521.838346488,498.974100508,14.1616749024,8.70257107783
 08/17  06:00:00,1176.83937334,103.856097685,461.061729177,0.0,176.471037341,302.612436532,373.482578351,327.774546504,28.3233498048,17.3846820418
 08/17  07:00:00,1307.44105342,109.965558069,465.893773385,0.0,243.2593065,310.10971186,281.811646543,221.796710211,42.4850247072,17.5299116252
 08/17  08:00:00,1344.33002195,109.635137272,463.686455108,0.0,243.2593065,310.10971186,290.437014453,207.387445259,56.6466996096,26.4028695846
 08/17  09:00:00,1382.8110034,111.406344222,466.408025935,0.0,243.2593065,302.612436532,263.439725061,185.635830891,42.4850247072,35.3188694631
 08/17  10:00:00,1398.10105029,113.887571363,470.523348174,0.0,243.2593065,310.10971186,272.540737955,166.239836474,70.808374512,35.4925269692
 08/17  11:00:00,1408.01264785,118.236808861,473.607045889,0.0,243.2593065,310.10971186,243.453327317,137.090394229,70.808374512,35.5545585765
 08/17  12:00:00,1371.94700581,124.100119343,473.391159903,0.0,243.2593065,310.10971186,208.04005859,110.687528884,70.808374512,26.5441551947
 08/17  13:00:00,1412.49392301,131.460184908,473.202388733,0.0,243.2593065,302.612436532,183.157520861,82.0559508666,56.6466996096,44.4548703852
 08/17  14:00:00,1420.5996189,140.06029358,472.644182073,0.0,243.2593065,302.612436532,134.221671909,56.2488694723,42.4850247072,35.4877777291
 08/17  15:00:00,1430.40901296,150.395578162,472.114725,0.0,243.2593065,302.612436532,113.649356069,30.4099413031,56.6466996096,26.5927151562
 08/17  16:00:00,1446.60963492,160.341647278,471.725246128,0.0,243.2593065,310.10971186,133.038613972,17.837125343,84.9700494144,30.2314392148
 08/17  17:00:00,1453.69865699,167.447301177,471.697286033,0.0,243.2593065,310.10971186,117.13103772,9.69035988787,84.9700494144,22.4706284179
 08/17  18:00:00,1121.12039154,96.9145149596,475.244958303,0.0,166.938926447,199.110933808,129.797664197,36.1055855583,84.9700494144,8.72202922473
 08/17  19:00:00,1115.82701826,96.9145149596,476.680125683,0.0,166.938926447,191.61365848,134.83035806,60.7553894237,56.6466996096,17.4282690262
 08/17  20:00:00,992.273331646,96.9145149596,475.559710939,0.0,100.150657288,124.558693486,186.198830332,112.122365894,56.6466996096,17.4297648289
 08/17  21:00:00,957.240131876,96.9145149596,476.291485793,0.0,100.150657288,124.558693486,194.522711662,143.333350502,42.4850247072,8.70433645247
 08/17  22:00:00,889.415118062,96.9145149596,476.221794643,0.0,46.0930336215,124.558693486,233.706522104,187.997251481,28.3233498048,17.3859208189
 08/17  23:00:00,881.428073541,96.9145149596,470.072299696,0.0,46.0930336215,124.558693486,248.860163186,225.997109418,14.1616749024,8.70137886581
 08/17  24:00:00,856.931228855,96.9145149596,462.908105645,0.0,46.0930336215,113.312780494,288.112914102,265.062153181,5.66466996096,17.3860909607
 08/18  01:00:00,852.507700672,96.9145149596,460.543240146,0.0,46.0930336215,113.312780494,317.251708013,302.883682039,5.66466996096,8.70335601363
 08/18  02:00:00,849.84411105,96.9145149596,458.137210755,0.0,46.0930336215,113.312780494,348.533478141,325.485297126,5.66466996096,17.3835110545
 08/18  03:00:00,848.734111522,96.9145149596,457.251613567,0.0,46.0930336215,113.312780494,348.644386721,334.276971535,5.66466996096,8.7027452245
 08/18  04:00:00,942.851612784,96.9145149596,456.183149987,0.0,100.150657288,148.969399434,333.555425261,310.505844842,5.66466996096,17.3849104582
 08/18  05:00:00,949.262953155,100.070175571,456.628155601,0.0,100.150657288,149.894399434,413.956801611,391.092986969,14.1616749024,8.70213974002
 08/18  06:00:00,1192.4693784,109.104261138,466.410206831,0.0,176.471037341,302.612436532,276.209923784,234.851549064,28.3233498048,13.0350249154
 08/18  07:00:00,1328.68303615,129.497766095,466.332551486,0.0,243.2593065,310.10971186,194.650640448,130.249786893,42.4850247072,21.9158288471
 08/18  08:00:00,1376.31469311,138.881823868,463.334855809,0.0,243.2593065,310.10971186,167.984906281,84.9335301282,56.6466996096,26.404676543
 08/18  09:00:00,1409.12244437,131.143389826,470.531404421,0.0,243.2593065,302.612436532,170.044102599,101.065975181,42.4850247072,26.493102711
 08/18  10:00:00,1419.40149313,132.538248566,471.868023387,0.0,243.2593065,310.10971186,201.812368469,95.4950299806,70.808374512,35.508963976
 08/18  11:00:00,1427.45431443,139.06358523,472.272739072,0.0,243.2593065,310.10971186,176.760818189,70.379587422,70.808374512,35.5728562546
 08/18  12:00:00,1390.31253711,143.918038077,472.046662886,0.0,243.2593065,310.10971186,162.077640901,55.8696883672,70.808374512,35.3995780217
 08/18  13:00:00,1426.33174723,147.04796826,471.612107455,0.0,243.2593065,302.612436532,138.512527674,46.3007855827,56.6466996096,35.5650424813
 08/18  14:00:00,1429.65966277,150.374018136,471.550079053,0.0,243.2593065,302.612436532,112.767676665,34.7774808026,42.4850247072,35.5051711554
 08/18  15:00:00,1433.95208739,154.529739992,471.647724576,0.0,243.2593065,302.612436532,117.449988387,25.3636526558,56.6466996096,35.4396361216
 08/18  16:00:00,1441.81956945,156.047675869,471.372916558,0.0,243.2593065,310.10971186,134.749212311,23.3140484663,84.9700494144,26.4651144307
 08/18  17:00:00,1441.73262098,156.162919485,471.21237684,0.0,243.2593065,310.10971186,127.80743829,25.3574727154,84.9700494144,17.4799161605
 08/18  18:00:00,1120.15349994,96.9145149596,474.430883036,0.0,166.938926447,199.110933808,180.810110401,78.4120505165,84.9700494144,17.4280104698
 08/18  19:00:00,1114.45166055,96.9145149596,476.278614642,0.0,166.938926447,191.61365848,180.09258622,106.017360678,56.6466996096,17.428525933
 08/18  20:00:00,991.135574827,96.9145149596,475.3080015,0.0,100.150657288,124.558693486,221.191408829,155.821650197,56.6466996096,8.72305902255
 08/18  21:00:00,955.400703516,96.9145149596,475.476902809,0.0,100.150657288,124.558693486,253.867799537,193.99292119,42.4850247072,17.3898536396
 08/18  22:00:00,873.917196713,96.9145149596,465.467509136,0.0,46.0930336215,124.558693486,275.682009045,238.656429265,28.3233498048,8.70222997528
 08/18  23:00:00,866.432923667,96.9145149596,460.889634754,0.0,46.0930336215,124.558693486,316.791171373,285.245557509,14.1616749024,17.3839389619
 08/18  24:00:00,846.987305228,96.9145149596,454.447386845,0.0,46.0930336215,113.312780494,343.092780011,328.726466723,5.66466996096,8.70164332678
 08/19  01:00:00,845.30180632,96.9145149596,452.289200754,0.0,46.0930336215,113.312780494,347.037813135,323.987867747,5.66466996096,17.3852754274
 08/19  02:00:00,843.820980631,96.9145149596,451.176602214,0.0,46.0930336215,113.312780494,347.565629132,333.19985023,5.66466996096,8.7011089416
 08/19  03:00:00,844.255158328,96.9145149596,451.443395731,0.0,46.0930336215,113.312780494,359.1685034,336.119749443,5.66466996096,17.3840839962
 08/19  04:00:00,856.001960659,96.9145149596,452.209376517,0.0,55.6251445156,113.312780494,333.387644528,319.019930281,5.66466996096,8.70304428592
 08/19  05:00:00,855.607861995,96.9145149596,451.876089775,0.0,55.6251445156,113.312780494,351.289804231,319.745188916,14.1616749024,17.3829404126
 08/19  06:00:00,919.167469064,96.9145149596,450.894637779,0.0,65.1572554096,176.889270242,306.96690862,269.941126118,28.3233498048,8.70243269727
 08/19  07:00:00,1035.01079348,98.836410152,451.349731671,0.0,109.682768182,220.96816451,429.50867442,369.639305864,42.4850247072,17.3843438488
 08/19  08:00:00,1051.32780018,98.8578445197,455.314825245,0.0,109.682768182,220.96816451,370.147913955,296.041042752,56.6466996096,17.4601715931
 08/19  09:00:00,1161.01421215,101.453280772,457.57762478,0.0,131.945524568,266.955817592,343.964187001,283.941671293,42.4850247072,17.5374910002
 08/19  10:00:00,1169.44094954,101.798401214,458.799287212,0.0,131.945524568,274.45309292,381.343613264,284.13783069,70.808374512,26.3974080618
 08/19  11:00:00,1173.25940085,101.963404624,461.426679895,0.0,131.945524568,274.45309292,368.955754621,271.745687007,70.808374512,26.4016931019
 08/19  12:00:00,1145.21869352,102.16950173,463.706229439,0.0,131.945524568,274.45309292,337.080979402,239.877274962,70.808374512,26.3953299281
 08/19  13:00:00,1142.76561962,102.665060918,464.644526409,0.0,131.945524568,266.955817592,285.677464111,202.636761546,56.6466996096,26.3940029548
 08/19  14:00:00,1149.97957947,103.591170673,468.42528232,0.0,131.945524568,266.955817592,249.235567319,180.358756141,42.4850247072,26.3917864705
 08/19  15:00:00,1067.86043449,96.9145149596,469.836890364,0.0,109.682768182,212.545889182,193.389967735,110.34750853,56.6466996096,26.3957595946
 08/19  16:00:00,1084.00642289,96.9145149596,476.208219151,0.0,109.682768182,220.04316451,207.989136667,96.62500758,84.9700494144,26.3940796728
 08/19  17:00:00,1041.80166564,96.9145149596,476.350723603,0.0,109.682768182,220.04316451,195.111716145,92.6139875215,84.9700494144,17.5276792092
 08/19  18:00:00,1002.89077532,96.9145149596,476.361003115,0.0,100.150657288,199.110933808,205.382928742,111.71013261,84.9700494144,8.70274671813
 08/19  19:00:00,996.160463962,96.9145970284,476.290453972,0.0,100.150657288,191.61365848,192.890071602,118.858432092,56.6466996096,17.3849398997
 08/19  20:00:00,895.385409755,96.9145149596,475.656769144,0.0,55.6251445156,124.558693486,245.838731391,180.489871471,56.6466996096,8.70216031057
 08/19  21:00:00,885.991017591,96.9145149596,467.241784815,0.0,55.6251445156,124.558693486,289.647647073,229.779438711,42.4850247072,17.3831836554
 08/19  22:00:00,863.397359512,96.9145149596,459.952444928,0.0,46.0930336215,124.558693486,340.873616358,303.848702866,28.3233498048,8.70156368709
 08/19  23:00:00,882.901923566,96.9145149596,476.695408601,0.0,46.0930336215,124.558693486,392.03245572,360.48568213,14.1616749024,17.3850986875
 08/19  24:00:00,878.349249423,96.9145149596,482.804709238,0.0,46.0930336215,113.312780494,384.936394363,370.570687646,5.66466996096,8.70103675634
 08/20  01:00:00,861.422204521,96.9145149596,478.086285771,0.0,34.9616554283,113.312780494,395.535283896,372.486677262,5.66466996096,17.3839366732
 08/20  02:00:00,859.40480172,96.9145149596,476.292543334,0.0,34.9616554283,113.312780494,389.643554229,375.275905951,5.66466996096,8.70297831655
 08/20  03:00:00,859.000902074,96.9145149596,475.943129111,0.0,34.9616554283,113.312780494,401.690325843,378.642823443,5.66466996096,17.3828324389
 08/20  04:00:00,873.236493994,96.9145149596,479.537542803,0.0,44.4937663224,113.312780494,389.66051273,375.293467378,5.66466996096,8.70237539181
 08/20  05:00:00,870.530031134,96.9145149596,476.754217101,0.0,44.4937663224,113.312780494,407.783666493,376.237763282,14.1616749024,17.3842283077
 08/20  06:00:00,919.243052197,96.9145149596,461.394451241,0.0,54.0258772165,176.889270242,342.027522449,305.002386058,28.3233498048,8.70178658582
 08/20  07:00:00,918.097195972,96.9145149596,461.251189923,0.0,54.0258772165,184.38654557,346.046868087,294.859397525,42.4850247072,8.7024458541
 08/20  08:00:00,1008.61223481,96.9145149596,471.408955642,0.0,65.1572554096,220.04316451,357.942553084,283.841115331,56.6466996096,17.4547381435
 08/20  09:00:00,997.83740529,96.9145149596,468.543897599,0.0,65.1572554096,212.545889182,340.242722511,271.487269335,42.4850247072,26.2704284691
 08/20  10:00:00,1013.83710534,96.9145149596,476.242943036,0.0,65.1572554096,220.04316451,364.487865053,267.303838187,70.808374512,26.3756523534
 08/20  11:00:00,1016.8977359,96.9145149596,478.173907322,0.0,65.1572554096,220.04316451,347.391224405,258.992713405,70.808374512,17.5901364883
 08/20  12:00:00,1017.19465828,96.9145149596,479.440092332,0.0,65.1572554096,220.04316451,350.222995502,253.039224721,70.808374512,26.3753962691
 08/20  13:00:00,1002.56600627,96.9145149596,472.830758332,0.0,65.1572554096,212.545889182,314.895742506,231.871955579,56.6466996096,26.3770873178
 08/20  14:00:00,994.63698763,96.9145149596,466.374477245,0.0,65.1572554096,212.545889182,270.185530848,201.326766673,42.4850247072,26.3737394679
 08/20  15:00:00,1002.01470634,96.9145149596,468.965165392,0.0,65.1572554096,212.545889182,227.619905551,144.597609907,56.6466996096,26.3755960343
 08/20  16:00:00,973.85321079,96.9145149596,466.590050203,0.0,65.1572554096,220.04316451,278.797090974,167.451608903,84.9700494144,26.3754326568
 08/20  17:00:00,927.319723729,96.9145149596,470.247216553,0.0,54.0258772165,184.38654557,370.220922172,267.727253126,84.9700494144,17.5236196321
 08/20  18:00:00,924.955448781,96.9145149596,496.411182031,0.0,44.4937663224,163.454314868,423.352768951,320.998390946,84.9700494144,17.3843285907
 08/20  19:00:00,924.575807228,96.9145149596,503.040893857,0.0,44.4937663224,155.95703954,391.627759439,326.279198587,56.6466996096,8.70186124236
 08/20  20:00:00,904.055547415,96.9145149596,502.342954761,0.0,44.4937663224,124.558693486,430.19665303,364.847425359,56.6466996096,8.70252806203
 08/20  21:00:00,910.503562169,96.9145149596,505.623048391,0.0,44.4937663224,124.558693486,431.625667822,371.756123693,42.4850247072,17.3845194212
 08/20  22:00:00,900.36418248,96.9145149596,505.465041783,0.0,34.9616554283,124.558693486,426.499280344,389.47399447,28.3233498048,8.70193606962
 08/20  23:00:00,891.297599589,96.9145149596,494.327311314,0.0,34.9616554283,124.558693486,430.002750162,398.455195705,14.1616749024,17.3858795541
 08/20  24:00:00,868.565835948,96.9145149596,483.558820466,0.0,34.9616554283,113.312780494,417.801804509,403.43575283,5.66466996096,8.70138171853
 08/21  01:00:00,883.806615003,96.9145149596,487.838489407,0.0,46.0930336215,113.312780494,431.43298585,408.38359733,5.66466996096,17.3847185585
 08/21  02:00:00,899.402578815,96.9145149596,502.632917716,0.0,46.0930336215,113.312780494,429.371348192,415.003292808,5.66466996096,8.70338542296
 08/21  03:00:00,902.098121399,96.9145149596,505.458434866,0.0,46.0930336215,113.312780494,441.78064787,418.732393454,5.66466996096,17.3835844553
 08/21  04:00:00,985.791701274,96.9145149596,498.283132596,0.0,100.150657288,148.969399434,412.129268913,397.761808589,5.66466996096,8.70279036245
 08/21  05:00:00,981.221214583,96.9145149596,492.544480698,0.0,100.150657288,149.894399434,676.149214269,644.602510494,14.1616749024,17.3850288733
 08/21  06:00:00,1214.45514234,98.7324232725,503.39492726,0.0,176.471037341,302.612436532,477.482627446,440.457080905,28.3233498048,8.70219673598
 08/21  07:00:00,1325.03451237,100.746539136,496.063970629,0.0,243.2593065,310.10971186,446.102300895,386.0171569,42.4850247072,17.6001192876
 08/21  08:00:00,1336.73482003,101.809219307,467.331010501,0.0,243.2593065,310.10971186,424.460440419,341.478920971,56.6466996096,26.3348198381
 08/21  09:00:00,1354.52754578,102.623589491,451.859169716,0.0,243.2593065,302.612436532,372.550890685,294.742632855,42.4850247072,35.3232331228
 08/21  10:00:00,1376.74912732,103.841614261,461.385888002,0.0,243.2593065,310.10971186,352.75795963,246.452643039,70.808374512,35.4969420784
