Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/21  11:00:00,1372.18896355,104.32610526,457.381989009,0.0,243.2593065,310.10971186,347.362905978,240.9948385,70.808374512,35.559692966
 08/21  12:00:00,1331.81797752,105.420304295,459.287059082,0.0,243.2593065,310.10971186,347.553457152,241.356260911,70.808374512,35.3888217286
 08/21  13:00:00,1367.91105664,106.847572241,460.346718897,0.0,243.2593065,302.612436532,320.592558348,228.393065963,56.6466996096,35.5527927755
 08/21  14:00:00,1370.07525469,107.831540842,460.762846478,0.0,243.2593065,302.612436532,300.208708578,222.230583901,42.4850247072,35.4930999694
 08/21  15:00:00,1371.76656005,109.140934799,460.679066055,0.0,243.2593065,302.612436532,298.872601892,215.643222792,56.6466996096,26.58267949
 08/21  16:00:00,1381.40568108,110.551136281,461.365054981,0.0,243.2593065,310.10971186,324.975187899,204.731007479,84.9700494144,35.2741310059
 08/21  17:00:00,1387.77899816,112.810977198,463.745612212,0.0,243.2593065,310.10971186,286.52172763,184.070033389,84.9700494144,17.4816448262
 08/21  18:00:00,1100.83170239,96.9145149596,463.066989879,0.0,166.938926447,199.110933808,284.630778436,182.234371588,84.9700494144,17.4263574341
 08/21  19:00:00,1093.72606035,96.9145149596,462.876886714,0.0,166.938926447,191.61365848,267.56827753,202.196656864,56.6466996096,8.72492105601
 08/21  20:00:00,971.726732079,96.9145149596,461.253541329,0.0,100.150657288,124.558693486,357.523511321,283.449309812,56.6466996096,17.427501899
 08/21  21:00:00,936.596979602,96.9145149596,465.099777882,0.0,100.150657288,124.558693486,384.212899099,324.338537411,42.4850247072,17.3893369807
 08/21  22:00:00,870.495978906,96.9145149596,465.927060855,0.0,46.0930336215,124.558693486,388.149732392,351.124470204,28.3233498048,8.70191238322
 08/21  23:00:00,863.190491548,96.9145149596,458.003127686,0.0,46.0930336215,124.558693486,371.936048997,349.07179618,14.1616749024,8.70257791396
 08/21  24:00:00,846.886691657,96.9145149596,453.654461522,0.0,46.0930336215,113.312780494,357.508163981,334.458751455,5.66466996096,17.3847425649
 08/22  01:00:00,846.870169935,96.9145149596,452.831411804,0.0,46.0930336215,113.312780494,341.710822952,327.344139436,5.66466996096,8.70201355471
 08/22  02:00:00,852.537020832,96.9145149596,456.911713348,0.0,46.0930336215,113.312780494,339.246541087,316.195790959,5.66466996096,17.386080167
 08/22  03:00:00,855.319276743,96.9145149596,459.094192109,0.0,46.0930336215,113.312780494,329.141150649,314.775001784,5.66466996096,8.70147890438
 08/22  04:00:00,940.606603768,96.9145149596,452.782215102,0.0,100.150657288,148.969399434,335.954853393,312.905272485,5.66466996096,17.3849109469
 08/22  05:00:00,936.350341081,97.6914718803,449.775907463,0.0,100.150657288,149.894399434,521.078862533,498.213701577,14.1616749024,8.70348605275
 08/22  06:00:00,1163.29706955,101.925880369,451.610726229,0.0,176.471037341,302.612436532,418.891336759,373.182811433,28.3233498048,17.3851755206
 08/22  07:00:00,1280.14784332,104.806790063,450.948244894,0.0,243.2593065,310.10971186,396.235919522,336.221826218,42.4850247072,17.5290685969
 08/22  08:00:00,1322.47759155,106.227356183,450.010945075,0.0,243.2593065,310.10971186,386.973543483,303.923279058,56.6466996096,26.403564815
 08/22  09:00:00,1364.41356565,107.641557021,454.617329308,0.0,243.2593065,302.612436532,329.170967886,260.194120552,42.4850247072,26.4918226276
 08/22  10:00:00,1377.8454363,109.658384094,457.506202854,0.0,243.2593065,310.10971186,325.423002002,219.097622295,70.808374512,35.5170051947
 08/22  11:00:00,1378.70323569,110.149730642,458.246497693,0.0,243.2593065,310.10971186,332.463275831,217.198889652,70.808374512,44.4560116668
 08/22  12:00:00,1340.59768044,111.636888396,459.995426199,0.0,243.2593065,310.10971186,307.740730684,210.373740304,70.808374512,26.5586158673
 08/22  13:00:00,1372.94745029,112.495372025,458.702067392,0.0,243.2593065,302.612436532,323.951418475,231.732181007,56.6466996096,35.5725378582
 08/22  14:00:00,1373.64976618,114.221219742,456.890680288,0.0,243.2593065,302.612436532,296.863665572,218.866007973,42.4850247072,35.512632892
 08/22  15:00:00,1379.18739248,116.251900032,460.041487743,0.0,243.2593065,302.612436532,287.755289625,195.662057146,56.6466996096,35.44653287
 08/22  16:00:00,1387.31273466,117.860043814,460.878151724,0.0,243.2593065,310.10971186,307.947836883,196.515894526,84.9700494144,26.4618929419
 08/22  17:00:00,1387.92719444,118.222423022,460.498776049,0.0,243.2593065,310.10971186,301.93407889,199.480953656,84.9700494144,17.4830758192
 08/22  18:00:00,1101.93792993,96.9145149596,465.33276325,0.0,166.938926447,199.110933808,337.737503362,235.337543702,84.9700494144,17.4299102454
 08/22  19:00:00,1123.13202671,96.9145149596,491.673951323,0.0,166.938926447,191.61365848,351.708183749,277.63255926,56.6466996096,17.4289248801
 08/22  20:00:00,1013.62955684,96.9145149596,500.399797186,0.0,100.150657288,124.558693486,405.904332474,331.829090229,56.6466996096,17.4285426358
 08/22  21:00:00,964.607088155,96.9145149596,490.064625223,0.0,100.150657288,124.558693486,398.805883796,347.615139044,42.4850247072,8.70572004494
 08/22  22:00:00,892.989597915,96.9145149596,485.664424535,0.0,46.0930336215,124.558693486,417.482730639,371.775978955,28.3233498048,17.3834018796
 08/22  23:00:00,900.637739503,96.9145149596,491.738682495,0.0,46.0930336215,124.558693486,404.42673785,381.562381512,14.1616749024,8.70268143636
 08/22  24:00:00,894.933984898,96.9145149596,497.697577498,0.0,46.0930336215,113.312780494,412.052408034,389.002898542,5.66466996096,17.3848395308
 08/23  01:00:00,899.123143003,96.9145149596,502.077187753,0.0,46.0930336215,113.312780494,408.175102921,393.808299792,5.66466996096,8.70213316783
 08/23  02:00:00,905.706969618,96.9145149596,509.313817268,0.0,46.0930336215,113.312780494,413.590806076,399.223318389,5.66466996096,8.70281772602
 08/23  03:00:00,918.053844306,96.9145149596,522.825058595,0.0,46.0930336215,113.312780494,428.572826926,405.523051327,5.66466996096,17.3851056387
 08/23  04:00:00,1007.50581276,96.9145149596,521.87356323,0.0,100.150657288,148.969399434,403.287847777,388.920932274,5.66466996096,8.70224554251
 08/23  05:00:00,1003.45923486,98.449162625,514.841239719,0.0,100.150657288,149.894399434,550.031806528,518.484651456,14.1616749024,17.3854801691
 08/23  06:00:00,1228.76322125,103.363417057,514.415552008,0.0,176.471037341,302.612436532,427.081966868,390.056927277,28.3233498048,8.701689786
 08/23  07:00:00,1334.01875632,106.773143895,499.88469071,0.0,243.2593065,310.10971186,418.953041122,350.183413151,42.4850247072,26.2846032645
 08/23  08:00:00,1362.80434809,108.178204866,485.078991362,0.0,243.2593065,310.10971186,413.099351478,330.05097674,56.6466996096,26.4016751291
 08/23  09:00:00,1390.71836082,109.489896216,478.838555545,0.0,243.2593065,302.612436532,383.789025684,314.807162255,42.4850247072,26.4968387224
 08/23  10:00:00,1393.55567259,110.904992493,473.368009582,0.0,243.2593065,310.10971186,403.91438392,297.599881928,70.808374512,35.50612748
 08/23  11:00:00,1414.9767736,112.352532143,493.786846943,0.0,243.2593065,310.10971186,396.939332304,290.560822684,70.808374512,35.5701351084
 08/23  12:00:00,1378.67887576,113.928212365,498.262621291,0.0,243.2593065,310.10971186,391.165262874,284.959312207,70.808374512,35.3975761553
 08/23  13:00:00,1412.45896817,115.507186659,497.284405759,0.0,243.2593065,302.612436532,370.750697852,278.541042033,56.6466996096,35.5629562095
 08/23  14:00:00,1413.0870753,117.002357887,496.524619078,0.0,243.2593065,302.612436532,351.664400623,273.676168742,42.4850247072,35.5032071731
 08/23  15:00:00,1414.99015948,119.113339423,496.640241127,0.0,243.2593065,302.612436532,357.155211652,265.070383235,56.6466996096,35.4381288073
 08/23  16:00:00,1421.47590917,121.488283855,494.169043852,0.0,243.2593065,310.10971186,365.028912353,253.59845282,84.9700494144,26.4604101187
 08/23  17:00:00,1424.00025316,123.311131341,495.072460258,0.0,243.2593065,310.10971186,350.257781238,247.805032332,84.9700494144,17.4826994911
 08/23  18:00:00,1168.48270416,96.9145149596,532.966073672,0.0,166.938926447,199.110933808,356.58806223,254.18732812,84.9700494144,17.4306846959
 08/23  19:00:00,1161.2410015,96.9145149596,531.286292786,0.0,166.938926447,191.61365848,347.211610789,273.137483798,56.6466996096,17.4274273815
 08/23  20:00:00,1059.28129125,96.9145149596,548.169488184,0.0,100.150657288,124.558693486,403.044958011,337.672656153,56.6466996096,8.72560224831
 08/23  21:00:00,1034.15847242,96.9145149596,563.708008517,0.0,100.150657288,124.558693486,417.691937513,357.815607841,42.4850247072,17.391304965
 08/23  22:00:00,972.921757078,96.9145149596,570.417109957,0.0,46.0930336215,124.558693486,419.723492779,382.698470298,28.3233498048,8.70167267686
 08/23  23:00:00,989.120661896,96.9145149596,586.732730258,0.0,46.0930336215,124.558693486,425.615432783,394.068413799,14.1616749024,17.3853440817
 08/23  24:00:00,993.460389092,96.9145149596,605.549819121,0.0,46.0930336215,113.312780494,418.751081051,404.385236201,5.66466996096,8.70117488945
 08/24  01:00:00,988.851114205,96.9145149596,601.944606968,0.0,46.0930336215,113.312780494,433.561699826,410.512756826,5.66466996096,17.3842730389
 08/24  02:00:00,982.442472113,96.9145149596,597.678018275,0.0,46.0930336215,113.312780494,430.964660712,416.596815417,5.66466996096,8.70317533408
 08/24  03:00:00,977.491375662,96.9145149596,593.221702392,0.0,46.0930336215,113.312780494,444.01692847,420.969003869,5.66466996096,17.3832546401
 08/24  04:00:00,1067.47911497,96.9145149596,592.848675635,0.0,100.150657288,148.969399434,419.086830693,404.71955122,5.66466996096,8.70260951181
 08/24  05:00:00,1065.61468268,98.7229556008,589.653885995,0.0,100.150657288,149.894399434,573.254649382,541.708233887,14.1616749024,17.3847405928
 08/24  06:00:00,1290.53112471,103.80382911,584.983555042,0.0,176.471037341,302.612436532,450.05923844,413.033827253,28.3233498048,8.70206138154
 08/24  07:00:00,1407.9013714,107.369469445,585.71938396,0.0,243.2593065,310.10971186,430.53731778,370.520450396,42.4850247072,17.5318426768
 08/24  08:00:00,1437.53372199,108.967870557,567.006007167,0.0,243.2593065,310.10971186,422.444384835,339.391596051,56.6466996096,26.4060891747
 08/24  09:00:00,1431.2682231,110.229971211,522.136384204,0.0,243.2593065,302.612436532,394.903356447,317.094514494,42.4850247072,35.3238172455
 08/24  10:00:00,1419.13792979,111.546565028,499.326453963,0.0,243.2593065,310.10971186,407.724995812,301.418631165,70.808374512,35.4979901344
 08/24  11:00:00,1416.05983012,113.076357596,493.776484537,0.0,243.2593065,310.10971186,395.439591198,289.070327509,70.808374512,35.5608891771
 08/24  12:00:00,1376.87830491,114.789085568,495.520763938,0.0,243.2593065,310.10971186,387.100674373,280.902301063,70.808374512,35.3899987977
 08/24  13:00:00,1409.05618862,116.503070323,492.660801786,0.0,243.2593065,302.612436532,367.061801254,274.860779655,56.6466996096,35.5543219897
 08/24  14:00:00,1403.42733361,118.25910674,484.75020228,0.0,243.2593065,302.612436532,345.673035824,267.693307424,42.4850247072,35.4947036927
 08/24  15:00:00,1398.76894516,120.811813841,476.925359039,0.0,243.2593065,302.612436532,336.922006562,253.69309572,56.6466996096,26.5822112319
 08/24  16:00:00,1403.40828437,123.493372078,472.234993321,0.0,243.2593065,310.10971186,359.499890448,239.254156703,84.9700494144,35.2756843309
 08/24  17:00:00,1398.25833291,125.366989754,466.014135543,0.0,243.2593065,310.10971186,333.868992807,231.416687878,84.9700494144,17.482255514
 08/24  18:00:00,1135.45052594,96.9145149596,497.447175571,0.0,166.938926447,199.110933808,348.068119246,245.671163156,84.9700494144,17.4269066753
 08/24  19:00:00,1147.02973162,96.9145149596,516.093358079,0.0,166.938926447,191.61365848,335.486373406,270.11444296,56.6466996096,8.72523083575
 08/24  20:00:00,1018.83778362,96.9145149596,504.677293171,0.0,100.150657288,124.558693486,402.193367714,328.118564903,56.6466996096,17.4281032009
 08/24  21:00:00,987.990812248,96.9145149596,512.737581078,0.0,100.150657288,124.558693486,405.47495637,345.599996823,42.4850247072,17.3899348395
 08/24  22:00:00,932.367595701,96.9145149596,525.867753886,0.0,46.0930336215,124.558693486,407.4072346,370.381661197,28.3233498048,8.70222359831
 08/24  23:00:00,943.238926778,96.9145149596,536.788861653,0.0,46.0930336215,124.558693486,403.980832377,381.116252783,14.1616749024,8.70290469114
 08/24  24:00:00,944.296335971,96.9145149596,551.461283182,0.0,46.0930336215,113.312780494,412.772583205,389.722516432,5.66466996096,17.3853968123
 08/25  01:00:00,960.203863756,96.9145149596,568.766547398,0.0,46.0930336215,113.312780494,412.073098081,397.706054315,5.66466996096,8.7023738059
 08/25  02:00:00,973.257153557,96.9145149596,583.021186319,0.0,46.0930336215,113.312780494,427.897981619,404.849747619,5.66466996096,17.383564039
 08/25  03:00:00,974.325002594,96.9145149596,584.301620197,0.0,46.0930336215,113.312780494,424.346912265,409.980384496,5.66466996096,8.70185780798
 08/25  04:00:00,1083.94412933,96.9145149596,602.164806174,0.0,100.150657288,148.969399434,419.859836102,396.809411879,5.66466996096,17.3857542626
 08/25  05:00:00,1087.89590397,99.0427078925,603.864023179,0.0,100.150657288,149.894399434,541.992842654,519.129787417,14.1616749024,8.70138033524
 08/25  06:00:00,1308.88999281,104.218914477,595.139194719,0.0,176.471037341,302.612436532,441.475033111,395.76561312,28.3233498048,17.3860701861
 08/25  07:00:00,1387.40638858,108.539542245,556.383514208,0.0,243.2593065,310.10971186,411.857286172,351.842064551,42.4850247072,17.5301969138
 08/25  08:00:00,1382.66558457,110.480719867,504.880893031,0.0,243.2593065,310.10971186,403.965862044,320.913432645,56.6466996096,26.4057297896
 08/25  09:00:00,1384.79590113,111.903086817,470.686497428,0.0,243.2593065,302.612436532,374.797758934,296.995830412,42.4850247072,35.3169038146
 08/25  10:00:00,1390.94992641,113.240220092,469.62439603,0.0,243.2593065,310.10971186,383.703670304,282.328551004,70.808374512,30.5667447876
 08/25  11:00:00,1405.21554463,114.671626163,480.60100674,0.0,243.2593065,310.10971186,384.970758634,273.667806566,70.808374512,40.4945775561
 08/25  12:00:00,1369.06909879,116.30304678,485.212894744,0.0,243.2593065,310.10971186,368.077275417,270.713378486,70.808374512,26.5555224187
 08/25  13:00:00,1404.89267074,118.055159948,486.283328636,0.0,243.2593065,302.612436532,357.993323835,265.769261043,56.6466996096,35.5773631821
 08/25  14:00:00,1397.17605725,119.794081461,476.301769587,0.0,243.2593065,302.612436532,335.22080407,257.218392512,42.4850247072,35.5173868505
 08/25  15:00:00,1393.44601202,121.773452225,471.229071938,0.0,243.2593065,302.612436532,339.260496634,247.16274937,56.6466996096,35.4510476541
 08/25  16:00:00,1398.77197318,123.923533381,467.733401165,0.0,243.2593065,310.10971186,348.566180405,237.136677351,84.9700494144,26.4594536399
 08/25  17:00:00,1393.61913897,124.772210297,462.505530336,0.0,243.2593065,310.10971186,347.81114027,236.626210711,84.9700494144,26.2148801449
 08/25  18:00:00,1128.43730707,96.9145149596,489.885601016,0.0,166.938926447,199.110933808,348.353797234,254.65864192,84.9700494144,8.72510590012
 08/25  19:00:00,1139.59482212,96.9145149596,508.749538337,0.0,166.938926447,191.61365848,350.918160009,276.843715711,56.6466996096,17.427744688
 08/25  20:00:00,1003.21603731,96.9145149596,489.29968309,0.0,100.150657288,124.558693486,401.314187442,327.236848333,56.6466996096,17.4306394987
 08/25  21:00:00,969.501005017,96.9145149596,494.23118148,0.0,100.150657288,124.558693486,394.509000879,343.319871566,42.4850247072,8.70410460598
 08/25  22:00:00,906.564158963,96.9145149596,497.857588025,0.0,46.0930336215,124.558693486,409.863951145,364.155206166,28.3233498048,17.3853951745
 08/25  23:00:00,901.437970658,96.9145149596,492.385039746,0.0,46.0930336215,124.558693486,392.966077509,370.101986187,14.1616749024,8.70241641986
 08/25  24:00:00,893.42419208,96.9145149596,496.187784666,0.0,46.0930336215,113.312780494,400.426294075,377.375916724,5.66466996096,17.3857073893
 08/26  01:00:00,895.285255153,96.9145149596,498.114018115,0.0,46.0930336215,113.312780494,396.349476652,381.981586434,5.66466996096,8.70322025657
 08/26  02:00:00,889.101111788,96.9145149596,492.46669393,0.0,46.0930336215,113.312780494,407.778196708,384.730125182,5.66466996096,17.3834015645
 08/26  03:00:00,879.6752224,96.9145149596,483.829607055,0.0,46.0930336215,113.312780494,398.673146378,384.305778007,5.66466996096,8.70269841027
 08/26  04:00:00,881.691176934,96.9145149596,476.501772417,0.0,55.6251445156,113.312780494,398.16602932,375.116426951,5.66466996096,17.3849324074
 08/26  05:00:00,897.102428874,96.9145149596,490.759267363,0.0,55.6251445156,113.312780494,405.319070369,382.455225616,14.1616749024,8.70216985027
 08/26  06:00:00,981.133235293,96.9145149596,505.024208174,0.0,65.1572554096,176.889270242,362.14282296,325.116618427,28.3233498048,8.70285472866
 08/26  07:00:00,1089.47204239,97.9772901911,502.571272108,0.0,109.682768182,220.96816451,489.921748172,430.051234745,42.4850247072,17.3854887195
 08/26  08:00:00,1098.99664663,98.0857595573,501.997154789,0.0,109.682768182,220.96816451,470.777785209,396.664556802,56.6466996096,17.4665287973
 08/26  09:00:00,1200.18175509,100.545077031,493.118394121,0.0,131.945524568,266.955817592,432.570312158,372.549883047,42.4850247072,17.5354044033
 08/26  10:00:00,1200.63771359,100.738331172,486.475087571,0.0,131.945524568,274.45309292,455.19046266,357.979250864,70.808374512,26.4028372843
 08/26  11:00:00,1197.31958356,100.86161927,482.397706706,0.0,131.945524568,274.45309292,446.236854037,349.026380556,70.808374512,26.4020989694
 08/26  12:00:00,1153.45258948,100.957196348,471.490183611,0.0,131.945524568,274.45309292,434.421594912,337.217168925,70.808374512,26.3960514752
 08/26  13:00:00,1127.08610912,101.07234705,454.23979652,0.0,131.945524568,266.955817592,395.350233493,312.308600168,56.6466996096,26.3949337145
 08/26  14:00:00,1125.62186889,101.296486029,453.394009232,0.0,131.945524568,266.955817592,359.282479461,290.399609543,42.4850247072,26.3978452103
 08/26  15:00:00,1074.82929912,96.9145149596,481.33380724,0.0,109.682768182,212.545889182,328.751404261,245.707091635,56.6466996096,26.3976130163
 08/26  16:00:00,1099.72961239,96.9145149596,498.617584961,0.0,109.682768182,220.04316451,357.194131018,245.828767006,84.9700494144,26.3953145982
 08/26  17:00:00,1058.0636017,96.9145149596,499.382474246,0.0,109.682768182,220.04316451,354.649482557,246.213786941,84.9700494144,23.4656462017
 08/26  18:00:00,1023.20714884,96.9145149596,503.753697975,0.0,100.150657288,199.110933808,373.908376673,277.447455749,84.9700494144,11.49087151
 08/26  19:00:00,1018.42423965,96.9145149596,505.651452396,0.0,100.150657288,191.61365848,362.248275041,296.898971728,56.6466996096,8.70260370348
 08/26  20:00:00,914.237081351,96.9145149596,496.511153803,0.0,55.6251445156,124.558693486,430.79376796,356.762187757,56.6466996096,17.384880593
 08/26  21:00:00,908.427692324,96.9145149596,490.710317172,0.0,55.6251445156,124.558693486,421.564639025,370.377537735,42.4850247072,8.7020765827
 08/26  22:00:00,917.812880169,96.9145149596,510.455881989,0.0,46.0930336215,124.558693486,439.175799309,393.466227842,28.3233498048,17.3862216622
 08/26  23:00:00,941.372156013,96.9145149596,534.688970976,0.0,46.0930336215,124.558693486,427.565944046,404.702682758,14.1616749024,8.70158638619
 08/26  24:00:00,938.156547116,96.9145149596,544.754973495,0.0,46.0930336215,113.312780494,434.849697852,411.798476164,5.66466996096,17.3865517268
 08/27  01:00:00,936.607135619,96.9145149596,555.271827567,0.0,34.9616554283,113.312780494,433.016915559,418.648581388,5.66466996096,8.70366421035
 08/27  02:00:00,950.876139767,96.9145149596,570.74034957,0.0,34.9616554283,113.312780494,448.146653016,425.097743963,5.66466996096,17.3842390928
 08/27  03:00:00,960.671516713,96.9145149596,581.398499834,0.0,34.9616554283,113.312780494,444.788112133,430.420286202,5.66466996096,8.70315597038
 08/27  04:00:00,976.179389026,96.9145149596,587.182759554,0.0,44.4937663224,113.312780494,445.021715623,421.971228139,5.66466996096,17.385817523
 08/27  05:00:00,977.37810733,96.9145149596,588.592540364,0.0,44.4937663224,113.312780494,445.559407904,422.695104919,14.1616749024,8.70262808319
 08/27  06:00:00,1036.68793899,96.9145149596,578.005462775,0.0,54.0258772165,176.889270242,406.744801657,361.036633518,28.3233498048,17.3848183347
 08/27  07:00:00,1022.47028692,96.9145149596,567.271540864,0.0,54.0258772165,184.38654557,404.028520122,352.841379081,42.4850247072,8.70211633444
 08/27  08:00:00,1089.61335318,96.9145149596,553.950847179,0.0,65.1572554096,220.04316451,409.782026002,335.679235232,56.6466996096,17.4560911605
 08/27  09:00:00,1074.57918808,96.9145149596,545.692386098,0.0,65.1572554096,212.545889182,388.449852071,328.44539461,42.4850247072,17.5194327538
 08/27  10:00:00,1086.8067529,96.9145149596,550.738771756,0.0,65.1572554096,220.04316451,418.597012262,321.408797754,70.808374512,26.3798399958
 08/27  11:00:00,1078.92675571,96.9145149596,541.095350288,0.0,65.1572554096,220.04316451,410.927024273,313.742081304,70.808374512,26.3765684574
 08/27  12:00:00,1060.5509287,96.9145149596,522.330842667,0.0,65.1572554096,220.04316451,400.44679162,303.259733181,70.808374512,26.3786839274
 08/27  13:00:00,1045.21899372,96.9145149596,513.693819921,0.0,65.1572554096,212.545889182,379.98344771,296.961007613,56.6466996096,26.3757404872
 08/27  14:00:00,1047.76518495,96.9145149596,517.474704732,0.0,65.1572554096,212.545889182,357.824602915,288.961643731,42.4850247072,26.3779344763
 08/27  15:00:00,1039.98368982,96.9145149596,509.137405282,0.0,65.1572554096,212.545889182,353.058560795,278.82011065,56.6466996096,17.5917505358
 08/27  16:00:00,1024.71178949,96.9145149596,520.408131102,0.0,65.1572554096,220.04316451,377.433547722,266.085512813,84.9700494144,26.3779854947
 08/27  17:00:00,978.701603129,96.9145149596,521.608355829,0.0,54.0258772165,184.38654557,383.983104496,272.741639347,84.9700494144,26.2714157344
 08/27  18:00:00,943.872954289,96.9145149596,516.748494394,0.0,44.4937663224,163.454314868,405.650482162,311.976894512,84.9700494144,8.70353823536
 08/27  19:00:00,931.651587062,96.9145149596,510.042568061,0.0,44.4937663224,155.95703954,404.047443236,330.016764749,56.6466996096,17.3839788773
 08/27  20:00:00,907.379512472,96.9145149596,500.394461282,0.0,44.4937663224,124.558693486,444.944277382,379.594571865,56.6466996096,8.70300590767
 08/27  21:00:00,919.83141135,96.9145149596,513.684948038,0.0,44.4937663224,124.558693486,452.882419039,393.011862205,42.4850247072,17.3855321274
 08/27  22:00:00,912.765522312,96.9145149596,517.024775114,0.0,34.9616554283,124.558693486,448.578518885,411.552687371,28.3233498048,8.70248170986
 08/27  23:00:00,923.09977921,96.9145149596,527.123367251,0.0,34.9616554283,124.558693486,444.280347986,419.391926903,14.1616749024,10.7267461808
 08/27  24:00:00,923.82411658,96.9145149596,541.374278607,0.0,34.9616554283,113.312780494,447.479811955,426.454643025,5.66466996096,15.360498969
 08/28  01:00:00,947.891579669,96.9145149596,555.404310357,0.0,46.0930336215,113.312780494,447.087754242,432.720386603,5.66466996096,8.70269767818
 08/28  02:00:00,951.410957072,96.9145149596,559.322083301,0.0,46.0930336215,113.312780494,460.557913993,437.508227928,5.66466996096,17.3850161041
 08/28  03:00:00,945.103855177,96.9145149596,552.592808227,0.0,46.0930336215,113.312780494,455.020781306,440.65388099,5.66466996096,8.70223035591
 08/28  04:00:00,1032.22279072,96.9145149596,549.02871632,0.0,100.150657288,148.969399434,441.248903912,418.197523775,5.66466996096,17.3867101762
 08/28  05:00:00,1016.07169451,96.9145149596,530.031602831,0.0,100.150657288,149.894399434,762.074952797,739.211506899,14.1616749024,8.70177099546
 08/28  06:00:00,1230.58598549,98.6583839019,516.889748234,0.0,176.471037341,302.612436532,522.290909397,476.580601981,28.3233498048,17.3869576113
 08/28  07:00:00,1341.67203903,99.9937234287,514.836046734,0.0,243.2593065,310.10971186,484.007166587,423.990816987,42.4850247072,17.5313248932
 08/28  08:00:00,1366.81616201,100.816282427,496.693395582,0.0,243.2593065,310.10971186,470.755449259,387.700661087,56.6466996096,26.4080885626
 08/28  09:00:00,1367.98386532,101.687257926,465.489508424,0.0,243.2593065,302.612436532,423.999430109,346.194217024,42.4850247072,35.3201883782
 08/28  10:00:00,1365.8665708,102.476320404,457.427114889,0.0,243.2593065,310.10971186,417.352435998,311.04873153,70.808374512,35.4953299555
 08/28  11:00:00,1372.53906902,103.141616147,462.076559794,0.0,243.2593065,310.10971186,399.658155409,293.292036266,70.808374512,35.5577446306
 08/28  12:00:00,1331.68549398,103.740422015,462.7173841,0.0,243.2593065,310.10971186,366.331801606,268.970704099,70.808374512,26.5527229944
 08/28  13:00:00,1370.43892856,104.515598666,464.031778714,0.0,243.2593065,302.612436532,327.618336671,226.700637677,56.6466996096,44.2709993845
 08/28  14:00:00,1376.4502756,106.204136142,465.744424081,0.0,243.2593065,302.612436532,267.641816459,196.83193823,42.4850247072,28.3248535221
 08/28  15:00:00,1384.12482663,108.125961647,469.911400848,0.0,243.2593065,302.612436532,272.074245226,181.461358049,56.6466996096,33.9661875666
 08/28  16:00:00,1395.75647665,109.702284429,472.251908887,0.0,243.2593065,310.10971186,289.395956885,174.474570071,84.9700494144,29.9513373999
 08/28  17:00:00,1398.40630152,111.084260139,473.06912141,0.0,243.2593065,310.10971186,278.589478141,170.865093163,84.9700494144,22.7543355637
 08/28  18:00:00,1104.17757228,96.9145149596,463.938383991,0.0,166.938926447,199.110933808,279.300393734,185.607179655,84.9700494144,8.72316466484
 08/28  19:00:00,1096.10593866,96.9145149596,463.749770938,0.0,166.938926447,191.61365848,280.888088477,206.811514775,56.6466996096,17.4298740929
 08/28  20:00:00,974.99515094,96.9145149596,462.784400608,0.0,100.150657288,124.558693486,343.101988093,269.023766725,56.6466996096,17.4315217583
 08/28  21:00:00,932.778159227,96.9145149596,461.450615514,0.0,100.150657288,124.558693486,349.505192229,298.315032402,42.4850247072,8.70513511895
 08/28  22:00:00,862.137602663,96.9145149596,458.786201825,0.0,46.0930336215,124.558693486,395.390955428,349.682513029,28.3233498048,17.385092594
 08/28  23:00:00,875.464689034,96.9145149596,469.634415434,0.0,46.0930336215,124.558693486,404.638918678,381.77497625,14.1616749024,8.70226752484
 08/28  24:00:00,859.502308765,96.9145149596,465.459899702,0.0,46.0930336215,113.312780494,406.940203699,383.888748538,5.66466996096,17.3867852006
 08/29  01:00:00,866.643471487,96.9145149596,472.388533468,0.0,46.0930336215,113.312780494,413.469004817,399.102493633,5.66466996096,8.70184122356
 08/29  02:00:00,906.511335028,96.9145149596,510.781727156,0.0,46.0930336215,113.312780494,437.39898358,414.348525731,5.66466996096,17.3857878878
 08/29  03:00:00,927.808045708,96.9145149596,533.43517119,0.0,46.0930336215,113.312780494,435.255008333,420.886359369,5.66466996096,8.7039790033
 08/29  04:00:00,1024.95564418,96.9145149596,537.712538333,0.0,100.150657288,148.969399434,426.797031703,403.74752089,5.66466996096,17.3848408523
 08/29  05:00:00,1052.49806188,97.6603261157,566.185911002,0.0,100.150657288,149.894399434,605.75284552,582.887684322,14.1616749024,8.7034862957
 08/29  06:00:00,1284.94314878,101.223838227,571.984409058,0.0,176.471037341,302.612436532,473.485595775,427.776902516,28.3233498048,17.385343455
 08/29  07:00:00,1369.05732048,104.011072533,540.873736198,0.0,243.2593065,310.10971186,440.295260486,380.27598763,42.4850247072,17.5342481479
 08/29  08:00:00,1368.17106698,105.270143834,494.169579465,0.0,243.2593065,310.10971186,426.379832346,343.327315697,56.6466996096,26.405817039
 08/29  09:00:00,1367.90722997,106.229958889,461.200589113,0.0,243.2593065,302.612436532,377.046698203,308.066845384,42.4850247072,26.4948281116
 08/29  10:00:00,1385.19815922,107.469070588,470.132104027,0.0,243.2593065,310.10971186,397.890520613,291.559851032,70.808374512,35.5222950691
 08/29  11:00:00,1383.74633354,108.987521284,466.512131803,0.0,243.2593065,310.10971186,384.498732466,269.228068404,70.808374512,44.46228955
 08/29  12:00:00,1337.4081389,110.696179003,461.23340302,0.0,243.2593065,310.10971186,342.659388193,245.293984459,70.808374512,26.5570292223
 08/29  13:00:00,1377.344479,112.447029865,462.749481989,0.0,243.2593065,302.612436532,293.903813826,201.677214954,56.6466996096,35.5798992628
 08/29  14:00:00,1385.73614777,115.196748845,465.45324524,0.0,243.2593065,302.612436532,246.603068624,168.59786081,42.4850247072,35.5201831067
 08/29  15:00:00,1393.39465818,118.584224965,468.810381655,0.0,243.2593065,302.612436532,242.796138752,150.695405271,56.6466996096,35.4540338714
 08/29  16:00:00,1406.72478018,122.357953719,470.388651544,0.0,243.2593065,310.10971186,244.873179172,133.441638544,84.9700494144,26.4614912142
 08/29  17:00:00,1411.83948714,125.958370562,471.465350902,0.0,243.2593065,310.10971186,232.074746545,120.888445032,84.9700494144,26.2162520979
 08/29  18:00:00,1103.12692224,96.9145149596,463.346886636,0.0,166.938926447,199.110933808,236.316547035,142.620968926,84.9700494144,8.72552869536
 08/29  19:00:00,1094.18105176,96.9145149596,463.139958171,0.0,166.938926447,191.61365848,246.60781296,172.532483134,56.6466996096,17.4286302165
 08/29  20:00:00,970.202491527,96.9145149596,460.340194674,0.0,100.150657288,124.558693486,342.436486947,268.360720435,56.6466996096,17.4290669027
 08/29  21:00:00,948.357175348,96.9145149596,476.009140257,0.0,100.150657288,124.558693486,376.534139943,325.344566118,42.4850247072,8.70454911786
 08/29  22:00:00,904.264446009,96.9145149596,497.525580382,0.0,46.0930336215,124.558693486,400.346413365,354.636692758,28.3233498048,17.3863708025
 08/29  23:00:00,892.74502412,96.9145149596,485.013028711,0.0,46.0930336215,124.558693486,384.049518814,361.186144183,14.1616749024,8.7016997291
 08/29  24:00:00,882.197502154,96.9145149596,486.183237056,0.0,46.0930336215,113.312780494,392.242027167,369.190554424,5.66466996096,17.3868027819
 08/30  01:00:00,865.284065626,96.9145149596,470.937977424,0.0,46.0930336215,113.312780494,384.269722383,369.901226011,5.66466996096,8.70382641053
 08/30  02:00:00,866.474955344,96.9145149596,472.04267334,0.0,46.0930336215,113.312780494,403.162995851,380.113696558,5.66466996096,17.3846293313
 08/30  03:00:00,878.209373579,96.9145149596,482.798969639,0.0,46.0930336215,113.312780494,403.967831612,389.5997859,5.66466996096,8.70337575043
 08/30  04:00:00,986.358156438,96.9145149596,498.992890535,0.0,100.150657288,148.969399434,399.861474881,376.810493542,5.66466996096,17.3863113785
 08/30  05:00:00,984.381334298,98.5402417988,494.194720259,0.0,100.150657288,149.894399434,520.114420349,497.249837409,14.1616749024,8.70290803818
 08/30  06:00:00,1192.91747684,103.538520613,473.49216525,0.0,176.471037341,302.612436532,411.640429083,365.931653556,28.3233498048,17.3854257222
 08/30  07:00:00,1285.74868498,107.536906556,452.072991115,0.0,243.2593065,310.10971186,358.029155723,298.011040481,42.4850247072,17.5330905346
 08/30  08:00:00,1340.79205893,111.328254689,459.301754849,0.0,243.2593065,310.10971186,308.555831105,225.500546337,56.6466996096,26.4085851578
 08/30  09:00:00,1374.74944245,110.903358772,460.634652267,0.0,243.2593065,302.612436532,275.147190792,206.168166849,42.4850247072,26.4939992351
 08/30  10:00:00,1389.76502067,112.964668911,465.297884115,0.0,243.2593065,310.10971186,289.018380879,182.689597728,70.808374512,35.5204086388
 08/30  11:00:00,1411.36287687,122.303551514,472.945254499,0.0,243.2593065,310.10971186,232.837052953,117.551487939,70.808374512,44.4771905014
 08/30  12:00:00,1381.86767012,134.477754991,473.011897073,0.0,243.2593065,310.10971186,165.908319997,68.537976548,70.808374512,26.5619689367
 08/30  13:00:00,1426.62858049,146.38839595,472.463954472,0.0,243.2593065,302.612436532,122.476229271,30.2506918223,56.6466996096,35.5788378392
 08/30  14:00:00,1437.01502853,156.585390959,472.577782146,0.0,243.2593065,302.612436532,88.3565247548,10.3522566264,42.4850247072,35.5192434212
 08/30  15:00:00,1446.84740987,166.377866504,472.590848279,0.0,243.2593065,302.612436532,93.9520508767,1.85201721169,56.6466996096,35.4533340554
 08/30  16:00:00,1459.1956379,172.094308364,472.558291543,0.0,243.2593065,310.10971186,111.43302725,0.0,84.9700494144,26.4629778353
 08/30  17:00:00,1461.90192276,174.784658487,472.564765093,0.0,243.2593065,310.10971186,102.455504159,0.0,84.9700494144,17.485454745
 08/30  18:00:00,1121.36462877,97.0117874524,475.375886574,0.0,166.938926447,199.110933808,108.103037174,5.70132372452,84.9700494144,17.4316640352
 08/30  19:00:00,1115.80275563,96.9842308681,476.514157933,0.0,166.938926447,191.61365848,91.4482046201,17.3733527618,56.6466996096,17.4281522487
 08/30  20:00:00,996.515270517,96.9145149596,475.892163834,0.0,100.150657288,124.558693486,120.16781968,46.0900155292,56.6466996096,17.4311045413
 08/30  21:00:00,957.522829207,96.9145149596,476.542880272,0.0,100.150657288,124.558693486,119.673375779,68.4840230071,42.4850247072,8.70432806507
 08/30  22:00:00,889.667664075,96.9145149596,476.458673067,0.0,46.0930336215,124.558693486,156.434501083,110.725292471,28.3233498048,17.385858807
 08/30  23:00:00,890.154492951,96.9145149596,476.145966434,0.0,46.0930336215,124.558693486,169.71446571,146.848776103,14.1616749024,8.70401470435
 08/30  24:00:00,876.784598604,96.9145149596,475.11561742,0.0,46.0930336215,113.312780494,196.383807089,173.332788512,5.66466996096,17.3863486158
 08/31  01:00:00,877.691924439,96.9145149596,476.066752119,0.0,46.0930336215,113.312780494,205.660845996,191.292577433,5.66466996096,8.70359860113
 08/31  02:00:00,877.611902155,96.9145149596,476.006741829,0.0,46.0930336215,113.312780494,235.550244815,212.501327909,5.66466996096,17.3842469458
 08/31  03:00:00,869.420654508,96.9145149596,470.388957982,0.0,46.0930336215,113.312780494,253.05367052,238.685830233,5.66466996096,8.70317032628
 08/31  04:00:00,947.843335429,96.9145149596,463.011423708,0.0,100.150657288,148.969399434,276.666899273,253.616275045,5.66466996096,17.3859542673
 08/31  05:00:00,950.58154169,101.639593355,461.558831303,0.0,100.150657288,149.894399434,400.89287756,378.028469776,14.1616749024,8.70273288133
 08/31  06:00:00,1181.66063389,108.463343327,460.311613794,0.0,176.471037341,302.612436532,315.721352927,278.694545558,28.3233498048,8.70345756374
 08/31  07:00:00,1301.14282665,114.14447126,460.420767877,0.0,243.2593065,310.10971186,306.276129687,237.499629555,42.4850247072,26.2914754255
 08/31  08:00:00,1347.09937572,115.933047996,462.421851433,0.0,243.2593065,310.10971186,292.094547405,209.038204234,56.6466996096,26.409643561
 08/31  09:00:00,1389.82118578,119.835133407,465.696054647,0.0,243.2593065,302.612436532,239.584531914,170.601566412,42.4850247072,26.497940795
 08/31  10:00:00,1417.55831568,130.522339259,471.915272434,0.0,243.2593065,310.10971186,222.60409683,116.27541948,70.808374512,35.5203028381
 08/31  11:00:00,1430.83526113,142.848744059,471.785791921,0.0,243.2593065,310.10971186,178.291824747,68.9569566945,70.808374512,38.5264935404
 08/31  12:00:00,1396.92328141,150.59277107,471.842050304,0.0,243.2593065,310.10971186,141.753857836,38.4626865304,70.808374512,32.4827967938
 08/31  13:00:00,1438.07722886,158.240806159,471.956980692,0.0,243.2593065,302.612436532,112.040049851,19.813934462,56.6466996096,35.5794157796
 08/31  14:00:00,1445.2869519,165.256970678,472.077626434,0.0,243.2593065,302.612436532,88.1396744847,10.1347648093,42.4850247072,35.5198849682
 08/31  15:00:00,1449.07909387,169.099687253,472.03844952,0.0,243.2593065,302.612436532,95.9538492031,3.85308635761,56.6466996096,35.4540632359
 08/31  16:00:00,1458.45358022,172.077275257,471.791624276,0.0,243.2593065,310.10971186,112.848732957,1.4141555996,84.9700494144,26.4645279426
 08/31  17:00:00,1460.84742718,174.453269407,471.797224827,0.0,243.2593065,310.10971186,103.238176834,0.782518410214,84.9700494144,17.4856090093
 08/31  18:00:00,1121.3600381,97.0407605946,475.311536968,0.0,166.938926447,199.110933808,118.666565801,16.2647040826,84.9700494144,17.4318123043
 08/31  19:00:00,1117.84662916,96.9384852059,474.744474949,0.0,166.938926447,191.61365848,118.767337135,44.6905985079,56.6466996096,17.4300390176
 08/31  20:00:00,996.067791206,96.9145149596,475.428073587,0.0,100.150657288,124.558693486,169.93926364,95.8612637892,56.6466996096,17.431300241
 08/31  21:00:00,957.156497084,96.9145149596,476.180899659,0.0,100.150657288,124.558693486,186.17707256,134.987631584,42.4850247072,8.7044162688
 08/31  22:00:00,876.621884446,96.9145149596,467.552078216,0.0,46.0930336215,124.558693486,253.888608885,208.179211563,28.3233498048,17.386047517
 08/31  23:00:00,862.389833153,96.9145149596,458.073226653,0.0,46.0930336215,124.558693486,304.915469644,282.049674435,14.1616749024,8.70412030605
 08/31  24:00:00,866.156667139,96.9145149596,472.585284897,0.0,46.0930336215,113.312780494,342.73126917,319.680022938,5.66466996096,17.3865762712
 09/01  01:00:00,874.686419371,96.9145149596,480.070969919,0.0,46.0930336215,113.312780494,345.20204073,330.833642546,5.66466996096,8.70372822332
 09/01  02:00:00,854.834611073,96.9145149596,461.447434827,0.0,46.0930336215,113.312780494,337.056006937,314.006815618,5.66466996096,17.3845213586
 09/01  03:00:00,854.380794031,96.9145149596,458.616326073,0.0,46.0930336215,113.312780494,297.963410172,283.595417685,5.66466996096,8.70332252599
 09/01  04:00:00,937.978889679,96.9145149596,451.294525834,0.0,100.150657288,148.969399434,314.028048099,290.977104619,5.66466996096,17.3862735181
 09/01  05:00:00,946.033394142,101.764391869,454.279299499,0.0,100.150657288,149.894399434,452.644863754,429.780284747,14.1616749024,8.70290410452
 09/01  06:00:00,1174.0854786,108.343809116,451.476515979,0.0,176.471037341,302.612436532,361.24374738,320.847962453,28.3233498048,12.0724351221
 09/01  07:00:00,1287.09873844,113.155885622,448.649911607,0.0,243.2593065,310.10971186,355.001586608,289.624202707,42.4850247072,22.8923591935
 09/01  08:00:00,1329.87073406,114.455766819,447.699210285,0.0,243.2593065,310.10971186,341.154575719,258.097152983,56.6466996096,26.4107231266
 09/01  09:00:00,1363.14684841,115.432621171,446.742600421,0.0,243.2593065,302.612436532,314.995360302,246.015165824,42.4850247072,26.495169771
 09/01  10:00:00,1377.84965958,116.730215802,451.796444477,0.0,243.2593065,310.10971186,338.71105783,232.380247372,70.808374512,35.5224359461
 09/01  11:00:00,1391.14558155,123.035446779,455.496599253,0.0,243.2593065,310.10971186,302.161133212,186.872424748,70.808374512,44.4803339527
 09/01  12:00:00,1340.07787182,119.083563961,453.334179224,0.0,243.2593065,310.10971186,307.817275801,210.445140195,70.808374512,26.5637610944
 09/01  13:00:00,1376.03203443,120.205677239,456.755021317,0.0,243.2593065,302.612436532,338.05903895,245.830539518,56.6466996096,35.5817998214
 09/01  14:00:00,1396.58570409,121.357107112,474.855155839,0.0,243.2593065,302.612436532,331.714693466,253.707366686,42.4850247072,35.5223020731
 09/01  15:00:00,1406.56985303,123.10531907,482.980163778,0.0,243.2593065,302.612436532,337.517720307,245.414622939,56.6466996096,35.4563977585
 09/01  16:00:00,1415.20801562,124.7657682,483.493005351,0.0,243.2593065,310.10971186,348.669835017,237.236851076,84.9700494144,26.4629345266
 09/01  17:00:00,1417.22294716,125.972728143,484.478432374,0.0,243.2593065,310.10971186,345.106045275,233.918803619,84.9700494144,26.217192242
 09/01  18:00:00,1159.86720554,96.9145149596,523.301010952,0.0,166.938926447,199.110933808,337.857987233,244.162145871,84.9700494144,8.72579194755
 09/01  19:00:00,1158.49090599,96.9145149596,524.703091003,0.0,166.938926447,191.61365848,340.806791764,266.730862344,56.6466996096,17.4292298105
 09/01  20:00:00,1030.06973347,96.9145149596,516.937529678,0.0,100.150657288,124.558693486,399.842246745,325.764809946,56.6466996096,17.4307371899
 09/01  21:00:00,1026.37742882,96.9145149596,555.592373405,0.0,100.150657288,124.558693486,396.724813859,345.534933704,42.4850247072,8.70485544793
 09/01  22:00:00,992.674301038,96.9145149596,592.187272946,0.0,46.0930336215,124.558693486,420.625645995,374.915260501,28.3233498048,17.3870356889
 09/01  23:00:00,990.692349775,96.9145149596,589.090918049,0.0,46.0930336215,124.558693486,408.462869155,385.599143792,14.1616749024,8.70205046044
 09/01  24:00:00,989.111113317,96.9145149596,600.417695968,0.0,46.0930336215,113.312780494,417.550063658,394.497807306,5.66466996096,17.3875863913
 09/02  01:00:00,992.215664579,96.9145149596,604.532334468,0.0,46.0930336215,113.312780494,416.841438115,402.472502092,5.66466996096,8.70426606247
 09/02  02:00:00,990.83599945,96.9145149596,603.0941519,0.0,46.0930336215,113.312780494,430.269543995,407.219328738,5.66466996096,17.3855452961
 09/02  03:00:00,987.704811525,96.9145149596,601.276002669,0.0,46.0930336215,113.312780494,427.38081411,413.012261592,5.66466996096,8.70388255708
 09/02  04:00:00,991.163008228,96.9145149596,596.422488345,0.0,55.6251445156,113.312780494,429.752992634,406.703517028,5.66466996096,17.3848056455
 09/02  05:00:00,987.047645642,96.9145149596,592.941092699,0.0,55.6251445156,113.312780494,432.180423433,409.315278861,14.1616749024,8.70346967017
 09/02  06:00:00,1055.2084369,96.9145149596,591.884760448,0.0,65.1572554096,176.889270242,393.900674271,348.190742363,28.3233498048,17.3865821033
 09/02  07:00:00,1167.95864819,97.9483197091,592.841116089,0.0,109.682768182,220.96816451,503.840223773,452.652129212,42.4850247072,8.70306985435
 09/02  08:00:00,1172.4769918,98.0850784314,583.345722529,0.0,109.682768182,220.96816451,475.098377497,400.988657387,56.6466996096,17.4630204997
 09/02  09:00:00,1245.65807375,99.5988807797,544.138524175,0.0,131.945524568,266.955817592,432.346494286,363.56127781,42.4850247072,26.3001917692
 09/02  10:00:00,1222.01199667,99.8879835481,509.799943651,0.0,131.945524568,274.45309292,436.833549057,339.620408588,70.808374512,26.4047659573
 09/02  11:00:00,1213.71153889,100.106404346,499.765669657,0.0,131.945524568,274.45309292,420.655791278,323.442936094,70.808374512,26.4044806721
 09/02  12:00:00,1191.21579899,100.33289438,511.078103399,0.0,131.945524568,274.45309292,408.607385865,313.792844072,70.808374512,24.0061672805
 09/02  13:00:00,1179.56072419,100.521038574,506.405344459,0.0,131.945524568,266.955817592,382.07777651,305.431912517,56.6466996096,19.9991643837
 09/02  14:00:00,1173.15718427,100.829892213,499.145847767,0.0,131.945524568,266.955817592,365.424275894,296.537680962,42.4850247072,26.4015702252
 09/02  15:00:00,1094.12340537,96.9145149596,500.756732178,0.0,109.682768182,212.545889182,310.109671671,227.061654154,56.6466996096,26.4013179073
 09/02  16:00:00,1098.29631198,96.9145149596,497.330526049,0.0,109.682768182,220.04316451,329.486507885,218.116572456,84.9700494144,26.3998860139
 09/02  17:00:00,1054.66753521,96.9145149596,495.883693429,0.0,109.682768182,220.04316451,326.995207585,215.742108994,84.9700494144,26.2830491762
 09/02  18:00:00,1014.99146139,96.9145149596,494.980108258,0.0,100.150657288,199.110933808,343.265325942,249.593158177,84.9700494144,8.70211835023
 09/02  19:00:00,1013.1195703,96.9145149596,495.8818678,0.0,100.150657288,191.61365848,344.334768139,270.30178165,56.6466996096,17.3862868799
 09/02  20:00:00,916.996999545,96.9145149596,500.049614181,0.0,55.6251445156,124.558693486,397.772012357,332.421048708,56.6466996096,8.70426403918
 09/02  21:00:00,919.161391934,96.9145149596,502.819537231,0.0,55.6251445156,124.558693486,406.052626918,346.182111587,42.4850247072,17.3854906242
 09/02  22:00:00,909.765158881,96.9145149596,503.60906312,0.0,46.0930336215,124.558693486,402.528723947,365.501535755,28.3233498048,8.70383838644
 09/02  23:00:00,907.59709015,96.9145149596,500.158246958,0.0,46.0930336215,124.558693486,401.960795357,370.414399331,14.1616749024,17.3847211241
 09/02  24:00:00,890.410762456,96.9145149596,494.949360358,0.0,46.0930336215,113.312780494,386.907929266,372.53983046,5.66466996096,8.70342884528
 09/03  01:00:00,879.628439236,96.9145149596,495.390046356,0.0,34.9616554283,113.312780494,400.528551936,377.477224865,5.66466996096,17.3866571101
 09/03  02:00:00,879.885915583,96.9145149596,495.719834222,0.0,34.9616554283,113.312780494,394.845038711,380.477232037,5.66466996096,8.70313671321
 09/03  03:00:00,882.212088825,96.9145149596,498.344820432,0.0,34.9616554283,113.312780494,407.232989251,384.182331542,5.66466996096,17.385987748
 09/03  04:00:00,897.810618501,96.9145149596,504.064686981,0.0,44.4937663224,113.312780494,391.799098488,377.431662158,5.66466996096,8.70276636959
 09/03  05:00:00,903.012861334,96.9145149596,509.728233468,0.0,44.4937663224,113.312780494,404.81819007,381.9530119,14.1616749024,8.70350326823
 09/03  06:00:00,974.513613503,96.9145149596,512.180184567,0.0,54.0258772165,176.889270242,368.451957571,322.741926372,28.3233498048,17.3866813944
 09/03  07:00:00,968.573672913,96.9145149596,510.460275257,0.0,54.0258772165,184.38654557,360.855882393,309.667736153,42.4850247072,8.70312153225
 09/03  08:00:00,1041.28997926,96.9145149596,503.241635246,0.0,65.1572554096,220.04316451,360.071199795,285.967458261,56.6466996096,17.4570419242
 09/03  09:00:00,1026.18170197,96.9145149596,494.9995432,0.0,65.1572554096,212.545889182,337.509607641,268.748994023,42.4850247072,26.2755889111
 09/03  10:00:00,1025.95954249,96.9145149596,487.1001735,0.0,65.1572554096,220.04316451,349.71643442,252.525514653,70.808374512,26.3825452553
 09/03  11:00:00,1013.35711325,96.9145149596,474.904413277,0.0,65.1572554096,220.04316451,325.101891058,229.057658797,70.808374512,25.2358577496
 09/03  12:00:00,1002.37737683,96.9145149596,466.569315418,0.0,65.1572554096,220.04316451,286.156114702,196.610349199,70.808374512,18.7373909915
 09/03  13:00:00,1003.48481778,96.9145149596,469.73994415,0.0,65.1572554096,212.545889182,224.8029773,141.775442235,56.6466996096,26.3808354547
 09/03  14:00:00,1013.51210338,96.9145149596,475.756275759,0.0,65.1572554096,212.545889182,178.31461331,109.446496346,42.4850247072,26.3830922566
 09/03  15:00:00,1013.6171035,96.9145149596,475.867596173,0.0,65.1572554096,212.545889182,171.453420286,88.4262606672,56.6466996096,26.3804600092
 09/03  16:00:00,987.869627111,96.9145149596,475.443779185,0.0,65.1572554096,220.04316451,183.755006401,72.3991733758,84.9700494144,26.3857836113
 09/03  17:00:00,941.462838972,96.9145149596,475.81321226,0.0,54.0258772165,184.38654557,171.784042742,69.2916343972,84.9700494144,17.5223589302
 09/03  18:00:00,911.351299431,96.9145149596,476.158199651,0.0,44.4937663224,163.454314868,192.82491827,90.467658079,84.9700494144,17.3872107765
 09/03  19:00:00,908.544971949,96.9145149596,476.137646818,0.0,44.4937663224,155.95703954,175.637929365,110.289049365,56.6466996096,8.70218039031
 09/03  20:00:00,887.954790528,96.9145149596,475.854713541,0.0,44.4937663224,124.558693486,265.007201829,190.972620603,56.6466996096,17.3878816162
 09/03  21:00:00,866.718274968,96.9145149596,461.007572293,0.0,44.4937663224,124.558693486,323.693788544,272.504404856,42.4850247072,8.70435898081
 09/03  22:00:00,846.684303599,96.9145149596,454.644347062,0.0,34.9616554283,124.558693486,382.906044164,337.196976844,28.3233498048,17.3857175153
 09/03  23:00:00,887.801076385,96.9145149596,492.861404511,0.0,34.9616554283,124.558693486,409.78811842,386.922475203,14.1616749024,8.70396831422
 09/03  24:00:00,940.474882247,96.9145149596,559.794127623,0.0,34.9616554283,113.312780494,429.243639477,406.192552902,5.66466996096,17.3864166142
 09/04  01:00:00,954.797977413,96.9145149596,576.179914844,0.0,34.9616554283,113.312780494,429.053481733,414.685147612,5.66466996096,8.70366415989
 09/04  02:00:00,969.75363551,96.9145149596,592.322046811,0.0,34.9616554283,113.312780494,445.435034472,422.383293856,5.66466996096,17.3870706554
