Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/04  03:00:00,982.007989993,96.9145149596,606.240435742,0.0,34.9616554283,113.312780494,443.279841791,428.911834045,5.66466996096,8.70333778535
 09/04  04:00:00,983.944325428,96.9145149596,599.929078492,0.0,44.4937663224,113.312780494,445.567294396,422.516225753,5.66466996096,17.3863986821
 09/04  05:00:00,977.074228713,96.9145149596,594.05700944,0.0,44.4937663224,113.312780494,447.798073507,424.933413664,14.1616749024,8.70298494114
 09/04  06:00:00,1042.86446097,96.9145149596,591.007696892,0.0,54.0258772165,176.889270242,401.486674449,364.459590495,28.3233498048,8.70373414948
 09/04  07:00:00,1040.29960819,96.9145149596,591.674280064,0.0,54.0258772165,184.38654557,413.339284054,353.467104895,42.4850247072,17.3871544526
 09/04  08:00:00,1114.96860086,96.9145149596,582.836066567,0.0,65.1572554096,220.04316451,398.670136091,324.565593779,56.6466996096,17.4578427017
 09/04  09:00:00,1102.16802956,96.9145149596,576.386500856,0.0,65.1572554096,212.545889182,370.622132887,310.613192232,42.4850247072,17.5239159474
 09/04  10:00:00,1107.64524752,96.9145149596,574.806994434,0.0,65.1572554096,220.04316451,397.084001908,299.890655922,70.808374512,26.3849714746
 09/04  11:00:00,1099.43461621,96.9145149596,566.105121072,0.0,65.1572554096,220.04316451,391.710215511,294.519695473,70.808374512,26.3821455261
 09/04  12:00:00,1092.09920399,96.9145149596,559.885357774,0.0,65.1572554096,220.04316451,388.029612002,290.841629472,70.808374512,26.3796080171
 09/04  13:00:00,1080.9006859,96.9145149596,555.755314991,0.0,65.1572554096,212.545889182,368.273923166,285.244997554,56.6466996096,26.3822260017
 09/04  14:00:00,1078.07079751,96.9145149596,552.634882416,0.0,65.1572554096,212.545889182,350.000956376,281.136078952,42.4850247072,26.3798527169
 09/04  15:00:00,1075.88636571,96.9145149596,550.382935522,0.0,65.1572554096,212.545889182,352.535163301,269.505984559,56.6466996096,26.3824791323
 09/04  16:00:00,1049.65243782,96.9145149596,549.436502303,0.0,65.1572554096,220.04316451,362.4677753,259.902525219,84.9700494144,17.595200667
 09/04  17:00:00,1002.57983737,96.9145149596,549.233713306,0.0,54.0258772165,184.38654557,377.686866787,266.437863686,84.9700494144,26.2789536862
 09/04  18:00:00,975.653314253,96.9145149596,552.992669369,0.0,44.4937663224,163.454314868,400.874143845,307.201080227,84.9700494144,8.70301420302
 09/04  19:00:00,978.033813567,96.9145149596,558.270615341,0.0,44.4937663224,155.95703954,405.235432555,331.200490256,56.6466996096,17.3882426894
 09/04  20:00:00,959.45155093,96.9145149596,558.959486341,0.0,44.4937663224,124.558693486,447.708683273,382.359338715,56.6466996096,8.70264494903
 09/04  21:00:00,979.461218513,96.9145149596,579.755546613,0.0,44.4937663224,124.558693486,458.600379121,398.727860082,42.4850247072,17.3874943319
 09/04  22:00:00,973.975585772,96.9145149596,584.245052852,0.0,34.9616554283,124.558693486,456.110615941,419.0849448,28.3233498048,8.70232133614
 09/04  23:00:00,986.200440453,96.9145149596,596.006414653,0.0,34.9616554283,124.558693486,459.520659946,427.972214659,14.1616749024,17.3867703846
 09/04  24:00:00,982.923602514,96.9145149596,606.072101128,0.0,34.9616554283,113.312780494,449.068995215,434.699787431,5.66466996096,8.70453782347
 09/05  01:00:00,989.211548613,96.9145149596,602.595774372,0.0,46.0930336215,113.312780494,462.686586027,439.635689576,5.66466996096,17.3862264906
 09/05  02:00:00,984.918058735,96.9145149596,599.051004337,0.0,46.0930336215,113.312780494,458.452434364,444.083469944,5.66466996096,8.70429445888
 09/05  03:00:00,982.294969671,96.9145149596,597.149580684,0.0,46.0930336215,113.312780494,471.249548568,448.199187316,5.66466996096,17.3856912908
 09/05  04:00:00,1074.02807723,96.9145149596,595.742515363,0.0,100.150657288,148.969399434,442.546062514,428.177424394,5.66466996096,8.70396815939
 09/05  05:00:00,1073.87576946,96.9145149596,595.15814418,0.0,100.150657288,149.894399434,800.177163139,768.627843626,14.1616749024,17.3876446113
 09/05  06:00:00,1293.55363638,96.9329250716,592.307711918,0.0,176.471037341,302.612436532,540.301931398,503.274949029,28.3233498048,8.70363256402
 09/05  07:00:00,1404.368556,97.7664687548,590.946377456,0.0,243.2593065,310.10971186,511.661050395,442.885900001,42.4850247072,26.2901256871
 09/05  08:00:00,1445.37198602,98.3740648612,586.350291183,0.0,243.2593065,310.10971186,486.716921106,403.659738963,56.6466996096,26.4104825332
 09/05  09:00:00,1438.51972477,99.1280735651,541.033523698,0.0,243.2593065,302.612436532,444.55775894,375.565001255,42.4850247072,26.5077329776
 09/05  10:00:00,1404.81768619,99.9225582502,495.322528408,0.0,243.2593065,310.10971186,448.923878535,342.598780194,70.808374512,35.5167238295
 09/05  11:00:00,1402.79013792,100.798568588,492.145395752,0.0,243.2593065,310.10971186,424.077117921,317.68621951,70.808374512,35.582523899
 09/05  12:00:00,1344.4168185,102.019387294,475.137065846,0.0,243.2593065,310.10971186,396.712740666,290.494924986,70.808374512,35.409441168
 09/05  13:00:00,1365.72705806,103.374291728,463.699123759,0.0,243.2593065,302.612436532,355.484990365,263.260200704,56.6466996096,35.5780900515
 09/05  14:00:00,1368.89180971,104.807456235,464.126332756,0.0,243.2593065,302.612436532,304.827215171,226.82323882,42.4850247072,35.518951644
 09/05  15:00:00,1379.21453908,106.68217049,467.42762647,0.0,243.2593065,302.612436532,266.11712707,174.016302685,56.6466996096,35.4541247754
 09/05  16:00:00,1396.94458228,109.433449008,473.259636654,0.0,243.2593065,310.10971186,252.018474871,140.573184203,84.9700494144,26.4752412531
 09/05  17:00:00,1400.06804075,112.138855973,473.568298333,0.0,243.2593065,310.10971186,236.280555915,133.82588474,84.9700494144,17.4846217609
 09/05  18:00:00,1102.21671072,96.9145149596,462.923157775,0.0,166.938926447,199.110933808,252.696193508,150.294209134,84.9700494144,17.43193496
 09/05  19:00:00,1097.29680297,96.9145149596,463.017170591,0.0,166.938926447,191.61365848,257.14293333,183.06285144,56.6466996096,17.4333822806
 09/05  20:00:00,971.564665641,96.9145149596,461.605523531,0.0,100.150657288,124.558693486,341.816707325,267.739695976,56.6466996096,17.4303117398
 09/05  21:00:00,935.009156778,96.9145149596,464.125408591,0.0,100.150657288,124.558693486,366.517545916,315.326069238,42.4850247072,8.70645197133
 09/05  22:00:00,892.764642639,96.9145149596,486.615988709,0.0,46.0930336215,124.558693486,405.777073608,360.066074904,28.3233498048,17.3876488989
 09/05  23:00:00,897.036293803,96.9145149596,489.450129323,0.0,46.0930336215,124.558693486,392.000397044,369.135088762,14.1616749024,8.70363337914
 09/05  24:00:00,877.007164059,96.9145149596,481.64095024,0.0,46.0930336215,113.312780494,398.408930301,375.357249222,5.66466996096,17.3870111173
 09/06  01:00:00,854.908837023,96.9145149596,461.536534029,0.0,46.0930336215,113.312780494,377.181700968,362.813632481,5.66466996096,8.70339852575
 09/06  02:00:00,847.670149171,96.9145149596,455.090577742,0.0,46.0930336215,113.312780494,388.162511266,369.542795245,5.66466996096,12.9550460603
 09/06  03:00:00,846.405527056,96.9145149596,453.87327204,0.0,46.0930336215,113.312780494,386.169801434,367.370911364,5.66466996096,13.1342201086
 09/06  04:00:00,936.335333133,96.9145149596,453.041584281,0.0,100.150657288,148.969399434,346.084681157,331.716113435,5.66466996096,8.70389776049
 09/06  05:00:00,938.181391666,96.9261146832,453.388907155,0.0,100.150657288,149.894399434,510.808659497,479.259174546,14.1616749024,17.3878100485
 09/06  06:00:00,1176.99847605,99.3597609151,460.839213211,0.0,176.471037341,302.612436532,340.914805056,303.887853736,28.3233498048,8.7036015145
 09/06  07:00:00,1306.16489732,103.387897665,470.162885844,0.0,243.2593065,310.10971186,303.02968291,234.250987149,42.4850247072,26.2936710535
 09/06  08:00:00,1352.5954156,106.776472246,471.760501175,0.0,243.2593065,310.10971186,262.143259881,179.083218212,56.6466996096,26.4133420599
 09/06  09:00:00,1385.99603305,109.285859576,469.337040892,0.0,243.2593065,302.612436532,210.600708667,141.610834123,42.4850247072,26.5048498365
 09/06  10:00:00,1397.16984726,109.193569901,472.995042825,0.0,243.2593065,310.10971186,243.15337175,136.816072059,70.808374512,35.5289251788
 09/06  11:00:00,1404.34124019,114.014158933,474.226046537,0.0,243.2593065,310.10971186,219.492247507,104.195156801,70.808374512,44.4887161942
 09/06  12:00:00,1369.9549924,121.325956508,474.241949267,0.0,243.2593065,310.10971186,170.683972702,73.3062618333,70.808374512,26.5693363568
 09/06  13:00:00,1412.76360276,131.067712604,473.892097949,0.0,243.2593065,302.612436532,137.672238526,45.4345702507,56.6466996096,35.5909686661
 09/06  14:00:00,1426.00410925,144.944852685,473.160570725,0.0,243.2593065,302.612436532,97.1737300112,19.1569354198,42.4850247072,35.5317698842
 09/06  15:00:00,1437.8649986,156.939831533,472.955416157,0.0,243.2593065,302.612436532,98.5176362851,6.40506432816,56.6466996096,35.4658723473
 09/06  16:00:00,1451.17516445,163.945779237,472.577948063,0.0,243.2593065,310.10971186,114.296209887,2.85692277811,84.9700494144,26.4692376947
 09/06  17:00:00,1452.48121401,165.51384925,472.307741648,0.0,243.2593065,310.10971186,114.030275861,2.84140762914,84.9700494144,26.2188188177
 09/06  18:00:00,1121.20914655,96.9631793854,475.213026679,0.0,166.938926447,199.110933808,119.543072431,25.8485317078,84.9700494144,8.72449130895
 09/06  19:00:00,1118.72749302,96.9368408685,475.674371555,0.0,166.938926447,191.61365848,129.103075296,55.0235725102,56.6466996096,17.432803176
 09/06  20:00:00,995.842598445,96.9145149596,475.309643244,0.0,100.150657288,124.558693486,204.16883995,130.090551524,56.6466996096,17.4315888167
 09/06  21:00:00,945.051137836,96.9145149596,467.823711761,0.0,100.150657288,124.558693486,255.203316787,196.484349509,42.4850247072,16.2339425705
 09/06  22:00:00,865.351850778,96.9145149596,460.897373284,0.0,46.0930336215,124.558693486,291.391792266,253.208413431,28.3233498048,9.86002903038
 09/06  23:00:00,864.568905995,96.9145149596,460.70927461,0.0,46.0930336215,124.558693486,316.099965481,293.234358764,14.1616749024,8.70393181479
 09/06  24:00:00,867.344337084,96.9145149596,473.920839587,0.0,46.0930336215,113.312780494,356.947179274,333.894779157,5.66466996096,17.3877301558
 09/07  01:00:00,889.034190784,96.9145149596,494.104829542,0.0,46.0930336215,113.312780494,364.021765808,349.653389912,5.66466996096,8.70370593498
 09/07  02:00:00,899.944519878,96.9145149596,505.344483115,0.0,46.0930336215,113.312780494,382.484949677,359.432986659,5.66466996096,17.3872930564
 09/07  03:00:00,907.402519566,96.9145149596,513.339487692,0.0,46.0930336215,113.312780494,383.193576716,368.825421157,5.66466996096,8.70348559805
 09/07  04:00:00,982.984868029,96.9145149596,496.692783976,0.0,100.150657288,148.969399434,378.865563789,355.811544921,5.66466996096,17.3893489068
 09/07  05:00:00,967.989397861,98.5394131599,478.342413137,0.0,100.150657288,149.894399434,488.904243732,466.039339987,14.1616749024,8.70322884321
 09/07  06:00:00,1192.496928,102.615887774,470.924766755,0.0,176.471037341,302.612436532,394.16724911,348.454969583,28.3233498048,17.3889297228
 09/07  07:00:00,1286.61727684,106.807450896,454.639084415,0.0,243.2593065,310.10971186,366.560968083,306.539493278,42.4850247072,17.5364500969
 09/07  08:00:00,1329.00395788,108.49458721,453.043082247,0.0,243.2593065,310.10971186,326.572288488,243.512982955,56.6466996096,26.4126059227
 09/07  09:00:00,1370.64008946,109.798816202,459.530330529,0.0,243.2593065,302.612436532,285.890172883,208.069709255,42.4850247072,35.3354389215
 09/07  10:00:00,1390.93745473,112.709617953,465.852602982,0.0,243.2593065,310.10971186,269.722768034,163.40057122,70.808374512,35.5138223021
 09/07  11:00:00,1409.16671628,119.698730247,473.253594029,0.0,243.2593065,310.10971186,221.222489067,114.834950169,70.808374512,35.5791643867
 09/07  12:00:00,1378.24124845,130.485441218,473.245457011,0.0,243.2593065,310.10971186,179.803293767,73.5878896281,70.808374512,35.407029627
 09/07  13:00:00,1425.03765143,144.332445576,472.789017674,0.0,243.2593065,302.612436532,131.761171931,39.5387842215,56.6466996096,35.5756880997
 09/07  14:00:00,1436.60163147,156.259465228,472.331870894,0.0,243.2593065,302.612436532,97.8417385573,19.839939792,42.4850247072,35.5167740581
 09/07  15:00:00,1444.5262192,164.382891422,472.128498563,0.0,243.2593065,302.612436532,103.828694803,11.7294130173,56.6466996096,35.4525821757
 09/07  16:00:00,1452.248233,166.424835446,471.228134042,0.0,243.2593065,310.10971186,123.388017396,11.9452262241,84.9700494144,26.4727417578
 09/07  17:00:00,1452.07039699,167.085984181,470.398420133,0.0,243.2593065,310.10971186,116.310026039,13.8546681745,84.9700494144,17.4853084506
 09/07  18:00:00,1120.53499288,96.9206843342,474.620049694,0.0,166.938926447,199.110933808,143.711166722,41.3078236814,84.9700494144,17.4332936265
 09/07  19:00:00,1119.62143064,96.9156992605,476.58551274,0.0,166.938926447,191.61365848,142.21652291,68.1378043723,56.6466996096,17.4320189277
 09/07  20:00:00,995.9964281,96.9145149596,475.410518356,0.0,100.150657288,124.558693486,193.347113596,127.975454883,56.6466996096,8.72495910303
 09/07  21:00:00,956.55360709,96.9145149596,475.80685205,0.0,100.150657288,124.558693486,228.113156426,168.234781482,42.4850247072,17.3933502363
 09/07  22:00:00,875.802536657,96.9145149596,466.753533348,0.0,46.0930336215,124.558693486,248.930168952,211.902714,28.3233498048,8.70410514749
 09/07  23:00:00,870.30206141,96.9145149596,463.343732765,0.0,46.0930336215,124.558693486,273.669978199,242.120323748,14.1616749024,17.3879795484
 09/07  24:00:00,855.377150217,96.9145149596,462.562966707,0.0,46.0930336215,113.312780494,285.862471354,271.493966855,5.66466996096,8.70383453837
 09/08  01:00:00,852.597665564,96.9145149596,461.026092993,0.0,46.0930336215,113.312780494,327.101171814,304.04889807,5.66466996096,17.3876037823
 09/08  02:00:00,861.645595227,96.9145149596,468.672986166,0.0,46.0930336215,113.312780494,354.301298158,339.932935844,5.66466996096,8.70369235272
 09/08  03:00:00,862.754667254,96.9145149596,469.393842097,0.0,46.0930336215,113.312780494,372.166576814,349.115405961,5.66466996096,17.3865008919
 09/08  04:00:00,956.886770394,96.9145149596,469.54672638,0.0,100.150657288,148.969399434,350.649703305,336.281574111,5.66466996096,8.70345923345
 09/08  05:00:00,944.257305146,99.6066669324,454.530065539,0.0,100.150657288,149.894399434,452.731084822,421.179083641,14.1616749024,17.3903262786
 09/08  06:00:00,1180.83308236,104.536073517,455.896211452,0.0,176.471037341,302.612436532,320.754487982,283.727905798,28.3233498048,8.70323237973
 09/08  07:00:00,1306.69195552,112.582300731,463.273696533,0.0,243.2593065,310.10971186,287.892656611,219.114171378,42.4850247072,26.2934605263
 09/08  08:00:00,1354.32123631,116.009806323,464.615589568,0.0,243.2593065,310.10971186,248.68328503,165.623111726,56.6466996096,26.4134736944
 09/08  09:00:00,1386.91635207,114.703663911,467.083695586,0.0,243.2593065,302.612436532,235.386760071,166.396286626,42.4850247072,26.5054487371
 09/08  10:00:00,1406.29978432,119.604515553,471.870807286,0.0,243.2593065,310.10971186,237.105002949,130.766214172,70.808374512,35.5304142654
 09/08  11:00:00,1418.25759461,128.969837269,473.051832315,0.0,243.2593065,310.10971186,197.38536794,88.2951251836,70.808374512,38.2818682446
 09/08  12:00:00,1387.05250628,139.717942162,472.790689452,0.0,243.2593065,310.10971186,162.291509703,58.7332035413,70.808374512,32.7499316493
 09/08  13:00:00,1431.06299484,150.978827447,472.150542193,0.0,243.2593065,302.612436532,125.543696503,33.3031673215,56.6466996096,35.5938295714
 09/08  14:00:00,1438.85599823,158.832333259,472.024250262,0.0,243.2593065,302.612436532,98.633823641,20.6139907199,42.4850247072,35.5348082139
 09/08  15:00:00,1444.80902332,165.157124704,471.636990692,0.0,243.2593065,302.612436532,106.5008899,14.3851285013,56.6466996096,35.4690617889
 09/08  16:00:00,1455.09159691,168.922221882,471.511071612,0.0,243.2593065,310.10971186,122.01308153,7.86547197362,84.9700494144,29.1775601419
 09/08  17:00:00,1456.03655744,169.920632108,471.455453051,0.0,243.2593065,310.10971186,114.99304528,6.48645659945,84.9700494144,23.5365392664
 09/08  18:00:00,1120.93670962,96.9286171141,475.00005877,0.0,166.938926447,199.110933808,127.265207281,33.570208762,84.9700494144,8.7249491051
 09/08  19:00:00,1118.868497,96.9213464707,476.681753604,0.0,166.938926447,191.61365848,135.221044433,61.1405310689,56.6466996096,17.4338137547
 09/08  20:00:00,995.647322082,96.9145149596,475.816883596,0.0,100.150657288,124.558693486,193.374961766,119.295655786,56.6466996096,17.4326063705
 09/08  21:00:00,953.763370309,96.9145149596,474.320085914,0.0,100.150657288,124.558693486,229.857391854,169.979703138,42.4850247072,17.3926640088
 09/08  22:00:00,868.778097058,96.9145149596,462.381283614,0.0,46.0930336215,124.558693486,263.802356404,226.775306857,28.3233498048,8.70369974223
 09/08  23:00:00,866.30972931,96.9145149596,461.945846786,0.0,46.0930336215,124.558693486,323.124745881,294.743659769,14.1616749024,14.2194112091
 09/08  24:00:00,893.866664586,96.9145149596,499.801686454,0.0,46.0930336215,113.312780494,358.74953994,341.214283527,5.66466996096,11.8705864518
 09/09  01:00:00,916.5818645,96.9145149596,522.979338185,0.0,46.0930336215,113.312780494,370.118379286,355.749379383,5.66466996096,8.70432994194
 09/09  02:00:00,920.965292827,96.9145149596,526.738008373,0.0,46.0930336215,113.312780494,391.374813557,368.321565438,5.66466996096,17.3885781582
 09/09  03:00:00,934.18591545,96.9145149596,540.732663293,0.0,46.0930336215,113.312780494,392.841682672,378.472844337,5.66466996096,8.70416837465
 09/09  04:00:00,966.455617812,96.9145149596,564.70615664,0.0,55.6251445156,113.312780494,398.530089821,375.4772336,5.66466996096,17.3881862593
 09/09  05:00:00,1000.4805198,96.9145149596,602.269721819,0.0,55.6251445156,113.312780494,406.272193453,383.406564668,14.1616749024,8.70395388247
 09/09  06:00:00,1075.75840176,96.9145149596,605.47814567,0.0,65.1572554096,176.889270242,370.633240527,324.922124985,28.3233498048,17.3877657372
 09/09  07:00:00,1175.86320062,98.9257239005,599.666157056,0.0,109.682768182,220.96816451,461.643364369,410.454592019,42.4850247072,8.70374764299
 09/09  08:00:00,1173.10433436,98.6600068261,588.517121739,0.0,109.682768182,220.96816451,458.537391162,384.420261815,56.6466996096,17.4704297374
 09/09  09:00:00,1276.12207862,100.100649114,582.586603451,0.0,131.945524568,266.955817592,427.580785939,358.789558736,42.4850247072,26.3062024956
 09/09  10:00:00,1284.92270949,100.386437561,582.913243068,0.0,131.945524568,274.45309292,437.274777449,340.052675808,70.808374512,26.4137271285
 09/09  11:00:00,1290.79951965,100.608179924,585.882065927,0.0,131.945524568,274.45309292,426.785888171,329.563515365,70.808374512,26.4139982943
 09/09  12:00:00,1253.35097807,100.987103151,579.211296667,0.0,131.945524568,274.45309292,419.368677327,322.151643082,70.808374512,26.4086597334
 09/09  13:00:00,1237.05465323,101.411897707,569.236248681,0.0,131.945524568,266.955817592,401.27169199,318.216579316,56.6466996096,26.408413065
 09/09  14:00:00,1225.46695851,101.62029937,556.665201816,0.0,131.945524568,266.955817592,384.147991888,315.255719268,42.4850247072,26.4072479126
 09/09  15:00:00,1142.59811213,96.9145149596,554.943628427,0.0,109.682768182,212.545889182,331.379966124,248.321825126,56.6466996096,26.4114413879
 09/09  16:00:00,1148.3188904,96.9145149596,553.242050714,0.0,109.682768182,220.04316451,354.665476838,243.288825293,84.9700494144,26.4066021312
 09/09  17:00:00,1106.79306269,96.9145149596,554.161820054,0.0,109.682768182,220.04316451,345.863661524,243.363467807,84.9700494144,17.5301443033
 09/09  18:00:00,1074.04613327,96.9145149596,560.703350275,0.0,100.150657288,199.110933808,388.987793312,286.627928163,84.9700494144,17.3898157349
 09/09  19:00:00,1093.9788015,96.9145149596,580.814709866,0.0,100.150657288,191.61365848,376.032490011,310.68230022,56.6466996096,8.70349018168
 09/09  20:00:00,1003.45904871,96.9145149596,595.731367263,0.0,55.6251445156,124.558693486,442.26098006,368.224745037,56.6466996096,17.3895354139
 09/09  21:00:00,996.395372754,96.9145149596,590.741684646,0.0,55.6251445156,124.558693486,434.172362299,382.984050609,42.4850247072,8.70328698264
 09/09  22:00:00,980.634490677,96.9145149596,586.261989659,0.0,46.0930336215,124.558693486,450.457193675,404.744904561,28.3233498048,17.3889393097
 09/09  23:00:00,972.224316793,96.9145149596,577.768691269,0.0,46.0930336215,124.558693486,436.75789897,413.893125761,14.1616749024,8.7030983067
 09/09  24:00:00,911.149760715,96.9145149596,529.924246925,0.0,46.0930336215,113.312780494,443.36919167,420.314593872,5.66466996096,17.3899278369
 09/10  01:00:00,805.997644133,96.9145149596,436.959206999,0.0,34.9616554283,113.312780494,441.640079264,427.273045177,5.66466996096,8.7023641265
 09/10  02:00:00,800.957479531,96.9145149596,429.981966695,0.0,34.9616554283,113.312780494,456.890727226,433.837690445,5.66466996096,17.3883668197
 09/10  03:00:00,786.565509593,96.9145149596,410.895046391,0.0,34.9616554283,113.312780494,454.979814782,440.609699806,5.66466996096,8.70544501456
 09/10  04:00:00,794.364343578,96.9145149596,410.859733876,0.0,44.4937663224,113.312780494,456.563419713,433.510711373,5.66466996096,17.3880383783
 09/10  05:00:00,791.810537712,96.9145149596,407.458990887,0.0,44.4937663224,113.312780494,460.001583267,437.134655202,14.1616749024,8.70525316324
 09/10  06:00:00,866.024387061,96.9145149596,411.270349439,0.0,54.0258772165,176.889270242,422.807906861,377.096873938,28.3233498048,17.3876831181
 09/10  07:00:00,867.73460739,96.9145149596,420.038670159,0.0,54.0258772165,184.38654557,418.325233643,367.135149778,42.4850247072,8.70505915768
 09/10  08:00:00,1001.07181806,96.9145149596,477.546988193,0.0,65.1572554096,220.04316451,416.101738907,341.998495813,56.6466996096,17.4565434837
 09/10  09:00:00,1088.33600135,96.9145149596,569.710061209,0.0,65.1572554096,212.545889182,397.846354462,329.080596637,42.4850247072,26.2807331177
 09/10  10:00:00,1112.48602608,96.9145149596,582.286999179,0.0,65.1572554096,220.04316451,400.703629879,312.296837113,70.808374512,17.5984182543
 09/10  11:00:00,1102.39176507,96.9145149596,569.357984423,0.0,65.1572554096,220.04316451,398.469491814,301.272278766,70.808374512,26.3888385354
 09/10  12:00:00,1096.85836474,96.9145149596,564.916344266,0.0,65.1572554096,220.04316451,393.058863234,295.863606672,70.808374512,26.3868820506
 09/10  13:00:00,1083.20818166,96.9145149596,558.54608896,0.0,65.1572554096,212.545889182,374.01686893,290.980317962,56.6466996096,26.3898513579
 09/10  14:00:00,1078.75566207,96.9145149596,553.862541892,0.0,65.1572554096,212.545889182,354.277985593,285.405272314,42.4850247072,26.3876885713
 09/10  15:00:00,1074.83479282,96.9145149596,549.760758929,0.0,65.1572554096,212.545889182,358.180335837,275.147873246,56.6466996096,26.3857629815
 09/10  16:00:00,1048.05871965,96.9145149596,548.303915141,0.0,65.1572554096,220.04316451,385.151846232,273.792985927,84.9700494144,26.3888108904
 09/10  17:00:00,1005.53083937,96.9145149596,552.723159542,0.0,54.0258772165,184.38654557,389.883093938,287.388104747,84.9700494144,17.5249397769
 09/10  18:00:00,981.658619836,96.9145149596,559.56546585,0.0,44.4937663224,163.454314868,434.868570075,332.508893076,84.9700494144,17.3896275844
 09/10  19:00:00,996.122432649,96.9145149596,573.741150909,0.0,44.4937663224,155.95703954,416.401971625,351.051832425,56.6466996096,8.70343959037
 09/10  20:00:00,991.776931691,96.9145149596,594.294128316,0.0,44.4937663224,124.558693486,469.051328484,395.015360611,56.6466996096,17.3892682643
 09/10  21:00:00,992.982317753,96.9145149596,596.8356782,0.0,44.4937663224,124.558693486,455.518797503,404.330499124,42.4850247072,8.70327367186
 09/10  22:00:00,978.626176204,96.9145149596,592.814184669,0.0,34.9616554283,124.558693486,468.138663958,422.426425112,28.3233498048,17.3888890412
 09/10  23:00:00,978.567796614,96.9145149596,591.644641454,0.0,34.9616554283,124.558693486,451.499899213,428.635118996,14.1616749024,8.7031053143
 09/10  24:00:00,968.357340577,96.9145149596,593.888585104,0.0,34.9616554283,113.312780494,456.320745799,433.266135239,5.66466996096,17.3899405992
 09/11  01:00:00,985.517095038,96.9145149596,599.049271452,0.0,46.0930336215,113.312780494,451.802979849,437.432695211,5.66466996096,8.70561467707
 09/11  02:00:00,988.088933395,96.9145149596,601.349743123,0.0,46.0930336215,113.312780494,463.441358715,440.388227303,5.66466996096,17.3884614506
 09/11  03:00:00,988.695844229,96.9145149596,601.958137185,0.0,46.0930336215,113.312780494,457.97178634,443.601613308,5.66466996096,8.70550307132
 09/11  04:00:00,1079.71268596,96.9145149596,601.951411513,0.0,100.150657288,148.969399434,446.494207186,423.439903498,5.66466996096,17.389633727
 09/11  05:00:00,1081.76787782,96.9145149596,602.203859199,0.0,100.150657288,149.894399434,760.798912985,737.931887121,14.1616749024,8.70535096107
 09/11  06:00:00,1311.50336662,97.2406956978,602.759973986,0.0,176.471037341,302.612436532,530.478850285,484.766157618,28.3233498048,17.389342862
 09/11  07:00:00,1419.08187013,98.6840909468,600.948706548,0.0,243.2593065,310.10971186,492.773735598,432.751914848,42.4850247072,17.5367960429
 09/11  08:00:00,1457.07415832,99.5485242897,596.775573433,0.0,243.2593065,310.10971186,486.540315265,403.474314706,56.6466996096,26.4193009496
 09/11  09:00:00,1451.90022952,100.326728745,554.88528507,0.0,243.2593065,302.612436532,454.533687002,376.709904936,42.4850247072,35.3387573584
 09/11  10:00:00,1434.69118228,101.059851876,527.568804468,0.0,243.2593065,310.10971186,454.317314963,347.990042592,70.808374512,35.5188978596
 09/11  11:00:00,1426.2262144,101.690401337,517.283100199,0.0,243.2593065,310.10971186,438.330012589,331.936597367,70.808374512,35.5850407094
 09/11  12:00:00,1378.46530424,102.190519356,510.153161662,0.0,243.2593065,310.10971186,432.597500557,326.376375899,70.808374512,35.4127501459
 09/11  13:00:00,1400.67536277,103.530072339,496.609561002,0.0,243.2593065,302.612436532,397.869761043,305.639977364,56.6466996096,35.583084069
 09/11  14:00:00,1385.03884644,104.731121236,479.187629438,0.0,243.2593065,302.612436532,360.311815421,282.302257269,42.4850247072,35.5245334446
 09/11  15:00:00,1369.78832478,105.753948399,464.790516878,0.0,243.2593065,302.612436532,345.798509507,253.691262986,56.6466996096,35.4605469109
 09/11  16:00:00,1374.96011492,107.210272751,462.377822375,0.0,243.2593065,310.10971186,338.843915738,227.394637682,84.9700494144,26.4792286413
 09/11  17:00:00,1380.99526922,108.699932601,463.160365741,0.0,243.2593065,310.10971186,289.628943907,187.172508606,84.9700494144,17.4863858866
 09/11  18:00:00,1099.4224155,96.9145149596,462.590070485,0.0,166.938926447,199.110933808,300.889032074,198.485224759,84.9700494144,17.4337579006
 09/11  19:00:00,1097.59445394,96.9145149596,461.005753272,0.0,166.938926447,191.61365848,313.159878148,239.078223715,56.6466996096,17.4349548228
 09/11  20:00:00,976.574542763,96.9145149596,465.280228114,0.0,100.150657288,124.558693486,391.146376176,317.067509677,56.6466996096,17.4321668895
 09/11  21:00:00,954.852306831,96.9145149596,481.212249535,0.0,100.150657288,124.558693486,394.637828557,343.445521614,42.4850247072,8.70728223597
 09/11  22:00:00,901.131255557,96.9145149596,494.250298944,0.0,46.0930336215,124.558693486,416.308630552,370.595832119,28.3233498048,17.3894486281
 09/11  23:00:00,893.705625551,96.9145149596,485.901822071,0.0,46.0930336215,124.558693486,400.385879658,377.519581804,14.1616749024,8.70462295101
 09/11  24:00:00,884.400006381,96.9145149596,488.214524541,0.0,46.0930336215,113.312780494,408.09988652,385.046062558,5.66466996096,17.3891540004
 09/12  01:00:00,864.322036789,96.9145149596,470.01071968,0.0,46.0930336215,113.312780494,393.380744011,379.011485592,5.66466996096,8.70458845777
 09/12  02:00:00,862.044762637,96.9145149596,468.090602745,0.0,46.0930336215,113.312780494,414.08476224,391.030904352,5.66466996096,17.3891879264
 09/12  03:00:00,885.723138179,96.9145149596,490.002556066,0.0,46.0930336215,113.312780494,420.764531437,406.395347903,5.66466996096,8.7045135735
 09/12  04:00:00,1007.4222605,96.9145149596,518.451697319,0.0,100.150657288,148.969399434,416.871095643,393.817447411,5.66466996096,17.3889782716
 09/12  05:00:00,1020.24425111,97.1041147247,531.720586492,0.0,100.150657288,149.894399434,582.481135079,559.61505664,14.1616749024,8.70440353611
 09/12  06:00:00,1250.2328952,99.6520784021,531.768362885,0.0,176.471037341,302.612436532,457.41225317,411.700141182,28.3233498048,17.3887621836
 09/12  07:00:00,1344.25216365,102.168440382,515.622108062,0.0,243.2593065,310.10971186,428.376442932,368.351775324,42.4850247072,17.5396429011
 09/12  08:00:00,1349.57445604,103.379377297,477.40333666,0.0,243.2593065,310.10971186,409.663540317,326.599534095,56.6466996096,26.4173066121
 09/12  09:00:00,1354.83988187,104.462867379,451.608236667,0.0,243.2593065,302.612436532,353.922892036,276.100814199,42.4850247072,35.33705313
 09/12  10:00:00,1372.61890166,105.847664146,460.623159753,0.0,243.2593065,310.10971186,378.748584637,272.423028413,70.808374512,35.517181712
 09/12  11:00:00,1380.59825516,107.390754322,465.377508323,0.0,243.2593065,310.10971186,370.384269133,263.992855817,70.808374512,35.5830388037
 09/12  12:00:00,1335.33716295,109.068216329,460.967319967,0.0,243.2593065,310.10971186,350.470450152,246.486095247,70.808374512,33.1759803926
 09/12  13:00:00,1371.45712154,110.594907947,461.444388008,0.0,243.2593065,302.612436532,315.039028839,220.561937105,56.6466996096,37.8303921245
 09/12  14:00:00,1378.16375542,112.482196799,462.395126117,0.0,243.2593065,302.612436532,260.40063535,182.392384018,42.4850247072,35.5232266239
 09/12  15:00:00,1389.66393509,116.314637381,467.278993764,0.0,243.2593065,302.612436532,240.989292482,148.882965743,56.6466996096,35.4596271299
 09/12  16:00:00,1399.05163991,118.62284606,467.70292875,0.0,243.2593065,310.10971186,252.796193641,141.345006961,84.9700494144,26.4811372655
 09/12  17:00:00,1398.95519652,119.501714361,467.134576218,0.0,243.2593065,310.10971186,248.980416604,146.520812554,84.9700494144,17.4895546357
 09/12  18:00:00,1096.13779784,96.9145149596,460.280574231,0.0,166.938926447,199.110933808,292.431018998,190.024017888,84.9700494144,17.4369516962
 09/12  19:00:00,1102.46374174,96.9145149596,466.097238236,0.0,166.938926447,191.61365848,324.037076146,249.956216838,56.6466996096,17.434159698
 09/12  20:00:00,1016.78976523,96.9145149596,504.670742484,0.0,100.150657288,124.558693486,395.518796624,324.727746396,56.6466996096,14.1443506182
 09/12  21:00:00,979.61569314,96.9145149596,505.551207921,0.0,100.150657288,124.558693486,397.518031026,343.047130919,42.4850247072,11.9858753993
 09/12  22:00:00,918.515087212,96.9145149596,511.460632335,0.0,46.0930336215,124.558693486,409.435074771,363.722987921,28.3233498048,17.388737045
 09/12  23:00:00,914.833199893,96.9145149596,506.224068527,0.0,46.0930336215,124.558693486,395.571334322,372.705386613,14.1616749024,8.70427280675
 09/12  24:00:00,916.501587289,96.9145149596,521.066973133,0.0,46.0930336215,113.312780494,404.570825721,383.734970642,5.66466996096,15.1711851175
 09/13  01:00:00,922.385915533,96.9145149596,527.626241421,0.0,46.0930336215,113.312780494,406.935401842,390.3498156,5.66466996096,10.9209162811
 09/13  02:00:00,915.976285596,96.9145149596,520.742465029,0.0,46.0930336215,113.312780494,408.026760718,393.656926775,5.66466996096,8.70516398248
 09/13  03:00:00,918.38984468,96.9145149596,523.334156893,0.0,46.0930336215,113.312780494,421.529687535,398.474715758,5.66466996096,17.3903018164
 09/13  04:00:00,1019.79034483,96.9145149596,535.233829091,0.0,100.150657288,148.969399434,398.900574136,384.530811715,5.66466996096,8.70509245999
 09/13  05:00:00,1033.16370157,97.8271065298,547.716063874,0.0,100.150657288,149.894399434,543.866981694,512.314908965,14.1616749024,17.3903978259
 09/13  06:00:00,1273.03210369,101.290824534,556.162160729,0.0,176.471037341,302.612436532,427.111286852,390.082920276,28.3233498048,8.70501677164
 09/13  07:00:00,1368.62780819,104.68231884,539.702950313,0.0,243.2593065,310.10971186,426.015429362,357.229361642,42.4850247072,26.3010430128
 09/13  08:00:00,1398.47218295,105.894645728,526.347187466,0.0,243.2593065,310.10971186,425.400338355,342.334179655,56.6466996096,26.4194590907
 09/13  09:00:00,1426.78437893,106.854316778,520.018962431,0.0,243.2593065,302.612436532,401.460022895,332.465740486,42.4850247072,26.5092577021
 09/13  10:00:00,1438.15807039,107.83081436,523.268927447,0.0,243.2593065,310.10971186,439.702886241,324.474457513,70.808374512,44.4200542155
 09/13  11:00:00,1444.93790239,108.863183745,528.567611441,0.0,243.2593065,310.10971186,422.38447487,315.992385765,70.808374512,35.5837145931
 09/13  12:00:00,1394.60507909,109.830961279,518.676203935,0.0,243.2593065,310.10971186,406.528681777,309.155634703,70.808374512,26.5646725627
 09/13  13:00:00,1420.50578382,111.03241368,509.539960032,0.0,243.2593065,302.612436532,401.03284236,299.897990078,56.6466996096,44.4881526725
 09/13  14:00:00,1411.96973288,112.792020282,498.612537816,0.0,243.2593065,302.612436532,362.539915554,284.530571203,42.4850247072,35.5243196442
 09/13  15:00:00,1409.86622749,114.368500131,494.768782979,0.0,243.2593065,302.612436532,365.796003297,273.688425137,56.6466996096,35.4608785503
 09/13  16:00:00,1423.7282998,115.16445504,501.628780229,0.0,243.2593065,310.10971186,387.322851822,275.871158958,84.9700494144,26.4816434499
 09/13  17:00:00,1430.72628534,115.462353553,508.78278984,0.0,243.2593065,310.10971186,388.356448246,285.896503077,84.9700494144,17.4898957552
 09/13  18:00:00,1183.70358669,96.9145149596,547.592732284,0.0,166.938926447,199.110933808,402.202331081,299.795047178,84.9700494144,17.4372344883
 09/13  19:00:00,1197.06648045,96.9145149596,560.787917428,0.0,166.938926447,191.61365848,390.412910262,316.331716422,56.6466996096,17.4344942306
 09/13  20:00:00,1076.98545338,96.9145149596,567.309725805,0.0,100.150657288,124.558693486,431.915758878,362.980574781,56.6466996096,12.2884844874
 09/13  21:00:00,1048.08626101,96.9145149596,578.742854374,0.0,100.150657288,124.558693486,431.296819119,374.973160702,42.4850247072,13.8386337093
 09/13  22:00:00,983.969370187,96.9145149596,582.698651468,0.0,46.0930336215,124.558693486,441.11647781,395.404019889,28.3233498048,17.3891081155
 09/13  23:00:00,991.634539509,96.9145149596,590.131561417,0.0,46.0930336215,124.558693486,426.199953178,403.333802207,14.1616749024,8.70447606874
 09/13  24:00:00,987.151395232,96.9145149596,598.870435468,0.0,46.0930336215,113.312780494,431.947168485,408.893538473,5.66466996096,17.3889600515
 09/14  01:00:00,989.240931326,96.9145149596,601.266943381,0.0,46.0930336215,113.312780494,427.68311445,413.313924104,5.66466996096,8.70452038558
 09/14  02:00:00,982.871265517,96.9145149596,594.36678557,0.0,46.0930336215,113.312780494,437.252575267,417.305371578,5.66466996096,14.2825337283
 09/14  03:00:00,983.054367945,96.9145149596,594.23847886,0.0,46.0930336215,113.312780494,438.334161381,420.859086269,5.66466996096,11.810405151
 09/14  04:00:00,1078.45293476,96.9145149596,599.506256637,0.0,100.150657288,148.969399434,419.736624515,404.930346465,5.66466996096,9.14160808873
 09/14  05:00:00,1081.50330028,97.7833991359,600.685470969,0.0,100.150657288,149.894399434,576.635943733,545.519964357,14.1616749024,16.9543044733
 09/14  06:00:00,1314.23680255,101.459363641,600.984936711,0.0,176.471037341,302.612436532,449.735081128,412.706380976,28.3233498048,8.70535034653
 09/14  07:00:00,1426.70746714,104.319944833,603.353728565,0.0,243.2593065,310.10971186,447.900867856,379.113313659,42.4850247072,26.3025294898
 09/14  08:00:00,1465.595162,105.278642267,601.060427615,0.0,243.2593065,310.10971186,446.352802565,363.287032654,56.6466996096,26.4190703013
 09/14  09:00:00,1494.65433967,106.288453308,594.969789364,0.0,243.2593065,302.612436532,427.255201898,351.694333968,42.4850247072,33.0758432232
 09/14  10:00:00,1495.66778273,107.445497154,586.559436549,0.0,243.2593065,310.10971186,447.535777945,338.927300979,70.808374512,37.8001024549
 09/14  11:00:00,1495.22988869,108.414346006,583.921017681,0.0,243.2593065,310.10971186,437.402192918,331.006127045,70.808374512,35.5876913601
 09/14  12:00:00,1440.26251256,109.386799964,569.035563673,0.0,243.2593065,310.10971186,431.269294171,325.045251037,70.808374512,35.4156686222
 09/14  13:00:00,1462.34046681,110.417995333,555.86557915,0.0,243.2593065,302.612436532,408.7799886,316.546132431,56.6466996096,35.5871565588
 09/14  14:00:00,1454.23090082,111.382552169,546.057886882,0.0,243.2593065,302.612436532,388.823912755,310.809928528,42.4850247072,35.5289595196
 09/14  15:00:00,1449.93331939,112.642840759,540.260831836,0.0,243.2593065,302.612436532,395.518333761,303.406269085,56.6466996096,35.4653650664
 09/14  16:00:00,1442.35603777,115.168023608,522.351881437,0.0,243.2593065,310.10971186,393.212329956,281.762875642,84.9700494144,26.4794049001
 09/14  17:00:00,1440.55427552,116.701342921,518.797776378,0.0,243.2593065,310.10971186,377.162936312,274.705007303,84.9700494144,17.4878795951
 09/14  18:00:00,1193.7318346,96.9145149596,559.064818973,0.0,166.938926447,199.110933808,386.516130987,284.110981162,84.9700494144,17.4351004099
 09/14  19:00:00,1218.94544349,96.9145149596,584.703654629,0.0,166.938926447,191.61365848,386.98877648,312.905615333,56.6466996096,17.4364615371
 09/14  20:00:00,1110.55747457,96.9145149596,603.943905559,0.0,100.150657288,124.558693486,444.293277292,370.21280692,56.6466996096,17.4337707628
 09/14  21:00:00,1069.48097807,96.9145149596,603.597973937,0.0,100.150657288,124.558693486,435.048969352,383.855889896,42.4850247072,8.70805474856
 09/14  22:00:00,997.524177886,96.9145149596,599.89275077,0.0,46.0930336215,124.558693486,451.144852272,405.433056483,28.3233498048,17.3884459843
 09/14  23:00:00,995.969705915,96.9145149596,597.827497333,0.0,46.0930336215,124.558693486,436.355970518,413.488808243,14.1616749024,8.70548737237
 09/14  24:00:00,983.311640348,96.9145149596,597.179745565,0.0,46.0930336215,113.312780494,441.882739701,418.828288672,5.66466996096,17.3897810679
 09/15  01:00:00,982.132726901,96.9145149596,596.707582029,0.0,46.0930336215,113.312780494,438.129308736,423.759070495,5.66466996096,8.70556828006
 09/15  02:00:00,979.410743148,96.9145149596,594.62762401,0.0,46.0930336215,113.312780494,450.649818319,427.597267884,5.66466996096,17.3878804737
 09/15  03:00:00,978.713670586,96.9145149596,593.943439937,0.0,46.0930336215,113.312780494,445.90515423,431.534878621,5.66466996096,8.70560564815
 09/15  04:00:00,1070.80586537,96.9145149596,593.307728217,0.0,100.150657288,148.969399434,439.084189747,416.031462931,5.66466996096,17.3880568546
 09/15  05:00:00,1071.72478004,97.4935072775,592.842087218,0.0,100.150657288,149.894399434,594.44357394,571.576296269,14.1616749024,8.70560276924
 09/15  06:00:00,1304.31369824,101.277441085,593.421306509,0.0,176.471037341,302.612436532,475.130159675,429.417611846,28.3233498048,17.3891980243
 09/15  07:00:00,1415.66708389,104.366258442,594.266864109,0.0,243.2593065,310.10971186,447.063563112,387.039790469,42.4850247072,17.5387479361
 09/15  08:00:00,1452.40058149,105.453017979,585.841195808,0.0,243.2593065,310.10971186,441.184531792,358.114468257,56.6466996096,26.4233639247
 09/15  09:00:00,1444.14798766,106.437082853,539.69785215,0.0,243.2593065,302.612436532,413.05379343,335.222939601,42.4850247072,35.3458291216
 09/15  10:00:00,1419.82248926,107.577798436,504.033313098,0.0,243.2593065,310.10971186,417.808537163,311.472186169,70.808374512,35.5279764815
 09/15  11:00:00,1410.06766598,109.119569828,490.898898909,0.0,243.2593065,310.10971186,402.692145893,296.288187144,70.808374512,35.5955842371
 09/15  12:00:00,1367.08184322,110.763853073,488.875035233,0.0,243.2593065,310.10971186,389.244992305,283.014127344,70.808374512,35.4224904486
 09/15  13:00:00,1391.30601153,112.38444463,477.765599643,0.0,243.2593065,302.612436532,361.424495563,269.18256192,56.6466996096,35.5952340336
 09/15  14:00:00,1381.50506953,113.772148886,467.757659522,0.0,243.2593065,302.612436532,331.448132534,253.426040063,42.4850247072,35.5370677633
 09/15  15:00:00,1374.97841843,115.896357219,460.156505274,0.0,243.2593065,302.612436532,314.897803281,222.778116012,56.6466996096,35.4729876596
 09/15  16:00:00,1386.97185499,117.836557873,460.865539762,0.0,243.2593065,310.10971186,296.4263943,184.97347349,84.9700494144,26.4828713956
 09/15  17:00:00,1389.29266084,119.39312398,459.918175644,0.0,243.2593065,310.10971186,273.524652266,171.063524884,84.9700494144,17.4910779681
 09/15  18:00:00,1098.48014356,96.9145149596,462.22831626,0.0,166.938926447,199.110933808,317.440785299,215.033642759,84.9700494144,17.4370931258
 09/15  19:00:00,1126.63735208,96.9145149596,488.519675946,0.0,166.938926447,191.61365848,347.50168957,273.421354229,56.6466996096,17.4336357313
 09/15  20:00:00,1022.62734997,96.9145149596,509.926185936,0.0,100.150657288,124.558693486,407.098851804,333.014875772,56.6466996096,17.4372764217
 09/15  21:00:00,972.680823711,96.9145149596,498.288940869,0.0,100.150657288,124.558693486,397.254912189,346.062784301,42.4850247072,8.70710318059
 09/15  22:00:00,887.719109289,96.9145149596,480.671404876,0.0,46.0930336215,124.558693486,409.717735189,364.00246449,28.3233498048,17.391920894
 09/15  23:00:00,881.980247762,96.9145149596,474.708576398,0.0,46.0930336215,124.558693486,393.094319063,370.228027275,14.1616749024,8.70461688469
 09/15  24:00:00,920.892500203,96.9145149596,526.896749683,0.0,46.0930336215,113.312780494,412.641944005,389.585243638,5.66466996096,17.3920304065
 09/16  01:00:00,986.720249875,96.9145149596,597.713635867,0.0,46.0930336215,113.312780494,418.536612098,404.167237896,5.66466996096,8.70470424068
 09/16  02:00:00,990.30194403,96.9145149596,604.55601427,0.0,46.0930336215,113.312780494,434.99226237,411.935354748,5.66466996096,17.3922376604
 09/16  03:00:00,975.877047939,96.9145149596,591.407021916,0.0,46.0930336215,113.312780494,431.924239519,417.554760101,5.66466996096,8.70480945647
 09/16  04:00:00,975.727711296,96.9145149596,582.021973467,0.0,55.6251445156,113.312780494,433.326522798,410.269526642,5.66466996096,17.3923261954
 09/16  05:00:00,971.462192499,96.9145149596,576.704268166,0.0,55.6251445156,113.312780494,435.315010149,412.448499312,14.1616749024,8.70483593403
 09/16  06:00:00,1043.65262721,96.9145149596,573.590321482,0.0,65.1572554096,176.889270242,397.848673626,352.13294831,28.3233498048,17.392375511
 09/16  07:00:00,1152.20569475,97.2617912456,569.912404212,0.0,109.682768182,220.96816451,534.672240229,483.482347007,42.4850247072,8.70486851513
 09/16  08:00:00,1159.05262519,97.2952330799,566.537551802,0.0,109.682768182,220.96816451,511.575646042,437.4550122,56.6466996096,17.4739342319
 09/16  09:00:00,1265.56629562,98.593194777,566.094840238,0.0,131.945524568,266.955817592,476.914942449,408.116453201,42.4850247072,26.3134645406
 09/16  10:00:00,1269.74780816,98.7272991073,567.138520852,0.0,131.945524568,274.45309292,493.867305881,396.641138365,70.808374512,26.4177930044
 09/16  11:00:00,1270.93692133,98.8493899402,570.042669669,0.0,131.945524568,274.45309292,485.55286755,388.325761494,70.808374512,26.4187315447
 09/16  12:00:00,1243.24437435,98.9577150488,571.524786037,0.0,131.945524568,274.45309292,477.245559257,380.023064127,70.808374512,26.4141206184
 09/16  13:00:00,1235.61182808,98.9878889346,570.440498886,0.0,131.945524568,266.955817592,466.626587878,383.565261832,56.6466996096,26.4146264366
 09/16  14:00:00,1233.99080267,99.1123013896,569.25671676,0.0,131.945524568,266.955817592,448.433524448,379.534311199,42.4850247072,26.4141885416
 09/16  15:00:00,1155.83710652,96.9145149596,568.176374383,0.0,109.682768182,212.545889182,383.42523157,300.360977764,56.6466996096,26.4175541962
 09/16  16:00:00,1167.71877394,96.9145149596,567.381384181,0.0,109.682768182,220.04316451,412.161103861,300.77607164,84.9700494144,26.4149828064
 09/16  17:00:00,1131.65524337,96.9145149596,567.644438499,0.0,109.682768182,220.04316451,404.290898994,293.024896093,84.9700494144,26.295953487
 09/16  18:00:00,1092.6546725,96.9145149596,567.02920842,0.0,100.150657288,199.110933808,420.736892534,327.060605308,84.9700494144,8.70623781134
 09/16  19:00:00,1013.71830803,96.9145149596,492.657418702,0.0,100.150657288,191.61365848,425.46654327,351.430002241,56.6466996096,17.3898414195
 09/16  20:00:00,855.863078055,96.9145149596,430.997709871,0.0,55.6251445156,124.558693486,473.302980502,407.950017197,56.6466996096,8.70626369542
 09/16  21:00:00,854.288285058,96.9145149596,423.229688069,0.0,55.6251445156,124.558693486,479.710885738,419.835973609,42.4850247072,17.3898874226
 09/16  22:00:00,817.502763428,96.9145149596,396.363363714,0.0,46.0930336215,124.558693486,477.992434405,440.962802693,28.3233498048,8.70628190747
 09/16  23:00:00,807.834947082,96.9145149596,387.627795653,0.0,46.0930336215,124.558693486,480.103005618,448.551402481,14.1616749024,17.3899282347
 09/16  24:00:00,774.087803364,96.9145149596,356.24816584,0.0,46.0930336215,113.312780494,472.506747691,458.135765289,5.66466996096,8.70631244032
 09/17  01:00:00,753.912103221,96.9145149596,344.410560513,0.0,34.9616554283,113.312780494,488.375670166,465.320787789,5.66466996096,17.3902124161
 09/17  02:00:00,743.037998517,96.9145149596,331.570334741,0.0,34.9616554283,113.312780494,487.266786339,472.895579845,5.66466996096,8.70653653302
 09/17  03:00:00,730.79966149,96.9145149596,312.498429498,0.0,34.9616554283,113.312780494,503.571010249,480.515860265,5.66466996096,17.3904800226
 09/17  04:00:00,729.705408238,96.9145149596,306.609462839,0.0,44.4937663224,113.312780494,492.076228109,477.704942087,5.66466996096,8.70661606034
 09/17  05:00:00,741.777069897,96.9145149596,316.86871945,0.0,44.4937663224,113.312780494,515.779737895,484.227453082,14.1616749024,17.3906099104
 09/17  06:00:00,814.261288082,96.9145149596,317.976240712,0.0,54.0258772165,176.889270242,461.476246462,424.44621461,28.3233498048,8.70668204745
 09/17  07:00:00,805.308284566,96.9145149596,319.928498271,0.0,54.0258772165,184.38654557,479.936194976,420.060440263,42.4850247072,17.3907300055
 09/17  08:00:00,903.097197773,96.9145149596,353.385774463,0.0,65.1572554096,220.04316451,471.011198152,396.903636168,56.6466996096,17.460862375
 09/17  09:00:00,939.867067901,96.9145149596,419.133899769,0.0,65.1572554096,212.545889182,444.637579187,384.621042006,42.4850247072,17.5315124741
 09/17  10:00:00,1078.06308213,96.9145149596,551.363799444,0.0,65.1572554096,220.04316451,459.946694838,362.74241938,70.808374512,26.3959009457
 09/17  11:00:00,1113.71796352,96.9145149596,574.156366603,0.0,65.1572554096,220.04316451,448.697097164,351.494137047,70.808374512,26.3945856056
 09/17  12:00:00,1116.44307097,96.9145149596,573.933293147,0.0,65.1572554096,220.04316451,437.228927829,340.027214002,70.808374512,26.3933393158
 09/17  13:00:00,1094.8718421,96.9145149596,567.94195745,0.0,65.1572554096,212.545889182,413.323230634,330.27937057,56.6466996096,26.3971604538
 09/17  14:00:00,1088.00273596,96.9145149596,563.325389174,0.0,65.1572554096,212.545889182,391.115467379,322.234584286,42.4850247072,26.3958583852
 09/17  15:00:00,1082.28997606,96.9145149596,558.081871926,0.0,65.1572554096,212.545889182,388.651592872,305.61028332,56.6466996096,26.394609943
 09/17  16:00:00,1055.85499528,96.9145149596,556.739636695,0.0,65.1572554096,220.04316451,404.862283098,293.49886544,84.9700494144,26.3933682432
 09/17  17:00:00,1009.41142912,96.9145149596,556.891151957,0.0,54.0258772165,184.38654557,402.501623787,299.999569176,84.9700494144,17.5320051974
 09/17  18:00:00,983.292304328,96.9145149596,561.354479631,0.0,44.4937663224,163.454314868,441.432812119,339.072128973,84.9700494144,17.3906337318
