Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  19:00:00,1003.50178988,96.9145149596,577.521132448,0.0,44.4937663224,155.95703954,432.627235735,367.273828911,56.6466996096,8.70670721409
 09/17  20:00:00,995.993404156,96.9145149596,598.882272179,0.0,44.4937663224,124.558693486,490.152214785,416.114735921,56.6466996096,17.3907792542
 09/17  21:00:00,994.440691712,96.9145149596,598.523692149,0.0,44.4937663224,124.558693486,479.450416324,428.258617125,42.4850247072,8.70677449163
 09/17  22:00:00,978.423922039,96.9145149596,594.126861135,0.0,34.9616554283,124.558693486,497.299732114,451.585482374,28.3233498048,17.3908999353
 09/17  23:00:00,976.260845941,96.9145149596,590.57991573,0.0,34.9616554283,124.558693486,481.843666724,458.975152634,14.1616749024,8.70683918751
 09/17  24:00:00,964.998741637,96.9145149596,591.62236696,0.0,34.9616554283,113.312780494,487.810407105,464.753270681,5.66466996096,17.3924664631
 09/18  01:00:00,973.947958245,96.9145149596,590.029659882,0.0,46.0930336215,113.312780494,483.90948641,469.54049412,5.66466996096,8.70432232971
 09/18  02:00:00,971.666019921,96.9145149596,588.007682445,0.0,46.0930336215,113.312780494,497.356222615,474.300011912,5.66466996096,17.3915407417
 09/18  03:00:00,944.014717794,96.9145149596,562.030280001,0.0,46.0930336215,113.312780494,494.712162118,480.342914781,5.66466996096,8.70457737631
 09/18  04:00:00,933.302695864,96.9145149596,462.501487967,0.0,100.150657288,148.969399434,481.083509825,458.025594431,5.66466996096,17.3932454332
 09/18  05:00:00,915.397381681,96.9145149596,443.548792225,0.0,100.150657288,149.894399434,859.265833736,836.399476955,14.1616749024,8.7046818792
 09/18  06:00:00,1139.65809652,97.1915683511,438.893435316,0.0,176.471037341,302.612436532,591.764479911,546.047668712,28.3233498048,17.3934613948
 09/18  07:00:00,1257.06061161,98.2404564907,447.317579684,0.0,243.2593065,310.10971186,544.695665758,484.667537164,42.4850247072,17.5431038873
 09/18  08:00:00,1404.35084742,98.7427151668,550.808453131,0.0,243.2593065,310.10971186,526.972899645,443.900401055,56.6466996096,26.4257989803
 09/18  09:00:00,1476.72323956,99.2164094534,585.990161471,0.0,243.2593065,302.612436532,501.868125202,424.025603925,42.4850247072,35.3574965703
 09/18  10:00:00,1493.7474574,99.9359692888,592.871291375,0.0,243.2593065,310.10971186,500.145158188,393.795387924,70.808374512,35.5413957526
 09/18  11:00:00,1480.45514212,100.638674209,576.316551067,0.0,243.2593065,310.10971186,478.479602858,372.060064719,70.808374512,35.6111636271
 09/18  12:00:00,1424.69058445,101.370010127,560.668930194,0.0,243.2593065,310.10971186,462.983123067,356.738482291,70.808374512,35.4362662642
 09/18  13:00:00,1446.83404096,102.247349368,547.805590983,0.0,243.2593065,302.612436532,434.678427771,342.419870963,56.6466996096,35.6118571989
 09/18  14:00:00,1441.59075531,103.300526338,541.33543977,0.0,243.2593065,302.612436532,407.862214836,329.823252627,42.4850247072,35.5539375018
 09/18  15:00:00,1442.95538232,104.160137638,542.447873479,0.0,243.2593065,302.612436532,404.202644436,312.066776664,56.6466996096,35.4891681621
 09/18  16:00:00,1451.635441,105.357640098,543.845788578,0.0,243.2593065,310.10971186,420.594196734,300.319710751,84.9700494144,35.3044365687
 09/18  17:00:00,1452.37206629,106.602394473,543.600839996,0.0,243.2593065,310.10971186,399.036836133,296.575180522,84.9700494144,17.491606197
 09/18  18:00:00,1196.56759925,96.9145149596,563.559439508,0.0,166.938926447,199.110933808,393.076313717,290.670950841,84.9700494144,17.4353134623
 09/18  19:00:00,1231.4015907,96.9145149596,595.099091776,0.0,166.938926447,191.61365848,387.896680515,322.520079669,56.6466996096,8.72990123605
 09/18  20:00:00,1108.28036477,96.9145149596,603.47888859,0.0,100.150657288,124.558693486,453.780225489,379.695661765,56.6466996096,17.4378641143
 09/18  21:00:00,1062.82174359,96.9145149596,598.253578053,0.0,100.150657288,124.558693486,451.882082094,392.000401254,42.4850247072,17.3966561333
 09/18  22:00:00,990.206977814,96.9145149596,593.857544351,0.0,46.0930336215,124.558693486,449.640373092,412.612416028,28.3233498048,8.70460725838
 09/18  23:00:00,987.706084158,96.9145149596,590.907732514,0.0,46.0930336215,124.558693486,451.109679715,419.55615932,14.1616749024,17.3918454931
 09/18  24:00:00,973.779626079,96.9145149596,589.766050791,0.0,46.0930336215,113.312780494,439.737079118,425.367701228,5.66466996096,8.70470792888
 09/19  01:00:00,972.428071279,96.9145149596,588.624711377,0.0,46.0930336215,113.312780494,452.512796757,429.455817388,5.66466996096,17.3923094089
 09/19  02:00:00,972.752885849,96.9145149596,588.894021875,0.0,46.0930336215,113.312780494,447.222334938,432.852669016,5.66466996096,8.70499596112
 09/19  03:00:00,973.103906181,96.9145149596,589.454902724,0.0,46.0930336215,113.312780494,460.268178126,437.210747313,5.66466996096,17.3927608528
 09/19  04:00:00,1066.9742069,96.9145149596,589.973841922,0.0,100.150657288,148.969399434,434.341969293,419.972150114,5.66466996096,8.70514921882
 09/19  05:00:00,1073.79141953,97.0819414064,592.692623613,0.0,100.150657288,149.894399434,658.444815698,626.888669274,14.1616749024,17.3944715217
 09/19  06:00:00,1276.72194856,98.8741942372,562.086964269,0.0,176.471037341,302.612436532,481.70915253,444.68052034,28.3233498048,8.70528238531
 09/19  07:00:00,1330.72783842,101.205403264,502.393606793,0.0,243.2593065,310.10971186,459.325477598,390.535739687,42.4850247072,26.3047132037
 09/19  08:00:00,1336.37305083,102.169396172,466.410690537,0.0,243.2593065,310.10971186,435.563001569,352.48767687,56.6466996096,26.4286250894
 09/19  09:00:00,1359.94558626,103.061652115,457.937073303,0.0,243.2593065,302.612436532,388.847806203,319.845526349,42.4850247072,26.5172551467
 09/19  10:00:00,1375.94647109,103.925162642,465.232727757,0.0,243.2593065,310.10971186,410.790175765,295.546306159,70.808374512,44.4354950945
 09/19  11:00:00,1373.4968793,104.888418517,461.783957421,0.0,243.2593065,310.10971186,379.476298907,273.068244983,70.808374512,35.5996794124
 09/19  12:00:00,1335.7913258,106.127612792,463.169442843,0.0,243.2593065,310.10971186,342.082222152,235.84689021,70.808374512,35.4269574299
 09/19  13:00:00,1377.48175742,107.363598195,465.660203302,0.0,243.2593065,302.612436532,284.984595034,192.736403138,56.6466996096,35.6014922865
 09/19  14:00:00,1389.45073023,109.458899551,472.614317938,0.0,243.2593065,302.612436532,244.505592879,166.476676375,42.4850247072,35.5438917959
 09/19  15:00:00,1393.40209379,111.587932527,473.927521575,0.0,243.2593065,302.612436532,241.491846928,149.364716597,56.6466996096,35.4804307215
 09/19  16:00:00,1400.51495291,112.745610133,473.31390903,0.0,243.2593065,310.10971186,265.631021655,154.176161378,84.9700494144,26.4848108625
 09/19  17:00:00,1385.52534141,111.289977879,463.41976305,0.0,243.2593065,310.10971186,300.518246753,198.054807404,84.9700494144,17.4933899346
 09/19  18:00:00,1113.45909742,96.9145149596,476.160225509,0.0,166.938926447,199.110933808,383.895090647,281.485867055,84.9700494144,17.4391741774
 09/19  19:00:00,1159.98529068,96.9145149596,518.64543696,0.0,166.938926447,191.61365848,381.825813703,307.743229651,56.6466996096,17.4358844426
 09/19  20:00:00,1033.01202354,96.9145149596,521.688023305,0.0,100.150657288,124.558693486,427.834478167,353.75046341,56.6466996096,17.4373151478
 09/19  21:00:00,994.021502032,96.9145149596,521.345715587,0.0,100.150657288,124.558693486,416.283442845,365.090178005,42.4850247072,8.70824013235
 09/19  22:00:00,928.94917193,96.9145149596,523.517770127,0.0,46.0930336215,124.558693486,430.282497795,384.567406802,28.3233498048,17.3917411878
 09/19  23:00:00,934.352241022,96.9145149596,528.412965003,0.0,46.0930336215,124.558693486,415.622890814,392.755303665,14.1616749024,8.70591224652
 09/19  24:00:00,913.243010683,96.9145149596,517.939968129,0.0,46.0930336215,113.312780494,420.992575218,397.935755791,5.66466996096,17.3921494665
 09/20  01:00:00,909.633317852,96.9145149596,513.76723201,0.0,46.0930336215,113.312780494,415.687402217,401.316554509,5.66466996096,8.70617774751
 09/20  02:00:00,908.21355343,96.9145149596,512.188952343,0.0,46.0930336215,113.312780494,427.044406843,403.987012931,5.66466996096,17.3927239508
 09/20  03:00:00,912.015412582,96.9145149596,516.326479364,0.0,46.0930336215,113.312780494,422.08452457,407.713401445,5.66466996096,8.70645316387
 09/20  04:00:00,1000.62532328,96.9145149596,514.363894635,0.0,100.150657288,148.969399434,413.240457448,390.182650772,5.66466996096,17.3931367151
 09/20  05:00:00,1007.45942727,97.3525077972,520.160502795,0.0,100.150657288,149.894399434,566.066193579,534.512858236,14.1616749024,17.3916604407
 09/20  06:00:00,1246.33243315,100.634013917,527.786099247,0.0,176.471037341,302.612436532,438.741769777,401.712537685,28.3233498048,8.70588228739
 09/20  07:00:00,1352.51644909,103.469145037,523.278871055,0.0,243.2593065,310.10971186,435.575627881,366.784380942,42.4850247072,26.3062222317
 09/20  08:00:00,1379.89777185,104.605860027,507.313314644,0.0,243.2593065,310.10971186,431.558932859,348.483384847,56.6466996096,26.4288484026
 09/20  09:00:00,1397.72502252,105.70596577,490.109024633,0.0,243.2593065,302.612436532,395.29653134,326.286715589,42.4850247072,26.5247910436
 09/20  10:00:00,1406.03237296,106.756257658,490.811767004,0.0,243.2593065,310.10971186,412.648117506,306.284919885,70.808374512,35.5548231087
 09/20  11:00:00,1401.79415581,107.625181233,484.069105759,0.0,243.2593065,310.10971186,410.489398797,295.152396229,70.808374512,44.5286280562
 09/20  12:00:00,1358.01420308,108.518550079,481.391765906,0.0,243.2593065,310.10971186,384.485225392,287.088372949,70.808374512,26.5884779308
 09/20  13:00:00,1389.12641326,109.291492707,478.746535508,0.0,243.2593065,302.612436532,386.174193428,285.005855547,56.6466996096,44.5216382714
 09/20  14:00:00,1385.42687706,110.311853251,474.294736407,0.0,243.2593065,302.612436532,355.394790379,277.371889318,42.4850247072,35.5378763535
 09/20  15:00:00,1378.78006571,111.317592522,467.522173446,0.0,243.2593065,302.612436532,359.459798402,267.338020065,56.6466996096,35.4750787275
 09/20  16:00:00,1405.24319631,111.371098356,488.714565694,0.0,243.2593065,310.10971186,405.45567295,293.993913351,84.9700494144,26.4917101845
 09/20  17:00:00,1477.64090156,111.719007139,562.463883756,0.0,243.2593065,310.10971186,420.332905956,317.870819349,84.9700494144,17.492037193
 09/20  18:00:00,1200.95308975,96.9145149596,565.663162879,0.0,166.938926447,199.110933808,423.47952912,321.071459915,84.9700494144,17.4380197904
 09/20  19:00:00,1217.14162595,96.9145149596,577.722694465,0.0,166.938926447,191.61365848,407.409143056,333.323190184,56.6466996096,17.4392532622
 09/20  20:00:00,1111.04229305,96.9145149596,604.400041948,0.0,100.150657288,124.558693486,456.755041818,382.671478459,56.6466996096,17.4368637493
 09/20  21:00:00,1067.54985486,96.9145149596,601.608138332,0.0,100.150657288,124.558693486,444.660533078,393.46600334,42.4850247072,8.70950503087
 09/20  22:00:00,993.866285012,96.9145149596,597.512958009,0.0,46.0930336215,124.558693486,460.027684771,414.312877333,28.3233498048,17.3914576337
 09/20  23:00:00,988.052148672,96.9145149596,592.12374055,0.0,46.0930336215,124.558693486,444.884092575,422.015262834,14.1616749024,8.7071548395
 09/20  24:00:00,971.782684046,96.9145149596,589.144734085,0.0,46.0930336215,113.312780494,450.569070896,427.511138494,5.66466996096,17.3932624416
 09/21  01:00:00,898.350307217,96.9145149596,517.109909435,0.0,46.0930336215,113.312780494,447.316707364,432.944535113,5.66466996096,8.70750228992
 09/21  02:00:00,872.797594487,96.9145149596,492.096586493,0.0,46.0930336215,113.312780494,460.551146418,437.493877823,5.66466996096,17.3925986336
 09/21  03:00:00,855.59718476,96.9145149596,475.232193447,0.0,46.0930336215,113.312780494,455.787838296,441.418660242,5.66466996096,8.70450809359
 09/21  04:00:00,1001.79546435,96.9145149596,530.651997993,0.0,100.150657288,148.969399434,446.166130131,423.10836714,5.66466996096,17.3930930298
 09/21  05:00:00,1032.06733857,97.4033258434,558.901255612,0.0,100.150657288,149.894399434,626.047406482,603.180342494,14.1616749024,8.70538908589
 09/21  06:00:00,1281.5317332,100.918386938,575.366865381,0.0,176.471037341,302.612436532,489.734446601,444.016064575,28.3233498048,17.3950322213
 09/21  07:00:00,1329.81898724,103.762918898,509.802566443,0.0,243.2593065,310.10971186,467.655740151,407.624942329,42.4850247072,17.5457731143
 09/21  08:00:00,1375.85773113,104.649584866,517.856173594,0.0,243.2593065,310.10971186,471.93342534,388.855863007,56.6466996096,26.4308627233
 09/21  09:00:00,1479.28740981,105.519518043,583.274161684,0.0,243.2593065,302.612436532,444.324248166,366.473344922,42.4850247072,35.3658785367
 09/21  10:00:00,1458.65674647,106.401831881,547.881666258,0.0,243.2593065,310.10971186,442.492485999,336.132506139,70.808374512,35.551605348
 09/21  11:00:00,1408.22797178,107.353154038,490.492718276,0.0,243.2593065,310.10971186,418.934934453,312.503524593,70.808374512,35.6230353484
 09/21  12:00:00,1354.18148563,108.626842278,477.399384178,0.0,243.2593065,310.10971186,402.886481728,296.631061423,70.808374512,35.4470457932
 09/21  13:00:00,1402.23016395,110.061758253,491.630524315,0.0,243.2593065,302.612436532,376.259793746,283.98796158,56.6466996096,35.6251325559
 09/21  14:00:00,1400.19517363,111.24995584,488.398395938,0.0,243.2593065,302.612436532,363.365449688,276.439279049,42.4850247072,44.4411459326
 09/21  15:00:00,1400.7263484,112.60985184,487.780214505,0.0,243.2593065,302.612436532,351.522252133,268.258945026,56.6466996096,26.6166074967
 09/21  16:00:00,1406.98701003,113.274566535,486.754386534,0.0,243.2593065,310.10971186,393.112255832,272.826482531,84.9700494144,35.3157238865
 09/21  17:00:00,1404.18814413,113.781787228,482.996548674,0.0,243.2593065,310.10971186,380.916300345,278.44890236,84.9700494144,17.4973485709
 09/21  18:00:00,1141.164588,96.9145149596,502.940924898,0.0,166.938926447,199.110933808,388.769668928,286.359117125,84.9700494144,17.4405023889
 09/21  19:00:00,1152.65362072,96.9145149596,509.588191077,0.0,166.938926447,191.61365848,375.017473945,300.932747288,56.6466996096,17.4380270473
 09/21  20:00:00,1021.01140939,96.9145149596,507.73884371,0.0,100.150657288,124.558693486,415.082575616,343.052435218,56.6466996096,15.3834407891
 09/21  21:00:00,975.930787492,96.9145149596,501.737893294,0.0,100.150657288,124.558693486,404.814882096,351.574104773,42.4850247072,10.7557526157
 09/21  22:00:00,903.317532491,96.9145149596,495.839635732,0.0,46.0930336215,124.558693486,420.470699524,374.754437046,28.3233498048,17.3929126737
 09/21  23:00:00,896.283274928,96.9145149596,487.839605526,0.0,46.0930336215,124.558693486,405.606014501,382.737791288,14.1616749024,8.70654831125
 09/21  24:00:00,913.407139517,96.9145149596,518.045508008,0.0,46.0930336215,113.312780494,418.952475875,395.894422492,5.66466996096,17.3933834225
 09/22  01:00:00,982.700866246,96.9145149596,593.374971196,0.0,46.0930336215,113.312780494,426.336515232,411.964903162,5.66466996096,8.70694210967
 09/22  02:00:00,991.949062144,96.9145149596,605.912660517,0.0,46.0930336215,113.312780494,442.655951765,419.600368535,5.66466996096,17.3909132691
 09/22  03:00:00,983.578340621,96.9145149596,598.539392027,0.0,46.0930336215,113.312780494,438.578052288,424.206097895,5.66466996096,8.70728443294
 09/22  04:00:00,1071.01041715,96.9145149596,593.339228764,0.0,100.150657288,148.969399434,431.55076321,408.493894052,5.66466996096,17.3921991971
 09/22  05:00:00,1068.24345809,97.769380045,589.933145365,0.0,100.150657288,149.894399434,569.306598156,546.437338606,14.1616749024,8.70758464726
 09/22  06:00:00,1295.92173874,101.541253515,586.634532345,0.0,176.471037341,302.612436532,462.582672087,416.865124183,28.3233498048,17.3941980987
 09/22  07:00:00,1406.69151236,104.391891738,584.282989776,0.0,243.2593065,310.10971186,445.270986527,385.240477433,42.4850247072,17.5454843867
 09/22  08:00:00,1444.09420029,105.345176039,583.517456139,0.0,243.2593065,310.10971186,454.5804167,371.503021129,56.6466996096,26.4306959614
 09/22  09:00:00,1479.81299285,106.261624914,584.676655145,0.0,243.2593065,302.612436532,431.204869833,353.35399513,42.4850247072,35.3658499954
 09/22  10:00:00,1490.62305006,107.223289556,586.298540354,0.0,243.2593065,310.10971186,446.238993823,339.878256336,70.808374512,35.5523629746
 09/22  11:00:00,1497.46832654,108.53231243,589.139596391,0.0,243.2593065,310.10971186,431.440233629,325.007918187,70.808374512,35.6239409301
 09/22  12:00:00,1458.23869077,109.87122813,589.542689456,0.0,243.2593065,310.10971186,420.539803833,314.283305089,70.808374512,35.4481242325
 09/22  13:00:00,1478.93311167,111.146939543,574.984835601,0.0,243.2593065,302.612436532,398.37114778,306.097752956,56.6466996096,35.6266952144
 09/22  14:00:00,1464.20567441,112.319546483,558.255452729,0.0,243.2593065,302.612436532,386.186610752,299.249954479,42.4850247072,44.4516315658
 09/22  15:00:00,1458.32748184,113.740487739,550.67816207,0.0,243.2593065,302.612436532,369.282654667,286.010050193,56.6466996096,26.6259048642
 09/22  16:00:00,1464.05616269,115.050378463,548.415237106,0.0,243.2593065,310.10971186,399.488415633,279.200928142,84.9700494144,35.3174380764
 09/22  17:00:00,1468.45658875,116.113995957,551.301522565,0.0,243.2593065,310.10971186,380.946287631,278.478387269,84.9700494144,17.4978509481
 09/22  18:00:00,1217.53775859,96.9145149596,584.475033308,0.0,166.938926447,199.110933808,394.814800898,292.403789986,84.9700494144,17.4409614976
 09/22  19:00:00,1223.67489363,96.9145149596,587.156994676,0.0,166.938926447,191.61365848,393.947190451,319.861949416,56.6466996096,17.4385414256
 09/22  20:00:00,1081.34004284,96.9145149596,579.54326789,0.0,100.150657288,124.558693486,446.879436883,373.672122967,56.6466996096,16.560614307
 09/22  21:00:00,1004.21029056,96.9145149596,544.093990142,0.0,100.150657288,124.558693486,440.437939088,388.370509703,42.4850247072,9.58240467803
 09/22  22:00:00,834.125654387,96.9145149596,440.625421875,0.0,46.0930336215,124.558693486,456.777548537,411.060736839,28.3233498048,17.3934618938
 09/22  23:00:00,825.379448468,96.9145149596,429.11796556,0.0,46.0930336215,124.558693486,443.890640168,421.02211812,14.1616749024,8.70684714526
 09/22  24:00:00,815.524898896,96.9145149596,428.560471262,0.0,46.0930336215,113.312780494,449.940774069,426.882083955,5.66466996096,17.3940201528
 09/23  01:00:00,818.78329939,96.9145149596,425.359283556,0.0,46.0930336215,113.312780494,446.533299199,432.161339553,5.66466996096,8.70728968506
 09/23  02:00:00,812.645303669,96.9145149596,415.826921627,0.0,46.0930336215,113.312780494,460.347947208,437.290925315,5.66466996096,17.3923519319
 09/23  03:00:00,788.584079689,96.9145149596,392.05129883,0.0,46.0930336215,113.312780494,458.574921219,444.20256668,5.66466996096,8.70768457768
 09/23  04:00:00,785.811440344,96.9145149596,377.078264844,0.0,55.6251445156,113.312780494,462.119277961,439.061595639,5.66466996096,17.3930123614
 09/23  05:00:00,774.194308064,96.9145149596,356.481515555,0.0,55.6251445156,113.312780494,467.193464586,444.323765318,14.1616749024,8.70802436516
 09/23  06:00:00,837.219028443,96.9145149596,341.285703399,0.0,65.1572554096,176.889270242,432.406176829,386.689194163,28.3233498048,17.3936328611
 09/23  07:00:00,954.746240248,97.2366414144,350.069256898,0.0,109.682768182,220.96816451,639.394573559,588.203842267,42.4850247072,8.70570658416
 09/23  08:00:00,977.776436008,97.2512971215,387.596168862,0.0,109.682768182,220.96816451,555.196982727,481.073325031,56.6466996096,17.4769580858
 09/23  09:00:00,1170.46428642,98.4937163471,481.925106767,0.0,131.945524568,266.955817592,506.929838826,438.124237559,42.4850247072,26.3205765597
 09/23  10:00:00,1263.95254271,98.8558265659,564.292379765,0.0,131.945524568,274.45309292,507.371534846,410.135898436,70.808374512,26.4272618978
 09/23  11:00:00,1283.81732852,99.1093139191,580.642175863,0.0,131.945524568,274.45309292,489.311263462,392.073683547,70.808374512,26.4292054026
 09/23  12:00:00,1242.0783402,99.3789382098,569.245899093,0.0,131.945524568,274.45309292,474.238282361,377.004469296,70.808374512,26.4254385526
 09/23  13:00:00,1228.70267852,99.5072290023,562.124983449,0.0,131.945524568,266.955817592,451.830097888,368.762033525,56.6466996096,26.4213647533
 09/23  14:00:00,1225.32763912,99.4146748966,557.705986464,0.0,131.945524568,266.955817592,435.672252617,366.765548336,42.4850247072,26.4216795745
 09/23  15:00:00,1146.5857874,96.9145149596,559.263154688,0.0,109.682768182,212.545889182,376.502978146,293.431924724,56.6466996096,26.4243538123
 09/23  16:00:00,1160.51223602,96.9145149596,564.706609633,0.0,109.682768182,220.04316451,407.992985185,296.598604186,84.9700494144,26.4243315839
 09/23  17:00:00,1123.18839051,96.9145149596,570.613340867,0.0,109.682768182,220.04316451,415.554883599,304.279310209,84.9700494144,26.3055239753
 09/23  18:00:00,1098.56737642,96.9145149596,585.926223499,0.0,100.150657288,199.110933808,443.850429341,341.487381771,84.9700494144,17.3929981557
 09/23  19:00:00,1106.75686009,96.9145149596,591.260728194,0.0,100.150657288,191.61365848,419.318500948,353.965186582,56.6466996096,8.70661475574
 09/23  20:00:00,994.433884146,96.9145149596,587.500426787,0.0,55.6251445156,124.558693486,474.62345459,400.583129587,56.6466996096,17.3936253928
 09/23  21:00:00,991.492800495,96.9145149596,583.469525123,0.0,55.6251445156,124.558693486,460.086807362,408.894843357,42.4850247072,8.7069392981
 09/23  22:00:00,979.639865708,96.9145149596,579.214991572,0.0,46.0930336215,124.558693486,473.181229335,427.463638739,28.3233498048,17.3942407912
 09/23  23:00:00,976.993152956,96.9145149596,576.429744474,0.0,46.0930336215,124.558693486,456.314529619,433.44559295,14.1616749024,8.70726176643
 09/23  24:00:00,967.382703313,96.9145149596,574.358472915,0.0,46.0930336215,113.312780494,461.115570816,438.057219966,5.66466996096,17.3936808897
 09/24  01:00:00,954.351399442,96.9145149596,571.807128193,0.0,34.9616554283,113.312780494,457.652265162,443.279838022,5.66466996096,8.70775717907
 09/24  02:00:00,947.693071052,96.9145149596,565.854943101,0.0,34.9616554283,113.312780494,473.11485334,450.056885132,5.66466996096,17.3932982475
 09/24  03:00:00,858.837293315,96.9145149596,477.444375246,0.0,34.9616554283,113.312780494,471.118131477,456.745254477,5.66466996096,8.70820703857
 09/24  04:00:00,826.45345073,96.9145149596,439.236715592,0.0,44.4937663224,113.312780494,474.000387794,450.941665286,5.66466996096,17.3940525471
 09/24  05:00:00,836.692794471,96.9145149596,450.752548184,0.0,44.4937663224,113.312780494,477.366289227,454.498689312,14.1616749024,8.70592501352
 09/24  06:00:00,901.005739663,96.9145149596,442.183602684,0.0,54.0258772165,176.889270242,442.742646869,397.024516604,28.3233498048,17.394780461
 09/24  07:00:00,878.346415202,96.9145149596,422.430960008,0.0,54.0258772165,184.38654557,443.864810469,392.673527234,42.4850247072,8.70625852742
 09/24  08:00:00,970.818125995,96.9145149596,443.532931899,0.0,65.1572554096,220.04316451,445.663032362,371.549648551,56.6466996096,17.466684201
 09/24  09:00:00,1060.93307142,96.9145149596,543.60740446,0.0,65.1572554096,212.545889182,421.921062207,353.140156775,42.4850247072,26.2958807249
 09/24  10:00:00,1103.04036783,96.9145149596,575.143099657,0.0,65.1572554096,220.04316451,432.681240351,335.468908185,70.808374512,26.4039576545
 09/24  11:00:00,1110.20439622,96.9145149596,578.633489659,0.0,65.1572554096,220.04316451,419.784506107,322.572517761,70.808374512,26.4036138346
 09/24  12:00:00,1095.05694648,96.9145149596,563.336859758,0.0,65.1572554096,220.04316451,412.617391268,315.40579865,70.808374512,26.4032181055
 09/24  13:00:00,1086.31440517,96.9145149596,561.735641179,0.0,65.1572554096,212.545889182,391.765505975,308.715986426,56.6466996096,26.4028199395
 09/24  14:00:00,1088.3063374,96.9145149596,563.711225192,0.0,65.1572554096,212.545889182,375.263796227,306.376470366,42.4850247072,26.4023011536
 09/24  15:00:00,1088.48605983,96.9145149596,563.970023555,0.0,65.1572554096,212.545889182,389.312672471,306.260568022,56.6466996096,26.4054048392
 09/24  16:00:00,1059.38523051,96.9145149596,560.045752726,0.0,65.1572554096,220.04316451,411.653178406,300.276111988,84.9700494144,26.4070170038
 09/24  17:00:00,1015.04434053,96.9145149596,562.583477418,0.0,54.0258772165,184.38654557,419.551225165,317.044273748,84.9700494144,17.5369020031
 09/24  18:00:00,996.191062326,96.9145149596,574.52240832,0.0,44.4937663224,163.454314868,465.064736613,362.700922278,84.9700494144,17.393764921
 09/24  19:00:00,1022.08821228,96.9145149596,596.453336347,0.0,44.4937663224,155.95703954,441.578349794,376.224585914,56.6466996096,8.70706427033
 09/24  20:00:00,998.799757956,96.9145149596,602.477366809,0.0,44.4937663224,124.558693486,490.26114497,416.219936375,56.6466996096,17.3945089864
 09/24  21:00:00,988.80272603,96.9145149596,593.963450872,0.0,44.4937663224,124.558693486,476.753957112,425.562795297,42.4850247072,8.70613710787
 09/24  22:00:00,972.222844175,96.9145149596,587.676979491,0.0,34.9616554283,124.558693486,488.208093337,442.489480155,28.3233498048,17.395263377
 09/24  23:00:00,971.794661714,96.9145149596,586.385170347,0.0,34.9616554283,124.558693486,470.53158811,447.663439441,14.1616749024,8.70647376638
 09/24  24:00:00,960.760437687,96.9145149596,587.810776175,0.0,34.9616554283,113.312780494,476.787269299,453.729105182,5.66466996096,17.3934941561
 09/25  01:00:00,968.483010578,96.9145149596,585.581097301,0.0,46.0930336215,113.312780494,475.437443494,461.065827753,5.66466996096,8.70694578084
 09/25  02:00:00,928.381363297,96.9145149596,547.005302176,0.0,46.0930336215,113.312780494,491.634377332,468.575180223,5.66466996096,17.3945271484
 09/25  03:00:00,823.577200992,96.9145149596,443.317467015,0.0,46.0930336215,113.312780494,490.608824071,476.236687068,5.66466996096,8.70746704235
 09/25  04:00:00,915.287224008,96.9145149596,444.925752825,0.0,100.150657288,148.969399434,477.712636857,454.652452444,5.66466996096,17.3955144525
 09/25  05:00:00,931.102568947,96.9145149596,459.281443607,0.0,100.150657288,149.894399434,858.567060451,827.011186496,14.1616749024,17.394199053
 09/25  06:00:00,1169.93180306,97.1916828121,469.010386103,0.0,176.471037341,302.612436532,571.998314102,534.967694357,28.3233498048,8.70726993989
 09/25  07:00:00,1285.72596683,98.2407762462,471.995146543,0.0,243.2593065,310.10971186,552.336105324,483.540215791,42.4850247072,26.3108648254
 09/25  08:00:00,1341.40887321,98.6052031981,489.905575895,0.0,243.2593065,310.10971186,541.587944512,458.503115798,56.6466996096,26.4381291042
 09/25  09:00:00,1452.35350385,99.3479768392,565.543094831,0.0,243.2593065,302.612436532,499.506327522,430.491375466,42.4850247072,26.5299273492
 09/25  10:00:00,1469.35344359,100.068069425,573.041905199,0.0,243.2593065,310.10971186,506.939188716,400.557286866,70.808374512,35.5735273375
 09/25  11:00:00,1473.67303068,100.67765264,575.256717183,0.0,243.2593065,310.10971186,501.133200455,385.796602858,70.808374512,44.5282230844
 09/25  12:00:00,1435.40935725,101.478520986,574.54578153,0.0,243.2593065,310.10971186,476.192580681,369.943863289,70.808374512,35.4403428797
 09/25  13:00:00,1473.93227022,102.252234385,576.72734248,0.0,243.2593065,302.612436532,448.585601092,356.320113323,56.6466996096,35.618788159
 09/25  14:00:00,1480.37279776,103.126026656,579.865026011,0.0,243.2593065,302.612436532,423.170551092,345.12341655,42.4850247072,35.5621098354
 09/25  15:00:00,1483.75525701,103.851067006,578.255798105,0.0,243.2593065,302.612436532,423.282393919,331.136572854,56.6466996096,35.4991214557
 09/25  16:00:00,1495.62518625,104.250065573,574.41802049,0.0,243.2593065,310.10971186,444.801630404,333.339524095,84.9700494144,26.4920568949
 09/25  17:00:00,1498.28695722,104.939987025,573.43123525,0.0,243.2593065,310.10971186,443.870957752,332.667262944,84.9700494144,26.2336453934
 09/25  18:00:00,1224.80962493,96.9145149596,571.976748379,0.0,166.938926447,199.110933808,416.928373815,323.229408403,84.9700494144,8.72891599801
 09/25  19:00:00,1219.92001017,96.9145149596,563.595928562,0.0,166.938926447,191.61365848,423.05396397,348.964680874,56.6466996096,17.4425834866
 09/25  20:00:00,1003.18821435,96.9145149596,478.240411103,0.0,100.150657288,124.558693486,474.843129958,400.755870424,56.6466996096,17.4405599236
 09/25  21:00:00,892.232855476,96.9145149596,407.065302567,0.0,100.150657288,124.558693486,473.901037334,414.01693237,42.4850247072,17.3990802566
 09/25  22:00:00,801.494511192,96.9145149596,381.533758005,0.0,46.0930336215,124.558693486,474.813717781,437.781796191,28.3233498048,8.7085717861
 09/25  23:00:00,800.936247821,96.9145149596,383.861572421,0.0,46.0930336215,124.558693486,475.393570066,443.837094822,14.1616749024,17.3948003416
 09/25  24:00:00,787.209885391,96.9145149596,381.519788715,0.0,46.0930336215,113.312780494,463.877873517,449.50688704,5.66466996096,8.70631651648
 09/26  01:00:00,773.436575265,96.9145149596,361.971247929,0.0,46.0930336215,113.312780494,480.332660189,457.272057672,5.66466996096,17.3959325556
 09/26  02:00:00,760.240418895,96.9145149596,340.504538633,0.0,46.0930336215,113.312780494,479.076231848,464.704637713,5.66466996096,8.70692417355
 09/26  03:00:00,753.751746199,96.9145149596,323.866249522,0.0,46.0930336215,113.312780494,493.387333625,470.328278165,5.66466996096,17.3943854987
 09/26  04:00:00,836.812149363,96.9145149596,316.348085888,0.0,100.150657288,148.969399434,467.7172235,453.345166887,5.66466996096,8.70738665274
 09/26  05:00:00,832.882043812,97.0967166132,314.841679286,0.0,100.150657288,149.894399434,768.978071414,737.420458283,14.1616749024,17.3959382277
 09/26  06:00:00,1059.22466351,98.5626695205,314.04549203,0.0,176.471037341,302.612436532,550.979922137,512.633534815,28.3233498048,10.0230375172
 09/26  07:00:00,1176.01209394,100.841210878,319.605316603,0.0,243.2593065,310.10971186,533.378359577,465.904469549,42.4850247072,24.9888653208
 09/26  08:00:00,1226.98725651,101.915576186,346.708275736,0.0,243.2593065,310.10971186,520.046998865,436.962128586,56.6466996096,26.4381706697
 09/26  09:00:00,1320.65183787,102.879115724,427.123337989,0.0,243.2593065,302.612436532,486.469547564,408.613924655,42.4850247072,35.3705982022
 09/26  10:00:00,1449.90510016,103.832982627,550.156363357,0.0,243.2593065,310.10971186,481.277983341,374.90983596,70.808374512,35.5597728688
 09/26  11:00:00,1476.59918584,104.771160453,571.311988818,0.0,243.2593065,310.10971186,460.465656115,354.02462572,70.808374512,35.6326558832
 09/26  12:00:00,1430.18271411,105.697681677,559.569010319,0.0,243.2593065,310.10971186,447.267392579,341.002264435,70.808374512,35.4567536318
 09/26  13:00:00,1446.88367365,106.800309263,539.80942152,0.0,243.2593065,302.612436532,421.441349112,329.156658704,56.6466996096,35.6379907981
 09/26  14:00:00,1430.8485999,107.736060018,525.066329604,0.0,243.2593065,302.612436532,404.627404156,317.678793527,42.4850247072,44.4635859214
 09/26  15:00:00,1426.25306883,108.367157764,522.074593515,0.0,243.2593065,302.612436532,394.272693586,303.598141789,56.6466996096,34.0278521879
 09/26  16:00:00,1434.80471276,108.771348975,523.20882589,0.0,243.2593065,310.10971186,417.741166063,304.819484197,84.9700494144,27.9516324518
 09/26  17:00:00,1436.19203735,109.227890198,523.323349864,0.0,243.2593065,310.10971186,411.648252068,309.179882436,84.9700494144,17.4983202179
 09/26  18:00:00,1188.03718474,96.9145149596,551.137336349,0.0,166.938926447,199.110933808,411.068883195,308.657593685,84.9700494144,17.4412400949
 09/26  19:00:00,1233.3259982,96.9145149596,586.577296991,0.0,166.938926447,191.61365848,408.565252664,334.47571061,56.6466996096,17.442842444
 09/26  20:00:00,1098.15911928,96.9145149596,585.55697916,0.0,100.150657288,124.558693486,458.797082126,384.709619224,56.6466996096,17.4407632924
 09/26  21:00:00,1053.09670745,96.9145149596,579.395028455,0.0,100.150657288,124.558693486,446.85605419,395.659668594,42.4850247072,8.71136088841
 09/26  22:00:00,982.550224628,96.9145149596,574.746048896,0.0,46.0930336215,124.558693486,462.156981945,416.438356212,28.3233498048,17.3952759279
 09/26  23:00:00,978.725296694,96.9145149596,570.779878157,0.0,46.0930336215,124.558693486,446.68520568,423.816971426,14.1616749024,8.706559351
 09/26  24:00:00,966.337945782,96.9145149596,570.491252835,0.0,46.0930336215,113.312780494,450.115252566,427.053985739,5.66466996096,17.3965968668
 09/27  01:00:00,963.891193614,96.9145149596,565.723249341,0.0,46.0930336215,113.312780494,447.885280558,433.513500404,5.66466996096,8.70711019378
 09/27  02:00:00,834.312911993,96.9145149596,436.341905487,0.0,46.0930336215,113.312780494,464.508007259,441.448398421,5.66466996096,17.3949388773
 09/27  03:00:00,835.999805973,96.9145149596,438.748412836,0.0,46.0930336215,113.312780494,461.480568202,447.108188575,5.66466996096,8.70770966594
 09/27  04:00:00,937.899226078,96.9145149596,452.466469724,0.0,100.150657288,148.969399434,453.533478619,430.472813628,5.66466996096,17.3959950301
 09/27  05:00:00,935.582522848,97.3373728604,448.40346135,0.0,100.150657288,149.894399434,671.956097696,640.399501849,14.1616749024,17.3949209447
 09/27  06:00:00,1155.80255611,100.183157481,439.580789547,0.0,176.471037341,302.612436532,503.836205192,466.805181858,28.3233498048,8.7076735296
 09/27  07:00:00,1262.91686265,103.089667416,435.322696057,0.0,243.2593065,310.10971186,492.035715047,423.237315695,42.4850247072,26.3133746443
 09/27  08:00:00,1348.49067863,104.233236028,487.44757903,0.0,243.2593065,310.10971186,476.491843121,393.403588566,56.6466996096,26.4415549452
 09/27  09:00:00,1457.0633716,105.097889906,562.379665163,0.0,243.2593065,302.612436532,437.333722881,368.314569134,42.4850247072,26.5341290398
 09/27  10:00:00,1481.45960524,106.061928333,575.682952054,0.0,243.2593065,310.10971186,447.192916182,340.803716353,70.808374512,35.580825317
 09/27  11:00:00,1469.95736894,107.027696354,560.680788861,0.0,243.2593065,310.10971186,442.66773934,327.322033849,70.808374512,44.5373309788
 09/27  12:00:00,1413.8328639,108.129954061,544.136840514,0.0,243.2593065,310.10971186,424.725864714,318.469694797,70.808374512,35.4477954051
 09/27  13:00:00,1429.25697981,109.335749101,523.283619521,0.0,243.2593065,302.612436532,397.4845262,305.209735006,56.6466996096,35.628091584
 09/27  14:00:00,1426.45451214,110.392000503,518.842159647,0.0,243.2593065,302.612436532,373.04084443,294.984102211,42.4850247072,35.5717175115
 09/27  15:00:00,1424.03159936,110.911990144,515.749000907,0.0,243.2593065,302.612436532,383.05378354,290.898446442,56.6466996096,35.5086374881
 09/27  16:00:00,1421.50794413,111.299047823,505.183666648,0.0,243.2593065,310.10971186,412.848056815,292.555406631,84.9700494144,35.3226007699
 09/27  17:00:00,1417.83886239,111.663668761,500.263685066,0.0,243.2593065,310.10971186,400.841886962,298.374184888,84.9700494144,17.4976526594
 09/27  18:00:00,1163.2923466,96.9145149596,526.902041482,0.0,166.938926447,199.110933808,409.817635089,307.406811495,84.9700494144,17.4407741801
 09/27  19:00:00,1173.40509345,96.9145149596,528.037984012,0.0,166.938926447,191.61365848,381.322072786,315.945737979,56.6466996096,8.72963519743
 09/27  20:00:00,1036.22421337,96.9145149596,524.302436595,0.0,100.150657288,124.558693486,430.729456232,356.638492133,56.6466996096,17.4442644891
 09/27  21:00:00,1011.15614062,96.9145149596,539.832873892,0.0,100.150657288,124.558693486,427.276452838,367.391450181,42.4850247072,17.3999779495
 09/27  22:00:00,953.287083059,96.9145149596,550.621109715,0.0,46.0930336215,124.558693486,427.927567319,390.896529258,28.3233498048,8.70768825628
 09/27  23:00:00,974.235871617,96.9145149596,572.230785372,0.0,46.0930336215,124.558693486,435.043368765,403.485745514,14.1616749024,17.3959483482
 09/27  24:00:00,976.650737515,96.9145149596,588.33189231,0.0,46.0930336215,113.312780494,435.095590468,412.036050607,5.66466996096,17.3948699002
 09/28  01:00:00,990.562426534,96.9145149596,603.483339477,0.0,46.0930336215,113.312780494,432.432705964,418.060214248,5.66466996096,8.70782175507
 09/28  02:00:00,988.554316301,96.9145149596,602.418234842,0.0,46.0930336215,113.312780494,447.078722733,424.017680983,5.66466996096,17.3963717898
 09/28  03:00:00,982.192227493,96.9145149596,597.602861464,0.0,46.0930336215,113.312780494,444.585934024,430.212799898,5.66466996096,8.70846416461
 09/28  04:00:00,1064.61819503,96.9145149596,591.243126306,0.0,100.150657288,148.969399434,438.585785578,415.526278779,5.66466996096,17.3948368381
 09/28  05:00:00,1042.06037864,97.5473407219,568.136623185,0.0,100.150657288,149.894399434,599.126613,576.255881795,14.1616749024,8.70905630295
 09/28  06:00:00,1243.01713233,101.188260998,537.056012501,0.0,176.471037341,302.612436532,478.575452381,432.854692456,28.3233498048,17.3974101194
 09/28  07:00:00,1362.8152654,104.180091382,542.111265174,0.0,243.2593065,310.10971186,454.152803204,394.116566729,42.4850247072,17.5512117676
 09/28  08:00:00,1436.55450874,105.337201864,576.042706172,0.0,243.2593065,310.10971186,448.553664691,365.465245551,56.6466996096,26.441719531
 09/28  09:00:00,1468.79143463,106.150120504,570.159116594,0.0,243.2593065,302.612436532,422.756588562,344.887346067,42.4850247072,35.3842177878
 09/28  10:00:00,1414.53676144,107.465796169,499.468125195,0.0,243.2593065,310.10971186,421.721360427,315.337996137,70.808374512,35.5749897777
 09/28  11:00:00,1419.57197651,108.775804994,502.431172565,0.0,243.2593065,310.10971186,413.263000595,297.898107106,70.808374512,44.5565189772
 09/28  12:00:00,1381.24270437,109.966958579,505.299187831,0.0,243.2593065,310.10971186,389.3390198,291.930398423,70.808374512,26.6002468652
 09/28  13:00:00,1412.33224541,111.096971415,501.712003842,0.0,243.2593065,302.612436532,386.011019772,284.818881572,56.6466996096,44.5454385904
 09/28  14:00:00,1404.46538002,112.08327791,492.206479414,0.0,243.2593065,302.612436532,351.542569435,273.491097188,42.4850247072,35.5664475394
 09/28  15:00:00,1400.17468226,112.932195031,486.672612189,0.0,243.2593065,302.612436532,353.174384632,261.023450694,56.6466996096,35.5042343284
 09/28  16:00:00,1410.76339517,114.596619345,489.188898419,0.0,243.2593065,310.10971186,365.020474723,253.548911743,84.9700494144,26.5015135649
 09/28  17:00:00,1416.33667688,115.401436865,494.355827715,0.0,243.2593065,310.10971186,368.851983207,257.64219868,84.9700494144,26.2397351131
 09/28  18:00:00,1159.19030094,96.9145149596,522.255234616,0.0,166.938926447,199.110933808,371.076182894,277.37340992,84.9700494144,8.73272356034
 09/28  19:00:00,1166.10566768,96.9145149596,519.212152826,0.0,166.938926447,191.61365848,375.818298909,301.727796941,56.6466996096,17.4438023587
 09/28  20:00:00,1034.53108222,96.9145149596,520.829001641,0.0,100.150657288,124.558693486,423.336797397,349.249143616,56.6466996096,17.440954171
 09/28  21:00:00,1004.0435734,96.9145149596,530.699912664,0.0,100.150657288,124.558693486,421.268297846,361.382871989,42.4850247072,17.4004011501
 09/28  22:00:00,941.424717711,96.9145149596,536.204791974,0.0,46.0930336215,124.558693486,419.493127562,382.460484397,28.3233498048,8.70929335949
 09/28  23:00:00,946.388232049,96.9145149596,540.636156835,0.0,46.0930336215,124.558693486,422.279408673,390.721353154,14.1616749024,17.3963806163
 09/28  24:00:00,938.908146127,96.9145149596,545.908498575,0.0,46.0930336215,113.312780494,411.516622916,397.144791236,5.66466996096,8.70716171874
 09/29  01:00:00,944.065797986,96.9145149596,551.494724651,0.0,46.0930336215,113.312780494,425.812717885,402.750212346,5.66466996096,17.3978355779
 09/29  02:00:00,952.324504047,96.9145149596,560.479776109,0.0,46.0930336215,113.312780494,422.327293508,407.954701812,5.66466996096,8.70792173494
 09/29  03:00:00,956.372442878,96.9145149596,564.990640653,0.0,46.0930336215,113.312780494,435.56797335,412.506758882,5.66466996096,17.3965445071
 09/29  04:00:00,1050.41242331,96.9145149596,565.702118527,0.0,100.150657288,148.969399434,410.548353051,396.175124524,5.66466996096,8.70855856608
 09/29  05:00:00,1049.46325729,98.0111122204,563.070285037,0.0,100.150657288,149.894399434,564.194779817,532.635087305,14.1616749024,17.3980176098
 09/29  06:00:00,1278.81875862,101.778659945,560.997315365,0.0,176.471037341,302.612436532,448.428382683,402.708236122,28.3233498048,17.3967967563
 09/29  07:00:00,1389.27638291,104.709058095,557.951503216,0.0,243.2593065,310.10971186,429.538079216,369.50314368,42.4850247072,17.5499108286
 09/29  08:00:00,1421.18477273,105.737176609,551.19723328,0.0,243.2593065,310.10971186,438.5957614,355.508912735,56.6466996096,26.4401490552
 09/29  09:00:00,1451.23676744,106.616893605,546.897100848,0.0,243.2593065,302.612436532,422.829665734,344.96249693,42.4850247072,35.3821440974
 09/29  10:00:00,1451.79294908,107.415688637,538.58623318,0.0,243.2593065,310.10971186,439.853053901,333.470769477,70.808374512,35.5739099127
 09/29  11:00:00,1443.88026752,108.134598468,528.123574676,0.0,243.2593065,310.10971186,431.164257314,324.706744086,70.808374512,35.6491387162
 09/29  12:00:00,1398.60207743,108.844021845,523.743785891,0.0,243.2593065,310.10971186,424.513517403,318.233542425,70.808374512,35.471600466
 09/29  13:00:00,1406.86148156,109.84078971,495.509982134,0.0,243.2593065,302.612436532,408.622827241,307.419790407,56.6466996096,44.556337225
 09/29  14:00:00,1388.72618175,111.379451837,475.614879927,0.0,243.2593065,302.612436532,365.494323782,287.442795434,42.4850247072,35.5665036407
 09/29  15:00:00,1403.06908949,112.219468256,490.243582335,0.0,243.2593065,302.612436532,373.889403218,281.73815549,56.6466996096,35.5045481189
 09/29  16:00:00,1412.10319626,113.161200461,491.815173699,0.0,243.2593065,310.10971186,390.87595507,279.404350568,84.9700494144,26.5015550873
 09/29  17:00:00,1410.38775431,114.281438505,488.749321279,0.0,243.2593065,310.10971186,380.307732998,277.836371499,84.9700494144,17.5013120843
 09/29  18:00:00,1142.41372136,96.9145149596,502.707847372,0.0,166.938926447,199.110933808,392.508896107,290.092880378,84.9700494144,17.445966314
 09/29  19:00:00,1181.91646502,96.9145149596,535.968600503,0.0,166.938926447,191.61365848,391.700106359,317.609777442,56.6466996096,17.4436293074
 09/29  20:00:00,1082.25115286,96.9145149596,573.011582629,0.0,100.150657288,124.558693486,445.698733577,371.608490368,56.6466996096,17.4435435996
 09/29  21:00:00,1061.02318505,96.9145149596,592.691155675,0.0,100.150657288,124.558693486,445.868897732,385.980872073,42.4850247072,17.4030009521
 09/29  22:00:00,1004.52903285,96.9145149596,605.673071811,0.0,46.0930336215,124.558693486,445.746873051,408.714303782,28.3233498048,8.70921946456
 09/29  23:00:00,997.922752488,96.9145149596,599.760192386,0.0,46.0930336215,124.558693486,448.382845997,416.824846407,14.1616749024,17.3963246876
 09/29  24:00:00,978.666380553,96.9145149596,594.811177378,0.0,46.0930336215,113.312780494,436.984491688,422.612649562,5.66466996096,8.7071721652
 09/30  01:00:00,970.858296507,96.9145149596,588.566914973,0.0,46.0930336215,113.312780494,451.146985032,428.084463603,5.66466996096,17.3978514678
 09/30  02:00:00,966.681589669,96.9145149596,584.445155276,0.0,46.0930336215,113.312780494,446.225482155,431.852832435,5.66466996096,8.70797975996
 09/30  03:00:00,966.419691564,96.9145149596,583.475767579,0.0,46.0930336215,113.312780494,456.857624263,433.796260772,5.66466996096,17.3966935305
 09/30  04:00:00,975.739688185,96.9145149596,582.93927385,0.0,55.6251445156,113.312780494,440.502297444,426.128977523,5.66466996096,8.7086499598
 09/30  05:00:00,972.626129455,96.9145149596,580.323346625,0.0,55.6251445156,113.312780494,460.536718727,428.9770327,14.1616749024,17.3980111248
 09/30  06:00:00,1040.01157896,96.9145149596,575.074862205,0.0,65.1572554096,176.889270242,416.139512152,370.419071614,28.3233498048,17.3970907329
 09/30  07:00:00,1064.22588105,97.2254262553,490.095917675,0.0,109.682768182,220.96816451,606.65002148,555.456135791,42.4850247072,8.70886098206
 09/30  08:00:00,1147.50628076,97.2329442185,565.871950387,0.0,109.682768182,220.96816451,539.214898455,465.088401429,56.6466996096,17.4797974168
 09/30  09:00:00,1278.80885166,98.5785388223,585.019208218,0.0,131.945524568,266.955817592,489.418889675,420.606224214,42.4850247072,26.3276407539
 09/30  10:00:00,1258.10728791,98.9722399645,551.730407903,0.0,131.945524568,274.45309292,484.350782829,387.09964573,70.808374512,26.4427625876
 09/30  11:00:00,1242.23447391,99.326107599,532.769965961,0.0,131.945524568,274.45309292,458.834404178,361.585741867,70.808374512,26.4402877987
 09/30  12:00:00,1198.73601125,99.6665498137,520.727169114,0.0,131.945524568,274.45309292,438.021405148,340.777134961,70.808374512,26.435895675
 09/30  13:00:00,1192.75773096,99.941182164,522.20854057,0.0,131.945524568,266.955817592,412.341342707,329.260594671,56.6466996096,26.4340484261
 09/30  14:00:00,1192.22895465,100.158101943,522.26405772,0.0,131.945524568,266.955817592,389.989324224,318.79259364,42.4850247072,28.7117058762
 09/30  15:00:00,1114.23937269,96.9145149596,524.864635647,0.0,109.682768182,212.545889182,332.656810295,243.047517501,56.6466996096,32.962593185
 09/30  16:00:00,1120.72722849,96.9145149596,524.110432295,0.0,109.682768182,220.04316451,358.860180351,247.454579263,84.9700494144,26.4355516733
 09/30  17:00:00,1080.65598937,96.9145149596,526.537901003,0.0,109.682768182,220.04316451,357.924750941,255.406572688,84.9700494144,17.5481288385
 09/30  18:00:00,1052.89492097,96.9145149596,538.281613416,0.0,100.150657288,199.110933808,408.871503857,306.503346905,84.9700494144,17.3981075374
 09/30  19:00:00,1081.37580302,96.9145149596,559.000496696,0.0,100.150657288,191.61365848,395.204022394,329.849292246,56.6466996096,8.70803053884
 09/30  20:00:00,982.310892637,96.9145149596,572.36452265,0.0,55.6251445156,124.558693486,452.677042473,378.63345378,56.6466996096,17.3968890836
 09/30  21:00:00,997.764480967,96.9145149596,589.29999358,0.0,55.6251445156,124.558693486,439.512498718,388.318801731,42.4850247072,8.70867228017
 09/30  22:00:00,994.717092743,96.9145149596,596.845962462,0.0,46.0930336215,124.558693486,452.170638985,406.449229646,28.3233498048,17.3980595344
 09/30  23:00:00,995.272620059,96.9145149596,596.254621988,0.0,46.0930336215,124.558693486,443.463669505,411.904855218,14.1616749024,17.3971393851
 09/30  24:00:00,980.741543859,96.9145149596,593.828502661,0.0,46.0930336215,113.312780494,430.409495325,416.035940614,5.66466996096,8.7088847494
 10/01  01:00:00,930.715922438,96.9145149596,551.174034077,0.0,34.9616554283,113.312780494,440.86648038,417.806427633,5.66466996096,17.3953827854
 10/01  02:00:00,944.173409922,96.9145149596,564.205666104,0.0,34.9616554283,113.312780494,435.046087868,420.67157821,5.66466996096,8.70983969739
 10/01  03:00:00,970.701822529,96.9145149596,593.328009024,0.0,34.9616554283,113.312780494,450.30723849,427.244897569,5.66466996096,17.3976709606
 10/01  04:00:00,979.535529517,96.9145149596,592.590688806,0.0,44.4937663224,113.312780494,432.805258959,418.432716266,5.66466996096,8.70787273208
 10/01  05:00:00,983.890546023,96.9145149596,597.720673321,0.0,44.4937663224,113.312780494,450.803861133,419.243057701,14.1616749024,17.3991285294
 10/01  06:00:00,1056.90097138,96.9145149596,598.914666505,0.0,54.0258772165,176.889270242,397.820129365,360.788243409,28.3233498048,8.70853615085
 10/01  07:00:00,1043.77825104,96.9145149596,591.99609429,0.0,54.0258772165,184.38654557,417.2170228,357.334161678,42.4850247072,17.3978364147
 10/01  08:00:00,1113.21550632,96.9145149596,586.438067232,0.0,65.1572554096,220.04316451,410.262467719,336.145840617,56.6466996096,17.4699274919
 10/01  09:00:00,1105.18996936,96.9145149596,582.90022977,0.0,65.1572554096,212.545889182,387.246337798,318.458395378,42.4850247072,26.3029177132
