Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/01  10:00:00,1142.57463185,96.9145149596,577.950148947,0.0,65.1572554096,220.04316451,400.308189295,303.084862357,70.808374512,26.4149524254
 10/01  11:00:00,1131.11871749,96.9145149596,571.535769941,0.0,65.1572554096,220.04316451,393.699349044,296.47540145,70.808374512,26.4155730825
 10/01  12:00:00,1109.78547643,96.9145149596,566.217809418,0.0,65.1572554096,220.04316451,390.724990428,293.50042281,70.808374512,26.4161931058
 10/01  13:00:00,1093.55486,96.9145149596,557.496245671,0.0,65.1572554096,212.545889182,372.155775475,289.09226456,56.6466996096,26.4168113063
 10/01  14:00:00,1090.18597567,96.9145149596,556.678677025,0.0,65.1572554096,212.545889182,353.438005068,284.535552751,42.4850247072,26.41742761
 10/01  15:00:00,1086.5171795,96.9145149596,555.950603735,0.0,65.1572554096,212.545889182,357.933255977,274.868514349,56.6466996096,26.4180420177
 10/01  16:00:00,1062.32461313,96.9145149596,554.918591574,0.0,65.1572554096,220.04316451,382.246359854,270.859294046,84.9700494144,26.4170163934
 10/01  17:00:00,1030.65668813,96.9145149596,558.655261296,0.0,54.0258772165,184.38654557,384.936630275,282.422572865,84.9700494144,17.5440079948
 10/01  18:00:00,1017.78805041,96.9145149596,576.869945181,0.0,44.4937663224,163.454314868,433.488180187,331.119198,84.9700494144,17.3989327727
 10/01  19:00:00,1027.03908905,96.9145149596,584.160559375,0.0,44.4937663224,155.95703954,422.533574236,357.178424019,56.6466996096,8.70845060803
 10/01  20:00:00,984.420121472,96.9145149596,578.099856672,0.0,44.4937663224,124.558693486,475.148743099,401.104383872,56.6466996096,17.3976596174
 10/01  21:00:00,975.882743811,96.9145149596,571.961887033,0.0,44.4937663224,124.558693486,473.200411177,413.318568286,42.4850247072,17.396818184
 10/01  22:00:00,843.093565436,96.9145149596,455.010745215,0.0,34.9616554283,124.558693486,473.762117368,436.730045843,28.3233498048,8.7087217197
 10/01  23:00:00,799.221311959,96.9145149596,412.806961497,0.0,34.9616554283,124.558693486,478.943484025,447.383593822,14.1616749024,17.3982153001
 10/01  24:00:00,795.18180725,96.9145149596,417.103175472,0.0,34.9616554283,113.312780494,468.446342503,454.072210599,5.66466996096,8.70946194309
 10/02  01:00:00,824.745217912,96.9145149596,437.150054349,0.0,46.0930336215,113.312780494,479.481304168,456.419383479,5.66466996096,17.3972507283
 10/02  02:00:00,820.418982567,96.9145149596,435.190245543,0.0,46.0930336215,113.312780494,478.435444844,464.060286344,5.66466996096,8.71048853894
 10/02  03:00:00,809.069564576,96.9145149596,423.507603138,0.0,46.0930336215,113.312780494,494.716305143,471.652675503,5.66466996096,17.3989596788
 10/02  04:00:00,888.127110938,96.9145149596,410.060621697,0.0,100.150657288,148.969399434,465.762973862,451.389780772,5.66466996096,8.70852312951
 10/02  05:00:00,886.360096088,96.9145149596,406.594260922,0.0,100.150657288,149.894399434,860.495971308,828.935430832,14.1616749024,17.3988655727
 10/02  06:00:00,1104.85998474,97.1769934712,391.067063411,0.0,176.471037341,302.612436532,574.323398414,537.290782979,28.3233498048,8.70926562976
 10/02  07:00:00,1203.07095142,97.5506054315,364.743726671,0.0,243.2593065,310.10971186,557.749206996,488.938855609,42.4850247072,26.32532668
 10/02  08:00:00,1249.5411828,98.0610698901,383.466079907,0.0,243.2593065,310.10971186,541.214929227,458.118821892,56.6466996096,26.4494077259
 10/02  09:00:00,1375.98858266,98.7069977619,489.483772339,0.0,243.2593065,302.612436532,504.402208602,426.528477263,42.4850247072,35.3887066314
 10/02  10:00:00,1462.16703953,99.404800716,562.673681926,0.0,243.2593065,310.10971186,497.379363167,390.988124173,70.808374512,35.5828644818
 10/02  11:00:00,1478.12157771,99.9458161491,574.191533934,0.0,243.2593065,310.10971186,476.853655214,369.580793885,70.808374512,36.4644868165
 10/02  12:00:00,1424.01440127,100.485382382,561.881241152,0.0,243.2593065,310.10971186,459.338491401,353.849985775,70.808374512,34.680131114
 10/02  13:00:00,1438.20774226,101.175110055,542.018017932,0.0,243.2593065,302.612436532,440.703286253,339.493826687,56.6466996096,44.5627599567
 10/02  14:00:00,1431.02788395,101.965766758,533.537318483,0.0,243.2593065,302.612436532,404.622080944,326.557856814,42.4850247072,35.5791994236
 10/02  15:00:00,1428.51042243,102.694313094,529.971289484,0.0,243.2593065,302.612436532,400.60676082,308.442545971,56.6466996096,35.5175152392
 10/02  16:00:00,1433.89946827,103.252345808,527.726249519,0.0,243.2593065,310.10971186,413.294395323,301.816482572,84.9700494144,26.5078633368
 10/02  17:00:00,1436.48148895,103.857670399,530.286050626,0.0,243.2593065,310.10971186,420.94650255,309.733691053,84.9700494144,26.2427620823
 10/02  18:00:00,1193.23700852,96.9145149596,560.693127873,0.0,166.938926447,199.110933808,419.490674993,317.077764276,84.9700494144,17.4428613027
 10/02  19:00:00,1223.18040301,96.9145149596,583.084432475,0.0,166.938926447,191.61365848,400.71394712,335.333166926,56.6466996096,8.73408058369
 10/02  20:00:00,1100.8581607,96.9145149596,596.657711224,0.0,100.150657288,124.558693486,458.990929522,384.897381366,56.6466996096,17.4468485466
 10/02  21:00:00,1055.23602404,96.9145149596,590.032042744,0.0,100.150657288,124.558693486,452.713013858,392.823443888,42.4850247072,17.4045452627
 10/02  22:00:00,989.155065979,96.9145149596,591.652941977,0.0,46.0930336215,124.558693486,448.301003579,411.26866644,28.3233498048,8.70898733393
 10/02  23:00:00,987.600484462,96.9145149596,590.0573659,0.0,46.0930336215,124.558693486,449.286810952,417.726335105,14.1616749024,17.3988009449
 10/02  24:00:00,976.04547365,96.9145149596,591.451765781,0.0,46.0930336215,113.312780494,446.712121585,423.649418984,5.66466996096,17.3980326406
 10/03  01:00:00,976.66222083,96.9145149596,592.211256481,0.0,46.0930336215,113.312780494,442.318254631,427.944020112,5.66466996096,8.70956455858
 10/03  02:00:00,974.178594874,96.9145149596,589.995240563,0.0,46.0930336215,113.312780494,454.637802044,431.57645052,5.66466996096,17.3966815632
 10/03  03:00:00,970.262048998,96.9145149596,582.623813154,0.0,46.0930336215,113.312780494,449.417922593,435.042759776,5.66466996096,8.71049285674
 10/03  04:00:00,1057.40832997,96.9145149596,574.833437414,0.0,100.150657288,148.969399434,441.792250324,418.728538707,5.66466996096,17.3990416562
 10/03  05:00:00,1051.53955228,97.0870102124,567.430112174,0.0,100.150657288,149.894399434,659.666563833,636.79628796,14.1616749024,8.70860097024
 10/03  06:00:00,1194.95207621,98.6206361978,483.031172524,0.0,176.471037341,302.612436532,502.012069242,456.290577429,28.3233498048,17.3981420084
 10/03  07:00:00,1286.95990576,99.8421678336,460.681595783,0.0,243.2593065,310.10971186,484.737730691,415.933538839,42.4850247072,26.3191671443
 10/03  08:00:00,1414.48918448,100.766365332,547.343159283,0.0,243.2593065,310.10971186,468.35408711,385.257238772,56.6466996096,26.4501487289
 10/03  09:00:00,1465.54371759,101.501095679,560.062170618,0.0,243.2593065,302.612436532,432.014821342,362.984334784,42.4850247072,26.5454618503
 10/03  10:00:00,1479.31214542,102.399971292,566.183992769,0.0,243.2593065,310.10971186,455.091132211,339.786420148,70.808374512,44.4963375508
 10/03  11:00:00,1488.9474169,103.365677662,574.40511513,0.0,243.2593065,310.10971186,435.359051719,328.906099172,70.808374512,35.6445780348
 10/03  12:00:00,1455.20962489,104.107349644,572.983819793,0.0,243.2593065,310.10971186,430.878393066,324.601052504,70.808374512,35.4689660492
 10/03  13:00:00,1490.78478531,105.310098514,562.442497259,0.0,243.2593065,302.612436532,406.939140408,314.637611696,56.6466996096,35.6548291018
 10/03  14:00:00,1491.96478398,106.163206017,556.51108221,0.0,243.2593065,302.612436532,385.462828519,307.378249885,42.4850247072,35.5995539269
 10/03  15:00:00,1503.11067802,106.591681265,569.262562076,0.0,243.2593065,302.612436532,397.367478374,302.892429414,56.6466996096,37.8283493503
 10/03  16:00:00,1506.61162376,107.091202312,561.934829658,0.0,243.2593065,310.10971186,415.014642111,296.981191338,84.9700494144,33.0634013586
 10/03  17:00:00,1520.71767623,107.54022114,568.532677749,0.0,243.2593065,310.10971186,398.521265535,296.049588236,84.9700494144,17.5016278849
 10/03  18:00:00,1246.72970893,96.9145149596,566.72236161,0.0,166.938926447,199.110933808,415.65476059,313.238155093,84.9700494144,17.4465560826
 10/03  19:00:00,1243.60760561,96.9145149596,562.823650458,0.0,166.938926447,191.61365848,409.269836588,335.177186987,56.6466996096,17.4459499919
 10/03  20:00:00,1092.10516189,96.9145149596,557.601080777,0.0,100.150657288,124.558693486,458.026557429,383.932326119,56.6466996096,17.4475317011
 10/03  21:00:00,968.343896249,96.9145149596,477.879885356,0.0,100.150657288,124.558693486,448.006099243,396.809320356,42.4850247072,8.71175418032
 10/03  22:00:00,857.398554316,96.9145149596,431.292485505,0.0,46.0930336215,124.558693486,464.803322469,419.080729744,28.3233498048,17.3992429204
 10/03  23:00:00,882.001791644,96.9145149596,445.292910556,0.0,46.0930336215,124.558693486,459.090532235,427.530334484,14.1616749024,17.3985228491
 10/03  24:00:00,884.4138721,96.9145149596,446.815110757,0.0,46.0930336215,113.312780494,447.798127714,433.423806075,5.66466996096,8.70965167845
 10/04  01:00:00,858.696314784,96.9145149596,419.555588359,0.0,46.0930336215,113.312780494,463.737020958,440.675240759,5.66466996096,17.3971102383
 10/04  02:00:00,826.526821266,96.9145149596,389.045372777,0.0,46.0930336215,113.312780494,463.594827798,449.219369477,5.66466996096,8.71078836031
 10/04  03:00:00,809.121571608,96.9145149596,370.879663359,0.0,46.0930336215,113.312780494,479.122229148,456.0578601,5.66466996096,17.399699087
 10/04  04:00:00,884.286692702,96.9145149596,357.994098916,0.0,100.150657288,148.969399434,455.235218158,440.861608233,5.66466996096,8.70893996346
 10/04  05:00:00,870.477022722,97.3436703331,340.434419533,0.0,100.150657288,149.894399434,692.981929503,661.420443893,14.1616749024,17.3998107073
 10/04  06:00:00,1089.35197118,99.3652691452,330.010737669,0.0,176.471037341,302.612436532,517.213336235,480.180199559,28.3233498048,8.70978687168
 10/04  07:00:00,1189.15611832,101.079848378,321.804952729,0.0,243.2593065,310.10971186,506.639877461,437.826453016,42.4850247072,26.3283997374
 10/04  08:00:00,1250.04481958,101.963750738,345.599606339,0.0,243.2593065,310.10971186,491.60276229,408.505631019,56.6466996096,26.450431661
 10/04  09:00:00,1330.63633254,102.585126045,391.123860535,0.0,243.2593065,302.612436532,463.600148623,385.719826643,42.4850247072,35.3952972728
 10/04  10:00:00,1398.17180263,103.298067294,451.46915038,0.0,243.2593065,310.10971186,465.999399179,359.599756877,70.808374512,35.5912677895
 10/04  11:00:00,1485.12456835,104.026694081,529.574028777,0.0,243.2593065,310.10971186,459.834389026,344.443433637,70.808374512,44.5825808769
 10/04  12:00:00,1470.43399778,104.911767704,539.2453352,0.0,243.2593065,310.10971186,432.388623318,334.971539867,70.808374512,26.6087089386
 10/04  13:00:00,1512.59454663,105.807911742,543.35610622,0.0,243.2593065,302.612436532,427.730591364,326.517656983,56.6466996096,44.5662347714
 10/04  14:00:00,1512.57533228,106.53870328,546.638262517,0.0,243.2593065,302.612436532,396.394282274,318.318875578,42.4850247072,35.5903819883
 10/04  15:00:00,1515.77424848,107.21332331,550.043091365,0.0,243.2593065,302.612436532,394.394873983,302.219484026,56.6466996096,35.5286903473
 10/04  16:00:00,1527.61861753,107.705230001,552.603025532,0.0,243.2593065,310.10971186,413.911289521,293.600420103,84.9700494144,35.3408200036
 10/04  17:00:00,1528.11282878,108.256776031,553.245417585,0.0,243.2593065,310.10971186,400.89339839,298.41885498,84.9700494144,17.5044939958
 10/04  18:00:00,1252.88755712,96.9145149596,549.848317222,0.0,166.938926447,199.110933808,421.928628676,319.511619334,84.9700494144,17.4469599268
 10/04  19:00:00,1151.26095866,96.9145149596,449.046340103,0.0,166.938926447,191.61365848,420.542173346,346.450160033,56.6466996096,17.4453137034
 10/04  20:00:00,968.130393153,96.9145149596,404.591028125,0.0,100.150657288,124.558693486,469.987272086,395.896801228,56.6466996096,17.4437712483
 10/04  21:00:00,916.380733464,96.9145149596,393.234766946,0.0,100.150657288,124.558693486,459.822483068,408.624904327,42.4850247072,8.71255403299
 10/04  22:00:00,827.274012294,96.9145149596,371.847326814,0.0,46.0930336215,124.558693486,476.944435224,431.2232054,28.3233498048,17.3978800196
 10/04  23:00:00,802.723155078,96.9145149596,345.303815389,0.0,46.0930336215,124.558693486,464.595622954,441.723095397,14.1616749024,8.71085265505
 10/04  24:00:00,763.990383911,96.9145149596,319.985131486,0.0,46.0930336215,113.312780494,473.506160862,450.440194774,5.66466996096,17.4012961269
 10/05  01:00:00,748.995982869,96.9145149596,309.867727023,0.0,46.0930336215,113.312780494,470.950521706,456.576719162,5.66466996096,8.70913258294
 10/05  02:00:00,740.601855021,96.9145149596,301.885877987,0.0,46.0930336215,113.312780494,485.848302066,462.78424149,5.66466996096,17.3993906149
 10/05  03:00:00,729.663245759,96.9145149596,291.544380856,0.0,46.0930336215,113.312780494,487.912705431,469.529846201,5.66466996096,12.7181892685
 10/05  04:00:00,818.309741926,96.9145149596,291.893795287,0.0,100.150657288,148.969399434,472.404016795,453.349134004,5.66466996096,13.3902128296
 10/05  05:00:00,823.672663287,97.4294338132,294.618582496,0.0,100.150657288,149.894399434,730.76705527,699.204647518,14.1616749024,17.4007328499
 10/05  06:00:00,1066.00977971,99.6723305133,305.735583721,0.0,176.471037341,302.612436532,533.902220767,496.868036848,28.3233498048,8.71083411465
 10/05  07:00:00,1204.92192633,101.409067037,324.78071402,0.0,243.2593065,310.10971186,519.8040644,450.995212024,42.4850247072,26.323827669
 10/05  08:00:00,1274.57747833,102.146331376,363.058433022,0.0,243.2593065,310.10971186,507.362484452,424.260677724,56.6466996096,26.4551071187
 10/05  09:00:00,1366.28453498,102.744228341,424.365532656,0.0,243.2593065,302.612436532,479.105979357,401.229677435,42.4850247072,35.3912772145
 10/05  10:00:00,1468.53427242,103.210984459,522.174199524,0.0,243.2593065,310.10971186,484.100124697,377.704842506,70.808374512,35.586907679
 10/05  11:00:00,1488.65388142,103.734738386,545.959356586,0.0,243.2593065,310.10971186,470.739532512,364.266582406,70.808374512,35.6645755939
 10/05  12:00:00,1456.51031539,104.708037198,555.261946801,0.0,243.2593065,310.10971186,448.934919467,342.639591271,70.808374512,35.4869536843
 10/05  13:00:00,1457.03019439,105.67937608,530.981692347,0.0,243.2593065,302.612436532,428.047232198,326.818806308,56.6466996096,44.5817262801
 10/05  14:00:00,1444.31329476,106.47121978,518.283735945,0.0,243.2593065,302.612436532,392.990689242,314.918511231,42.4850247072,35.5871533038
 10/05  15:00:00,1452.00719744,107.053940638,514.562824053,0.0,243.2593065,302.612436532,389.592801147,297.420155033,56.6466996096,35.5259465044
 10/05  16:00:00,1469.18360045,107.969549662,512.041698502,0.0,243.2593065,310.10971186,399.988705404,288.504948717,84.9700494144,26.5137072728
 10/05  17:00:00,1494.05462366,108.64660253,518.447575024,0.0,243.2593065,310.10971186,403.701010232,292.484056304,84.9700494144,26.246904514
 10/05  18:00:00,1260.43416075,96.9145149596,546.76720602,0.0,166.938926447,199.110933808,416.135541239,313.720086184,84.9700494144,17.4454056409
 10/05  19:00:00,1289.80587119,96.9145149596,562.66263462,0.0,166.938926447,191.61365848,402.32864159,336.949797713,56.6466996096,8.73214426783
 10/05  20:00:00,1147.16688957,96.9145149596,557.541559036,0.0,100.150657288,124.558693486,459.882583656,385.786074564,56.6466996096,17.4498094824
 10/05  21:00:00,1090.98900829,96.9145149596,547.58929477,0.0,100.150657288,124.558693486,458.366078762,398.475935134,42.4850247072,17.4051189209
 10/05  22:00:00,1002.63391642,96.9145149596,529.538743507,0.0,46.0930336215,124.558693486,466.172051495,420.449275119,28.3233498048,17.3994265713
 10/05  23:00:00,911.589355923,96.9145149596,436.949783547,0.0,46.0930336215,124.558693486,452.237847389,429.366021977,14.1616749024,8.71015051001
 10/05  24:00:00,908.713232458,96.9145149596,445.140077012,0.0,46.0930336215,113.312780494,457.900544402,434.836400722,5.66466996096,17.3994737193
 10/06  01:00:00,923.044509178,96.9145149596,459.390088058,0.0,46.0930336215,113.312780494,453.536068568,439.160073585,5.66466996096,8.71132502218
 10/06  02:00:00,913.740044006,96.9145149596,452.878622306,0.0,46.0930336215,113.312780494,468.293874337,445.2282491,5.66466996096,17.4009552767
 10/06  03:00:00,893.147725617,96.9145149596,433.465231504,0.0,46.0930336215,113.312780494,466.879359807,452.505064796,5.66466996096,8.70962505004
 10/06  04:00:00,955.630814043,96.9145149596,405.802102332,0.0,100.150657288,148.969399434,461.55203024,438.487100188,5.66466996096,17.400260091
 10/06  05:00:00,923.451875565,97.4594876989,377.442394305,0.0,100.150657288,149.894399434,687.961770339,656.400321688,14.1616749024,17.3997737484
 10/06  06:00:00,1130.52335773,99.9747711533,359.446551389,0.0,176.471037341,302.612436532,511.919098814,474.88540505,28.3233498048,8.71034395952
 10/06  07:00:00,1237.36798977,101.698141899,352.708730556,0.0,243.2593065,310.10971186,502.802382713,433.98956585,42.4850247072,26.3277921558
 10/06  08:00:00,1285.8309169,102.536254425,374.355815089,0.0,243.2593065,310.10971186,489.382559305,406.280879231,56.6466996096,26.4549804644
 10/06  09:00:00,1360.07596979,103.126325759,411.246482693,0.0,243.2593065,302.612436532,461.988960177,384.111853474,42.4850247072,35.3920819953
 10/06  10:00:00,1397.8746482,103.832988541,440.710600604,0.0,243.2593065,310.10971186,465.067200052,358.67081336,70.808374512,35.5880121798
 10/06  11:00:00,1461.58344033,104.565108665,504.701649464,0.0,243.2593065,310.10971186,451.251798015,344.777478788,70.808374512,35.6659447151
 10/06  12:00:00,1454.19519311,105.330737229,536.519340699,0.0,243.2593065,310.10971186,442.303139191,336.006228649,70.808374512,35.4885360301
 10/06  13:00:00,1501.92801316,106.195024441,545.649437496,0.0,243.2593065,302.612436532,427.596222719,326.364308583,56.6466996096,44.585214526
 10/06  14:00:00,1514.75439093,106.911778774,553.183416241,0.0,243.2593065,302.612436532,394.522734189,316.448040497,42.4850247072,35.5896689848
 10/06  15:00:00,1519.49980746,107.625715704,555.70267829,0.0,243.2593065,302.612436532,392.48208565,300.306783225,56.6466996096,35.5286028146
 10/06  16:00:00,1520.83489766,108.457740289,553.511502359,0.0,243.2593065,310.10971186,404.268017327,292.78562668,84.9700494144,26.5123412327
 10/06  17:00:00,1519.0524067,108.956026533,555.898014452,0.0,243.2593065,310.10971186,408.474021631,297.255788856,84.9700494144,26.24818336
 10/06  18:00:00,1258.70134852,96.9145149596,566.469674929,0.0,166.938926447,199.110933808,420.450262466,318.03403289,84.9700494144,17.4461801612
 10/06  19:00:00,1191.705565,96.9145149596,502.466772514,0.0,166.938926447,191.61365848,409.923519968,344.544265426,56.6466996096,8.73255493212
 10/06  20:00:00,948.507990908,96.9145149596,400.667507763,0.0,100.150657288,124.558693486,469.980100852,395.8826809,56.6466996096,17.4507203427
 10/06  21:00:00,919.370427746,96.9145149596,414.098866912,0.0,100.150657288,124.558693486,466.254258808,406.363278755,42.4850247072,17.4059553459
 10/06  22:00:00,845.669406026,96.9145149596,402.455679006,0.0,46.0930336215,124.558693486,473.35538814,427.631713833,28.3233498048,17.4003245015
 10/06  23:00:00,849.012664023,96.9145149596,405.459221706,0.0,46.0930336215,124.558693486,457.017115223,434.144802997,14.1616749024,8.71063732316
 10/06  24:00:00,835.125997077,96.9145149596,405.888569306,0.0,46.0930336215,113.312780494,463.440993221,440.375263377,5.66466996096,17.4010598836
 10/07  01:00:00,818.925935255,96.9145149596,392.458601456,0.0,46.0930336215,113.312780494,461.718326747,447.341774047,5.66466996096,8.71188273916
 10/07  02:00:00,812.293616856,96.9145149596,387.580645377,0.0,46.0930336215,113.312780494,476.068548522,453.001791044,5.66466996096,17.4020875165
 10/07  03:00:00,804.847757028,96.9145149596,380.116104453,0.0,46.0930336215,113.312780494,473.526848825,459.151981418,5.66466996096,8.7101974467
 10/07  04:00:00,812.935527164,96.9145149596,386.330084141,0.0,55.6251445156,113.312780494,474.207194225,451.14103363,5.66466996096,17.4014906335
 10/07  05:00:00,806.03007444,96.9145149596,376.655384838,0.0,55.6251445156,113.312780494,487.029741255,455.467012275,14.1616749024,17.4010540778
 10/07  06:00:00,858.261535363,96.9145149596,351.397651723,0.0,65.1572554096,176.889270242,435.976802431,398.942419034,28.3233498048,8.71103359199
 10/07  07:00:00,974.790398719,97.2447173224,352.310487504,0.0,109.682768182,220.96816451,700.168932773,640.280900561,42.4850247072,17.4030075048
 10/07  08:00:00,1003.8066116,97.2403616988,389.064805398,0.0,109.682768182,220.96816451,590.259404189,516.125006045,56.6466996096,17.4876985351
 10/07  09:00:00,1195.89968915,98.2720774814,488.644794812,0.0,131.945524568,266.955817592,528.524273039,459.703295132,42.4850247072,26.3359532
 10/07  10:00:00,1263.43236065,98.6502004935,554.592396169,0.0,131.945524568,274.45309292,527.455661231,430.192038758,70.808374512,26.455247961
 10/07  11:00:00,1278.43134254,98.9732288572,564.645291104,0.0,131.945524568,274.45309292,504.771328085,407.508921991,70.808374512,26.4540315818
 10/07  12:00:00,1233.52512755,99.2345419946,534.403059399,0.0,131.945524568,274.45309292,486.215539303,388.960428352,70.808374512,26.4467364393
 10/07  13:00:00,1229.68157336,99.4116241231,524.775105857,0.0,131.945524568,266.955817592,458.766046924,375.674637955,56.6466996096,26.4447093598
 10/07  14:00:00,1222.92798127,99.3590432212,524.774534948,0.0,131.945524568,266.955817592,438.145952953,369.214064734,42.4850247072,26.4468635118
 10/07  15:00:00,1144.89754226,96.9145149596,531.391928113,0.0,109.682768182,212.545889182,364.543453505,272.638191746,56.6466996096,35.25856215
 10/07  16:00:00,1147.46585555,96.9145149596,532.154035452,0.0,109.682768182,220.04316451,384.429971549,273.010286319,84.9700494144,26.4496358162
 10/07  17:00:00,1108.67651319,96.9145149596,537.901682759,0.0,109.682768182,220.04316451,379.61819005,277.091601482,84.9700494144,17.5565391534
 10/07  18:00:00,1090.71170301,96.9145149596,556.311292632,0.0,100.150657288,199.110933808,432.397561683,330.026101209,84.9700494144,17.4014110593
 10/07  19:00:00,1124.62837724,96.9145149596,580.794318396,0.0,100.150657288,191.61365848,423.241481951,349.193792371,56.6466996096,17.4009899707
 10/07  20:00:00,1014.08243073,96.9145149596,580.883448287,0.0,55.6251445156,124.558693486,462.971528637,397.613820916,56.6466996096,8.71100811062
 10/07  21:00:00,1005.08535749,96.9145149596,573.115427992,0.0,55.6251445156,124.558693486,465.843432459,405.958079834,42.4850247072,17.4003279174
 10/07  22:00:00,996.858387944,96.9145149596,568.821499294,0.0,46.0930336215,124.558693486,460.794308855,423.761612145,28.3233498048,8.70934690518
 10/07  23:00:00,991.550834724,96.9145149596,564.758149296,0.0,46.0930336215,124.558693486,461.803387776,430.23931121,14.1616749024,17.4024016637
 10/07  24:00:00,971.935277348,96.9145149596,563.877183431,0.0,46.0930336215,113.312780494,449.195604108,434.820603064,5.66466996096,8.71033108335
 10/08  01:00:00,958.483479966,96.9145149596,563.780801941,0.0,34.9616554283,113.312780494,464.679173913,441.61244383,5.66466996096,17.4020601223
 10/08  02:00:00,954.565160428,96.9145149596,560.379389021,0.0,34.9616554283,113.312780494,470.135175418,447.068596886,5.66466996096,17.4019085716
 10/08  03:00:00,870.014999182,96.9145149596,477.664411713,0.0,34.9616554283,113.312780494,467.216711739,452.840524156,5.66466996096,8.71151762158
 10/08  04:00:00,826.716845329,96.9145149596,426.684110335,0.0,44.4937663224,113.312780494,471.157888111,448.091827515,5.66466996096,17.4013906344
 10/08  05:00:00,841.52833046,96.9145149596,440.3870875,0.0,44.4937663224,113.312780494,474.473173679,451.60160768,14.1616749024,8.70989109647
 10/08  06:00:00,897.88738012,96.9145149596,427.357318976,0.0,54.0258772165,176.889270242,440.745411672,395.021208459,28.3233498048,17.4008534089
 10/08  07:00:00,877.91161603,96.9145149596,411.689662237,0.0,54.0258772165,184.38654557,443.572299849,392.376333167,42.4850247072,8.71094197431
 10/08  08:00:00,968.513567467,96.9145149596,435.578682912,0.0,65.1572554096,220.04316451,455.597811218,372.748513306,56.6466996096,26.2025983023
 10/08  09:00:00,1022.48187602,96.9145149596,497.848409839,0.0,65.1572554096,212.545889182,419.184468492,359.150904857,42.4850247072,17.5485389273
 10/08  10:00:00,1086.40451578,96.9145149596,557.103010023,0.0,65.1572554096,220.04316451,440.943486253,343.705035656,70.808374512,26.4300760851
 10/08  11:00:00,1098.50766278,96.9145149596,570.147496391,0.0,65.1572554096,220.04316451,431.665217873,334.430566223,70.808374512,26.4262771374
 10/08  12:00:00,1105.97063732,96.9145149596,577.937226102,0.0,65.1572554096,220.04316451,428.826787322,331.590431059,70.808374512,26.4279817504
 10/08  13:00:00,1104.00009329,96.9145149596,580.613838416,0.0,65.1572554096,212.545889182,413.304399683,327.298839823,56.6466996096,29.3588602507
 10/08  14:00:00,1108.62937777,96.9145149596,582.366788505,0.0,65.1572554096,212.545889182,398.017013168,323.23201961,42.4850247072,32.2999688509
 10/08  15:00:00,1114.80563946,96.9145149596,582.703939839,0.0,65.1572554096,212.545889182,394.461505192,311.386376359,56.6466996096,26.4284292232
 10/08  16:00:00,1085.99711718,96.9145149596,577.763882745,0.0,65.1572554096,220.04316451,435.788297102,324.387995596,84.9700494144,26.4302520923
 10/08  17:00:00,1028.03356673,96.9145149596,571.098190584,0.0,54.0258772165,184.38654557,447.267236438,344.746257098,84.9700494144,17.5509299254
 10/08  18:00:00,998.524122806,96.9145149596,567.668755013,0.0,44.4937663224,163.454314868,492.659030258,390.288156681,84.9700494144,17.4008241633
 10/08  19:00:00,1003.25499852,96.9145149596,565.622599267,0.0,44.4937663224,155.95703954,468.607463908,403.24983445,56.6466996096,8.71092984882
 10/08  20:00:00,970.198117478,96.9145149596,562.098171452,0.0,44.4937663224,124.558693486,516.419559777,442.369838617,56.6466996096,17.4030215502
 10/08  21:00:00,968.308673741,96.9145149596,560.482926964,0.0,44.4937663224,124.558693486,511.08926087,451.201592892,42.4850247072,17.4026432714
 10/08  22:00:00,863.772726596,96.9145149596,454.493394027,0.0,34.9616554283,124.558693486,509.129061073,472.093827221,28.3233498048,8.71188404793
 10/08  23:00:00,851.265169084,96.9145149596,432.119726321,0.0,34.9616554283,124.558693486,513.166677073,481.602925395,14.1616749024,17.4020767752
 10/08  24:00:00,845.087528911,96.9145149596,431.518171894,0.0,34.9616554283,113.312780494,502.754541594,488.379648478,5.66466996096,8.71022315447
 10/09  01:00:00,839.860225221,96.9145149596,424.938017636,0.0,34.9616554283,113.312780494,516.649048327,493.582518138,5.66466996096,17.4018602283
 10/09  02:00:00,834.994942302,96.9145149596,421.18992396,0.0,34.9616554283,113.312780494,521.928644859,498.862189446,5.66466996096,17.4017854527
 10/09  03:00:00,816.168074073,96.9145149596,403.110598548,0.0,34.9616554283,113.312780494,521.963749332,507.587611825,5.66466996096,8.71146754587
 10/09  04:00:00,803.404859705,96.9145149596,376.455027798,0.0,44.4937663224,113.312780494,528.864556031,505.798505765,5.66466996096,17.4013803057
 10/09  05:00:00,783.155065079,96.9145149596,352.687412909,0.0,44.4937663224,113.312780494,536.07373528,513.202685568,14.1616749024,8.70937481039
 10/09  06:00:00,833.220018696,96.9145149596,329.387461572,0.0,54.0258772165,176.889270242,498.305621953,452.578574824,28.3233498048,17.4036973238
 10/09  07:00:00,801.887327566,96.9145149596,302.003085718,0.0,54.0258772165,184.38654557,501.83895421,450.642914295,42.4850247072,8.71101520734
 10/09  08:00:00,890.898010432,96.9145149596,321.902900876,0.0,65.1572554096,220.04316451,503.539720924,420.690189573,56.6466996096,26.202831742
 10/09  09:00:00,933.121815078,96.9145149596,368.307869341,0.0,65.1572554096,212.545889182,458.915333074,398.879825729,42.4850247072,17.5504826372
 10/09  10:00:00,987.11962901,96.9145149596,413.415507104,0.0,65.1572554096,220.04316451,478.912170153,381.672182032,70.808374512,26.4316136087
 10/09  11:00:00,1033.63056537,96.9145149596,459.978586031,0.0,65.1572554096,220.04316451,470.977613215,373.741199363,70.808374512,26.4280393398
 10/09  12:00:00,1111.82811738,96.9145149596,532.549295094,0.0,65.1572554096,220.04316451,464.498977335,367.260720659,70.808374512,26.4298821642
 10/09  13:00:00,1121.11181023,96.9145149596,540.021536523,0.0,65.1572554096,212.545889182,459.543879152,368.473795819,56.6466996096,34.4233837233
 10/09  14:00:00,1128.73858023,96.9145149596,541.515661272,0.0,65.1572554096,212.545889182,433.822607244,364.099139,42.4850247072,27.2384435373
 10/09  15:00:00,1132.36045372,96.9145149596,541.859207236,0.0,65.1572554096,212.545889182,426.356855752,343.279134763,56.6466996096,26.4310213789
 10/09  16:00:00,1106.68338084,96.9145149596,541.790299057,0.0,65.1572554096,220.04316451,459.917179958,348.514190538,84.9700494144,26.4329400058
 10/09  17:00:00,1057.38171017,96.9145149596,541.801645105,0.0,54.0258772165,184.38654557,475.131397358,372.608773331,84.9700494144,17.5525746129
 10/09  18:00:00,1013.94236058,96.9145149596,525.868361729,0.0,44.4937663224,163.454314868,524.853032312,422.480884483,84.9700494144,17.4020984147
 10/09  19:00:00,911.50661386,96.9145149596,421.519789719,0.0,44.4937663224,155.95703954,516.228776604,442.180258779,56.6466996096,17.4018182154
 10/09  20:00:00,849.521224108,96.9145149596,391.40569802,0.0,44.4937663224,124.558693486,553.430832499,488.072666761,56.6466996096,8.7114661283
 10/09  21:00:00,818.608108334,96.9145149596,360.786668841,0.0,44.4937663224,124.558693486,560.679767621,500.793371964,42.4850247072,17.4013709503
 10/09  22:00:00,801.852786165,96.9145149596,351.765856373,0.0,34.9616554283,124.558693486,557.571916441,520.539307023,28.3233498048,8.70925961281
 10/09  23:00:00,781.362364477,96.9145149596,332.572280473,0.0,34.9616554283,124.558693486,561.999136974,530.433778939,14.1616749024,17.4036831331
 10/09  24:00:00,744.517151066,96.9145149596,314.305906829,0.0,34.9616554283,113.312780494,553.4561732,539.080484744,5.66466996096,8.71101849543
 10/10  01:00:00,761.23078001,96.9145149596,320.098636325,0.0,46.0930336215,113.312780494,565.841488685,542.773252849,5.66466996096,17.4035658754
 10/10  02:00:00,775.506002104,96.9145149596,331.861031427,0.0,46.0930336215,113.312780494,569.712704837,546.644469079,5.66466996096,17.4035657969
 10/10  03:00:00,766.364722613,96.9145149596,324.613796656,0.0,46.0930336215,113.312780494,568.993158619,554.616068155,5.66466996096,8.71242050331
 10/10  04:00:00,852.915531275,96.9145149596,322.990272694,0.0,100.150657288,148.969399434,551.168705733,528.099240947,5.66466996096,17.4047948253
 10/10  05:00:00,871.515010879,96.9145149596,337.974077566,0.0,100.150657288,149.894399434,1053.2556322,1030.38309029,14.1616749024,8.71086699979
 10/10  06:00:00,1127.23230228,96.9280809055,365.025323648,0.0,176.471037341,302.612436532,684.717008624,638.990515006,28.3233498048,17.4031438131
 10/10  07:00:00,1249.88105968,97.1676842761,373.948389045,0.0,243.2593065,310.10971186,636.418781345,567.601675868,42.4850247072,26.3320807699
 10/10  08:00:00,1295.54581441,97.3075189987,390.30961491,0.0,243.2593065,310.10971186,619.031650531,535.917861323,56.6466996096,26.4670895988
 10/10  09:00:00,1377.94224407,97.4172375715,435.708433463,0.0,243.2593065,302.612436532,589.35698562,511.468659223,42.4850247072,35.4033016898
 10/10  10:00:00,1471.51156624,97.5155810565,526.722495131,0.0,243.2593065,310.10971186,585.211613965,478.800703209,70.808374512,35.6025362433
 10/10  11:00:00,1484.20099022,97.6038808067,546.769832666,0.0,243.2593065,310.10971186,563.574906826,457.083417474,70.808374512,35.6831148409
 10/10  12:00:00,1448.90251443,97.6852176901,558.457643397,0.0,243.2593065,310.10971186,544.229309883,437.916210326,70.808374512,35.504725045
 10/10  13:00:00,1490.4831407,97.7756599687,565.226160334,0.0,243.2593065,302.612436532,527.665325975,426.418673792,56.6466996096,44.5999525729
 10/10  14:00:00,1497.77886872,98.0515682377,568.783648856,0.0,243.2593065,302.612436532,496.613164161,418.518021658,42.4850247072,35.6101177965
 10/10  15:00:00,1486.23305056,98.4038851577,573.819762607,0.0,243.2593065,302.612436532,497.811525352,405.615260965,56.6466996096,35.5495647773
 10/10  16:00:00,1486.06909563,98.6982318019,579.783947875,0.0,243.2593065,310.10971186,518.308326158,397.97847744,84.9700494144,35.3597993039
 10/10  17:00:00,1482.61846272,98.9550372476,582.56151705,0.0,243.2593065,310.10971186,499.289754587,396.80771946,84.9700494144,17.5119857128
 10/10  18:00:00,1215.63946452,96.9145149596,582.645636755,0.0,166.938926447,199.110933808,474.36982453,371.946022578,84.9700494144,17.4537525379
 10/10  19:00:00,1217.57370812,96.9145149596,581.560881371,0.0,166.938926447,191.61365848,455.723247759,381.624142555,56.6466996096,17.4524055937
 10/10  20:00:00,1083.2478046,96.9145149596,581.210767528,0.0,100.150657288,124.558693486,498.46984111,424.371914664,56.6466996096,17.4512268372
 10/10  21:00:00,1040.76549188,96.9145149596,577.91044536,0.0,100.150657288,124.558693486,484.582797684,433.384370524,42.4850247072,8.71340245312
 10/10  22:00:00,940.786546217,96.9145149596,542.147269696,0.0,46.0930336215,124.558693486,498.755675301,453.029572204,28.3233498048,17.4027532923
 10/10  23:00:00,902.912676995,96.9145149596,508.224433424,0.0,46.0930336215,124.558693486,488.875889652,457.311688222,14.1616749024,17.4025265276
 10/10  24:00:00,935.085919116,96.9145149596,553.556799905,0.0,46.0930336215,113.312780494,474.761148442,460.38461914,5.66466996096,8.71185934102
 10/11  01:00:00,917.158947669,96.9145149596,535.992303819,0.0,46.0930336215,113.312780494,486.84576197,463.778535323,5.66466996096,17.4025566859
 10/11  02:00:00,851.235952436,96.9145149596,470.714838839,0.0,46.0930336215,113.312780494,482.357317476,467.981999979,5.66466996096,8.71064753603
 10/11  03:00:00,887.247918628,96.9145149596,506.57990067,0.0,46.0930336215,113.312780494,493.73123285,470.663989666,5.66466996096,17.4025732237
 10/11  04:00:00,1001.67531923,96.9145149596,530.409158379,0.0,100.150657288,148.969399434,472.329459033,450.352105208,5.66466996096,16.3126838639
 10/11  05:00:00,1006.94307952,96.92131208,534.226790818,0.0,100.150657288,149.894399434,787.202080039,763.239213551,14.1616749024,9.80119158605
 10/11  06:00:00,1194.53701855,97.6434445573,492.610526423,0.0,176.471037341,302.612436532,560.778327003,515.050429166,28.3233498048,17.4045480314
 10/11  07:00:00,1272.71101786,97.9566763966,455.322743511,0.0,243.2593065,310.10971186,533.073465612,473.024545237,42.4850247072,17.5638956687
 10/11  08:00:00,1388.54025361,98.3315301443,536.580365434,0.0,243.2593065,310.10971186,544.259751539,452.332522284,56.6466996096,35.2805296459
 10/11  09:00:00,1466.50095721,98.7841814065,578.543400111,0.0,243.2593065,302.612436532,506.199293664,437.146239772,42.4850247072,26.5680291853
 10/11  10:00:00,1487.07769914,99.4005414595,589.019598032,0.0,243.2593065,310.10971186,524.292598917,408.959547904,70.808374512,44.5246765012
 10/11  11:00:00,1477.68473052,100.225628334,574.797644904,0.0,243.2593065,310.10971186,483.966830938,377.47214366,70.808374512,35.6863127656
 10/11  12:00:00,1423.18678232,100.934335385,560.028420856,0.0,243.2593065,310.10971186,465.544058942,359.235242793,70.808374512,35.5004416375
 10/11  13:00:00,1451.56351553,101.796376357,554.174153812,0.0,243.2593065,302.612436532,447.436700124,346.175646842,56.6466996096,44.6143536723
 10/11  14:00:00,1440.14205954,102.430979134,541.86433805,0.0,243.2593065,302.612436532,415.014693278,336.922829156,42.4850247072,35.6068394148
 10/11  15:00:00,1437.12582858,102.713590576,538.38732317,0.0,243.2593065,302.612436532,430.532866956,338.33987556,56.6466996096,35.5462917861
 10/11  16:00:00,1444.01681292,103.451558432,537.882650039,0.0,243.2593065,310.10971186,456.762097504,338.251449335,84.9700494144,33.5405987553
 10/11  17:00:00,1454.88128529,104.048928225,549.018443799,0.0,243.2593065,310.10971186,446.277146051,341.999386976,84.9700494144,19.3077096607
 10/11  18:00:00,1214.17286034,96.9145149596,578.55667902,0.0,166.938926447,199.110933808,447.200739174,344.778852456,84.9700494144,17.4518373044
 10/11  19:00:00,1223.6300391,96.9145149596,583.422465974,0.0,166.938926447,191.61365848,427.24956828,353.152176047,56.6466996096,17.4506926229
 10/11  20:00:00,1094.05217619,96.9145149596,588.14909175,0.0,100.150657288,124.558693486,468.420055638,394.323744675,56.6466996096,17.4496113535
 10/11  21:00:00,1062.23669668,96.9145149596,597.374758768,0.0,100.150657288,124.558693486,455.653643583,404.453274527,42.4850247072,8.71534434894
 10/11  22:00:00,984.572381927,96.9145149596,588.913543053,0.0,46.0930336215,124.558693486,471.632160661,425.904985416,28.3233498048,17.4038254402
 10/11  23:00:00,978.30554954,96.9145149596,580.482381054,0.0,46.0930336215,124.558693486,455.273155263,432.400319556,14.1616749024,8.7111608049
 10/11  24:00:00,961.403027457,96.9145149596,574.249828639,0.0,46.0930336215,113.312780494,460.013576894,436.945174339,5.66466996096,17.4037325941
 10/12  01:00:00,957.089677578,96.9145149596,567.428353062,0.0,46.0930336215,113.312780494,464.441503207,441.372951026,5.66466996096,17.4038822207
 10/12  02:00:00,839.0220985,96.9145149596,451.831208859,0.0,46.0930336215,113.312780494,461.771150941,447.39379823,5.66466996096,8.71268275093
 10/12  03:00:00,818.062968038,96.9145149596,430.501365917,0.0,46.0930336215,113.312780494,477.007231618,453.938596908,5.66466996096,17.4039647486
 10/12  04:00:00,903.449372834,96.9145149596,418.546853426,0.0,100.150657288,148.969399434,454.630758142,440.254812375,5.66466996096,8.71127580641
 10/12  05:00:00,897.044142703,97.2720904461,397.742077286,0.0,100.150657288,149.894399434,704.401254515,672.834639247,14.1616749024,17.4049403659
 10/12  06:00:00,1123.72051274,98.4138705134,388.442413943,0.0,176.471037341,302.612436532,527.02702818,481.299868189,28.3233498048,17.4038101861
 10/12  07:00:00,1240.70006512,99.9427835218,386.763031322,0.0,243.2593065,310.10971186,500.891594498,440.843274183,42.4850247072,17.5632956081
 10/12  08:00:00,1276.43214721,100.635099784,391.568931848,0.0,243.2593065,310.10971186,510.763521211,423.833301111,56.6466996096,30.2835204903
 10/12  09:00:00,1318.3356963,101.178876675,396.024854927,0.0,243.2593065,302.612436532,487.842901846,413.766335682,42.4850247072,31.5915414568
 10/12  10:00:00,1345.79311568,101.715360332,409.043372141,0.0,243.2593065,310.10971186,504.473660033,392.5795038,70.808374512,41.0857817215
 10/12  11:00:00,1372.14643006,102.263067793,431.037033736,0.0,243.2593065,310.10971186,487.198479149,377.254403587,70.808374512,39.1357010505
 10/12  12:00:00,1359.95779879,102.878852297,449.492794835,0.0,243.2593065,310.10971186,473.582711007,367.272829634,70.808374512,35.5015068611
 10/12  13:00:00,1430.9106093,103.755431942,477.723784172,0.0,243.2593065,302.612436532,453.326058409,352.062186482,56.6466996096,44.6171723173
 10/12  14:00:00,1486.07902848,104.06979394,527.095470857,0.0,243.2593065,302.612436532,427.796737149,349.702456653,42.4850247072,35.6092557889
 10/12  15:00:00,1460.51344574,104.650551999,496.674861827,0.0,243.2593065,302.612436532,432.542377013,340.347117012,56.6466996096,35.5485603909
 10/12  16:00:00,1414.30530868,105.167463962,441.183627503,0.0,243.2593065,310.10971186,442.876370866,331.188526879,84.9700494144,26.7177945726
 10/12  17:00:00,1415.2029997,105.301757011,435.974602243,0.0,243.2593065,310.10971186,449.399519037,338.361158074,84.9700494144,26.0683115483
 10/12  18:00:00,1129.36650651,96.9145149596,413.294568626,0.0,166.938926447,199.110933808,455.228381843,352.805811877,84.9700494144,17.4525205514
 10/12  19:00:00,1109.32110599,96.9145149596,387.745287769,0.0,166.938926447,191.61365848,447.308625602,373.210472514,56.6466996096,17.4514534781
 10/12  20:00:00,947.317392169,96.9145149596,358.904508929,0.0,100.150657288,124.558693486,494.442442324,420.345299569,56.6466996096,17.4504431458
 10/12  21:00:00,877.538375814,96.9145149596,333.527278142,0.0,100.150657288,124.558693486,483.820135595,432.619372405,42.4850247072,8.71573848229
 10/12  22:00:00,785.307923616,96.9145149596,311.813712569,0.0,46.0930336215,124.558693486,500.578549249,454.850554903,28.3233498048,17.4046445417
 10/12  23:00:00,760.675022187,96.9145149596,290.318772847,0.0,46.0930336215,124.558693486,488.65454644,465.7812822,14.1616749024,8.71158933766
 10/12  24:00:00,717.628084529,96.9145149596,262.702661269,0.0,46.0930336215,113.312780494,517.12789828,494.058570672,5.66466996096,17.4046576469
 10/13  01:00:00,696.875524245,96.9145149596,243.366256293,0.0,46.0930336215,113.312780494,542.859452399,519.789888796,5.66466996096,17.404893642
 10/13  02:00:00,680.15732908,96.9145149596,226.143764313,0.0,46.0930336215,113.312780494,561.032697734,546.654796387,5.66466996096,8.7132313861
 10/13  03:00:00,664.960968513,96.9145149596,210.540184747,0.0,46.0930336215,113.312780494,599.119230814,576.049467764,5.66466996096,17.4050930891
 10/13  04:00:00,754.9883064,96.9145149596,210.215722405,0.0,100.150657288,148.969399434,565.02371918,550.64719791,5.66466996096,8.71185130938
 10/13  05:00:00,746.844004292,97.4150246419,201.603629519,0.0,100.150657288,149.894399434,841.748826733,810.181369825,14.1616749024,17.4057820056
 10/13  06:00:00,959.003610799,98.7160061773,187.072723001,0.0,176.471037341,302.612436532,640.001128734,594.272648055,28.3233498048,17.4051308739
 10/13  07:00:00,1075.38657926,100.462265049,187.769665061,0.0,243.2593065,310.10971186,596.730905672,536.680740755,42.4850247072,17.5651402101
 10/13  08:00:00,1150.46911398,101.383815774,233.624342335,0.0,243.2593065,310.10971186,556.236283177,464.305056493,56.6466996096,35.2845270748
 10/13  09:00:00,1213.61117918,102.037773096,264.182775645,0.0,243.2593065,302.612436532,504.27110061,435.21003738,42.4850247072,26.576038523
 10/13  10:00:00,1249.65019461,102.664107872,290.432704508,0.0,243.2593065,310.10971186,522.663143773,407.320562796,70.808374512,44.5342064648
 10/13  11:00:00,1300.79511912,103.257040243,331.668125095,0.0,243.2593065,310.10971186,495.632915216,389.138491822,70.808374512,35.6860488819
 10/13  12:00:00,1299.62123584,103.934423378,364.765864959,0.0,243.2593065,310.10971186,480.577871684,374.261186947,70.808374512,35.5083102253
 10/13  13:00:00,1367.6592786,104.522899664,396.37594845,0.0,243.2593065,302.612436532,465.073503361,363.808565196,56.6466996096,44.6182385554
 10/13  14:00:00,1399.49835894,105.06807848,426.056696752,0.0,243.2593065,302.612436532,429.869576685,351.767881658,42.4850247072,35.6166703199
 10/13  15:00:00,1421.15295788,105.54097269,446.367640886,0.0,243.2593065,302.612436532,424.989121957,332.785677843,56.6466996096,35.5567445048
 10/13  16:00:00,1443.22258459,105.70862843,460.462308692,0.0,243.2593065,310.10971186,446.16368073,325.826623863,84.9700494144,35.3670074518
 10/13  17:00:00,1443.88500336,105.807560292,454.933436267,0.0,243.2593065,310.10971186,434.757746579,332.273665538,84.9700494144,17.5140316268
 10/13  18:00:00,1163.41276745,96.9145149596,434.404073051,0.0,166.938926447,199.110933808,455.960987185,353.535293062,84.9700494144,17.4556447077
 10/13  19:00:00,1120.23673184,96.9145149596,392.843353904,0.0,166.938926447,191.61365848,448.272278344,374.171040796,56.6466996096,17.4545379394
 10/13  20:00:00,932.689936452,96.9145149596,350.540431076,0.0,100.150657288,124.558693486,495.667149859,421.566885893,56.6466996096,17.4535643563
 10/13  21:00:00,861.010490457,96.9145149596,324.401725061,0.0,100.150657288,124.558693486,484.086362871,432.886885076,42.4850247072,8.71445308718
 10/13  22:00:00,773.532441317,96.9145149596,302.577888996,0.0,46.0930336215,124.558693486,501.0306517,455.302305977,28.3233498048,17.4049959183
 10/13  23:00:00,763.186869661,96.9145149596,292.336426109,0.0,46.0930336215,124.558693486,496.015895008,464.449225699,14.1616749024,17.4049944069
 10/13  24:00:00,740.777353279,96.9145149596,283.844305839,0.0,46.0930336215,113.312780494,486.895995129,472.518119602,5.66466996096,8.71320556563
 10/14  01:00:00,728.397900997,96.9145149596,272.136968232,0.0,46.0930336215,113.312780494,511.121054864,488.051002439,5.66466996096,17.4053824643
 10/14  02:00:00,722.756987726,96.9145149596,266.636729316,0.0,46.0930336215,113.312780494,513.143914919,498.76713185,5.66466996096,8.71211310776
 10/14  03:00:00,719.451842401,96.9145149596,265.247111061,0.0,46.0930336215,113.312780494,529.06312427,505.992708973,5.66466996096,17.4057453363
 10/14  04:00:00,723.29269945,96.9145149596,264.11369711,0.0,55.6251445156,113.312780494,525.882018864,502.811505758,5.66466996096,17.4058431456
 10/14  05:00:00,722.189948164,96.9145149596,263.8598849,0.0,55.6251445156,113.312780494,532.275952725,509.400614338,14.1616749024,8.71366348549
 10/14  06:00:00,784.869176158,96.9145149596,258.102459982,0.0,65.1572554096,176.889270242,503.594318165,457.86499655,28.3233498048,17.4059718103
 10/14  07:00:00,898.818453614,97.2389948904,259.104868703,0.0,109.682768182,220.96816451,780.934792245,729.737450832,42.4850247072,8.71231670559
 10/14  08:00:00,931.687591868,97.2357610424,290.075044797,0.0,109.682768182,220.96816451,652.653189782,569.778542177,56.6466996096,26.2279479949
 10/14  09:00:00,1110.57407956,97.8068848338,356.238240561,0.0,131.945524568,266.955817592,570.269203816,510.210365775,42.4850247072,17.5738133338
 10/14  10:00:00,1209.18480029,98.0103401187,448.415595039,0.0,131.945524568,274.45309292,585.752063716,479.659649867,70.808374512,35.2840393368
 10/14  11:00:00,1292.51192243,98.0893756078,524.203527026,0.0,131.945524568,274.45309292,565.822046392,468.542440458,70.808374512,26.4712314227
 10/14  12:00:00,1281.19669181,98.3574443799,538.972242148,0.0,131.945524568,274.45309292,546.4042564,449.134597161,70.808374512,26.4612847271
 10/14  13:00:00,1284.09607271,98.4753176247,548.983907935,0.0,131.945524568,266.955817592,523.684475119,440.579243084,56.6466996096,26.4585324259
 10/14  14:00:00,1290.52818908,98.5060271192,554.569014974,0.0,131.945524568,266.955817592,512.731711136,434.973076971,42.4850247072,35.2736094578
 10/14  15:00:00,1207.52657365,96.9145149596,556.160626944,0.0,109.682768182,212.545889182,396.684838834,313.574984599,56.6466996096,26.4631546257
 10/14  16:00:00,1213.21658366,96.9145149596,559.065281578,0.0,109.682768182,220.04316451,423.736160256,312.303861604,84.9700494144,26.462249237
 10/14  17:00:00,1165.83858011,96.9145149596,558.524962566,0.0,109.682768182,220.04316451,427.733151778,316.430186225,84.9700494144,26.3329161389
 10/14  18:00:00,1132.06989578,96.9145149596,556.343906606,0.0,100.150657288,199.110933808,458.258243438,364.574023219,84.9700494144,8.71417080519
 10/14  19:00:00,1129.28974939,96.9145149596,550.342669442,0.0,100.150657288,191.61365848,456.835868993,382.782258754,56.6466996096,17.406910629
 10/14  20:00:00,944.785366446,96.9145149596,476.42497766,0.0,55.6251445156,124.558693486,498.484746979,431.071434706,56.6466996096,10.7666126636
 10/14  21:00:00,902.650296501,96.9145149596,438.026080769,0.0,55.6251445156,124.558693486,498.154578872,440.318363288,42.4850247072,15.3511908774
 10/14  22:00:00,894.321977185,96.9145149596,442.288078457,0.0,46.0930336215,124.558693486,504.54103047,458.814067627,28.3233498048,17.4036130388
 10/14  23:00:00,883.538294185,96.9145149596,441.114856507,0.0,46.0930336215,124.558693486,488.373338213,465.500154457,14.1616749024,8.71150885374
 10/14  24:00:00,871.45591216,96.9145149596,450.34006466,0.0,46.0930336215,113.312780494,493.579810196,470.51058158,5.66466996096,17.4045586547
 10/15  01:00:00,862.250801105,96.9145149596,456.839908436,0.0,34.9616554283,113.312780494,498.964506334,475.894905731,5.66466996096,17.404930642
