Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/15  02:00:00,852.025590733,96.9145149596,451.358659979,0.0,34.9616554283,113.312780494,496.952098098,482.574138581,5.66466996096,8.71328955627
 10/15  03:00:00,842.783717303,96.9145149596,441.150072646,0.0,34.9616554283,113.312780494,512.244210899,489.174154862,5.66466996096,17.4053860762
 10/15  04:00:00,844.371596293,96.9145149596,429.605586005,0.0,44.4937663224,113.312780494,499.78437456,485.407627711,5.66466996096,8.71207688733
 10/15  05:00:00,830.935569508,96.9145149596,411.442014297,0.0,44.4937663224,113.312780494,523.051316063,491.483996759,14.1616749024,17.4056444012
 10/15  06:00:00,892.266584826,96.9145149596,400.524281228,0.0,54.0258772165,176.889270242,475.373671287,429.644512704,28.3233498048,17.4058087787
 10/15  07:00:00,886.878164116,96.9145149596,392.888635959,0.0,54.0258772165,184.38654557,478.172767873,426.974082235,42.4850247072,8.71366093106
 10/15  08:00:00,971.014163391,96.9145149596,405.553646838,0.0,65.1572554096,220.04316451,479.445016038,405.316980479,56.6466996096,17.4813359492
 10/15  09:00:00,1003.42270308,96.9145149596,453.599617361,0.0,65.1572554096,212.545889182,452.104869051,383.292806031,42.4850247072,26.327038312
 10/15  10:00:00,1091.66083487,96.9145149596,540.701679066,0.0,65.1572554096,220.04316451,465.527403139,368.279514253,70.808374512,26.4395143745
 10/15  11:00:00,1101.79203055,96.9145149596,556.558788601,0.0,65.1572554096,220.04316451,459.793875773,362.542890774,70.808374512,26.4426104871
 10/15  12:00:00,1106.16494188,96.9145149596,568.658649126,0.0,65.1572554096,220.04316451,451.033902662,353.785611808,70.808374512,26.4399163418
 10/15  13:00:00,1103.21927268,96.9145149596,577.82940335,0.0,65.1572554096,212.545889182,437.315755485,346.700934643,56.6466996096,33.9681212323
 10/15  14:00:00,1095.93379285,96.9145149596,572.75237409,0.0,65.1572554096,212.545889182,409.877758026,339.671888151,42.4850247072,27.7208451675
 10/15  15:00:00,1090.83710089,96.9145149596,567.038719621,0.0,65.1572554096,212.545889182,411.964234166,328.873110656,56.6466996096,26.4444239004
 10/15  16:00:00,1066.70296131,96.9145149596,568.079831408,0.0,65.1572554096,220.04316451,437.357413945,325.945321257,84.9700494144,26.4420432729
 10/15  17:00:00,1026.82501259,96.9145149596,575.2259623,0.0,54.0258772165,184.38654557,458.387467975,347.093359135,84.9700494144,26.3240594249
 10/15  18:00:00,1022.7359676,96.9145149596,595.026135832,0.0,44.4937663224,163.454314868,486.518213128,392.834502178,84.9700494144,8.71366153586
 10/15  19:00:00,1020.91041493,96.9145149596,594.164211143,0.0,44.4937663224,155.95703954,482.553907883,408.501151168,56.6466996096,17.4060571049
 10/15  20:00:00,980.2869467,96.9145149596,586.073080942,0.0,44.4937663224,124.558693486,514.085578316,448.726491402,56.6466996096,8.71238730418
 10/15  21:00:00,975.611166656,96.9145149596,582.181732151,0.0,44.4937663224,124.558693486,517.056021042,457.164700953,42.4850247072,17.406295382
 10/15  22:00:00,936.31240328,96.9145149596,554.094928639,0.0,34.9616554283,124.558693486,524.084767935,478.354960868,28.3233498048,17.406457262
 10/15  23:00:00,888.574364356,96.9145149596,506.349552175,0.0,34.9616554283,124.558693486,508.959493017,486.083816163,14.1616749024,8.71400195139
 10/15  24:00:00,818.761681442,96.9145149596,447.303824478,0.0,34.9616554283,113.312780494,516.094672672,493.021753902,5.66466996096,17.4082488097
 10/16  01:00:00,900.935655137,96.9145149596,519.771625908,0.0,46.0930336215,113.312780494,508.783476218,494.405937252,5.66466996096,8.71286900493
 10/16  02:00:00,858.464431164,96.9145149596,478.02698743,0.0,46.0930336215,113.312780494,523.859947015,500.787705324,5.66466996096,17.4075717302
 10/16  03:00:00,846.303086192,96.9145149596,466.128668477,0.0,46.0930336215,113.312780494,529.999038782,506.926490965,5.66466996096,17.4078778567
 10/16  04:00:00,958.10966623,96.9145149596,487.492812113,0.0,100.150657288,148.969399434,495.133704709,480.75425546,5.66466996096,8.71477928804
 10/16  05:00:00,977.555737875,96.9145149596,505.27587755,0.0,100.150657288,149.894399434,948.286548286,916.717060006,14.1616749024,17.4078133777
 10/16  06:00:00,1180.27565343,97.1771804514,479.18692681,0.0,176.471037341,302.612436532,623.902609998,578.173595749,28.3233498048,17.4056644449
 10/16  07:00:00,1292.27904811,97.4785208127,475.36899887,0.0,243.2593065,310.10971186,580.756221766,520.703818262,42.4850247072,17.5673787968
 10/16  08:00:00,1328.35506421,97.6065651923,477.907952133,0.0,243.2593065,310.10971186,581.399984269,489.461981916,56.6466996096,35.2913027432
 10/16  09:00:00,1449.64511717,97.7095670483,564.159886067,0.0,243.2593065,302.612436532,536.056589216,466.986578632,42.4850247072,26.5849858763
 10/16  10:00:00,1480.13276262,97.9190811576,584.369466461,0.0,243.2593065,310.10971186,557.977829267,442.62105498,70.808374512,44.548399775
 10/16  11:00:00,1493.09520677,98.2452016361,594.202581197,0.0,243.2593065,310.10971186,533.397105718,426.88906406,70.808374512,35.6996671465
 10/16  12:00:00,1450.22684325,98.6341454984,591.010444879,0.0,243.2593065,310.10971186,516.794412155,410.464791628,70.808374512,35.5212460149
 10/16  13:00:00,1462.11713039,98.9962044383,567.28048855,0.0,243.2593065,302.612436532,495.711819198,394.431971746,56.6466996096,44.6331478425
 10/16  14:00:00,1466.64646496,99.3255469545,571.740895748,0.0,243.2593065,302.612436532,465.158791657,387.040660562,42.4850247072,35.6331063885
 10/16  15:00:00,1482.60824159,99.7405824343,588.762649905,0.0,243.2593065,302.612436532,476.226843038,384.006402506,56.6466996096,35.5737409224
 10/16  16:00:00,1493.32140684,100.141676789,592.870576176,0.0,243.2593065,310.10971186,501.969199081,381.617472345,84.9700494144,35.3816773215
 10/16  17:00:00,1488.35082607,100.533562585,587.16682718,0.0,243.2593065,310.10971186,480.909195268,378.422686188,84.9700494144,17.5164596654
 10/16  18:00:00,1240.24470536,96.9145149596,601.736961248,0.0,166.938926447,199.110933808,463.705413709,361.279934171,84.9700494144,17.455430124
 10/16  19:00:00,1238.57190995,96.9145149596,600.055439397,0.0,166.938926447,191.61365848,444.359658114,370.258937609,56.6466996096,17.4540208949
 10/16  20:00:00,1099.62238122,96.9145149596,595.639469686,0.0,100.150657288,124.558693486,487.879887548,413.778002927,56.6466996096,17.4551850114
 10/16  21:00:00,1053.60191389,96.9145149596,590.325788889,0.0,100.150657288,124.558693486,482.849328925,422.950355664,42.4850247072,17.4139485539
 10/16  22:00:00,977.183615507,96.9145149596,582.638893471,0.0,46.0930336215,124.558693486,479.252998593,442.217386545,28.3233498048,8.71226224273
 10/16  23:00:00,946.11512486,96.9145149596,549.618643443,0.0,46.0930336215,124.558693486,480.631507092,449.06377364,14.1616749024,17.4060585492
 10/16  24:00:00,826.842094571,96.9145149596,439.322118215,0.0,46.0930336215,113.312780494,478.030143824,454.959156151,5.66466996096,17.4063177123
 10/17  01:00:00,832.449582613,96.9145149596,441.424456644,0.0,46.0930336215,113.312780494,474.173943387,459.795100442,5.66466996096,8.71417298417
 10/17  02:00:00,829.638277649,96.9145149596,437.865334416,0.0,46.0930336215,113.312780494,487.743962197,464.671960105,5.66466996096,17.4073321309
 10/17  03:00:00,824.920665706,96.9145149596,433.238101184,0.0,46.0930336215,113.312780494,482.806435619,468.428663596,5.66466996096,8.71310206262
 10/17  04:00:00,912.511452263,96.9145149596,427.120741975,0.0,100.150657288,148.969399434,474.022780885,450.950238017,5.66466996096,17.4078729078
 10/17  05:00:00,901.916780636,97.0913007111,410.104500403,0.0,100.150657288,149.894399434,774.121489968,742.551595374,14.1616749024,17.4082196917
 10/17  06:00:00,1120.30741511,97.8338608129,399.736324906,0.0,176.471037341,302.612436532,548.730909323,511.692596832,28.3233498048,8.71496268637
 10/17  07:00:00,1218.75133349,98.5956802575,379.151248276,0.0,243.2593065,310.10971186,540.174717004,471.343923395,42.4850247072,26.3457689021
 10/17  08:00:00,1257.320478,99.5638367739,389.103659536,0.0,243.2593065,310.10971186,521.95039215,438.825329216,56.6466996096,26.4783633243
 10/17  09:00:00,1324.40885423,100.35462925,431.180519712,0.0,243.2593065,302.612436532,486.975005406,409.052893468,42.4850247072,35.4370872305
 10/17  10:00:00,1412.59801635,101.089764173,515.098089931,0.0,243.2593065,310.10971186,486.2568991,379.802847685,70.808374512,35.6456769028
 10/17  11:00:00,1461.32926302,101.794129593,562.121759505,0.0,243.2593065,310.10971186,479.080303977,363.640364055,70.808374512,44.63156541
 10/17  12:00:00,1435.90457584,102.611788202,575.912278539,0.0,243.2593065,310.10971186,457.829650851,351.502810058,70.808374512,35.5184662801
 10/17  13:00:00,1482.21434699,103.578161951,586.741089609,0.0,243.2593065,302.612436532,441.840765144,340.549782574,56.6466996096,44.6442829603
 10/17  14:00:00,1479.33171385,104.491948429,582.159707046,0.0,243.2593065,302.612436532,406.347955438,328.231411764,42.4850247072,35.6315189676
 10/17  15:00:00,1471.62850115,105.497193569,572.970222805,0.0,243.2593065,302.612436532,400.096712966,307.877894228,56.6466996096,35.5721191285
 10/17  16:00:00,1476.45976293,106.266508382,570.215490266,0.0,243.2593065,310.10971186,419.828096636,299.477018435,84.9700494144,35.3810287869
 10/17  17:00:00,1485.50657215,106.517861465,579.446166934,0.0,243.2593065,310.10971186,413.952211253,311.465314059,84.9700494144,17.5168477791
 10/17  18:00:00,1233.13334534,96.9145149596,595.966724854,0.0,166.938926447,199.110933808,431.473613184,329.048224135,84.9700494144,17.455339634
 10/17  19:00:00,1227.37426677,96.9145149596,590.901365092,0.0,166.938926447,191.61365848,420.834646391,346.735409399,56.6466996096,17.4525373818
 10/17  20:00:00,1088.15800613,96.9145149596,586.500101031,0.0,100.150657288,124.558693486,466.481564254,392.375659976,56.6466996096,17.4592046685
 10/17  21:00:00,986.18020372,96.9145149596,526.033289254,0.0,100.150657288,124.558693486,464.192976919,404.295046549,42.4850247072,17.4129056629
 10/17  22:00:00,847.532148997,96.9145149596,454.289188457,0.0,46.0930336215,124.558693486,462.03612047,424.998194203,28.3233498048,8.71457646206
 10/17  23:00:00,866.311408955,96.9145149596,473.365254787,0.0,46.0930336215,124.558693486,462.707863492,431.138206537,14.1616749024,17.4079820526
 10/17  24:00:00,841.353108327,96.9145149596,461.145093295,0.0,46.0930336215,113.312780494,450.903062418,436.524995396,5.66466996096,8.71339706053
 10/18  01:00:00,912.921936516,96.9145149596,532.058330147,0.0,46.0930336215,113.312780494,462.173407403,439.099918553,5.66466996096,17.4088188886
 10/18  02:00:00,934.939869746,96.9145149596,553.741818175,0.0,46.0930336215,113.312780494,466.03235532,442.958216571,5.66466996096,17.4094687871
 10/18  03:00:00,860.310226007,96.9145149596,479.763379984,0.0,46.0930336215,113.312780494,462.680552241,448.303073784,5.66466996096,8.71280849575
 10/18  04:00:00,923.041312632,96.9145149596,452.56027901,0.0,100.150657288,148.969399434,455.197753833,432.125817188,5.66466996096,17.4072666841
 10/18  05:00:00,922.498280144,97.3298491399,450.501653298,0.0,100.150657288,149.894399434,685.802549179,654.233179739,14.1616749024,17.4076945379
 10/18  06:00:00,1149.16876469,99.0264064566,446.634953354,0.0,176.471037341,302.612436532,508.98843617,471.950382282,28.3233498048,8.71470408349
 10/18  07:00:00,1271.80888177,100.680244146,448.138417273,0.0,243.2593065,310.10971186,500.323107252,431.492108034,42.4850247072,26.3459745115
 10/18  08:00:00,1355.34803175,101.364721933,500.946614337,0.0,243.2593065,310.10971186,493.600552748,410.474747248,56.6466996096,26.4791058898
 10/18  09:00:00,1464.40579224,101.881674955,573.591360649,0.0,243.2593065,302.612436532,475.15621445,397.232328247,42.4850247072,35.4388614955
 10/18  10:00:00,1483.64879097,102.339028413,580.743984165,0.0,243.2593065,310.10971186,482.70860343,376.251953973,70.808374512,35.648274945
 10/18  11:00:00,1454.32998839,102.742516835,545.798487562,0.0,243.2593065,310.10971186,476.261841866,360.817408837,70.808374512,44.6360585165
 10/18  12:00:00,1386.89991004,103.225530859,517.063585004,0.0,243.2593065,310.10971186,453.638760846,347.308883828,70.808374512,35.5215025055
 10/18  13:00:00,1403.81894697,103.712907321,498.256388379,0.0,243.2593065,302.612436532,436.149145933,334.853071553,56.6466996096,44.64937477
 10/18  14:00:00,1395.30502676,104.393397926,488.05709952,0.0,243.2593065,302.612436532,403.465210214,325.344449975,42.4850247072,35.6357355314
 10/18  15:00:00,1392.49999272,105.051451739,484.774353734,0.0,243.2593065,302.612436532,412.310035392,320.086799337,56.6466996096,35.5765364456
 10/18  16:00:00,1400.26219842,105.500195814,485.454923784,0.0,243.2593065,310.10971186,444.458058607,324.103144545,84.9700494144,35.3848646476
 10/18  17:00:00,1405.38114513,105.910875593,490.108754877,0.0,243.2593065,310.10971186,431.88404293,329.396950425,84.9700494144,17.5170430915
 10/18  18:00:00,1155.40614761,96.9145149596,507.500255907,0.0,166.938926447,199.110933808,437.644683323,335.216724824,84.9700494144,17.4579090837
 10/18  19:00:00,1175.29054239,96.9145149596,527.904376465,0.0,166.938926447,191.61365848,419.927826666,345.826602151,56.6466996096,17.4545249047
 10/18  20:00:00,1058.43768163,96.9145149596,546.469017661,0.0,100.150657288,124.558693486,463.527743307,389.42519483,56.6466996096,17.4558488681
 10/18  21:00:00,1043.21253055,96.9145149596,572.738612828,0.0,100.150657288,124.558693486,461.23444995,401.334947704,42.4850247072,17.4144775388
 10/18  22:00:00,1004.30106162,96.9145149596,604.237618445,0.0,46.0930336215,124.558693486,463.270775275,426.232001565,28.3233498048,8.71542390588
 10/18  23:00:00,1001.93254058,96.9145149596,602.688333197,0.0,46.0930336215,124.558693486,466.116024667,434.548040721,14.1616749024,17.4063090437
 10/18  24:00:00,986.995662146,96.9145149596,599.965255758,0.0,46.0930336215,113.312780494,460.799461739,437.727553844,5.66466996096,17.4072379343
 10/19  01:00:00,987.482759741,96.9145149596,600.175401357,0.0,46.0930336215,113.312780494,455.431543724,441.052179511,5.66466996096,8.71469425207
 10/19  02:00:00,982.376775645,96.9145149596,597.460766316,0.0,46.0930336215,113.312780494,468.989782831,445.916602271,5.66466996096,17.408510599
 10/19  03:00:00,872.134812606,96.9145149596,490.957309617,0.0,46.0930336215,113.312780494,468.169723967,453.791303961,5.66466996096,8.71375004551
 10/19  04:00:00,876.577490993,96.9145149596,406.279423998,0.0,100.150657288,148.969399434,463.57416209,440.500194901,5.66466996096,17.4092972283
 10/19  05:00:00,875.446433746,97.404906825,403.632037729,0.0,100.150657288,149.894399434,686.978658531,655.407173364,14.1616749024,17.409810265
 10/19  06:00:00,1102.30176112,99.4365708292,399.639375826,0.0,176.471037341,302.612436532,513.363212812,476.32402813,28.3233498048,8.71583487719
 10/19  07:00:00,1240.56588349,101.173133342,416.573056044,0.0,243.2593065,310.10971186,501.030454339,432.195341863,42.4850247072,26.3500877684
 10/19  08:00:00,1292.78983998,101.816402728,438.427268946,0.0,243.2593065,310.10971186,495.929695219,412.804998127,56.6466996096,26.4779974829
 10/19  09:00:00,1341.38096014,102.255556439,453.217748637,0.0,243.2593065,302.612436532,482.027694634,404.096620574,42.4850247072,35.4460493521
 10/19  10:00:00,1387.31137605,102.656559988,491.007564237,0.0,243.2593065,310.10971186,500.833545783,387.278601473,70.808374512,42.746569798
 10/19  11:00:00,1476.71874135,103.115157644,575.682967009,0.0,243.2593065,310.10971186,484.699900259,376.356868382,70.808374512,37.5346573646
 10/19  12:00:00,1454.128279,103.606675164,591.136339565,0.0,243.2593065,310.10971186,471.210217147,364.871425121,70.808374512,35.5304175145
 10/19  13:00:00,1465.0741571,104.002446649,564.952564137,0.0,243.2593065,302.612436532,454.938698495,353.639985657,56.6466996096,44.6520132287
 10/19  14:00:00,1441.56800286,104.296026687,538.986783698,0.0,243.2593065,302.612436532,425.369142603,347.23829261,42.4850247072,35.6458252849
 10/19  15:00:00,1445.30256339,104.68400043,542.311076512,0.0,243.2593065,302.612436532,437.038056605,344.804277726,56.6466996096,35.587079269
 10/19  16:00:00,1438.89006059,105.137869283,527.659681166,0.0,243.2593065,310.10971186,462.646466588,342.282703775,84.9700494144,35.3937133984
 10/19  17:00:00,1417.01440808,105.58196859,503.426006941,0.0,243.2593065,310.10971186,441.929999657,339.443017679,84.9700494144,17.5169325634
 10/19  18:00:00,1160.28970904,96.9145149596,512.986653887,0.0,166.938926447,199.110933808,444.590038983,342.161256656,84.9700494144,17.4587329121
 10/19  19:00:00,1156.24706226,96.9145149596,507.238885606,0.0,166.938926447,191.61365848,421.477073983,347.37173343,56.6466996096,17.4586409434
 10/19  20:00:00,1017.944958,96.9145149596,502.351168157,0.0,100.150657288,124.558693486,459.84254701,385.737524716,56.6466996096,17.4583226845
 10/19  21:00:00,982.573169699,96.9145149596,506.832959796,0.0,100.150657288,124.558693486,453.691472077,393.792732362,42.4850247072,17.4137150079
 10/19  22:00:00,913.465854132,96.9145149596,505.245306221,0.0,46.0930336215,124.558693486,456.19123658,410.459904959,28.3233498048,17.4079818169
 10/19  23:00:00,912.283081489,96.9145149596,502.997536164,0.0,46.0930336215,124.558693486,437.650708587,414.774162676,14.1616749024,8.71487100945
 10/19  24:00:00,899.898812482,96.9145149596,502.979208245,0.0,46.0930336215,113.312780494,441.235007797,418.160052449,5.66466996096,17.4102853873
 10/20  01:00:00,903.600190184,96.9145149596,507.048572789,0.0,46.0930336215,113.312780494,437.328639203,422.94995589,5.66466996096,8.7140133526
 10/20  02:00:00,897.513099928,96.9145149596,500.48242834,0.0,46.0930336215,113.312780494,448.097175218,425.022402884,5.66466996096,17.4101023733
 10/20  03:00:00,907.309273624,96.9145149596,511.16839624,0.0,46.0930336215,113.312780494,452.773215479,429.697804033,5.66466996096,17.4107414851
 10/20  04:00:00,1002.84398858,96.9145149596,513.502418418,0.0,100.150657288,148.969399434,427.528037398,413.149883849,5.66466996096,8.71348358832
 10/20  05:00:00,1007.62166404,97.4256382195,517.626497753,0.0,100.150657288,149.894399434,644.587490094,613.017459182,14.1616749024,17.4083560099
 10/20  06:00:00,1256.87090422,99.8237374085,538.673268506,0.0,176.471037341,302.612436532,489.902766407,444.170112987,28.3233498048,17.4093036149
 10/20  07:00:00,1372.31478789,101.53191882,534.111403388,0.0,243.2593065,310.10971186,462.541892092,402.483551223,42.4850247072,17.573316162
 10/20  08:00:00,1406.7772156,102.320283485,538.654734554,0.0,243.2593065,310.10971186,470.822910966,378.869913414,56.6466996096,35.3062979426
 10/20  09:00:00,1471.50312724,102.938715542,572.087532405,0.0,243.2593065,302.612436532,431.597862318,362.529971,42.4850247072,26.5828666109
 10/20  10:00:00,1502.6276175,103.547778748,598.21984122,0.0,243.2593065,310.10971186,458.513602419,343.147412932,70.808374512,44.5578149754
 10/20  11:00:00,1473.2323941,104.517094509,566.243883709,0.0,243.2593065,310.10971186,437.07075225,328.475020306,70.808374512,37.7873574314
 10/20  12:00:00,1410.61497257,105.757073606,543.258746881,0.0,243.2593065,310.10971186,430.613237017,317.451435318,70.808374512,42.3534271869
 10/20  13:00:00,1434.58190222,106.918480137,532.116234149,0.0,243.2593065,302.612436532,400.784871646,308.423658969,56.6466996096,35.7145130676
 10/20  14:00:00,1433.12020062,107.862071316,529.54186871,0.0,243.2593065,302.612436532,388.028754955,300.971515028,42.4850247072,44.57221522
 10/20  15:00:00,1431.27314172,108.47874599,527.016694707,0.0,243.2593065,302.612436532,381.062966324,288.844893164,56.6466996096,35.5713735508
 10/20  16:00:00,1439.30968851,108.92804721,528.061378484,0.0,243.2593065,310.10971186,397.076385542,285.563652807,84.9700494144,26.5426833206
 10/20  17:00:00,1451.1956508,109.253113581,540.302856962,0.0,243.2593065,310.10971186,404.070400188,292.831462311,84.9700494144,26.2688884622
 10/20  18:00:00,1221.87193413,96.9145149596,583.009506495,0.0,166.938926447,199.110933808,416.765182092,314.336198171,84.9700494144,17.4589345069
 10/20  19:00:00,1231.99417356,96.9145149596,594.353591877,0.0,166.938926447,191.61365848,407.778537008,333.67334838,56.6466996096,17.4584890186
 10/20  20:00:00,1089.90466594,96.9145149596,585.828517333,0.0,100.150657288,124.558693486,453.648544069,379.543765944,56.6466996096,17.4580785153
 10/20  21:00:00,1042.39236919,96.9145149596,579.026821408,0.0,100.150657288,124.558693486,441.594181107,390.392695911,42.4850247072,8.71646048858
 10/20  22:00:00,971.158817069,96.9145149596,575.602125232,0.0,46.0930336215,124.558693486,457.051897354,411.319262307,28.3233498048,17.409285242
 10/20  23:00:00,882.29693134,96.9145149596,485.323354002,0.0,46.0930336215,124.558693486,452.999804023,421.428274757,14.1616749024,17.4098543642
 10/20  24:00:00,832.580283956,96.9145149596,446.974534571,0.0,46.0930336215,113.312780494,441.769771274,427.389217187,5.66466996096,8.71588412585
 10/21  01:00:00,849.35821736,96.9145149596,458.802688588,0.0,46.0930336215,113.312780494,455.882290181,432.806483422,5.66466996096,17.4111367978
 10/21  02:00:00,854.720094169,96.9145149596,458.221250632,0.0,46.0930336215,113.312780494,460.214918698,437.1411324,5.66466996096,17.409116337
 10/21  03:00:00,873.499478389,96.9145149596,475.336578555,0.0,46.0930336215,113.312780494,454.553102817,440.172912917,5.66466996096,8.71551993835
 10/21  04:00:00,898.89103804,96.9145149596,492.773707595,0.0,55.6251445156,113.312780494,455.828165023,432.753341797,5.66466996096,17.4101532646
 10/21  05:00:00,894.659452119,96.9145149596,488.445947266,0.0,55.6251445156,113.312780494,457.243288704,434.367016916,14.1616749024,8.71459688576
 10/21  06:00:00,1002.10318515,96.9145149596,525.592009066,0.0,65.1572554096,176.889270242,419.864004663,374.129525946,28.3233498048,17.4111289115
 10/21  07:00:00,1134.23475508,97.2342493509,540.232047091,0.0,109.682768182,220.96816451,637.834333053,577.937500658,42.4850247072,17.4118076875
 10/21  08:00:00,1148.39545912,97.2313824127,554.629794857,0.0,109.682768182,220.96816451,565.46478228,491.316986026,56.6466996096,17.5010966441
 10/21  09:00:00,1261.13379115,98.0820496855,558.314869733,0.0,131.945524568,266.955817592,525.080958036,456.233117605,42.4850247072,26.3628157244
 10/21  10:00:00,1243.32253219,98.3065003945,534.689880577,0.0,131.945524568,274.45309292,536.185882188,438.89303863,70.808374512,26.4844690469
 10/21  11:00:00,1229.00884146,98.4233105307,515.645538682,0.0,131.945524568,274.45309292,525.819580149,428.531684505,70.808374512,26.479521132
 10/21  12:00:00,1156.33469035,98.4821103464,473.50197508,0.0,131.945524568,274.45309292,529.450765816,423.344933419,70.808374512,35.2974578848
 10/21  13:00:00,1147.31141975,98.5413104792,468.168171938,0.0,131.945524568,266.955817592,505.099963069,421.97639658,56.6466996096,26.4768668797
 10/21  14:00:00,1160.30699212,98.6081644754,478.440721247,0.0,131.945524568,266.955817592,488.578530932,419.616969763,42.4850247072,26.4765364614
 10/21  15:00:00,1051.87647231,96.9145149596,450.330419996,0.0,109.682768182,212.545889182,422.472544457,330.531658753,56.6466996096,35.2941860938
 10/21  16:00:00,1049.66886925,96.9145149596,440.186830357,0.0,109.682768182,220.04316451,448.262693099,336.81392815,84.9700494144,26.4787155347
 10/21  17:00:00,998.694334421,96.9145149596,427.577732911,0.0,109.682768182,220.04316451,456.489634766,345.176965592,84.9700494144,26.3426197591
 10/21  18:00:00,964.720086579,96.9145149596,417.124065253,0.0,100.150657288,199.110933808,478.622742553,384.936790967,84.9700494144,8.715902172
 10/21  19:00:00,956.150694308,96.9145149596,405.098672058,0.0,100.150657288,191.61365848,469.162117993,395.104546689,56.6466996096,17.4108716949
 10/21  20:00:00,838.842339774,96.9145149596,398.963300643,0.0,55.6251445156,124.558693486,507.092767005,441.731121659,56.6466996096,8.71494573657
 10/21  21:00:00,828.09818569,96.9145149596,392.141362689,0.0,55.6251445156,124.558693486,509.996117959,450.09924666,42.4850247072,17.4118465923
 10/21  22:00:00,807.280264672,96.9145149596,380.909678938,0.0,46.0930336215,124.558693486,514.552049029,468.819082619,28.3233498048,17.409616605
 10/21  23:00:00,795.584701115,96.9145149596,368.453958247,0.0,46.0930336215,124.558693486,499.816526148,476.940512452,14.1616749024,8.7143387933
 10/21  24:00:00,780.605190326,96.9145149596,362.577177768,0.0,46.0930336215,113.312780494,505.436344309,482.360967241,5.66466996096,17.4107071074
 10/22  01:00:00,770.384703487,96.9145149596,361.100034402,0.0,34.9616554283,113.312780494,511.293077259,488.216694287,5.66466996096,17.4117130103
 10/22  02:00:00,753.276163908,96.9145149596,348.236038774,0.0,34.9616554283,113.312780494,510.314547662,495.936411133,5.66466996096,8.71346656867
 10/22  03:00:00,740.359876732,96.9145149596,333.792287875,0.0,34.9616554283,113.312780494,527.102679597,504.027881084,5.66466996096,17.4101285519
 10/22  04:00:00,744.83051742,96.9145149596,328.1355505,0.0,44.4937663224,113.312780494,523.379216333,500.303662413,5.66466996096,17.4108839587
 10/22  05:00:00,740.985105045,96.9145149596,320.82180933,0.0,44.4937663224,113.312780494,528.966264094,506.088131923,14.1616749024,8.71645726889
 10/22  06:00:00,804.489945608,96.9145149596,310.086520062,0.0,54.0258772165,176.889270242,491.659354254,445.923978904,28.3233498048,17.4120255455
 10/22  07:00:00,796.78548289,96.9145149596,299.598055416,0.0,54.0258772165,184.38654557,505.273291676,445.378407406,42.4850247072,17.4098595632
 10/22  08:00:00,864.689671123,96.9145149596,300.504892038,0.0,65.1572554096,220.04316451,506.422361829,432.289201871,56.6466996096,17.486460349
 10/22  09:00:00,859.971030387,96.9145149596,303.687955664,0.0,65.1572554096,212.545889182,488.493530683,428.441951766,42.4850247072,17.5665542095
 10/22  10:00:00,873.85446067,96.9145149596,308.896057918,0.0,65.1572554096,220.04316451,527.717339625,421.639987856,70.808374512,35.268977257
 10/22  11:00:00,887.75168779,96.9145149596,318.741182992,0.0,65.1572554096,220.04316451,513.009800649,415.742744468,70.808374512,26.4586816683
 10/22  12:00:00,897.852257949,96.9145149596,329.251277611,0.0,65.1572554096,220.04316451,508.803565792,411.537507123,70.808374512,26.4576841573
 10/22  13:00:00,901.470027173,96.9145149596,340.648887092,0.0,65.1572554096,212.545889182,492.308441641,409.205263534,56.6466996096,26.4564784966
 10/22  14:00:00,907.260110718,96.9145149596,346.695060887,0.0,65.1572554096,212.545889182,477.573092003,408.633221838,42.4850247072,26.4548454573
 10/22  15:00:00,911.550552991,96.9145149596,348.247309851,0.0,65.1572554096,212.545889182,500.593778073,408.677412244,56.6466996096,35.2696662193
 10/22  16:00:00,885.141453633,96.9145149596,342.571188955,0.0,65.1572554096,220.04316451,524.472240306,413.042804353,84.9700494144,26.4593865384
 10/22  17:00:00,835.610124506,96.9145149596,338.003777053,0.0,54.0258772165,184.38654557,543.458682769,432.154154236,84.9700494144,26.3344791181
 10/22  18:00:00,814.628817179,96.9145149596,337.316505018,0.0,44.4937663224,163.454314868,567.38577027,473.699916482,84.9700494144,8.71580437358
 10/22  19:00:00,808.021507544,96.9145149596,325.893532617,0.0,44.4937663224,155.95703954,559.909181409,485.851691376,56.6466996096,17.4107904237
 10/22  20:00:00,753.232239681,96.9145149596,306.384396365,0.0,44.4937663224,124.558693486,591.243475854,525.881831065,56.6466996096,8.71494517932
 10/22  21:00:00,734.805308544,96.9145149596,292.104118374,0.0,44.4937663224,124.558693486,595.645554871,535.748636084,42.4850247072,17.4118940798
 10/22  22:00:00,713.7077843,96.9145149596,280.7593063,0.0,34.9616554283,124.558693486,608.720310161,562.987044428,28.3233498048,17.4099159288
 10/22  23:00:00,711.066605488,96.9145149596,275.499099572,0.0,34.9616554283,124.558693486,596.323121694,573.446998178,14.1616749024,8.71444861346
 10/22  24:00:00,698.574901696,96.9145149596,274.269779201,0.0,34.9616554283,113.312780494,606.93065287,583.855143852,5.66466996096,17.4108390565
 10/23  01:00:00,711.005638983,96.9145149596,273.741919235,0.0,46.0930336215,113.312780494,611.727330497,588.650598677,5.66466996096,17.4120618595
 10/23  02:00:00,707.61285365,96.9145149596,267.67607247,0.0,46.0930336215,113.312780494,615.959291378,601.577435323,5.66466996096,8.71718609388
 10/23  03:00:00,694.330787761,96.9145149596,252.331818245,0.0,46.0930336215,113.312780494,648.372564701,625.297285515,5.66466996096,17.4106092252
 10/23  04:00:00,771.029378822,96.9145149596,239.075457442,0.0,100.150657288,148.969399434,635.596658751,612.520538769,5.66466996096,17.4114500208
 10/23  05:00:00,762.605115245,96.9145149596,228.269491547,0.0,100.150657288,149.894399434,1103.36869781,1080.49024733,14.1616749024,8.71677558127
 10/23  06:00:00,980.282084241,97.1932811739,217.836998225,0.0,176.471037341,302.612436532,748.831300426,703.093657217,28.3233498048,17.4142934034
 10/23  07:00:00,1095.73095756,97.4978496909,213.204676964,0.0,243.2593065,310.10971186,709.98793088,641.149039538,42.4850247072,26.3538666356
 10/23  08:00:00,1134.01526496,97.6260931067,227.534756611,0.0,243.2593065,310.10971186,668.276652868,585.138040674,56.6466996096,26.491912584
 10/23  09:00:00,1194.53826671,97.7226286399,260.174355825,0.0,243.2593065,302.612436532,611.730258191,533.794206275,42.4850247072,35.4510272087
 10/23  10:00:00,1243.37078781,97.8049513182,299.41162913,0.0,243.2593065,310.10971186,603.436682754,496.96358994,70.808374512,35.6647183016
 10/23  11:00:00,1289.90198525,97.9334042035,335.39511274,0.0,243.2593065,310.10971186,590.165699161,474.687631958,70.808374512,44.6696926905
 10/23  12:00:00,1278.24849174,98.2630751762,364.795998747,0.0,243.2593065,310.10971186,561.22744883,454.878926293,70.808374512,35.540148025
 10/23  13:00:00,1341.52279328,98.7760879739,396.368421866,0.0,243.2593065,302.612436532,540.644769858,439.327684657,56.6466996096,44.6703855911
 10/23  14:00:00,1374.5306821,99.256860836,426.276846369,0.0,243.2593065,302.612436532,501.631577476,423.486170503,42.4850247072,35.6603822653
 10/23  15:00:00,1394.63274879,99.7185204889,446.579188913,0.0,243.2593065,302.612436532,487.969241609,395.719992033,56.6466996096,35.6025499663
 10/23  16:00:00,1412.32229607,100.040798245,460.802762992,0.0,243.2593065,310.10971186,497.211799191,376.833710746,84.9700494144,35.408039031
 10/23  17:00:00,1405.01110714,100.208033485,454.961909688,0.0,243.2593065,310.10971186,482.628722211,380.136604625,84.9700494144,17.5220681721
 10/23  18:00:00,1116.41850911,96.9145149596,421.817241501,0.0,166.938926447,199.110933808,481.976748404,379.542267363,84.9700494144,17.4644316265
 10/23  19:00:00,1088.03713868,96.9145149596,396.544920999,0.0,166.938926447,191.61365848,471.002164846,396.891644396,56.6466996096,17.4638208402
 10/23  20:00:00,911.838153107,96.9145149596,352.14984015,0.0,100.150657288,124.558693486,519.963519982,445.853091384,56.6466996096,17.4637289879
 10/23  21:00:00,841.289725452,96.9145149596,322.914241268,0.0,100.150657288,124.558693486,515.454436316,455.551386,42.4850247072,17.4180256087
 10/23  22:00:00,755.871535704,96.9145149596,307.841684421,0.0,46.0930336215,124.558693486,522.743295561,477.009659638,28.3233498048,17.4102861188
 10/23  23:00:00,732.951010968,96.9145149596,286.80095403,0.0,46.0930336215,124.558693486,509.248870571,486.372310772,14.1616749024,8.71488489738
 10/23  24:00:00,711.153617816,96.9145149596,277.043650784,0.0,46.0930336215,113.312780494,519.888144093,496.811554669,5.66466996096,17.4119194631
 10/24  01:00:00,712.690296569,96.9145149596,275.376814361,0.0,46.0930336215,113.312780494,527.0489257,503.97115409,5.66466996096,17.413101649
 10/24  02:00:00,700.359850271,96.9145149596,263.172736958,0.0,46.0930336215,113.312780494,539.331744062,524.952234122,5.66466996096,8.71483997906
 10/24  03:00:00,693.625009069,96.9145149596,254.987842996,0.0,46.0930336215,113.312780494,565.284160174,542.20773169,5.66466996096,17.4117585225
 10/24  04:00:00,777.711791137,96.9145149596,247.647893675,0.0,100.150657288,148.969399434,554.243495162,531.166135452,5.66466996096,17.4126897492
 10/24  05:00:00,769.838395192,97.105142854,237.780121102,0.0,100.150657288,149.894399434,890.051754035,867.172624259,14.1616749024,8.71745487435
 10/24  06:00:00,992.48699705,97.8092292022,233.301748715,0.0,176.471037341,302.612436532,636.534461563,590.800023357,28.3233498048,17.4110884016
 10/24  07:00:00,1113.14967348,98.1755441529,237.115227495,0.0,243.2593065,310.10971186,607.194858887,538.352999143,42.4850247072,26.3568350365
 10/24  08:00:00,1152.30475153,98.8127183995,250.54917506,0.0,243.2593065,310.10971186,587.926032193,504.784560952,56.6466996096,26.4947716307
 10/24  09:00:00,1220.79325225,99.571380904,291.229771574,0.0,243.2593065,302.612436532,552.027529305,474.085988953,42.4850247072,35.4565156453
 10/24  10:00:00,1276.56596292,99.9693938134,345.583331652,0.0,243.2593065,310.10971186,563.665158222,457.184972983,70.808374512,35.6718107269
 10/24  11:00:00,1321.6451971,100.434853284,402.55157003,0.0,243.2593065,310.10971186,557.101574467,441.623426227,70.808374512,44.6697737281
 10/24  12:00:00,1374.38921119,100.916084402,511.008036744,0.0,243.2593065,310.10971186,529.724995122,423.369106288,70.808374512,35.5475143219
 10/24  13:00:00,1454.54263968,101.328539613,558.943521886,0.0,243.2593065,302.612436532,512.5042964,411.182753087,56.6466996096,44.6748437042
 10/24  14:00:00,1467.01382848,101.752434652,570.076801583,0.0,243.2593065,302.612436532,481.632356913,403.478082091,42.4850247072,35.6692501151
 10/24  15:00:00,1469.32933472,102.231282313,573.983065631,0.0,243.2593065,302.612436532,493.331502157,392.181723209,56.6466996096,44.5030793383
 10/24  16:00:00,1476.84861259,102.631291298,577.087803089,0.0,243.2593065,310.10971186,494.232936163,382.697107774,84.9700494144,26.5657789741
 10/24  17:00:00,1478.87675627,102.927759083,579.353285125,0.0,243.2593065,310.10971186,496.306900537,385.060963127,84.9700494144,26.2758879954
 10/24  18:00:00,1215.28370645,96.9145149596,577.091749982,0.0,166.938926447,199.110933808,483.573761426,381.143531068,84.9700494144,17.4601809443
 10/24  19:00:00,1203.99187254,96.9145149596,570.416789293,0.0,166.938926447,191.61365848,462.835084732,388.72834514,56.6466996096,17.4600399822
 10/24  20:00:00,951.546938143,96.9145149596,453.1086232,0.0,100.150657288,124.558693486,505.012568503,430.905915817,56.6466996096,17.4599530768
 10/24  21:00:00,895.944051122,96.9145149596,437.238437298,0.0,100.150657288,124.558693486,489.556157942,438.35096844,42.4850247072,8.72016479463
 10/24  22:00:00,842.66410592,96.9145149596,449.635882514,0.0,46.0930336215,124.558693486,502.760360802,457.025932845,28.3233498048,17.4110781518
 10/24  23:00:00,843.482038119,96.9145149596,449.362923237,0.0,46.0930336215,124.558693486,494.895751097,463.322124321,14.1616749024,17.4119518733
 10/24  24:00:00,817.938590245,96.9145149596,433.965392005,0.0,46.0930336215,113.312780494,484.333887113,469.952157055,5.66466996096,8.71706009738
 10/25  01:00:00,789.129878588,96.9145149596,399.288905395,0.0,46.0930336215,113.312780494,501.121683592,478.04324296,5.66466996096,17.4137706717
 10/25  02:00:00,766.379553626,96.9145149596,366.823019275,0.0,46.0930336215,113.312780494,508.23823575,485.161511674,5.66466996096,17.4120541152
 10/25  03:00:00,752.763010777,96.9145149596,342.565143681,0.0,46.0930336215,113.312780494,504.479446123,490.097638557,5.66466996096,8.71713760546
 10/25  04:00:00,827.547065047,96.9145149596,319.119255277,0.0,100.150657288,148.969399434,497.276223379,474.19793648,5.66466996096,17.4136169378
 10/25  05:00:00,829.961764725,97.3391358553,313.274128388,0.0,100.150657288,149.894399434,809.061252371,777.487848864,14.1616749024,17.4117286049
 10/25  06:00:00,1057.55109264,98.2814748472,314.349678458,0.0,176.471037341,302.612436532,576.344721267,539.3044431,28.3233498048,8.71692836186
 10/25  07:00:00,1172.9141383,99.682394225,308.83301088,0.0,243.2593065,310.10971186,565.037446012,496.193496107,42.4850247072,26.3589251968
 10/25  08:00:00,1215.18512761,100.703490284,316.51172839,0.0,243.2593065,310.10971186,548.438364172,465.296865516,56.6466996096,26.4947990465
 10/25  09:00:00,1280.00345805,101.487637984,347.341213743,0.0,243.2593065,302.612436532,512.194458069,434.242116051,42.4850247072,35.4673173107
 10/25  10:00:00,1341.3697672,102.167566359,402.188862348,0.0,243.2593065,310.10971186,516.742999691,401.341120263,70.808374512,44.5935049156
 10/25  11:00:00,1421.32040489,102.711356331,479.914429013,0.0,243.2593065,310.10971186,491.525223571,384.975644187,70.808374512,35.7412048723
 10/25  12:00:00,1437.70728948,103.369670737,537.059662984,0.0,243.2593065,310.10971186,477.525534615,371.156230703,70.808374512,35.5609294002
 10/25  13:00:00,1479.25953535,103.696814896,547.182126995,0.0,243.2593065,302.612436532,468.989392573,367.665630448,56.6466996096,44.6770625153
 10/25  14:00:00,1480.57698359,104.142652863,552.674644075,0.0,243.2593065,302.612436532,445.283135963,358.204359962,42.4850247072,44.5937512931
 10/25  15:00:00,1481.73339322,104.51684373,555.352598145,0.0,243.2593065,302.612436532,439.713155837,347.473576934,56.6466996096,35.5928792933
 10/25  16:00:00,1485.33476138,104.52946617,556.281914821,0.0,243.2593065,310.10971186,477.606936136,357.235942711,84.9700494144,35.4009440102
 10/25  17:00:00,1482.963173,104.795408649,555.924114328,0.0,243.2593065,310.10971186,464.629099626,362.133507661,84.9700494144,17.5255425503
 10/25  18:00:00,1150.85984378,96.9145149596,481.445664122,0.0,166.938926447,199.110933808,469.513889377,367.07771939,84.9700494144,17.4661205726
 10/25  19:00:00,1099.55826725,96.9145149596,431.146350198,0.0,166.938926447,191.61365848,450.744678629,376.631977616,56.6466996096,17.4660014039
 10/25  20:00:00,972.986641868,96.9145149596,437.633066473,0.0,100.150657288,124.558693486,492.758441978,418.645765372,56.6466996096,17.4659769962
 10/25  21:00:00,924.626069808,96.9145149596,428.206479025,0.0,100.150657288,124.558693486,487.92251324,428.01834071,42.4850247072,17.4191478227
 10/25  22:00:00,846.481733448,96.9145149596,415.848994247,0.0,46.0930336215,124.558693486,485.798115261,448.756829293,28.3233498048,8.71793616273
 10/25  23:00:00,836.80039292,96.9145149596,404.673092605,0.0,46.0930336215,124.558693486,488.498345268,456.92449904,14.1616749024,17.4121713258
 10/25  24:00:00,816.183780448,96.9145149596,393.451900453,0.0,46.0930336215,113.312780494,486.738276623,463.660433462,5.66466996096,17.4131732004
 10/26  01:00:00,812.485240693,96.9145149596,388.037747683,0.0,46.0930336215,113.312780494,482.63502843,468.252397795,5.66466996096,8.71796067474
 10/26  02:00:00,808.033698539,96.9145149596,380.450647046,0.0,46.0930336215,113.312780494,495.994454787,472.917330109,5.66466996096,17.412454717
 10/26  03:00:00,809.77619438,96.9145149596,381.369858608,0.0,46.0930336215,113.312780494,499.200346965,476.122108983,5.66466996096,17.4135680203
 10/26  04:00:00,889.219682259,96.9145149596,372.19854411,0.0,100.150657288,148.969399434,474.122327522,459.739709971,5.66466996096,8.71794758968
 10/26  05:00:00,881.958136249,97.4253123944,362.571560734,0.0,100.150657288,149.894399434,768.708682642,737.134397133,14.1616749024,17.4126106063
 10/26  06:00:00,1103.0239612,99.0097354145,355.581954447,0.0,176.471037341,302.612436532,561.907918899,516.171205131,28.3233498048,17.4133639626
 10/26  07:00:00,1218.99790711,100.732100464,350.788453322,0.0,243.2593065,310.10971186,533.980236666,473.914216942,42.4850247072,17.5809950165
 10/26  08:00:00,1250.73416456,101.55776767,355.105539542,0.0,243.2593065,310.10971186,540.419123015,448.445787858,56.6466996096,35.3266355477
 10/26  09:00:00,1304.00513583,102.280800491,383.543321616,0.0,243.2593065,302.612436532,499.599295119,421.658746168,42.4850247072,35.4555242437
 10/26  10:00:00,1355.75467697,102.93764023,433.83004275,0.0,243.2593065,310.10971186,496.062800379,389.583831567,70.808374512,35.6705943
 10/26  11:00:00,1451.32073239,103.656785852,528.836573106,0.0,243.2593065,310.10971186,486.574300086,371.075986671,70.808374512,44.6899389027
 10/26  12:00:00,1431.09956554,104.377131005,554.640174755,0.0,243.2593065,310.10971186,463.461837343,357.10561176,70.808374512,35.5478510709
 10/26  13:00:00,1472.30813664,105.087450961,567.436321322,0.0,243.2593065,302.612436532,447.719225073,346.379673797,56.6466996096,44.6928516659
 10/26  14:00:00,1479.38759825,105.760628475,575.919569836,0.0,243.2593065,302.612436532,413.560275779,335.403427621,42.4850247072,35.6718234508
 10/26  15:00:00,1471.20989068,106.244054336,569.954535023,0.0,243.2593065,302.612436532,410.550485179,318.289168978,56.6466996096,35.6146165917
 10/26  16:00:00,1474.17536264,106.352965598,567.634395039,0.0,243.2593065,310.10971186,432.251113381,311.861841673,84.9700494144,35.4192222932
 10/26  17:00:00,1480.3051254,106.344240173,574.579227296,0.0,243.2593065,310.10971186,430.991396283,319.744103961,84.9700494144,26.2772429072
 10/26  18:00:00,1230.36785072,96.9145149596,587.857742804,0.0,166.938926447,199.110933808,444.219186555,341.788397543,84.9700494144,17.4607395982
 10/26  19:00:00,1217.90782927,96.9145149596,580.581795439,0.0,166.938926447,191.61365848,432.887729687,358.780317637,56.6466996096,17.4607124407
 10/26  20:00:00,1072.24850229,96.9145149596,571.483777476,0.0,100.150657288,124.558693486,477.849224127,403.741738902,56.6466996096,17.4607856148
 10/26  21:00:00,940.39495603,96.9145149596,480.508085652,0.0,100.150657288,124.558693486,465.549855691,414.344347086,42.4850247072,8.72048389786
 10/26  22:00:00,940.569878577,96.9145149596,547.534384585,0.0,46.0930336215,124.558693486,477.79506946,432.056933256,28.3233498048,17.4147863992
 10/26  23:00:00,965.491516882,96.9145149596,570.611302645,0.0,46.0930336215,124.558693486,469.097556343,437.522959308,14.1616749024,17.4129221332
 10/26  24:00:00,929.334862963,96.9145149596,544.628540617,0.0,46.0930336215,113.312780494,458.297524386,443.915254273,5.66466996096,8.71760015219
 10/27  01:00:00,945.209700598,96.9145149596,560.795278405,0.0,46.0930336215,113.312780494,470.939145432,447.859477455,5.66466996096,17.414998016
 10/27  02:00:00,929.249385923,96.9145149596,544.014254336,0.0,46.0930336215,113.312780494,475.250854677,452.172738982,5.66466996096,17.4134457345
 10/27  03:00:00,822.488204692,96.9145149596,432.585221924,0.0,46.0930336215,113.312780494,472.718845845,458.336272272,5.66466996096,8.71790361164
 10/27  04:00:00,916.277129999,96.9145149596,433.052984083,0.0,100.150657288,148.969399434,465.797215407,442.717273803,5.66466996096,17.4152716429
 10/27  05:00:00,913.442089351,97.4430529206,426.357813047,0.0,100.150657288,149.894399434,717.205567191,685.630380509,14.1616749024,17.4135117796
 10/27  06:00:00,1144.03096843,99.675293694,427.331774602,0.0,176.471037341,302.612436532,524.158356575,487.117093455,28.3233498048,8.71791331462
 10/27  07:00:00,1260.31923211,101.374229041,420.51042901,0.0,243.2593065,310.10971186,514.394421383,445.545703612,42.4850247072,26.3636930639
 10/27  08:00:00,1292.47009656,102.154347638,424.06298346,0.0,243.2593065,310.10971186,504.222189388,421.079168935,56.6466996096,26.4963208426
 10/27  09:00:00,1396.808081,102.877524006,498.290194332,0.0,243.2593065,302.612436532,471.435189195,393.472785204,42.4850247072,35.4773792839
 10/27  10:00:00,1468.75667169,103.643063269,555.428142511,0.0,243.2593065,310.10971186,477.870512454,362.462144566,70.808374512,44.5999933751
 10/27  11:00:00,1482.42009756,104.427433913,565.456083399,0.0,243.2593065,310.10971186,455.769964127,345.651060199,70.808374512,39.3105294164
 10/27  12:00:00,1446.50737607,105.337932126,574.228101971,0.0,243.2593065,310.10971186,446.850809765,335.14511684,70.808374512,40.8973184137
 10/27  13:00:00,1473.13212667,106.264302141,568.520860336,0.0,243.2593065,302.612436532,418.004408787,325.607553184,56.6466996096,35.7501559932
 10/27  14:00:00,1461.57877328,106.957868252,556.171425126,0.0,243.2593065,302.612436532,403.030260914,315.944495758,42.4850247072,44.6007404491
 10/27  15:00:00,1459.87981193,107.510554883,546.796298714,0.0,243.2593065,302.612436532,392.322008748,300.066343558,56.6466996096,35.6089655804
 10/27  16:00:00,1476.13800127,107.842990463,545.789190499,0.0,243.2593065,310.10971186,414.456805197,294.071562712,84.9700494144,35.4151930709
 10/27  17:00:00,1494.27972873,107.86105276,559.653937951,0.0,243.2593065,310.10971186,405.325700118,302.827743591,84.9700494144,17.5279071126
 10/27  18:00:00,1248.34716568,96.9145149596,578.75710844,0.0,166.938926447,199.110933808,432.079357366,329.642422861,84.9700494144,17.4668850905
 10/27  19:00:00,1232.65494027,96.9145149596,568.078981427,0.0,166.938926447,191.61365848,422.785948367,348.67410784,56.6466996096,17.4651409175
 10/27  20:00:00,986.694455185,96.9145149596,454.509803265,0.0,100.150657288,124.558693486,470.123326052,396.011148374,56.6466996096,17.4654780679
 10/27  21:00:00,910.011078307,96.9145149596,410.567633985,0.0,100.150657288,124.558693486,468.27423163,408.369664904,42.4850247072,17.4195420188
 10/27  22:00:00,839.064485554,96.9145149596,406.191218986,0.0,46.0930336215,124.558693486,474.940529385,429.201978895,28.3233498048,17.4152006851
 10/27  23:00:00,841.829035473,96.9145149596,407.131030503,0.0,46.0930336215,124.558693486,459.214037554,436.337111962,14.1616749024,8.7152506894
 10/27  24:00:00,825.907131365,96.9145149596,402.064162604,0.0,46.0930336215,113.312780494,465.77778193,442.698968968,5.66466996096,17.4141430007
 10/28  01:00:00,800.578273015,96.9145149596,373.47711725,0.0,46.0930336215,113.312780494,474.679080292,451.598741153,5.66466996096,17.4156691785
 10/28  02:00:00,780.839702131,96.9145149596,354.505542522,0.0,46.0930336215,113.312780494,472.74279168,458.361883286,5.66466996096,8.71623843248
 10/28  03:00:00,767.13072,96.9145149596,333.794318992,0.0,46.0930336215,113.312780494,488.266938977,465.187445052,5.66466996096,17.4148239644
 10/28  04:00:00,756.943786874,96.9145149596,313.708489787,0.0,55.6251445156,113.312780494,483.136990528,460.056206386,5.66466996096,17.4161141816
 10/28  05:00:00,742.955132185,96.9145149596,302.213777186,0.0,55.6251445156,113.312780494,487.625415032,464.747368835,14.1616749024,8.7163712942
 10/28  06:00:00,805.362943296,96.9145149596,296.067144635,0.0,65.1572554096,176.889270242,454.239562772,408.501165038,28.3233498048,17.4150479289
 10/28  07:00:00,919.636169129,97.2441080484,294.236578807,0.0,109.682768182,220.96816451,732.506741581,672.605374015,42.4850247072,17.4163428585
 10/28  08:00:00,934.226758607,97.2395575222,310.525110114,0.0,109.682768182,220.96816451,615.376521092,541.221572039,56.6466996096,17.508249443
 10/28  09:00:00,1076.854602,98.166897031,356.790814722,0.0,131.945524568,266.955817592,551.768519109,482.906144568,42.4850247072,26.3773498336
 10/28  10:00:00,1172.02750154,98.642917487,456.218724302,0.0,131.945524568,274.45309292,543.661186828,446.355538789,70.808374512,26.4972735272
 10/28  11:00:00,1263.93473887,99.0251909891,548.311371082,0.0,131.945524568,274.45309292,528.873269655,422.741562806,70.808374512,35.3233323374
 10/28  12:00:00,1243.76491515,99.3664903739,550.651979772,0.0,131.945524568,274.45309292,500.216123561,402.909899893,70.808374512,26.4978491564
 10/28  13:00:00,1232.42660492,99.6027191252,535.689868719,0.0,131.945524568,266.955817592,473.81490749,390.680066468,56.6466996096,26.4881414124
 10/28  14:00:00,1228.77978565,99.7666641705,527.408196968,0.0,131.945524568,266.955817592,454.67433098,376.872676466,42.4850247072,35.3166298068
 10/28  15:00:00,1160.45535512,96.9145149596,533.24644305,0.0,109.682768182,212.545889182,354.612846728,271.467310863,56.6466996096,26.498836256
 10/28  16:00:00,1179.52781175,96.9145149596,533.777132,0.0,109.682768182,220.04316451,379.923140416,268.464468089,84.9700494144,26.4886229121
 10/28  17:00:00,1147.81154924,96.9145149596,547.338515362,0.0,109.682768182,220.04316451,392.429888721,281.101660362,84.9700494144,26.3581789446
