Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/28  18:00:00,1147.62598036,96.9145149596,576.37021446,0.0,100.150657288,199.110933808,443.300538016,340.914566128,84.9700494144,17.4159224734
 10/28  19:00:00,1130.98156939,96.9145149596,563.428630333,0.0,100.150657288,191.61365848,435.37281172,361.311819939,56.6466996096,17.4142921709
 10/28  20:00:00,986.180140425,96.9145149596,534.095616647,0.0,55.6251445156,124.558693486,475.044369019,409.679310033,56.6466996096,8.71835937652
 10/28  21:00:00,874.186214279,96.9145149596,429.05765646,0.0,55.6251445156,124.558693486,479.55523488,419.653986321,42.4850247072,17.416223851
 10/28  22:00:00,855.826486101,96.9145149596,419.417156904,0.0,46.0930336215,124.558693486,485.936216895,440.198373571,28.3233498048,17.4144935188
 10/28  23:00:00,847.894547643,96.9145149596,410.453353356,0.0,46.0930336215,124.558693486,471.69899094,448.81885856,14.1616749024,8.71845747821
 10/28  24:00:00,829.688181905,96.9145149596,402.35117788,0.0,46.0930336215,113.312780494,478.206045821,455.124859755,5.66466996096,17.4165161048
 10/29  01:00:00,819.288325325,96.9145149596,404.276075073,0.0,34.9616554283,113.312780494,483.336965917,460.257134494,5.66466996096,17.4151614621
 10/29  02:00:00,810.151857315,96.9145149596,396.778646512,0.0,34.9616554283,113.312780494,480.512514537,466.128909745,5.66466996096,8.71893483051
 10/29  03:00:00,801.581510198,96.9145149596,388.025730765,0.0,34.9616554283,113.312780494,495.754175521,472.675003533,5.66466996096,17.4145020266
 10/29  04:00:00,808.264351493,96.9145149596,386.80833979,0.0,44.4937663224,113.312780494,489.544780233,466.464295078,5.66466996096,17.4158151941
 10/29  05:00:00,804.839679584,96.9145149596,386.401691631,0.0,44.4937663224,113.312780494,494.693324325,471.81246519,14.1616749024,8.71918423265
 10/29  06:00:00,873.358170055,96.9145149596,386.043011667,0.0,54.0258772165,176.889270242,459.214969159,413.476706789,28.3233498048,17.414912566
 10/29  07:00:00,870.403412151,96.9145149596,379.353193435,0.0,54.0258772165,184.38654557,472.519797137,412.618537995,42.4850247072,17.4162344341
 10/29  08:00:00,936.194091981,96.9145149596,380.695051575,0.0,65.1572554096,220.04316451,472.401680872,398.259778292,56.6466996096,17.4952029711
 10/29  09:00:00,960.733853673,96.9145149596,421.466716973,0.0,65.1572554096,212.545889182,453.33217929,384.4987271,42.4850247072,26.3484274836
 10/29  10:00:00,1065.53717906,96.9145149596,528.266699244,0.0,65.1572554096,220.04316451,463.27925324,365.995655894,70.808374512,26.4752228337
 10/29  11:00:00,1101.52331761,96.9145149596,561.14715747,0.0,65.1572554096,220.04316451,449.407499889,352.129211505,70.808374512,26.4699138726
 10/29  12:00:00,1109.05583418,96.9145149596,570.986310436,0.0,65.1572554096,220.04316451,443.674059741,346.396155309,70.808374512,26.46952992
 10/29  13:00:00,1112.87818063,96.9145149596,577.716880218,0.0,65.1572554096,212.545889182,433.76667837,341.828761721,56.6466996096,35.2912170402
 10/29  14:00:00,1120.05221681,96.9145149596,575.857160502,0.0,65.1572554096,212.545889182,404.324377945,335.367728428,42.4850247072,26.4716248096
 10/29  15:00:00,1128.24847217,96.9145149596,567.205637187,0.0,65.1572554096,212.545889182,403.647334319,320.528772953,56.6466996096,26.4718617561
 10/29  16:00:00,1107.75933811,96.9145149596,565.773570751,0.0,65.1572554096,220.04316451,447.798290471,327.541967594,84.9700494144,35.2862734635
 10/29  17:00:00,1062.94058711,96.9145149596,575.322603235,0.0,54.0258772165,184.38654557,455.403524194,352.860730841,84.9700494144,17.5727439376
 10/29  18:00:00,1037.9193856,96.9145149596,572.927800467,0.0,44.4937663224,163.454314868,498.397670253,396.013102529,84.9700494144,17.4145183091
 10/29  19:00:00,1029.20429773,96.9145149596,569.998746654,0.0,44.4937663224,155.95703954,480.656980213,406.594407279,56.6466996096,17.4158733241
 10/29  20:00:00,993.794223483,96.9145149596,567.821470387,0.0,44.4937663224,124.558693486,509.817137012,444.451218997,56.6466996096,8.71921840563
 10/29  21:00:00,991.719494928,96.9145149596,565.704200132,0.0,44.4937663224,124.558693486,511.935791161,452.035792875,42.4850247072,17.4149735785
 10/29  22:00:00,969.269777207,96.9145149596,565.172227695,0.0,34.9616554283,124.558693486,515.272375666,469.532725645,28.3233498048,17.4163002166
 10/29  23:00:00,931.775664016,96.9145149596,546.543375208,0.0,34.9616554283,124.558693486,500.907590262,478.02647541,14.1616749024,8.71943995015
 10/29  24:00:00,830.599125131,96.9145149596,461.265624632,0.0,34.9616554283,113.312780494,509.077766127,485.997594956,5.66466996096,17.4155012105
 10/30  01:00:00,827.04130981,96.9145149596,446.923688202,0.0,46.0930336215,113.312780494,513.851917011,490.770045916,5.66466996096,17.4172011344
 10/30  02:00:00,835.001655703,96.9145149596,454.974293948,0.0,46.0930336215,113.312780494,510.904056802,496.522336206,5.66466996096,8.71705063476
 10/30  03:00:00,844.874666193,96.9145149596,464.821143499,0.0,46.0930336215,113.312780494,525.456372179,502.375096493,5.66466996096,17.4166057249
 10/30  04:00:00,951.295606729,96.9145149596,480.816258412,0.0,100.150657288,148.969399434,499.497126659,476.414358171,5.66466996096,17.4180985275
 10/30  05:00:00,956.813404992,96.9145149596,484.812053542,0.0,100.150657288,149.894399434,917.381670841,894.502600107,14.1616749024,8.7173958315
 10/30  06:00:00,1212.23890451,97.180761516,511.011124379,0.0,176.471037341,302.612436532,612.501501398,566.760762737,28.3233498048,17.4173888563
 10/30  07:00:00,1355.90479013,97.4815817637,530.815918256,0.0,243.2593065,310.10971186,579.88662943,511.033903133,42.4850247072,26.3677015894
 10/30  08:00:00,1381.85512654,97.6081783979,530.83544071,0.0,243.2593065,310.10971186,571.766896838,488.612475466,56.6466996096,26.5077217623
 10/30  09:00:00,1418.24670291,97.7211630427,533.778109342,0.0,243.2593065,302.612436532,554.726583437,476.755197966,42.4850247072,35.4863607645
 10/30  10:00:00,1422.98188429,97.9851304206,530.781955118,0.0,243.2593065,310.10971186,574.021905539,458.594535602,70.808374512,44.6189954251
 10/30  11:00:00,1422.83287281,98.3415514161,529.184082947,0.0,243.2593065,310.10971186,560.07257939,444.554491844,70.808374512,44.7097130336
 10/30  12:00:00,1380.71203897,98.6720796533,528.651891491,0.0,243.2593065,310.10971186,539.975751257,433.611423586,70.808374512,35.5559531595
 10/30  13:00:00,1413.68705357,98.9691028389,528.008690469,0.0,243.2593065,302.612436532,519.765242379,427.350911499,56.6466996096,35.7676312706
 10/30  14:00:00,1455.02272379,99.3249235239,568.48872338,0.0,243.2593065,302.612436532,507.470771233,420.37088989,42.4850247072,44.6148566361
 10/30  15:00:00,1468.60808945,99.7451216438,581.31747667,0.0,243.2593065,302.612436532,506.031918581,413.757777976,56.6466996096,35.6274409953
 10/30  16:00:00,1476.96705406,100.131077777,582.612366764,0.0,243.2593065,310.10971186,530.021932594,409.620279138,84.9700494144,35.4316040417
 10/30  17:00:00,1433.55038793,100.485598042,539.271199909,0.0,243.2593065,310.10971186,520.686933606,409.433339393,84.9700494144,26.2835447985
 10/30  18:00:00,1162.12463126,96.9145149596,525.709913622,0.0,166.938926447,199.110933808,488.210124904,385.775598884,84.9700494144,17.4644766063
 10/30  19:00:00,1201.01592298,96.9145149596,567.290336467,0.0,166.938926447,191.61365848,465.377107005,391.265625752,56.6466996096,17.4647816436
 10/30  20:00:00,1082.07311183,96.9145149596,581.966138241,0.0,100.150657288,124.558693486,507.349216441,433.237318116,56.6466996096,17.4651987148
 10/30  21:00:00,957.941674806,96.9145149596,498.071867965,0.0,100.150657288,124.558693486,492.070889548,440.863235946,42.4850247072,8.7226288951
 10/30  22:00:00,880.617932585,96.9145149596,488.602605508,0.0,46.0930336215,124.558693486,505.37276254,459.633270714,28.3233498048,17.4161420205
 10/30  23:00:00,880.207002126,96.9145149596,487.362986837,0.0,46.0930336215,124.558693486,496.274765231,464.695505006,14.1616749024,17.4175853223
 10/30  24:00:00,844.831320899,96.9145149596,464.667202366,0.0,46.0930336215,113.312780494,484.001055083,469.619220018,5.66466996096,8.71716510407
 10/31  01:00:00,829.0279823,96.9145149596,449.043085319,0.0,46.0930336215,113.312780494,496.64627965,473.564457222,5.66466996096,17.4171524668
 10/31  02:00:00,822.986160045,96.9145149596,443.078050786,0.0,46.0930336215,113.312780494,500.232207352,477.148563173,5.66466996096,17.418974218
 10/31  03:00:00,819.826729666,96.9145149596,439.952948213,0.0,46.0930336215,113.312780494,494.812437283,480.429909853,5.66466996096,8.71785746888
 10/31  04:00:00,911.658633579,96.9145149596,438.866106719,0.0,100.150657288,148.969399434,483.563175742,460.480065174,5.66466996096,17.4184406062
 10/31  05:00:00,912.36912517,97.0866017847,438.583178354,0.0,100.150657288,149.894399434,796.264130191,764.682739225,14.1616749024,17.419716064
 10/31  06:00:00,1140.71127321,97.802058656,438.377419323,0.0,176.471037341,302.612436532,560.547895667,523.506269277,28.3233498048,8.71827658515
 10/31  07:00:00,1256.71640168,98.5532786041,431.38725429,0.0,243.2593065,310.10971186,550.069305881,481.211773597,42.4850247072,26.3725075762
 10/31  08:00:00,1271.81295043,99.1996526557,420.188457401,0.0,243.2593065,310.10971186,555.760517739,463.772843942,56.6466996096,35.3409741879
 10/31  09:00:00,1300.16281805,99.7862543833,414.724150547,0.0,243.2593065,302.612436532,529.848189432,451.889490614,42.4850247072,35.4736741109
 10/31  10:00:00,1306.80877796,100.304475319,413.397695921,0.0,243.2593065,310.10971186,538.534947475,432.032103763,70.808374512,35.6944691994
 10/31  11:00:00,1307.51144053,100.758995697,412.50316411,0.0,243.2593065,310.10971186,533.449488575,417.926806616,70.808374512,44.7143074467
 10/31  12:00:00,1265.45865275,101.131506604,412.049641442,0.0,243.2593065,310.10971186,518.528790008,412.146489525,70.808374512,35.5739259707
 10/31  13:00:00,1292.78888596,101.476626608,404.929667643,0.0,243.2593065,302.612436532,510.601920461,409.242178335,56.6466996096,44.7130425171
 10/31  14:00:00,1288.83856041,101.891747526,399.313817402,0.0,243.2593065,302.612436532,492.217176104,405.103678966,42.4850247072,44.6284724305
 10/31  15:00:00,1286.80380618,102.337058263,392.90515467,0.0,243.2593065,302.612436532,490.310737787,398.048659518,56.6466996096,35.6153786589
 10/31  16:00:00,1287.05586162,102.663451901,381.20944737,0.0,243.2593065,310.10971186,520.154899502,399.763613446,84.9700494144,35.4212366417
 10/31  17:00:00,1288.05651779,102.983799149,369.005768189,0.0,243.2593065,310.10971186,503.770386953,401.267297842,84.9700494144,17.5330396966
 10/31  18:00:00,1024.27438475,96.9145149596,357.096037279,0.0,166.938926447,199.110933808,497.31278722,394.873742172,84.9700494144,17.4689956338
 10/31  19:00:00,1007.31672761,96.9145149596,339.663160933,0.0,166.938926447,191.61365848,478.093295742,403.98059034,56.6466996096,17.466005793
 10/31  20:00:00,867.836325488,96.9145149596,329.494254103,0.0,100.150657288,124.558693486,520.646226753,446.531073003,56.6466996096,17.4684541403
 10/31  21:00:00,828.856397803,96.9145149596,327.713109135,0.0,100.150657288,124.558693486,514.559853192,454.651251696,42.4850247072,17.4235767885
 10/31  22:00:00,766.530214882,96.9145149596,333.981542364,0.0,46.0930336215,124.558693486,518.830850612,473.091015409,28.3233498048,17.4164853983
 10/31  23:00:00,777.522923973,96.9145149596,346.727117235,0.0,46.0930336215,124.558693486,500.555084957,477.673854567,14.1616749024,8.71955548779
 10/31  24:00:00,780.781131116,96.9145149596,360.937435022,0.0,46.0930336215,113.312780494,504.253530951,481.171410529,5.66466996096,17.417450461
 11/01  01:00:00,805.215593167,96.9145149596,377.053132454,0.0,46.0930336215,113.312780494,507.310335089,484.227876582,5.66466996096,17.4177885459
 11/01  02:00:00,821.76416357,96.9145149596,392.843797381,0.0,46.0930336215,113.312780494,500.973833359,486.588780585,5.66466996096,8.72038281298
 11/01  03:00:00,831.132434656,96.9145149596,408.114376585,0.0,46.0930336215,113.312780494,511.884420988,488.802281992,5.66466996096,17.4174690348
 11/01  04:00:00,924.62923034,96.9145149596,423.37793867,0.0,100.150657288,148.969399434,490.796226844,467.71245414,5.66466996096,17.4191027428
 11/01  05:00:00,923.12129317,97.3409018712,424.788395283,0.0,100.150657288,149.894399434,793.465700699,770.586050028,14.1616749024,8.71797576894
 11/01  06:00:00,1147.25028599,98.3601025936,421.245616253,0.0,176.471037341,302.612436532,575.488044798,529.746027721,28.3233498048,17.4186672724
 11/01  07:00:00,1282.39494204,99.8704949162,428.154628664,0.0,243.2593065,310.10971186,552.857009343,484.000723424,42.4850247072,26.3712612117
 11/01  08:00:00,1315.95495105,100.54110638,433.399047377,0.0,243.2593065,310.10971186,548.325103362,465.17164284,56.6466996096,26.5067609131
 11/01  09:00:00,1363.21499439,101.036167963,434.803177983,0.0,243.2593065,302.612436532,532.370037949,454.389955243,42.4850247072,35.495057999
 11/01  10:00:00,1380.91324584,101.475920584,434.876194686,0.0,243.2593065,310.10971186,552.087550472,436.651587814,70.808374512,44.6275881465
 11/01  11:00:00,1383.71315446,101.898262948,434.686885223,0.0,243.2593065,310.10971186,537.889582772,422.356337447,70.808374512,44.724870813
 11/01  12:00:00,1350.44775256,102.411332618,440.251701518,0.0,243.2593065,310.10971186,510.788584334,404.413210336,70.808374512,35.566999486
 11/01  13:00:00,1427.71486486,103.003738042,489.353085042,0.0,243.2593065,302.612436532,486.938217886,385.566828945,56.6466996096,44.7246893311
 11/01  14:00:00,1470.47586835,103.42544532,539.265456114,0.0,243.2593065,302.612436532,449.008977547,370.825400311,42.4850247072,35.698552529
 11/01  15:00:00,1477.61793198,103.692292016,548.177310776,0.0,243.2593065,302.612436532,455.983995306,354.789714263,56.6466996096,44.5475814331
 11/01  16:00:00,1490.47725971,103.84686614,550.830698627,0.0,243.2593065,310.10971186,461.176560915,349.62486271,84.9700494144,26.5816487909
 11/01  17:00:00,1448.05584325,103.932628898,506.491102778,0.0,243.2593065,310.10971186,472.163373268,360.906322806,84.9700494144,26.2870010475
 11/01  18:00:00,1103.71261892,96.9145149596,425.688729398,0.0,166.938926447,199.110933808,476.478883298,374.039002151,84.9700494144,17.4698317333
 11/01  19:00:00,1108.88915923,96.9145149596,435.31590748,0.0,166.938926447,191.61365848,458.21353198,384.096427558,56.6466996096,17.4704048122
 11/01  20:00:00,973.805228134,96.9145149596,433.853470652,0.0,100.150657288,124.558693486,499.529218338,425.411508639,56.6466996096,17.4710100896
 11/01  21:00:00,927.932976277,96.9145149596,426.247958559,0.0,100.150657288,124.558693486,493.757470286,433.84866719,42.4850247072,17.4237783891
 11/01  22:00:00,829.989807155,96.9145149596,390.57284015,0.0,46.0930336215,124.558693486,493.788861745,456.745106525,28.3233498048,8.72040541574
 11/01  23:00:00,812.082919211,96.9145149596,366.914140983,0.0,46.0930336215,124.558693486,497.617634022,466.038486381,14.1616749024,17.4174727378
 11/01  24:00:00,785.224969709,96.9145149596,346.17191426,0.0,46.0930336215,113.312780494,496.06708983,472.983321522,5.66466996096,17.4190983471
 11/02  01:00:00,766.095031225,96.9145149596,325.137337829,0.0,46.0930336215,113.312780494,493.241728439,478.858902487,5.66466996096,8.71815599095
 11/02  02:00:00,750.996522806,96.9145149596,313.376952629,0.0,46.0930336215,113.312780494,508.410769146,485.326875452,5.66466996096,17.4192237333
 11/02  03:00:00,740.721498486,96.9145149596,302.274379279,0.0,46.0930336215,113.312780494,513.830102672,490.747381561,5.66466996096,17.41805115
 11/02  04:00:00,815.540695359,96.9145149596,291.469560057,0.0,100.150657288,148.969399434,488.377032982,473.993458827,5.66466996096,8.71890419383
 11/02  05:00:00,801.086102558,97.4283052776,280.121006986,0.0,100.150657288,149.894399434,807.439896066,775.857370406,14.1616749024,17.4208507572
 11/02  06:00:00,1013.75472528,98.768360628,263.58430716,0.0,176.471037341,302.612436532,586.399275742,540.65496177,28.3233498048,17.4209641679
 11/02  07:00:00,1126.20786773,100.442318499,254.316782555,0.0,243.2593065,310.10971186,565.941654492,497.083255026,42.4850247072,26.3733747589
 11/02  08:00:00,1147.6055759,101.394487805,252.377425132,0.0,243.2593065,310.10971186,552.526245202,469.362266914,56.6466996096,26.5172786783
 11/02  09:00:00,1218.31043074,102.177252853,284.849788641,0.0,243.2593065,302.612436532,516.424205841,438.446000678,42.4850247072,35.4931804557
 11/02  10:00:00,1274.94558113,102.756366212,336.139301073,0.0,243.2593065,310.10971186,523.851997187,408.407048023,70.808374512,44.6365746516
 11/02  11:00:00,1325.9062963,103.338256282,403.655139411,0.0,243.2593065,310.10971186,500.409834433,387.734299141,70.808374512,41.8671607798
 11/02  12:00:00,1391.78938445,103.907214704,513.82073543,0.0,243.2593065,310.10971186,479.773892043,370.555678705,70.808374512,38.4098388261
 11/02  13:00:00,1476.33258792,104.386609489,550.458246574,0.0,243.2593065,302.612436532,459.718662349,358.34632616,56.6466996096,44.7256365791
 11/02  14:00:00,1500.7801393,105.086615185,557.451099941,0.0,243.2593065,302.612436532,423.099272415,344.914619361,42.4850247072,35.6996283466
 11/02  15:00:00,1506.6060596,105.656441668,559.418750635,0.0,243.2593065,302.612436532,416.615117608,323.481164746,56.6466996096,36.4872532526
 11/02  16:00:00,1513.73937798,105.82968681,561.641878699,0.0,243.2593065,310.10971186,432.590698853,313.014279818,84.9700494144,34.6063696198
 11/02  17:00:00,1512.92079897,105.735580944,560.681108205,0.0,243.2593065,310.10971186,430.623784277,319.361945547,84.9700494144,26.2917893156
 11/02  18:00:00,1212.65783027,96.9145149596,517.510584941,0.0,166.938926447,199.110933808,452.63159445,350.18974074,84.9700494144,17.4718042961
 11/02  19:00:00,1098.78498534,96.9145149596,412.979842215,0.0,166.938926447,191.61365848,443.128851709,369.011694468,56.6466996096,17.4704576313
 11/02  20:00:00,965.916295732,96.9145149596,412.879318654,0.0,100.150657288,124.558693486,487.88642165,413.768550296,56.6466996096,17.4711717445
 11/02  21:00:00,918.792324185,96.9145149596,403.642234841,0.0,100.150657288,124.558693486,483.563861092,423.654908181,42.4850247072,17.4239282041
 11/02  22:00:00,846.962144004,96.9145149596,397.16800377,0.0,46.0930336215,124.558693486,479.983749029,442.939927962,28.3233498048,8.72047126214
 11/02  23:00:00,842.431079811,96.9145149596,391.566102627,0.0,46.0930336215,124.558693486,482.425905867,450.846506097,14.1616749024,17.4177248674
 11/02  24:00:00,812.919606873,96.9145149596,374.172638402,0.0,46.0930336215,113.312780494,480.839480854,457.755404721,5.66466996096,17.4194061719
 11/03  01:00:00,802.637292903,96.9145149596,363.467809128,0.0,46.0930336215,113.312780494,477.842062938,463.459037137,5.66466996096,8.71835584002
 11/03  02:00:00,797.907584261,96.9145149596,356.408380129,0.0,46.0930336215,113.312780494,492.284621548,469.200289437,5.66466996096,17.4196621501
 11/03  03:00:00,797.309867878,96.9145149596,356.737378636,0.0,46.0930336215,113.312780494,496.732735474,473.647223336,5.66466996096,17.4208421777
 11/03  04:00:00,886.601798753,96.9145149596,359.638908961,0.0,100.150657288,148.969399434,470.805924248,456.422054171,5.66466996096,8.71920011669
 11/03  05:00:00,880.328129687,97.4547501311,354.426085427,0.0,100.150657288,149.894399434,762.204233316,730.621049457,14.1616749024,17.4215089572
 11/03  06:00:00,1100.25991997,99.4065880105,344.014935813,0.0,176.471037341,302.612436532,556.761704593,511.016645204,28.3233498048,17.4217095842
 11/03  07:00:00,1198.49452439,101.107244908,321.135528068,0.0,243.2593065,310.10971186,539.243535095,470.383048107,42.4850247072,26.3754622807
 11/03  08:00:00,1212.51176427,101.979596025,313.192970089,0.0,243.2593065,310.10971186,527.816921272,444.650140208,56.6466996096,26.5200814547
 11/03  09:00:00,1284.28543223,102.775422816,355.679006418,0.0,243.2593065,302.612436532,491.713798487,413.731112204,42.4850247072,35.4976615754
 11/03  10:00:00,1348.44930323,103.489514693,423.410735724,0.0,243.2593065,310.10971186,495.290379016,379.838750655,70.808374512,44.6432538485
 11/03  11:00:00,1462.99222293,104.147553108,536.938576381,0.0,243.2593065,310.10971186,475.492057945,359.951042023,70.808374512,44.7326414095
 11/03  12:00:00,1448.07527551,104.781272371,557.642945753,0.0,243.2593065,310.10971186,452.085172503,345.703773051,70.808374512,35.5730249407
 11/03  13:00:00,1498.33010988,105.560149214,566.035266718,0.0,243.2593065,302.612436532,437.543545991,336.16237483,56.6466996096,44.7344715515
 11/03  14:00:00,1497.01205257,106.23537636,561.976395749,0.0,243.2593065,302.612436532,404.559603978,326.367720984,42.4850247072,35.7068582871
 11/03  15:00:00,1495.20698023,106.648697883,561.152295487,0.0,243.2593065,302.612436532,410.015479873,308.815226698,56.6466996096,44.5535535662
 11/03  16:00:00,1509.10214746,106.752864883,565.82943476,0.0,243.2593065,310.10971186,412.703465012,301.146268216,84.9700494144,26.5871473817
 11/03  17:00:00,1518.2499988,106.657259999,571.845878253,0.0,243.2593065,310.10971186,421.255482067,309.994093738,84.9700494144,26.2913389149
 11/03  18:00:00,1251.88292143,96.9145149596,562.064748549,0.0,166.938926447,199.110933808,443.155476486,340.712775423,84.9700494144,17.4726516487
 11/03  19:00:00,1095.2582589,96.9145149596,410.321663896,0.0,166.938926447,191.61365848,434.940801937,360.820707558,56.6466996096,17.4733947696
 11/03  20:00:00,958.654345076,96.9145149596,402.986654204,0.0,100.150657288,124.558693486,480.792329265,406.671451824,56.6466996096,17.4741778318
 11/03  21:00:00,906.34605029,96.9145149596,388.396897261,0.0,100.150657288,124.558693486,477.305724398,417.393995582,42.4850247072,17.4267041089
 11/03  22:00:00,818.995928343,96.9145149596,362.494687506,0.0,46.0930336215,124.558693486,476.601361295,439.55907675,28.3233498048,8.71893473988
 11/03  23:00:00,799.23836088,96.9145149596,340.801979998,0.0,46.0930336215,124.558693486,480.642804155,449.060455292,14.1616749024,17.4206739598
 11/03  24:00:00,767.933251459,96.9145149596,324.464457654,0.0,46.0930336215,113.312780494,480.396540197,457.310737353,5.66466996096,17.4211328829
 11/04  01:00:00,751.166250175,96.9145149596,307.592889353,0.0,46.0930336215,113.312780494,486.831112337,463.747643628,5.66466996096,17.4187987471
 11/04  02:00:00,747.733290526,96.9145149596,304.572949281,0.0,46.0930336215,113.312780494,483.395701788,469.010100226,5.66466996096,8.72093160084
 11/04  03:00:00,739.133975633,96.9145149596,296.064823194,0.0,46.0930336215,113.312780494,498.219017578,475.135500607,5.66466996096,17.4188470101
 11/04  04:00:00,727.118382903,96.9145149596,275.565637968,0.0,55.6251445156,113.312780494,504.093164517,481.007802593,5.66466996096,17.4206919638
 11/04  05:00:00,720.223749273,96.9145149596,266.423298458,0.0,55.6251445156,113.312780494,518.093890931,495.213354482,14.1616749024,8.71886154613
 11/04  06:00:00,790.292954404,96.9145149596,264.776564965,0.0,65.1572554096,176.889270242,485.133501059,439.389641579,28.3233498048,17.4205096759
 11/04  07:00:00,907.124371436,97.2499392598,258.778462487,0.0,109.682768182,220.96816451,772.982144122,713.076557513,42.4850247072,17.4205619023
 11/04  08:00:00,910.609005788,97.2444728707,271.509501237,0.0,109.682768182,220.96816451,638.697909976,564.538266535,56.6466996096,17.5129438316
 11/04  09:00:00,1079.04631269,97.9853486047,337.275676703,0.0,131.945524568,266.955817592,569.389070597,500.514684864,42.4850247072,26.3893610265
 11/04  10:00:00,1146.42834944,98.4613333912,411.829708803,0.0,131.945524568,274.45309292,566.379934467,464.761189156,70.808374512,30.8103707995
 11/04  11:00:00,1251.23699102,98.7813460988,516.640501701,0.0,131.945524568,274.45309292,547.830412602,445.971196613,70.808374512,31.0508414771
 11/04  12:00:00,1256.53155777,99.0934321631,548.935303632,0.0,131.945524568,274.45309292,525.89154523,428.57867679,70.808374512,26.504493928
 11/04  13:00:00,1258.81526321,99.3219735283,560.128882588,0.0,131.945524568,266.955817592,509.649621098,417.660851046,56.6466996096,35.3420704432
 11/04  14:00:00,1265.47661004,99.4670531855,568.654272014,0.0,131.945524568,266.955817592,474.330794673,405.33897517,42.4850247072,26.5067947961
 11/04  15:00:00,1187.15646969,96.9145149596,573.819149993,0.0,109.682768182,212.545889182,382.891191799,290.907474542,56.6466996096,35.3370176471
 11/04  16:00:00,1196.62565715,96.9145149596,576.011551787,0.0,109.682768182,220.04316451,399.608822086,288.129207186,84.9700494144,26.5095654847
 11/04  17:00:00,1148.31330702,96.9145149596,574.881699534,0.0,109.682768182,220.04316451,411.707442878,300.367141409,84.9700494144,26.3702520543
 11/04  18:00:00,1117.11742155,96.9145149596,568.972886931,0.0,100.150657288,199.110933808,461.751372375,359.360544831,84.9700494144,17.4207781303
 11/04  19:00:00,1075.61925657,96.9145149596,538.441999333,0.0,100.150657288,191.61365848,440.923857694,375.558272538,56.6466996096,8.71888554584
 11/04  20:00:00,884.902961261,96.9145149596,462.579405596,0.0,55.6251445156,124.558693486,496.750104458,422.682728567,56.6466996096,17.420676281
 11/04  21:00:00,857.087935412,96.9145149596,431.137163278,0.0,55.6251445156,124.558693486,493.072499787,433.168621021,42.4850247072,17.4188540596
 11/04  22:00:00,846.747620468,96.9145149596,423.091331109,0.0,46.0930336215,124.558693486,490.080256888,453.037236016,28.3233498048,8.719671067
 11/04  23:00:00,845.407310349,96.9145149596,419.104588726,0.0,46.0930336215,124.558693486,491.155678537,459.571716066,14.1616749024,17.422287569
 11/04  24:00:00,825.406594819,96.9145149596,407.94990359,0.0,46.0930336215,113.312780494,488.845664273,465.758178811,5.66466996096,17.4228155007
 11/05  01:00:00,807.62912896,96.9145149596,398.961305487,0.0,34.9616554283,113.312780494,496.419016415,473.333847101,5.66466996096,17.4204993535
 11/05  02:00:00,806.407967825,96.9145149596,397.738383271,0.0,34.9616554283,113.312780494,493.820209214,479.433657524,5.66466996096,8.72188172827
 11/05  03:00:00,811.442176971,96.9145149596,403.831343538,0.0,34.9616554283,113.312780494,507.29391535,484.208572409,5.66466996096,17.4206729802
 11/05  04:00:00,826.370293655,96.9145149596,414.17542453,0.0,44.4937663224,113.312780494,501.677798259,478.590440495,5.66466996096,17.4226878026
 11/05  05:00:00,830.46901545,96.9145149596,419.772090965,0.0,44.4937663224,113.312780494,505.492963417,482.611461199,14.1616749024,8.71982731574
 11/05  06:00:00,909.003490385,96.9145149596,427.34104691,0.0,54.0258772165,176.889270242,465.619407849,419.873426328,28.3233498048,17.4226317158
 11/05  07:00:00,922.181024271,96.9145149596,432.922685844,0.0,54.0258772165,184.38654557,476.479186094,416.572542931,42.4850247072,17.4216184562
 11/05  08:00:00,986.956156565,96.9145149596,433.879205441,0.0,65.1572554096,220.04316451,476.606768667,402.458039824,56.6466996096,17.502029234
 11/05  09:00:00,985.904730843,96.9145149596,446.665900366,0.0,65.1572554096,212.545889182,464.541342876,395.693158869,42.4850247072,26.3631592996
 11/05  10:00:00,1015.34892284,96.9145149596,473.654888175,0.0,65.1572554096,220.04316451,488.64809677,391.351783728,70.808374512,26.4879385301
 11/05  11:00:00,1066.58544671,96.9145149596,530.169137541,0.0,65.1572554096,220.04316451,492.494179719,386.376313551,70.808374512,35.3094916562
 11/05  12:00:00,1088.83216482,96.9145149596,556.184746411,0.0,65.1572554096,220.04316451,478.508942423,381.207796951,70.808374512,26.4927709603
 11/05  13:00:00,1084.29180036,96.9145149596,562.318614245,0.0,65.1572554096,212.545889182,459.8986617,376.763325815,56.6466996096,26.4886362747
 11/05  14:00:00,1087.93135698,96.9145149596,569.030980367,0.0,65.1572554096,212.545889182,451.103288127,373.308093718,42.4850247072,35.3101697014
 11/05  15:00:00,1094.08582573,96.9145149596,574.850419498,0.0,65.1572554096,212.545889182,455.759269378,372.622843972,56.6466996096,26.4897257961
 11/05  16:00:00,1074.57875019,96.9145149596,580.521565511,0.0,65.1572554096,220.04316451,485.939080835,374.485811074,84.9700494144,26.4832203466
 11/05  17:00:00,1032.21553536,96.9145149596,584.802260101,0.0,54.0258772165,184.38654557,501.711439615,390.374013423,84.9700494144,26.3673767779
 11/05  18:00:00,1018.86531667,96.9145149596,586.623403779,0.0,44.4937663224,163.454314868,532.385839681,429.99454996,84.9700494144,17.4212403066
 11/05  19:00:00,1011.49920241,96.9145149596,586.26644367,0.0,44.4937663224,155.95703954,511.173434841,437.106504145,56.6466996096,17.4202310865
 11/05  20:00:00,979.911344217,96.9145149596,586.103729119,0.0,44.4937663224,124.558693486,538.679137496,473.310810903,56.6466996096,8.7216269832
 11/05  21:00:00,978.629917692,96.9145149596,585.498047067,0.0,44.4937663224,124.558693486,539.847902532,479.942686318,42.4850247072,17.420191507
 11/05  22:00:00,966.607466061,96.9145149596,583.991839361,0.0,34.9616554283,124.558693486,542.975090796,497.229587829,28.3233498048,17.422153163
 11/05  23:00:00,966.402609503,96.9145149596,582.841007243,0.0,34.9616554283,124.558693486,525.121421112,502.24016251,14.1616749024,8.71958370002
 11/05  24:00:00,953.612421381,96.9145149596,582.469579054,0.0,34.9616554283,113.312780494,528.159743783,505.07286123,5.66466996096,17.4222125922
 11/06  01:00:00,966.258337398,96.9145149596,583.758732108,0.0,46.0930336215,113.312780494,529.758751934,506.672552487,5.66466996096,17.4215294853
 11/06  02:00:00,969.178757617,96.9145149596,586.414734646,0.0,46.0930336215,113.312780494,534.763818747,511.67835435,5.66466996096,17.4207944353
 11/06  03:00:00,970.071957826,96.9145149596,587.289750214,0.0,46.0930336215,113.312780494,530.416546158,516.029919566,5.66466996096,8.72195663019
 11/06  04:00:00,970.313152493,96.9145149596,587.521820163,0.0,46.0930336215,113.312780494,542.374084406,519.288495799,5.66466996096,17.4209186462
 11/06  05:00:00,1060.74973986,96.9145149596,587.58420832,0.0,100.150657288,148.969399434,515.035525938,491.947864293,5.66466996096,17.4229916841
 11/06  06:00:00,1061.37821077,96.9145149596,586.81828999,0.0,100.150657288,149.894399434,959.058132092,936.176422466,14.1616749024,8.72003472384
 11/06  07:00:00,1288.74314284,97.1501334641,585.303934633,0.0,176.471037341,302.612436532,635.161633197,589.415049314,28.3233498048,17.4232340782
 11/06  08:00:00,1395.62954108,97.4554596492,584.351732092,0.0,243.2593065,310.10971186,595.566304324,526.698750599,42.4850247072,26.3825290175
 11/06  09:00:00,1435.82191566,97.5834484308,583.20240671,0.0,243.2593065,310.10971186,591.783753277,499.783473582,56.6466996096,35.3535800851
 11/06  10:00:00,1468.69526589,97.6817126788,582.577012612,0.0,243.2593065,302.612436532,558.983837608,484.601654497,42.4850247072,31.8971584045
 11/06  11:00:00,1476.73337581,97.7662100019,582.786310772,0.0,243.2593065,310.10971186,573.629434119,463.483126947,70.808374512,39.3379326604
 11/06  12:00:00,1479.54531047,97.934563985,584.117802969,0.0,243.2593065,310.10971186,563.45674844,447.900005016,70.808374512,44.748368912
 11/06  13:00:00,1440.37265562,98.2218543173,586.134851623,0.0,243.2593065,310.10971186,542.867861868,436.459690669,70.808374512,35.5997966875
 11/06  14:00:00,1476.59105485,98.5425160397,588.341993747,0.0,243.2593065,302.612436532,530.511528841,429.115629388,56.6466996096,44.7491998431
 11/06  15:00:00,1479.40881422,98.8592748445,590.40718696,0.0,243.2593065,302.612436532,510.261878073,423.115928996,42.4850247072,44.6609243703
 11/06  16:00:00,1481.17533338,99.2792867143,591.633012439,0.0,243.2593065,302.612436532,509.056833251,416.760523636,56.6466996096,35.6496100061
 11/06  17:00:00,1489.5871791,99.6838565252,592.629390894,0.0,243.2593065,310.10971186,533.522956598,413.099907067,84.9700494144,35.4530001172
 11/06  18:00:00,1505.9477773,100.07064721,593.297473631,0.0,243.2593065,310.10971186,519.342046924,410.968037363,84.9700494144,23.403960146
 11/06  19:00:00,1236.09375883,96.9145149596,592.504711511,0.0,166.938926447,199.110933808,488.558025181,383.237652209,84.9700494144,20.3503235573
 11/06  20:00:00,1228.95446707,96.9145149596,592.224442208,0.0,166.938926447,191.61365848,462.406894356,388.288390296,56.6466996096,17.4718044511
 11/06  21:00:00,1094.38090009,96.9145149596,591.786575726,0.0,100.150657288,124.558693486,504.376233681,430.256679759,56.6466996096,17.472854312
 11/06  22:00:00,1054.01962551,96.9145149596,591.057165547,0.0,100.150657288,124.558693486,487.064738648,435.85657729,42.4850247072,8.72313665165
 11/06  23:00:00,986.172359719,96.9145149596,590.82095458,0.0,46.0930336215,124.558693486,498.666611366,452.919636655,28.3233498048,17.4236249056
 11/06  24:00:00,986.026238249,96.9145149596,590.164082398,0.0,46.0930336215,124.558693486,489.948254659,458.363893001,14.1616749024,17.4226867564
 11/07  01:00:00,973.405149364,96.9145149596,589.791036532,0.0,46.0930336215,113.312780494,484.605153724,461.518298183,5.66466996096,17.4221855799
 11/07  02:00:00,975.954747573,96.9145149596,591.528235821,0.0,46.0930336215,113.312780494,478.086689326,463.699215956,5.66466996096,8.72280340896
 11/07  03:00:00,977.800315673,96.9145149596,593.045347039,0.0,46.0930336215,113.312780494,489.215177616,466.127925943,5.66466996096,17.4225817121
 11/07  04:00:00,978.25039603,96.9145149596,593.50416872,0.0,46.0930336215,113.312780494,492.996676415,469.910833767,5.66466996096,17.4211726872
 11/07  05:00:00,1071.44477491,96.9145149596,593.619638545,0.0,100.150657288,148.969399434,472.617872187,449.532291543,5.66466996096,17.4209106831
 11/07  06:00:00,1071.38099109,97.0704432018,593.062569176,0.0,100.150657288,149.894399434,775.447196141,752.56352232,14.1616749024,8.72199891778
 11/07  07:00:00,1298.46825236,97.7780744199,591.946631431,0.0,176.471037341,302.612436532,554.182185398,508.436079963,28.3233498048,17.4227556298
 11/07  08:00:00,1405.64722159,98.4521897378,591.586649889,0.0,243.2593065,310.10971186,531.498504239,462.627972312,42.4850247072,26.3855072193
 11/07  09:00:00,1447.37309294,99.1014563733,591.492751922,0.0,243.2593065,310.10971186,523.107561432,439.936191614,56.6466996096,26.5246702082
 11/07  10:00:00,1482.65937519,99.7529871812,592.296683973,0.0,243.2593065,302.612436532,501.623460237,423.620111776,42.4850247072,35.5183237544
 11/07  11:00:00,1495.63799241,100.365641866,595.601654174,0.0,243.2593065,310.10971186,513.745261056,398.279300305,70.808374512,44.6575862395
 11/07  12:00:00,1502.20642541,100.813598213,599.813851717,0.0,243.2593065,310.10971186,503.65384046,388.087542384,70.808374512,44.7579235631
 11/07  13:00:00,1460.86420958,101.181197243,599.699269264,0.0,243.2593065,310.10971186,490.10825773,383.700553515,70.808374512,35.5993297022
 11/07  14:00:00,1491.87501761,101.586962075,596.792108065,0.0,243.2593065,302.612436532,475.833848546,374.432707412,56.6466996096,44.7544415242
 11/07  15:00:00,1497.11228509,101.919842916,602.322140725,0.0,243.2593065,302.612436532,457.143380389,369.995314748,42.4850247072,44.6630409333
 11/07  16:00:00,1495.79115808,102.226018566,601.105851347,0.0,243.2593065,302.612436532,460.720758682,368.423291459,56.6466996096,35.6507676134
 11/07  17:00:00,1500.50842256,102.643001008,599.359249745,0.0,243.2593065,310.10971186,489.007336047,368.583046324,84.9700494144,35.4542403088
 11/07  18:00:00,1512.88546152,103.102152915,596.37840602,0.0,243.2593065,310.10971186,471.335278744,368.8277133,84.9700494144,17.5375160304
 11/07  19:00:00,1237.38572262,96.9145149596,593.216646434,0.0,166.938926447,199.110933808,476.935693801,365.761839379,84.9700494144,26.2038050075
 11/07  20:00:00,1226.09719499,96.9145149596,589.955962359,0.0,166.938926447,191.61365848,446.005361273,371.886703354,56.6466996096,17.4719583095
 11/07  21:00:00,1090.27675968,96.9145149596,588.138225933,0.0,100.150657288,124.558693486,486.160652931,412.040875835,56.6466996096,17.4730774864
 11/07  22:00:00,1049.90855038,96.9145149596,587.137429273,0.0,100.150657288,124.558693486,469.193239102,417.984991126,42.4850247072,8.72322326842
 11/07  23:00:00,980.74537471,96.9145149596,585.426524014,0.0,46.0930336215,124.558693486,481.934990568,436.187823107,28.3233498048,17.4238176554
 11/07  24:00:00,979.771568065,96.9145149596,583.742967794,0.0,46.0930336215,124.558693486,473.183403456,441.598741217,14.1616749024,17.4229873372
 11/08  01:00:00,966.796736501,96.9145149596,583.186500082,0.0,46.0930336215,113.312780494,468.667089559,445.579831532,5.66466996096,17.4225880665
 11/08  02:00:00,966.605053059,96.9145149596,583.027365537,0.0,46.0930336215,113.312780494,463.465982451,449.078289251,5.66466996096,8.72302323919
 11/08  03:00:00,966.536904157,96.9145149596,582.976305042,0.0,46.0930336215,113.312780494,475.014062964,451.926283853,5.66466996096,17.42310915
 11/08  04:00:00,966.504301594,96.9145149596,582.957200501,0.0,46.0930336215,113.312780494,477.494747603,454.404663134,5.66466996096,17.4254145081
 11/08  05:00:00,1056.97373441,96.9145149596,583.297898678,0.0,100.150657288,148.969399434,459.857341034,436.771077189,5.66466996096,17.421593884
 11/08  06:00:00,1059.29990119,97.3229170385,583.951499265,0.0,100.150657288,149.894399434,711.842032472,688.957983688,14.1616749024,8.72237388204
 11/08  07:00:00,1289.70147695,98.6037684668,584.171013541,0.0,176.471037341,302.612436532,524.312963829,478.566051043,28.3233498048,17.4235629808
 11/08  08:00:00,1399.36677568,100.274963575,584.224610756,0.0,243.2593065,310.10971186,502.707284105,433.834519363,42.4850247072,26.3877400349
 11/08  09:00:00,1441.69321034,100.959021528,584.663378128,0.0,243.2593065,310.10971186,496.569909206,413.399999685,56.6466996096,26.5232099112
 11/08  10:00:00,1477.19892247,101.476169825,586.042150436,0.0,243.2593065,302.612436532,479.475867122,401.467654205,42.4850247072,35.5231882101
 11/08  11:00:00,1487.46264146,101.935043184,587.888428459,0.0,243.2593065,310.10971186,498.812561709,383.341916908,70.808374512,44.6622702883
 11/08  12:00:00,1490.49541625,102.308728533,589.273251062,0.0,243.2593065,310.10971186,490.426096795,374.858049124,70.808374512,44.7596731586
 11/08  13:00:00,1450.08565349,102.605346561,590.353618573,0.0,243.2593065,310.10971186,478.746219546,372.332060419,70.808374512,35.6057846149
 11/08  14:00:00,1486.11427838,102.89062139,592.388416927,0.0,243.2593065,302.612436532,469.880046975,368.470162999,56.6466996096,44.7631843667
 11/08  15:00:00,1489.05260758,103.162748607,594.508663076,0.0,243.2593065,302.612436532,452.993019618,365.836063507,42.4850247072,44.671931404
 11/08  16:00:00,1490.92313566,103.508301678,595.833466047,0.0,243.2593065,302.612436532,457.116262428,364.810750495,56.6466996096,35.6588123232
 11/08  17:00:00,1365.74822084,103.706704389,464.356571155,0.0,243.2593065,310.10971186,493.89076823,373.459206139,84.9700494144,35.4615126758
 11/08  18:00:00,1313.74433788,103.963974304,380.16575705,0.0,243.2593065,310.10971186,491.807468497,380.538335591,84.9700494144,26.2990834918
 11/08  19:00:00,1042.23526422,96.9145149596,373.872327826,0.0,166.938926447,199.110933808,484.086207411,381.642292789,84.9700494144,17.4738652079
 11/08  20:00:00,1035.16853417,96.9145149596,369.954446752,0.0,166.938926447,191.61365848,462.172557462,388.050866435,56.6466996096,17.4749914182
 11/08  21:00:00,905.466652667,96.9145149596,371.200563233,0.0,100.150657288,124.558693486,503.57351972,429.450586526,56.6466996096,17.4762335842
 11/08  22:00:00,863.813663222,96.9145149596,360.542916397,0.0,100.150657288,124.558693486,498.61194695,438.698322767,42.4850247072,17.4285994758
 11/08  23:00:00,790.344661507,96.9145149596,345.512971383,0.0,46.0930336215,124.558693486,497.578784795,460.532446552,28.3233498048,8.72298843874
 11/08  24:00:00,784.403117462,96.9145149596,334.211171582,0.0,46.0930336215,124.558693486,500.582786152,468.998098114,14.1616749024,17.4230131359
 11/09  01:00:00,752.766345074,96.9145149596,311.717923928,0.0,46.0930336215,113.312780494,500.022013854,476.931522679,5.66466996096,17.4258212142
 11/09  02:00:00,739.312851718,96.9145149596,298.794751387,0.0,46.0930336215,113.312780494,506.228915457,483.141997102,5.66466996096,17.422248394
 11/09  03:00:00,731.004114931,96.9145149596,291.631456009,0.0,46.0930336215,113.312780494,504.364989079,489.977571744,5.66466996096,8.72274737366
 11/09  04:00:00,725.670215704,96.9145149596,286.985554873,0.0,46.0930336215,113.312780494,518.730429467,495.643028158,5.66466996096,17.4227313477
 11/09  05:00:00,807.795899308,96.9145149596,279.908048683,0.0,100.150657288,148.969399434,505.363675685,482.273968315,5.66466996096,17.4250374089
 11/09  06:00:00,805.485582607,97.4238762758,275.333481718,0.0,100.150657288,149.894399434,790.290075707,767.40724956,14.1616749024,8.72115124542
 11/09  07:00:00,1028.41700095,98.7825753879,268.486857564,0.0,176.471037341,302.612436532,586.37923351,540.63025578,28.3233498048,17.4256279248
 11/09  08:00:00,1130.07934063,100.400029442,258.906710249,0.0,243.2593065,310.10971186,565.980060041,497.105801612,42.4850247072,26.3892337217
 11/09  09:00:00,1167.7545526,101.048802773,254.629978727,0.0,243.2593065,310.10971186,569.657312423,477.645652232,56.6466996096,35.364960582
 11/09  10:00:00,1206.62559062,101.52272193,258.976227234,0.0,243.2593065,302.612436532,544.727122795,466.737676439,42.4850247072,35.5044216482
 11/09  11:00:00,1211.87247822,101.929300954,256.937732085,0.0,243.2593065,310.10971186,556.94200223,450.398437573,70.808374512,35.7351901457
 11/09  12:00:00,1209.07723947,102.295696549,253.448354321,0.0,243.2593065,310.10971186,554.062650839,438.490868495,70.808374512,44.7634078326
 11/09  13:00:00,1169.64187782,102.580876599,253.401441542,0.0,243.2593065,310.10971186,546.288920905,432.27114252,70.808374512,43.2094038728
 11/09  14:00:00,1204.50261069,102.834962133,253.330162057,0.0,243.2593065,302.612436532,524.357796562,430.582276505,56.6466996096,37.1288204474
 11/09  15:00:00,1204.38585039,103.053094306,253.174117173,0.0,243.2593065,302.612436532,517.038019563,429.882234961,42.4850247072,44.6707598952
 11/09  16:00:00,1191.12384145,103.229436687,246.391655628,0.0,243.2593065,302.612436532,532.055167356,430.819115019,56.6466996096,44.5893527276
 11/09  17:00:00,1197.91798429,103.364979629,242.412192478,0.0,243.2593065,310.10971186,542.279859578,430.708972435,84.9700494144,26.6008377293
 11/09  18:00:00,1220.32010317,103.507080525,242.636782583,0.0,243.2593065,310.10971186,546.118811816,434.845820787,84.9700494144,26.3029416152
 11/09  19:00:00,952.848731538,96.9145149596,242.533689661,0.0,166.938926447,199.110933808,542.88739456,440.44014398,84.9700494144,17.4772011655
 11/09  20:00:00,947.477094601,96.9145149596,242.598150821,0.0,166.938926447,191.61365848,525.069984918,450.949636623,56.6466996096,17.4736486855
 11/09  21:00:00,813.083787433,96.9145149596,242.387457845,0.0,100.150657288,124.558693486,572.81874664,498.695147986,56.6466996096,17.4768990441
 11/09  22:00:00,774.298358128,96.9145149596,242.50987711,0.0,100.150657288,124.558693486,568.459826649,508.546395157,42.4850247072,17.4284067847
 11/09  23:00:00,709.330339192,96.9145149596,242.61764033,0.0,46.0930336215,124.558693486,577.225287867,531.476961648,28.3233498048,17.4249764147
 11/09  24:00:00,710.262678364,96.9145149596,242.600217955,0.0,46.0930336215,124.558693486,563.629588733,540.746803284,14.1616749024,8.72111054698
 11/10  01:00:00,695.46539301,96.9145149596,237.812041388,0.0,46.0930336215,113.312780494,579.767869707,556.677260075,5.66466996096,17.4259396713
 11/10  02:00:00,690.918241302,96.9145149596,228.672158752,0.0,46.0930336215,113.312780494,600.104169114,577.013960943,5.66466996096,17.4255382101
 11/10  03:00:00,684.146109455,96.9145149596,219.256638794,0.0,46.0930336215,113.312780494,622.434409196,599.34484915,5.66466996096,17.4248900852
 11/10  04:00:00,682.135977345,96.9145149596,215.255993573,0.0,46.0930336215,113.312780494,625.085565307,610.699768247,5.66466996096,8.72112709991
 11/10  05:00:00,772.74076781,96.9145149596,214.346663438,0.0,100.150657288,148.969399434,613.279305766,590.189147521,5.66466996096,17.4254882849
 11/10  06:00:00,773.426014321,97.4627726332,213.926373406,0.0,100.150657288,149.894399434,913.700796699,882.11308862,14.1616749024,17.4260331772
 11/10  07:00:00,1001.51774512,98.7410766059,213.621129741,0.0,176.471037341,302.612436532,662.829481062,617.081873611,28.3233498048,17.4242576466
 11/10  08:00:00,1115.4657323,100.308487661,218.521738337,0.0,243.2593065,310.10971186,616.061515052,547.186892011,42.4850247072,26.389598333
 11/10  09:00:00,1172.54601539,101.276291736,232.934734617,0.0,243.2593065,310.10971186,577.88325014,494.697224481,56.6466996096,26.53932605
 11/10  10:00:00,1219.54520883,101.955083263,247.045261379,0.0,243.2593065,302.612436532,546.536590208,468.530423188,42.4850247072,35.5211423129
 11/10  11:00:00,1236.03302407,102.454360978,257.446187205,0.0,243.2593065,310.10971186,564.594683342,449.104144871,70.808374512,44.6821639585
 11/10  12:00:00,1253.58966998,102.996510949,274.25368641,0.0,243.2593065,310.10971186,547.826755603,432.240913116,70.808374512,44.7774679748
 11/10  13:00:00,1226.39237852,103.508400203,289.096071166,0.0,243.2593065,310.10971186,525.606001088,419.191224518,70.808374512,35.6064020581
 11/10  14:00:00,1276.65141381,103.888563054,305.692564904,0.0,243.2593065,302.612436532,509.677885102,408.254117003,56.6466996096,44.7770684902
 11/10  15:00:00,1283.04553439,104.078823056,314.889047528,0.0,243.2593065,302.612436532,474.161087526,386.990449765,42.4850247072,44.6856130539
 11/10  16:00:00,1282.83318197,104.028364615,316.656018165,0.0,243.2593065,302.612436532,473.957878917,381.648721796,56.6466996096,35.6624575112
 11/10  17:00:00,1282.83929122,103.903486154,312.280150901,0.0,243.2593065,310.10971186,514.101028333,393.665949705,84.9700494144,35.465029214
 11/10  18:00:00,1282.90318133,103.939559259,297.972980167,0.0,243.2593065,310.10971186,513.268620173,410.757246311,84.9700494144,17.5413244475
 11/10  19:00:00,994.699308227,96.9145149596,283.31331789,0.0,166.938926447,199.110933808,518.053268746,406.877873165,84.9700494144,26.2053461661
 11/10  20:00:00,968.062235845,96.9145149596,266.444710247,0.0,166.938926447,191.61365848,494.124244716,420.001766677,56.6466996096,17.4757784291
 11/10  21:00:00,807.619734809,96.9145149596,239.946036453,0.0,100.150657288,124.558693486,568.520314544,494.396411251,56.6466996096,17.4772036826
 11/10  22:00:00,745.819461724,96.9145149596,215.545799322,0.0,100.150657288,124.558693486,596.971866332,537.057344948,42.4850247072,17.4294966763
 11/10  23:00:00,658.837303122,96.9145149596,188.586224594,0.0,46.0930336215,124.558693486,646.889235502,609.842426604,28.3233498048,8.72345909267
 11/10  24:00:00,657.712437594,96.9145149596,187.230643071,0.0,46.0930336215,124.558693486,642.629297606,611.043497335,14.1616749024,17.4241253685
 11/11  01:00:00,637.243530245,96.9145149596,192.511375418,0.0,34.9616554283,113.312780494,626.195358162,603.103590519,5.66466996096,17.4270976819
 11/11  02:00:00,625.56267909,96.9145149596,179.644328367,0.0,34.9616554283,113.312780494,662.639940702,639.551583072,5.66466996096,17.423687669
 11/11  03:00:00,617.218386771,96.9145149596,170.820684499,0.0,34.9616554283,113.312780494,677.708361356,663.320152899,5.66466996096,8.72353849643
 11/11  04:00:00,617.778300487,96.9145149596,169.829581344,0.0,34.9616554283,113.312780494,692.484316831,669.395234674,5.66466996096,17.4244121965
 11/11  05:00:00,634.552789935,96.9145149596,180.652411032,0.0,44.4937663224,113.312780494,661.309180251,638.217590018,5.66466996096,17.4269202721
 11/11  06:00:00,640.997979367,96.9145149596,188.472439344,0.0,44.4937663224,113.312780494,653.302499948,630.418710758,14.1616749024,8.72211428726
 11/11  07:00:00,713.797586637,96.9145149596,189.120473922,0.0,54.0258772165,176.889270242,620.415953472,574.664944674,28.3233498048,17.4276589926
 11/11  08:00:00,701.818522398,96.9145149596,177.831061179,0.0,54.0258772165,184.38654557,651.630560826,591.72149052,42.4850247072,17.424045599
 11/11  09:00:00,786.565562726,96.9145149596,186.968738876,0.0,65.1572554096,220.04316451,604.284515185,530.132355638,56.6466996096,17.5054599375
