Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/11  10:00:00,789.621459871,96.9145149596,197.866867426,0.0,65.1572554096,212.545889182,563.018402926,494.155347474,42.4850247072,26.3780307452
 11/11  11:00:00,807.704532099,96.9145149596,209.64712809,0.0,65.1572554096,220.04316451,573.519282461,467.386238898,70.808374512,35.3246690504
 11/11  12:00:00,832.5964923,96.9145149596,234.527273391,0.0,65.1572554096,220.04316451,523.597867905,426.284486507,70.808374512,26.5050068862
 11/11  13:00:00,848.665272119,96.9145149596,252.892753378,0.0,65.1572554096,220.04316451,502.167908692,404.857214861,70.808374512,26.5023193188
 11/11  14:00:00,851.777909685,96.9145149596,264.977779521,0.0,65.1572554096,212.545889182,484.13000655,392.153318386,56.6466996096,35.3299885546
 11/11  15:00:00,862.39227415,96.9145149596,277.121635163,0.0,65.1572554096,212.545889182,437.837961967,368.848938234,42.4850247072,26.503999026
 11/11  16:00:00,868.259345623,96.9145149596,283.308516793,0.0,65.1572554096,212.545889182,451.73462065,359.762933601,56.6466996096,35.3249874392
 11/11  17:00:00,831.295393331,96.9145149596,272.617940674,0.0,65.1572554096,220.04316451,495.44606757,383.970696968,84.9700494144,26.5053211877
 11/11  18:00:00,777.701707205,96.9145149596,248.939607852,0.0,54.0258772165,184.38654557,567.053727857,455.707580688,84.9700494144,26.3760977542
 11/11  19:00:00,732.52693133,96.9145149596,231.03847973,0.0,44.4937663224,163.454314868,628.681716464,526.287501598,84.9700494144,17.4241654514
 11/11  20:00:00,709.003313312,96.9145149596,213.773794859,0.0,44.4937663224,155.95703954,634.47422089,569.103761016,56.6466996096,8.72376026449
 11/11  21:00:00,665.087888125,96.9145149596,199.623907155,0.0,44.4937663224,124.558693486,706.822247171,632.750751853,56.6466996096,17.4247957081
 11/11  22:00:00,654.114036158,96.9145149596,188.437374645,0.0,44.4937663224,124.558693486,720.223705112,660.31135805,42.4850247072,17.4273223545
 11/11  23:00:00,632.109160952,96.9145149596,171.782514512,0.0,34.9616554283,124.558693486,758.003915739,712.256823327,28.3233498048,17.4237426073
 11/11  24:00:00,619.855063444,96.9145149596,156.870264346,0.0,34.9616554283,124.558693486,771.309745439,748.424526822,14.1616749024,8.72354371484
 11/12  01:00:00,606.067855292,96.9145149596,157.169867271,0.0,34.9616554283,113.312780494,767.461640731,744.372161479,5.66466996096,17.424809291
 11/12  02:00:00,577.44963706,96.9145149596,124.941529531,0.0,34.9616554283,113.312780494,859.026808802,835.934443392,5.66466996096,17.4276954491
 11/12  03:00:00,565.766565789,96.9145149596,113.531549638,0.0,34.9616554283,113.312780494,865.600061652,849.874719176,5.66466996096,10.0606725156
 11/12  04:00:00,565.063949927,96.9145149596,112.827622281,0.0,34.9616554283,113.312780494,862.314570317,840.560822359,5.66466996096,16.0890779973
 11/12  05:00:00,573.559315112,96.9145149596,114.016182239,0.0,44.4937663224,113.312780494,841.246079936,818.156346209,5.66466996096,17.4250637658
 11/12  06:00:00,572.799392597,96.9145149596,111.195410675,0.0,44.4937663224,113.312780494,856.905955432,825.316625925,14.1616749024,17.4276546042
 11/12  07:00:00,645.450587237,96.9145149596,112.910164818,0.0,54.0258772165,176.889270242,793.864179244,756.818320342,28.3233498048,8.72250909633
 11/12  08:00:00,654.268558706,96.9145149596,127.530338467,0.0,54.0258772165,184.38654557,759.76768792,699.854135435,42.4850247072,17.4285277772
 11/12  09:00:00,747.930558332,96.9145149596,150.263298628,0.0,65.1572554096,220.04316451,688.445328858,605.545499078,56.6466996096,26.2531301707
 11/12  10:00:00,763.196205668,96.9145149596,177.802749006,0.0,65.1572554096,212.545889182,595.326977745,535.250267858,42.4850247072,17.5916851791
 11/12  11:00:00,803.214338621,96.9145149596,212.362036086,0.0,65.1572554096,220.04316451,579.269858917,473.125715652,70.808374512,35.3357687528
 11/12  12:00:00,840.869909734,96.9145149596,247.583178439,0.0,65.1572554096,220.04316451,529.367537586,432.056754571,70.808374512,26.5024085029
 11/12  13:00:00,870.497290593,96.9145149596,275.587113815,0.0,65.1572554096,220.04316451,520.825167356,414.686166264,70.808374512,35.3306265796
 11/12  14:00:00,882.786903988,96.9145149596,294.396314296,0.0,65.1572554096,212.545889182,492.866250685,409.713873125,56.6466996096,26.5056779502
 11/12  15:00:00,902.330826125,96.9145149596,313.634088555,0.0,65.1572554096,212.545889182,467.999002764,399.012957692,42.4850247072,26.501020365
 11/12  16:00:00,912.512094841,96.9145149596,324.406138755,0.0,65.1572554096,212.545889182,488.046509521,396.062354329,56.6466996096,35.3374555832
 11/12  17:00:00,881.193861491,96.9145149596,320.532027577,0.0,65.1572554096,220.04316451,530.554034042,419.080217685,84.9700494144,26.5037669429
 11/12  18:00:00,840.025495794,96.9145149596,312.339744187,0.0,54.0258772165,184.38654557,564.828411178,453.477936194,84.9700494144,26.3804255696
 11/12  19:00:00,796.533457302,96.9145149596,297.718754082,0.0,44.4937663224,163.454314868,600.95229609,498.555293831,84.9700494144,17.4269528455
 11/12  20:00:00,773.91959765,96.9145149596,282.956113765,0.0,44.4937663224,155.95703954,592.592444964,518.519277355,56.6466996096,17.4264679988
 11/12  21:00:00,742.884599722,96.9145149596,283.480053295,0.0,44.4937663224,124.558693486,621.00980006,555.641135794,56.6466996096,8.72196465675
 11/12  22:00:00,746.02794384,96.9145149596,286.700975655,0.0,44.4937663224,124.558693486,621.148412741,561.236057518,42.4850247072,17.4273305163
 11/12  23:00:00,738.242862277,96.9145149596,286.660702603,0.0,34.9616554283,124.558693486,627.209327538,581.45904322,28.3233498048,17.4269345131
 11/12  24:00:00,737.358442592,96.9145149596,286.443040468,0.0,34.9616554283,124.558693486,621.265798596,589.677733542,14.1616749024,17.4263901516
 11/13  01:00:00,734.594812002,96.9145149596,286.182908273,0.0,46.0930336215,113.312780494,613.004849608,598.618049628,5.66466996096,8.7221300185
 11/13  02:00:00,734.606441096,96.9145149596,286.124833749,0.0,46.0930336215,113.312780494,628.764555487,605.671920121,5.66466996096,17.4279654053
 11/13  03:00:00,730.241040781,96.9145149596,280.14266164,0.0,46.0930336215,113.312780494,640.727603603,617.635210393,5.66466996096,17.4277232488
 11/13  04:00:00,727.120224296,96.9145149596,276.03052148,0.0,46.0930336215,113.312780494,649.396860085,626.304918263,5.66466996096,17.4272718611
 11/13  05:00:00,797.630070786,96.9145149596,258.24700294,0.0,100.150657288,148.969399434,632.810256681,618.423187795,5.66466996096,8.72239892486
 11/13  06:00:00,783.287058736,96.9145149596,241.012219002,0.0,100.150657288,149.894399434,1178.31562347,1146.72498655,14.1616749024,17.4289620212
 11/13  07:00:00,1005.08617271,97.039505718,235.728050487,0.0,176.471037341,302.612436532,773.710885816,727.95734413,28.3233498048,17.4301918816
 11/13  08:00:00,1115.36046066,97.3344513009,234.344002265,0.0,243.2593065,310.10971186,710.816857954,641.934659449,42.4850247072,26.3971737981
 11/13  09:00:00,1161.53323856,97.4707053445,244.494996231,0.0,243.2593065,310.10971186,659.323907909,576.141406536,56.6466996096,26.5358017632
 11/13  10:00:00,1215.74707994,97.5755933442,268.445685439,0.0,243.2593065,302.612436532,615.856555208,536.643611727,42.4850247072,36.7279187736
 11/13  11:00:00,1259.28248158,97.6712983758,303.256282715,0.0,243.2593065,310.10971186,621.415219215,507.10441694,70.808374512,43.5024277637
 11/13  12:00:00,1291.62920738,97.826234713,332.456377947,0.0,243.2593065,310.10971186,597.750802505,482.148248208,70.808374512,44.7941797854
 11/13  13:00:00,1272.27686094,98.1070219106,355.371764057,0.0,243.2593065,310.10971186,577.791253546,462.442052657,70.808374512,44.5408263766
 11/13  14:00:00,1323.37460908,98.4041419769,378.932928055,0.0,243.2593065,302.612436532,547.846502264,447.136187195,56.6466996096,44.06361546
 11/13  15:00:00,1336.79565154,98.6030727549,397.727143732,0.0,243.2593065,302.612436532,497.770709187,418.812689272,42.4850247072,36.4729952082
 11/13  16:00:00,1343.53089596,98.6931875409,406.072920227,0.0,243.2593065,302.612436532,499.766547993,398.520113444,56.6466996096,44.5997349393
 11/13  17:00:00,1342.21057561,98.6305105809,396.237272832,0.0,243.2593065,310.10971186,523.63805508,403.198423069,84.9700494144,35.4695825967
 11/13  18:00:00,1322.22281165,98.78899919,362.267745079,0.0,243.2593065,310.10971186,532.533651499,430.01878487,84.9700494144,17.5448172148
 11/13  19:00:00,1018.74143261,96.9145149596,319.407172576,0.0,166.938926447,199.110933808,508.043150532,405.5925915,84.9700494144,17.4805096178
 11/13  20:00:00,983.261853618,96.9145149596,295.455185671,0.0,166.938926447,191.61365848,488.941142607,414.812801519,56.6466996096,17.4816414782
 11/13  21:00:00,843.36172111,96.9145149596,288.997828791,0.0,100.150657288,124.558693486,541.233438061,458.374734042,56.6466996096,26.2120044097
 11/13  22:00:00,786.796860391,96.9145149596,270.047605481,0.0,100.150657288,124.558693486,531.100332614,479.887484458,42.4850247072,8.72782344838
 11/13  23:00:00,714.511524804,96.9145149596,262.259261046,0.0,46.0930336215,124.558693486,552.798309278,507.047884985,28.3233498048,17.4270744883
 11/13  24:00:00,717.17486574,96.9145149596,263.672794179,0.0,46.0930336215,124.558693486,542.4789931,510.89055237,14.1616749024,17.4267658278
 11/14  01:00:00,698.221416839,96.9145149596,257.864454717,0.0,46.0930336215,113.312780494,547.397533838,524.305991185,5.66466996096,17.4268726921
 11/14  02:00:00,693.787369559,96.9145149596,253.699588966,0.0,46.0930336215,113.312780494,548.977857971,534.587797077,5.66466996096,8.72539093294
 11/14  03:00:00,690.440826771,96.9145149596,252.759917173,0.0,46.0930336215,113.312780494,564.872172386,541.779351978,5.66466996096,17.4281504471
 11/14  04:00:00,684.410978913,96.9145149596,246.28572339,0.0,46.0930336215,113.312780494,581.114494577,558.021883703,5.66466996096,17.4279409129
 11/14  05:00:00,769.86198336,96.9145149596,241.745104366,0.0,100.150657288,148.969399434,565.200853011,542.108603408,5.66466996096,17.4275796416
 11/14  06:00:00,769.066717297,97.0228089011,240.985678751,0.0,100.150657288,149.894399434,912.826491527,889.942225155,14.1616749024,8.72259146945
 11/14  07:00:00,1000.84905339,97.7400558613,246.420908946,0.0,176.471037341,302.612436532,633.950366464,588.19834481,28.3233498048,17.4286718484
 11/14  08:00:00,1118.96199965,97.9719568566,255.299441507,0.0,243.2593065,310.10971186,605.164853641,536.28078481,42.4850247072,26.3990441231
 11/14  09:00:00,1167.39604018,98.0770228705,270.679346774,0.0,243.2593065,310.10971186,598.857064066,506.827932953,56.6466996096,35.3824315029
 11/14  10:00:00,1226.58864851,98.5430840311,295.875763056,0.0,243.2593065,302.612436532,564.014632497,486.003742154,42.4850247072,35.5258656355
 11/14  11:00:00,1258.97129325,99.0900649588,319.928809209,0.0,243.2593065,310.10971186,579.381372419,467.413649699,70.808374512,41.1593482078
 11/14  12:00:00,1281.1347677,99.6731371158,348.563650028,0.0,243.2593065,310.10971186,561.350438397,447.877783933,70.808374512,42.6642799529
 11/14  13:00:00,1264.51574903,100.238075234,383.60618718,0.0,243.2593065,310.10971186,542.214456014,430.138124982,70.808374512,41.26795652
 11/14  14:00:00,1326.73090307,100.722003075,426.346775838,0.0,243.2593065,302.612436532,519.055222139,417.612641402,56.6466996096,44.7958811273
 11/14  15:00:00,1369.11177277,101.079025156,471.180911677,0.0,243.2593065,302.612436532,493.864232454,406.673926835,42.4850247072,44.7052809126
 11/14  16:00:00,1434.07004734,101.350093887,536.231622439,0.0,243.2593065,302.612436532,493.742239029,401.416618739,56.6466996096,35.6789206796
 11/14  17:00:00,1334.62170901,101.584529119,422.826381889,0.0,243.2593065,310.10971186,518.356484291,397.906278932,84.9700494144,35.4801559446
 11/14  18:00:00,1335.26238783,101.802070141,405.540811238,0.0,243.2593065,310.10971186,522.355505921,411.076845115,84.9700494144,26.3086113915
 11/14  19:00:00,1062.16769314,96.9145149596,395.71147487,0.0,166.938926447,199.110933808,500.039893919,397.590313559,84.9700494144,17.4795309455
 11/14  20:00:00,1045.19180856,96.9145149596,374.575005583,0.0,166.938926447,191.61365848,479.74366346,405.61575277,56.6466996096,17.4812110808
 11/14  21:00:00,904.328977489,96.9145149596,358.225999615,0.0,100.150657288,124.558693486,523.363679359,449.233949362,56.6466996096,17.4830303878
 11/14  22:00:00,868.872968763,96.9145149596,357.810453247,0.0,100.150657288,124.558693486,516.700841523,456.780923892,42.4850247072,17.4348929233
 11/14  23:00:00,804.347829031,96.9145149596,355.152245244,0.0,46.0930336215,124.558693486,513.387039341,476.340483527,28.3233498048,8.72320600939
 11/14  24:00:00,796.236545012,96.9145149596,339.517565831,0.0,46.0930336215,124.558693486,515.034498494,483.442777175,14.1616749024,17.4300464163
 11/15  01:00:00,748.574714597,96.9145149596,307.413222263,0.0,46.0930336215,113.312780494,515.130412971,492.037016649,5.66466996096,17.4287263609
 11/15  02:00:00,721.459397964,96.9145149596,283.974336352,0.0,46.0930336215,113.312780494,526.171519294,503.076674824,5.66466996096,17.4301745089
 11/15  03:00:00,720.601000247,96.9145149596,283.330736188,0.0,46.0930336215,113.312780494,529.010242899,505.918632506,5.66466996096,17.4269404312
 11/15  04:00:00,718.767271887,96.9145149596,279.79360988,0.0,46.0930336215,113.312780494,529.770712763,515.380723047,5.66466996096,8.72531975527
 11/15  05:00:00,802.696600957,96.9145149596,275.071281247,0.0,100.150657288,148.969399434,524.091348999,500.998548206,5.66466996096,17.4281308316
 11/15  06:00:00,808.326179718,97.3178184431,280.205930698,0.0,100.150657288,149.894399434,856.753734262,825.162886229,14.1616749024,17.429173131
 11/15  07:00:00,1063.20454705,98.001094612,306.025402781,0.0,176.471037341,302.612436532,607.397435173,561.646359763,28.3233498048,17.4277256055
 11/15  08:00:00,1180.76601275,99.1905788357,311.068284264,0.0,243.2593065,310.10971186,582.103567873,513.218778805,42.4850247072,26.3997643609
 11/15  09:00:00,1217.51008855,100.053863997,310.477859048,0.0,243.2593065,310.10971186,568.239221819,485.039352021,56.6466996096,26.5531701885
 11/15  10:00:00,1279.91874339,100.830054524,342.606970628,0.0,243.2593065,302.612436532,535.108234925,457.079854744,42.4850247072,35.543355474
 11/15  11:00:00,1339.77180773,101.405523142,407.312073281,0.0,243.2593065,310.10971186,544.967234341,429.451600408,70.808374512,44.7072594207
 11/15  12:00:00,1381.9357357,101.73593643,451.697572849,0.0,243.2593065,310.10971186,534.483629882,418.872153768,70.808374512,44.8031016022
 11/15  13:00:00,1370.17548135,102.375494294,481.564285449,0.0,243.2593065,310.10971186,506.412428048,399.966879249,70.808374512,35.637174287
 11/15  14:00:00,1399.52380559,102.684448463,470.100055907,0.0,243.2593065,302.612436532,494.865026314,393.416378082,56.6466996096,44.8019486221
 11/15  15:00:00,1421.6621923,103.03908478,484.841102804,0.0,243.2593065,302.612436532,465.382178184,378.193745079,42.4850247072,44.7034083971
 11/15  16:00:00,1439.47884618,103.11447412,497.769449828,0.0,243.2593065,302.612436532,479.939328533,378.677891554,56.6466996096,44.6147373694
 11/15  17:00:00,1391.88040187,103.181108461,436.093121273,0.0,243.2593065,310.10971186,507.058730619,386.618169122,84.9700494144,35.470512082
 11/15  18:00:00,1370.93382211,103.309099298,402.572727378,0.0,243.2593065,310.10971186,500.334776511,397.814321237,84.9700494144,17.5504058596
 11/15  19:00:00,1077.76808336,96.9145149596,376.130605502,0.0,166.938926447,199.110933808,496.929789736,394.47723837,84.9700494144,17.4825019516
 11/15  20:00:00,1046.46475732,96.9145149596,347.138428513,0.0,166.938926447,191.61365848,476.590020015,402.460605056,56.6466996096,17.4827153496
 11/15  21:00:00,903.141212896,96.9145149596,337.539146183,0.0,100.150657288,124.558693486,526.230992306,443.99449586,56.6466996096,25.5897968365
 11/15  22:00:00,864.800342032,96.9145149596,339.115082717,0.0,100.150657288,124.558693486,502.653377737,450.817660518,42.4850247072,9.35069251158
 11/15  23:00:00,772.618579258,96.9145149596,315.813786069,0.0,46.0930336215,124.558693486,518.605448334,472.853736589,28.3233498048,17.4283619402
 11/15  24:00:00,764.453278321,96.9145149596,306.091435927,0.0,46.0930336215,124.558693486,512.084364796,480.494476447,14.1616749024,17.4282134466
 11/16  01:00:00,762.267017502,96.9145149596,313.575180468,0.0,46.0930336215,113.312780494,508.308921099,485.215771326,5.66466996096,17.4284798122
 11/16  02:00:00,759.860930904,96.9145149596,311.417931676,0.0,46.0930336215,113.312780494,503.90858782,489.51763696,5.66466996096,8.72628089932
 11/16  03:00:00,764.981324666,96.9145149596,318.779502279,0.0,46.0930336215,113.312780494,516.680917156,493.586233754,5.66466996096,17.4300134416
 11/16  04:00:00,771.906992687,96.9145149596,326.181150025,0.0,46.0930336215,113.312780494,521.412144516,498.317490717,5.66466996096,17.4299838381
 11/16  05:00:00,860.90902935,96.9145149596,326.985951729,0.0,100.150657288,148.969399434,503.288834547,480.19440234,5.66466996096,17.429762247
 11/16  06:00:00,870.240941987,97.4207867601,332.768359387,0.0,100.150657288,149.894399434,816.255580193,793.370186958,14.1616749024,8.72371833261
 11/16  07:00:00,1100.91419229,98.5753717552,336.321225137,0.0,176.471037341,302.612436532,590.454800542,544.700181105,28.3233498048,17.4312696318
 11/16  08:00:00,1213.21909137,100.259138192,336.668102229,0.0,243.2593065,310.10971186,565.969795668,497.079949878,42.4850247072,26.4048210834
 11/16  09:00:00,1248.95440755,100.945904884,336.687226473,0.0,243.2593065,310.10971186,566.574884621,474.536545398,56.6466996096,35.3916396134
 11/16  10:00:00,1293.39367803,101.582175145,348.412234367,0.0,243.2593065,302.612436532,532.508453661,454.486552846,42.4850247072,35.5368761076
 11/16  11:00:00,1320.25347865,101.940897199,370.225090507,0.0,243.2593065,310.10971186,553.532605577,438.005134848,70.808374512,44.7190962163
 11/16  12:00:00,1347.04610494,102.500770707,405.410007827,0.0,243.2593065,310.10971186,531.339604131,415.720848172,70.808374512,44.8103814466
 11/16  13:00:00,1321.4364698,102.65204103,426.972378367,0.0,243.2593065,310.10971186,519.344606487,412.905054574,70.808374512,35.6311774008
 11/16  14:00:00,1356.90769985,102.915709919,419.612802254,0.0,243.2593065,302.612436532,510.887229636,409.433651724,56.6466996096,44.8068783028
 11/16  15:00:00,1345.02799585,103.321044771,404.880661388,0.0,243.2593065,302.612436532,480.127693103,392.925709566,42.4850247072,44.7169588298
 11/16  16:00:00,1347.2423295,103.688319882,405.699543261,0.0,243.2593065,302.612436532,458.903188307,366.559726625,56.6466996096,35.6967620721
 11/16  17:00:00,1351.07961743,103.724843826,397.520125526,0.0,243.2593065,310.10971186,489.365922055,368.899157337,84.9700494144,35.496715304
 11/16  18:00:00,1331.28098061,103.745254957,363.35770014,0.0,243.2593065,310.10971186,505.836574766,394.552642525,84.9700494144,26.3138828262
 11/16  19:00:00,1037.46434303,96.9145149596,331.763156425,0.0,166.938926447,199.110933808,500.268493059,397.814881902,84.9700494144,17.4835617431
 11/16  20:00:00,1027.87781241,96.9145149596,331.883545216,0.0,166.938926447,191.61365848,477.334289954,403.207085258,56.6466996096,17.4805050867
 11/16  21:00:00,903.744028489,96.9145149596,343.522175141,0.0,100.150657288,124.558693486,516.933792412,442.802649181,56.6466996096,17.4844436217
 11/16  22:00:00,857.634842513,96.9145149596,336.630885996,0.0,100.150657288,124.558693486,512.938094883,453.01765736,42.4850247072,17.4354128154
 11/16  23:00:00,778.322609317,96.9145149596,323.237612891,0.0,46.0930336215,124.558693486,520.140527173,474.387684039,28.3233498048,17.4294933292
 11/16  24:00:00,776.516568634,96.9145149596,318.409647872,0.0,46.0930336215,124.558693486,513.533753569,481.942796425,14.1616749024,17.4292822411
 11/17  01:00:00,759.825679123,96.9145149596,312.687576868,0.0,46.0930336215,113.312780494,502.584282493,488.19592016,5.66466996096,8.723692372
 11/17  02:00:00,755.869034784,96.9145149596,308.520443672,0.0,46.0930336215,113.312780494,517.475137641,494.379086266,5.66466996096,17.431381414
 11/17  03:00:00,755.042579424,96.9145149596,307.82066791,0.0,46.0930336215,113.312780494,523.579423086,500.486431253,5.66466996096,17.4283218728
 11/17  04:00:00,756.898908209,96.9145149596,307.679355849,0.0,46.0930336215,113.312780494,530.4843372,507.388321494,5.66466996096,17.4313457453
 11/17  05:00:00,843.597254056,96.9145149596,301.704371948,0.0,100.150657288,148.969399434,513.167455776,490.074546029,5.66466996096,17.4282397865
 11/17  06:00:00,836.812221769,97.4554364551,292.462876845,0.0,100.150657288,149.894399434,830.415817558,807.528107854,14.1616749024,8.72603480135
 11/17  07:00:00,1059.91580126,98.7742670441,288.221091746,0.0,176.471037341,302.612436532,604.101756924,558.348595602,28.3233498048,17.4298115167
 11/17  08:00:00,1179.12076589,100.590733857,292.780456088,0.0,243.2593065,310.10971186,573.62940128,504.740920475,42.4850247072,26.4034560981
 11/17  09:00:00,1242.00826143,101.656002809,313.443527668,0.0,243.2593065,310.10971186,554.952961644,462.915063949,56.6466996096,35.3911980854
 11/17  10:00:00,1310.94820242,102.327213961,342.827438087,0.0,243.2593065,302.612436532,514.498193013,436.476249021,42.4850247072,35.5369192839
 11/17  11:00:00,1346.967338,102.904580108,368.938581072,0.0,243.2593065,310.10971186,530.088092775,414.559342194,70.808374512,44.7203760686
 11/17  12:00:00,1362.53132963,103.52912866,386.309626452,0.0,243.2593065,310.10971186,514.57550991,398.954228083,70.808374512,44.812907315
 11/17  13:00:00,1338.42004302,104.0421842,405.378767842,0.0,243.2593065,310.10971186,492.277859482,385.836639132,70.808374512,35.6328458374
 11/17  14:00:00,1385.64487854,104.395302042,416.926017994,0.0,243.2593065,302.612436532,478.397744597,376.937239952,56.6466996096,44.8138050352
 11/17  15:00:00,1392.1580822,104.646465219,419.442827193,0.0,243.2593065,302.612436532,445.110287143,357.904635765,42.4850247072,44.7206266713
 11/17  16:00:00,1397.197671,104.731698847,420.624851376,0.0,243.2593065,302.612436532,439.155787738,346.809530352,56.6466996096,35.6995577762
 11/17  17:00:00,1396.81320058,104.466622015,408.595156837,0.0,243.2593065,310.10971186,476.903028162,356.433673729,84.9700494144,35.4993050191
 11/17  18:00:00,1379.43029881,104.342354993,380.787417862,0.0,243.2593065,310.10971186,493.510154969,382.224798599,84.9700494144,26.3153069555
 11/17  19:00:00,1077.7876921,96.9145149596,353.981658242,0.0,166.938926447,199.110933808,490.631096775,388.173884438,84.9700494144,17.4871629226
 11/17  20:00:00,1044.86762176,96.9145149596,332.508928286,0.0,166.938926447,191.61365848,471.650512503,397.522466143,56.6466996096,17.4813467501
 11/17  21:00:00,888.793899975,96.9145149596,311.264957088,0.0,100.150657288,124.558693486,515.204946228,441.0728863,56.6466996096,17.4853603182
 11/17  22:00:00,843.644090587,96.9145149596,302.060484141,0.0,100.150657288,124.558693486,511.254389705,451.333105322,42.4850247072,17.4362596765
 11/17  23:00:00,759.591288234,96.9145149596,282.888756508,0.0,46.0930336215,124.558693486,523.068560102,477.314800657,28.3233498048,17.4304096403
 11/17  24:00:00,742.575087028,96.9145149596,264.805161457,0.0,46.0930336215,124.558693486,530.848047384,499.25610026,14.1616749024,17.4302722211
 11/18  01:00:00,724.678143394,96.9145149596,259.198459954,0.0,46.0930336215,113.312780494,525.357364515,510.968487033,5.66466996096,8.72420752149
 11/18  02:00:00,724.383631637,96.9145149596,257.664730323,0.0,46.0930336215,113.312780494,540.66312085,517.565931851,5.66466996096,17.4325190382
 11/18  03:00:00,706.138940679,96.9145149596,239.558204559,0.0,46.0930336215,113.312780494,569.854457462,546.760293597,5.66466996096,17.4294939034
 11/18  04:00:00,707.565962949,96.9145149596,243.971899969,0.0,46.0930336215,113.312780494,567.508325663,544.411000969,5.66466996096,17.4326547326
 11/18  05:00:00,708.607175076,96.9145149596,242.289457318,0.0,55.6251445156,113.312780494,566.523040706,543.428803951,5.66466996096,17.4295667937
 11/18  06:00:00,704.604928495,96.9145149596,240.017471924,0.0,55.6251445156,113.312780494,575.248033455,552.359589251,14.1616749024,8.72676930178
 11/18  07:00:00,782.977397472,96.9145149596,248.581594282,0.0,65.1572554096,176.889270242,527.224715421,481.470237017,28.3233498048,17.4311285987
 11/18  08:00:00,900.083980826,97.2539867762,257.384743789,0.0,109.682768182,220.96816451,829.234715989,769.317459913,42.4850247072,17.4322313689
 11/18  09:00:00,915.235094694,97.2470168713,267.491909771,0.0,109.682768182,220.96816451,684.888352004,610.715924937,56.6466996096,17.525727458
 11/18  10:00:00,1039.08793667,97.6400821156,283.578047424,0.0,131.945524568,266.955817592,634.60856646,565.705314981,42.4850247072,26.4182267719
 11/18  11:00:00,1070.603317,97.6703717256,303.987386159,0.0,131.945524568,274.45309292,650.156501891,543.949983876,70.808374512,35.3981435026
 11/18  12:00:00,1089.91878016,97.6841634583,320.013365511,0.0,131.945524568,274.45309292,638.554946268,532.359212145,70.808374512,35.3873596102
 11/18  13:00:00,1068.80214441,97.7127081974,331.403012971,0.0,131.945524568,274.45309292,618.796190626,521.438903556,70.808374512,26.5489125582
 11/18  14:00:00,1072.60778909,97.770048596,342.715014955,0.0,131.945524568,266.955817592,609.596719532,517.566970085,56.6466996096,35.3830498368
 11/18  15:00:00,1094.35823158,97.8257978988,360.014402658,0.0,131.945524568,266.955817592,582.105656232,513.080205606,42.4850247072,26.5404259188
 11/18  16:00:00,1026.94978941,96.9145149596,369.532013032,0.0,109.682768182,212.545889182,472.66106976,380.627196291,56.6466996096,35.387173859
 11/18  17:00:00,1034.90159802,96.9145149596,365.211304514,0.0,109.682768182,220.04316451,500.730037664,389.222923787,84.9700494144,26.5370644624
 11/18  18:00:00,994.352491372,96.9145149596,356.370863719,0.0,109.682768182,220.04316451,507.322482866,395.951364389,84.9700494144,26.4010690623
 11/18  19:00:00,952.832912422,96.9145149596,352.539314418,0.0,100.150657288,199.110933808,533.395831546,430.993277734,84.9700494144,17.4325043975
 11/18  20:00:00,944.055787785,96.9145149596,351.722266397,0.0,100.150657288,191.61365848,510.465260317,436.389106467,56.6466996096,17.4294542403
 11/18  21:00:00,821.997220971,96.9145149596,344.804806731,0.0,55.6251445156,124.558693486,559.04722231,484.967903486,56.6466996096,17.4326192149
 11/18  22:00:00,813.765585981,96.9145149596,340.089895512,0.0,55.6251445156,124.558693486,553.791911664,493.87736541,42.4850247072,17.4295215468
 11/18  23:00:00,811.801708724,96.9145149596,345.593096437,0.0,46.0930336215,124.558693486,546.941138709,509.891047869,28.3233498048,8.72674103448
 11/18  24:00:00,820.336910035,96.9145149596,350.019680952,0.0,46.0930336215,124.558693486,546.86597125,515.273219153,14.1616749024,17.431077195
 11/19  01:00:00,798.294898248,96.9145149596,350.562499396,0.0,34.9616554283,113.312780494,544.679065236,521.581046775,5.66466996096,17.4333484999
 11/19  02:00:00,798.486053239,96.9145149596,350.627149995,0.0,34.9616554283,113.312780494,550.547108687,527.450534839,5.66466996096,17.431903887
 11/19  03:00:00,798.710737568,96.9145149596,350.765771324,0.0,34.9616554283,113.312780494,548.409205008,534.019662132,5.66466996096,8.72487291509
 11/19  04:00:00,798.829607514,96.9145149596,350.80989925,0.0,34.9616554283,113.312780494,562.926820702,539.828403475,5.66466996096,17.4337472655
 11/19  05:00:00,813.394179086,96.9145149596,356.016928176,0.0,44.4937663224,113.312780494,557.112482156,534.017112497,5.66466996096,17.4306996973
 11/19  06:00:00,818.911571058,96.9145149596,360.252154515,0.0,44.4937663224,113.312780494,568.322183264,536.726524724,14.1616749024,17.4339836379
 11/19  07:00:00,890.064677167,96.9145149596,360.549195396,0.0,54.0258772165,176.889270242,519.48498232,473.730722316,28.3233498048,17.4309101984
 11/19  08:00:00,886.043042376,96.9145149596,360.680672433,0.0,54.0258772165,184.38654557,517.407922836,466.198720596,42.4850247072,8.72417753339
 11/19  09:00:00,968.420396825,96.9145149596,366.969502559,0.0,65.1572554096,220.04316451,531.009132346,448.099019601,56.6466996096,26.2634131352
 11/19  10:00:00,963.700836436,96.9145149596,371.830392823,0.0,65.1572554096,212.545889182,511.301521339,442.42312473,42.4850247072,26.3933719017
 11/19  11:00:00,953.095408255,96.9145149596,365.531445899,0.0,65.1572554096,220.04316451,539.635400686,442.304731497,70.808374512,26.5222946768
 11/19  12:00:00,941.599767753,96.9145149596,360.896576173,0.0,65.1572554096,220.04316451,547.55792954,441.398075161,70.808374512,35.3514798666
 11/19  13:00:00,935.806844192,96.9145149596,360.342880775,0.0,65.1572554096,220.04316451,533.772837136,436.442944726,70.808374512,26.5215178981
 11/19  14:00:00,929.937022162,96.9145149596,366.684618368,0.0,65.1572554096,212.545889182,525.596982926,433.59963239,56.6466996096,35.3506509272
 11/19  15:00:00,938.588105957,96.9145149596,378.040491562,0.0,65.1572554096,212.545889182,501.085522046,432.07355505,42.4850247072,26.5269422883
 11/19  16:00:00,941.774062706,96.9145149596,383.910676953,0.0,65.1572554096,212.545889182,526.303522711,434.306997409,56.6466996096,35.3498256928
 11/19  17:00:00,922.760060634,96.9145149596,390.402884601,0.0,65.1572554096,220.04316451,549.282475358,437.786334364,84.9700494144,26.5260915797
 11/19  18:00:00,887.380080249,96.9145149596,395.110193863,0.0,54.0258772165,184.38654557,566.356738191,454.997049348,84.9700494144,26.3896394286
 11/19  19:00:00,862.750243374,96.9145149596,408.07301722,0.0,44.4937663224,163.454314868,592.194367209,489.791185684,84.9700494144,17.4331321104
 11/19  20:00:00,866.3854446,96.9145149596,430.251030152,0.0,44.4937663224,155.95703954,567.504859807,493.428036644,56.6466996096,17.4301235539
 11/19  21:00:00,845.462199698,96.9145149596,448.938841812,0.0,44.4937663224,124.558693486,591.470220862,526.096451803,56.6466996096,8.72706944966
 11/19  22:00:00,848.650879315,96.9145149596,457.478371633,0.0,44.4937663224,124.558693486,590.195143021,530.278319132,42.4850247072,17.4317991821
 11/19  23:00:00,857.534370969,96.9145149596,477.228312699,0.0,34.9616554283,124.558693486,589.604135366,543.848792042,28.3233498048,17.4319935188
 11/19  24:00:00,937.807689618,96.9145149596,555.48161577,0.0,34.9616554283,124.558693486,577.038029962,545.444338209,14.1616749024,17.4320168508
 11/20  01:00:00,954.557288295,96.9145149596,572.628619548,0.0,46.0930336215,113.312780494,562.24704454,547.857260704,5.66466996096,8.72511387547
 11/20  02:00:00,961.821259679,96.9145149596,579.229328717,0.0,46.0930336215,113.312780494,573.578174633,550.478965196,5.66466996096,17.4345394752
 11/20  03:00:00,969.231562058,96.9145149596,585.547841881,0.0,46.0930336215,113.312780494,574.660475136,551.564192557,5.66466996096,17.4316126178
 11/20  04:00:00,976.120972642,96.9145149596,591.249539771,0.0,46.0930336215,113.312780494,575.230851119,552.134830156,5.66466996096,17.4313510024
 11/20  05:00:00,925.065014769,96.9145149596,446.736421978,0.0,100.150657288,148.969399434,554.02085033,530.924157826,5.66466996096,17.4320225429
 11/20  06:00:00,869.358988378,96.9145149596,360.197235798,0.0,100.150657288,149.894399434,1039.21052014,1016.32388213,14.1616749024,8.72496310778
 11/20  07:00:00,1099.2267022,97.1881449049,342.058974525,0.0,176.471037341,302.612436532,697.201585231,651.444234703,28.3233498048,17.4340007236
 11/20  08:00:00,1207.7449148,97.4933137864,325.017258613,0.0,243.2593065,310.10971186,653.415718641,584.517707619,42.4850247072,26.4129863153
 11/20  09:00:00,1229.04336623,97.6237736973,307.107343797,0.0,243.2593065,310.10971186,648.025800308,555.973016635,56.6466996096,35.4060840634
 11/20  10:00:00,1248.07648968,97.7225873297,288.451909628,0.0,243.2593065,302.612436532,610.73568645,532.696026358,42.4850247072,35.5546353849
 11/20  11:00:00,1257.30083684,97.8075280819,286.135392476,0.0,243.2593065,310.10971186,616.919982757,501.373692051,70.808374512,44.737916194
 11/20  12:00:00,1261.34354073,97.8834684602,283.443834685,0.0,243.2593065,310.10971186,593.738150917,478.097436004,70.808374512,44.832340401
 11/20  13:00:00,1232.40368286,97.9529195321,290.699010153,0.0,243.2593065,310.10971186,570.686313168,464.222123986,70.808374512,35.6558146694
 11/20  14:00:00,1274.24000163,98.1791225985,293.496935572,0.0,243.2593065,302.612436532,554.056398994,452.577308407,56.6466996096,44.8323909774
 11/20  15:00:00,1266.5787962,98.5644278687,284.641033957,0.0,243.2593065,302.612436532,522.151210561,434.931689395,42.4850247072,44.7344964585
 11/20  16:00:00,1249.70284507,98.8457448081,269.024980965,0.0,243.2593065,302.612436532,530.715357657,429.430674463,56.6466996096,44.6379835844
 11/20  17:00:00,1233.53659511,99.071881638,242.98072448,0.0,243.2593065,310.10971186,567.753912356,447.289311837,84.9700494144,35.494551104
 11/20  18:00:00,1224.97150206,99.363417048,224.414184791,0.0,243.2593065,310.10971186,582.609320327,480.083723768,84.9700494144,17.5555471442
 11/20  19:00:00,947.379049284,96.9145149596,212.660221096,0.0,166.938926447,199.110933808,602.962861381,491.771712587,84.9700494144,26.2210993801
 11/20  20:00:00,925.947467183,96.9145149596,195.764228399,0.0,166.938926447,191.61365848,611.011362003,536.879205462,56.6466996096,17.4854569313
 11/20  21:00:00,774.533880391,96.9145149596,180.236849629,0.0,100.150657288,124.558693486,688.929232886,614.794688701,56.6466996096,17.4878445753
 11/20  22:00:00,724.659916572,96.9145149596,169.378185471,0.0,100.150657288,124.558693486,700.266917095,640.342530026,42.4850247072,17.4393623622
 11/20  23:00:00,655.456543291,96.9145149596,164.590727723,0.0,46.0930336215,124.558693486,709.976167566,664.222433795,28.3233498048,17.4303839655
 11/20  24:00:00,648.865979603,96.9145149596,157.147255917,0.0,46.0930336215,124.558693486,707.270630537,684.381759862,14.1616749024,8.72719577275
 11/21  01:00:00,625.336760982,96.9145149596,146.76655881,0.0,46.0930336215,113.312780494,733.501611553,710.404272835,5.66466996096,17.432668757
 11/21  02:00:00,615.378801653,96.9145149596,136.046545994,0.0,46.0930336215,113.312780494,759.433507695,736.335681339,5.66466996096,17.4331563944
 11/21  03:00:00,606.051282757,96.9145149596,125.772954175,0.0,46.0930336215,113.312780494,783.999568829,760.901473409,5.66466996096,17.4334254595
 11/21  04:00:00,596.187497879,96.9145149596,114.944024884,0.0,46.0930336215,113.312780494,801.29891156,786.908570025,5.66466996096,8.72567157445
 11/21  05:00:00,677.158929717,96.9145149596,104.342962843,0.0,100.150657288,148.969399434,805.36760375,782.267438996,5.66466996096,17.4354947928
 11/21  06:00:00,674.062466347,97.1165470739,100.160174899,0.0,100.150657288,149.894399434,1085.38005948,1053.78418562,14.1616749024,17.4341989594
 11/21  07:00:00,893.545482207,97.8214375135,92.5221565703,0.0,176.471037341,302.612436532,836.562426816,790.804481455,28.3233498048,17.4345955561
 11/21  08:00:00,999.707712854,98.0562999228,87.6525116044,0.0,243.2593065,310.10971186,819.645075188,750.747334978,42.4850247072,26.4127155028
 11/21  09:00:00,1043.14303019,98.4753156961,93.9208321159,0.0,243.2593065,310.10971186,790.582654049,698.535331263,56.6466996096,35.4006231771
 11/21  10:00:00,1092.14885552,98.8994933292,109.455432068,0.0,243.2593065,302.612436532,718.089578462,640.055638208,42.4850247072,35.5489155467
 11/21  11:00:00,1119.33558008,99.3260424184,127.879598231,0.0,243.2593065,310.10971186,691.735973415,576.186598898,70.808374512,44.7410000054
 11/21  12:00:00,1140.88872736,99.922584048,146.664840454,0.0,243.2593065,310.10971186,643.080476492,527.434906033,70.808374512,44.8371959466
 11/21  13:00:00,1113.29169096,100.438737441,160.285239481,0.0,243.2593065,310.10971186,608.503310885,502.043849318,70.808374512,35.6510870554
 11/21  14:00:00,1163.88785413,100.901805809,177.187417597,0.0,243.2593065,302.612436532,577.086146046,475.601144746,56.6466996096,44.838301691
 11/21  15:00:00,1180.1514981,101.209373023,192.116258793,0.0,243.2593065,302.612436532,537.705167272,450.479629279,42.4850247072,44.7405132865
 11/21  16:00:00,1182.49564434,101.448386058,193.347392813,0.0,243.2593065,302.612436532,549.039643658,447.740747193,56.6466996096,44.6521968546
 11/21  17:00:00,1173.03795592,101.565041993,174.584144501,0.0,243.2593065,310.10971186,603.436485973,482.974604228,84.9700494144,35.4918323309
 11/21  18:00:00,1165.193214,101.746972833,157.192282001,0.0,243.2593065,310.10971186,619.639252626,517.11577472,84.9700494144,17.5534284918
 11/21  19:00:00,895.254731396,96.9145149596,158.136793618,0.0,166.938926447,199.110933808,666.415025475,563.955213362,84.9700494144,17.4897626985
 11/21  20:00:00,893.356698887,96.9145149596,165.936810851,0.0,166.938926447,191.61365848,636.155164489,553.286051202,56.6466996096,26.222413677
 11/21  21:00:00,761.365579326,96.9145149596,168.919467502,0.0,100.150657288,124.558693486,666.649139075,592.516488212,56.6466996096,17.4859512539
 11/21  22:00:00,722.110640293,96.9145149596,169.195992962,0.0,100.150657288,124.558693486,662.560822987,602.638264175,42.4850247072,17.4375341044
 11/21  23:00:00,651.662213302,96.9145149596,164.226704031,0.0,46.0930336215,124.558693486,675.531593552,638.480452868,28.3233498048,8.72779087988
 11/21  24:00:00,649.227583721,96.9145149596,160.997321439,0.0,46.0930336215,124.558693486,686.841064742,655.246028305,14.1616749024,17.4333615346
 11/22  01:00:00,641.58154186,96.9145149596,165.647009094,0.0,46.0930336215,113.312780494,673.772059498,650.671485295,5.66466996096,17.4359042422
 11/22  02:00:00,645.237120674,96.9145149596,168.798810347,0.0,46.0930336215,113.312780494,675.529358273,652.430013669,5.66466996096,17.4346746433
 11/22  03:00:00,644.114986061,96.9145149596,168.907786522,0.0,46.0930336215,113.312780494,686.207949173,663.111289946,5.66466996096,17.4319892658
 11/22  04:00:00,650.010959065,96.9145149596,175.085911641,0.0,46.0930336215,113.312780494,672.40184255,658.009072127,5.66466996096,8.72810046189
 11/22  05:00:00,746.756959085,96.9145149596,184.878142888,0.0,100.150657288,148.969399434,641.115642423,618.016922651,5.66466996096,17.4340498117
 11/22  06:00:00,753.071655635,97.3615389331,189.847978403,0.0,100.150657288,149.894399434,947.663095251,916.064372404,14.1616749024,17.4370479449
 11/22  07:00:00,986.992811428,98.0624029938,195.769778827,0.0,176.471037341,302.612436532,680.299164651,634.541043951,28.3233498048,17.4347708949
 11/22  08:00:00,1102.57504482,99.174662793,199.708502323,0.0,243.2593065,310.10971186,645.291103594,576.388746002,42.4850247072,26.4173328849
 11/22  09:00:00,1150.53631929,99.7278282511,211.331301705,0.0,243.2593065,310.10971186,623.821966054,540.618634716,56.6466996096,26.5566317286
 11/22  10:00:00,1202.55621103,100.240320417,230.359910177,0.0,243.2593065,302.612436532,596.878215562,509.936687886,42.4850247072,44.4565029689
 11/22  11:00:00,1240.38321927,101.049530828,261.97961524,0.0,243.2593065,310.10971186,581.056019224,474.452578489,70.808374512,35.7950662233
 11/22  12:00:00,1279.33087449,101.661110429,296.713824136,0.0,243.2593065,310.10971186,576.490467121,451.866607867,70.808374512,53.815484742
 11/22  13:00:00,1274.31960365,102.170709286,329.512436954,0.0,243.2593065,310.10971186,543.730598307,437.269448446,70.808374512,35.6527753488
 11/22  14:00:00,1326.29301167,102.435559234,346.145533204,0.0,243.2593065,302.612436532,534.064337628,432.575828929,56.6466996096,44.8418090889
 11/22  15:00:00,1328.80887927,102.397312077,349.786030248,0.0,243.2593065,302.612436532,526.03083804,438.801490982,42.4850247072,44.7443223516
 11/22  16:00:00,1321.63912201,102.588910854,345.213433619,0.0,243.2593065,302.612436532,540.005295015,438.702380539,56.6466996096,44.6562148668
 11/22  17:00:00,1327.49477937,102.783208465,341.523119391,0.0,243.2593065,310.10971186,554.784305792,434.319456936,84.9700494144,35.4947994418
 11/22  18:00:00,1331.19643603,102.977396675,336.031490558,0.0,243.2593065,310.10971186,537.025976298,434.501625346,84.9700494144,17.5543015376
 11/22  19:00:00,1056.09209163,96.9145149596,332.065909135,0.0,166.938926447,199.110933808,519.829263555,417.369927475,84.9700494144,17.4892866649
 11/22  20:00:00,1039.56213958,96.9145149596,325.124253018,0.0,166.938926447,191.61365848,505.36959619,422.499174484,56.6466996096,26.2237220964
 11/22  21:00:00,895.485738605,96.9145149596,319.778262084,0.0,100.150657288,124.558693486,538.856006955,464.722375992,56.6466996096,17.4869313534
 11/22  22:00:00,854.029531532,96.9145149596,319.016515258,0.0,100.150657288,124.558693486,531.59549853,471.67203064,42.4850247072,17.438443183
 11/22  23:00:00,786.366526358,96.9145149596,318.522400833,0.0,46.0930336215,124.558693486,527.951019311,490.899383859,28.3233498048,8.72828564746
 11/22  24:00:00,777.647729505,96.9145149596,312.779321436,0.0,46.0930336215,124.558693486,531.28797752,499.691920037,14.1616749024,17.4343825813
 11/23  01:00:00,745.663972029,96.9145149596,308.515709556,0.0,34.9616554283,113.312780494,529.979636455,506.881721509,5.66466996096,17.4332449853
 11/23  02:00:00,743.617098047,96.9145149596,307.630304581,0.0,34.9616554283,113.312780494,535.98027033,512.879737299,5.66466996096,17.4358630704
 11/23  03:00:00,736.171953413,96.9145149596,301.23996395,0.0,34.9616554283,113.312780494,544.157413514,521.059520489,5.66466996096,17.4332230636
 11/23  04:00:00,725.011908478,96.9145149596,291.442439975,0.0,34.9616554283,113.312780494,545.263691923,530.870227054,5.66466996096,8.72879490822
 11/23  05:00:00,716.958775599,96.9145149596,275.136433221,0.0,44.4937663224,113.312780494,564.227093126,541.126991707,5.66466996096,17.4354314584
 11/23  06:00:00,690.696346572,96.9145149596,244.178042741,0.0,44.4937663224,113.312780494,614.840269832,583.245824166,14.1616749024,17.4327707643
 11/23  07:00:00,748.186458719,96.9145149596,227.47731287,0.0,54.0258772165,176.889270242,586.501439702,540.741754203,28.3233498048,17.4363356943
 11/23  08:00:00,753.72561448,96.9145149596,235.61783344,0.0,54.0258772165,184.38654557,578.131944965,518.213309993,42.4850247072,17.4336102654
 11/23  09:00:00,831.229377348,96.9145149596,247.140395196,0.0,65.1572554096,220.04316451,559.884552009,485.716567921,56.6466996096,17.5212844781
 11/23  10:00:00,845.31389684,96.9145149596,272.875738962,0.0,65.1572554096,212.545889182,512.657596804,443.771427929,42.4850247072,26.4011441679
 11/23  11:00:00,871.314666129,96.9145149596,289.358828095,0.0,65.1572554096,220.04316451,536.954757557,439.621274435,70.808374512,26.5251086095
 11/23  12:00:00,878.822506996,96.9145149596,292.353037656,0.0,65.1572554096,220.04316451,544.635665816,438.454279965,70.808374512,35.373011339
 11/23  13:00:00,882.542607524,96.9145149596,294.162479453,0.0,65.1572554096,220.04316451,544.781692396,441.201469674,70.808374512,32.7718482096
 11/23  14:00:00,879.479286863,96.9145149596,295.365676667,0.0,65.1572554096,212.545889182,526.566359613,440.796791254,56.6466996096,29.1228687498
 11/23  15:00:00,877.219939025,96.9145149596,291.038960043,0.0,65.1572554096,212.545889182,512.546467211,434.70016716,42.4850247072,35.3612753433
 11/23  16:00:00,864.199196226,96.9145149596,275.764052386,0.0,65.1572554096,212.545889182,536.080838446,452.898645,56.6466996096,26.5354938365
 11/23  17:00:00,825.265137307,96.9145149596,256.063528368,0.0,65.1572554096,220.04316451,603.293771793,482.961282623,84.9700494144,35.3624397557
 11/23  18:00:00,770.957298425,96.9145149596,235.904778597,0.0,54.0258772165,184.38654557,642.046555503,530.678161304,84.9700494144,26.3983447846
 11/23  19:00:00,723.644325448,96.9145149596,215.540814657,0.0,44.4937663224,163.454314868,697.852076821,604.153347077,84.9700494144,8.72868032911
 11/23  20:00:00,703.710048983,96.9145149596,200.943446344,0.0,44.4937663224,155.95703954,709.930597376,635.848671433,56.6466996096,17.4352263326
 11/23  21:00:00,662.583287211,96.9145149596,189.457378776,0.0,44.4937663224,124.558693486,763.923145436,689.843869291,56.6466996096,17.4325765353
 11/23  22:00:00,652.608460888,96.9145149596,177.966559936,0.0,44.4937663224,124.558693486,775.086963608,715.165819463,42.4850247072,17.4361194387
 11/23  23:00:00,636.03801009,96.9145149596,167.569167689,0.0,34.9616554283,124.558693486,795.017095827,749.260332103,28.3233498048,17.4334139201
 11/23  24:00:00,626.652957774,96.9145149596,156.677206438,0.0,34.9616554283,124.558693486,798.292963171,775.402391357,14.1616749024,8.72889691075
 11/24  01:00:00,616.515265872,96.9145149596,146.212431791,0.0,46.0930336215,113.312780494,822.692100224,799.591426996,5.66466996096,17.4360032674
 11/24  02:00:00,613.150350637,96.9145149596,141.709196407,0.0,46.0930336215,113.312780494,826.345222052,803.246889125,5.66466996096,17.4336629666
 11/24  03:00:00,616.101550787,96.9145149596,145.56001349,0.0,46.0930336215,113.312780494,809.143785208,786.041695598,5.66466996096,17.4374196491
 11/24  04:00:00,619.503663457,96.9145149596,148.333108731,0.0,46.0930336215,113.312780494,802.648522075,779.549107401,5.66466996096,17.4347447129
 11/24  05:00:00,710.630912944,96.9145149596,148.07983516,0.0,100.150657288,148.969399434,765.195639639,750.804538779,5.66466996096,8.7264308991
 11/24  06:00:00,712.858480253,96.9145149596,148.159636451,0.0,100.150657288,149.894399434,1200.84488489,1169.24710445,14.1616749024,17.4361055402
 11/24  07:00:00,940.791032985,97.4713569433,148.056641085,0.0,176.471037341,302.612436532,826.739441346,780.981625896,28.3233498048,17.4344656459
 11/24  08:00:00,1056.62651772,97.7298935081,148.098298358,0.0,243.2593065,310.10971186,786.279740497,717.37702073,42.4850247072,26.4176950603
 11/24  09:00:00,1090.3491317,97.8431283869,148.173834924,0.0,243.2593065,310.10971186,784.324878616,692.261880097,56.6466996096,35.4162989094
 11/24  10:00:00,1123.6389346,97.9270208043,148.225159537,0.0,243.2593065,302.612436532,756.099819372,678.046949697,42.4850247072,35.5678449677
 11/24  11:00:00,1131.23262989,97.9983961752,148.255658402,0.0,243.2593065,310.10971186,776.119271914,660.550844176,70.808374512,44.7600532269
 11/24  12:00:00,1143.26988515,98.0640198108,159.305051546,0.0,243.2593065,310.10971186,738.575153258,622.908978263,70.808374512,44.8578004825
 11/24  13:00:00,1108.95059142,98.2315117486,166.827138469,0.0,243.2593065,310.10971186,703.712191245,597.228098986,70.808374512,35.675717747
 11/24  14:00:00,1142.44287998,98.557152607,167.654910339,0.0,243.2593065,302.612436532,698.671767157,588.19438716,56.6466996096,53.8306803872
 11/24  15:00:00,1147.57522009,98.8940818161,174.039805712,0.0,243.2593065,302.612436532,654.01422497,572.990868384,42.4850247072,38.5383318788
 11/24  16:00:00,1148.05722302,99.2075150003,178.120474034,0.0,243.2593065,302.612436532,661.246452069,562.671541107,56.6466996096,41.9282113526
 11/24  17:00:00,1162.21865358,99.5040880618,184.52048257,0.0,243.2593065,310.10971186,666.784191155,546.29561202,84.9700494144,35.5185297204
 11/24  18:00:00,1174.55245322,99.789045206,188.748869049,0.0,243.2593065,310.10971186,649.201902736,537.902436321,84.9700494144,26.3294170002
 11/24  19:00:00,905.403613432,96.9145149596,189.1923281,0.0,166.938926447,199.110933808,631.816654449,529.353890406,84.9700494144,17.4927146287
 11/24  20:00:00,899.392124799,96.9145149596,189.721423405,0.0,166.938926447,191.61365848,616.699623536,542.565592824,56.6466996096,17.4873311027
 11/24  21:00:00,752.75725111,96.9145149596,177.766808458,0.0,100.150657288,124.558693486,694.497242979,620.358625283,56.6466996096,17.4919180857
 11/24  22:00:00,704.997976895,96.9145149596,169.782868848,0.0,100.150657288,124.558693486,705.729163364,645.801802286,42.4850247072,17.442336371
 11/24  23:00:00,652.042802596,96.9145149596,181.195912881,0.0,46.0930336215,124.558693486,682.524698229,636.767612437,28.3233498048,17.4337359873
 11/24  24:00:00,667.831309002,96.9145149596,194.056096103,0.0,46.0930336215,124.558693486,651.179770983,619.58068571,14.1616749024,17.4374103709
