Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/25  01:00:00,603.794000964,96.9145149596,128.553208907,0.0,46.0930336215,113.312780494,831.958670125,808.858748347,5.66466996096,17.4352518176
 11/25  02:00:00,549.594804444,96.9145149596,63.9104875181,0.0,46.0930336215,113.312780494,1003.50725972,989.115818095,5.66466996096,8.7267716644
 11/25  03:00:00,538.953998176,96.9145149596,49.398384084,0.0,46.0930336215,113.312780494,1061.10720084,1038.00456609,5.66466996096,17.4379647834
 11/25  04:00:00,531.690050192,96.9145149596,40.4783943779,0.0,46.0930336215,113.312780494,1070.63176679,1047.53171398,5.66466996096,17.435382849
 11/25  05:00:00,525.818549438,96.9145149596,25.0026120956,0.0,55.6251445156,113.312780494,1125.56636715,1102.46565184,5.66466996096,17.4360453503
 11/25  06:00:00,519.327016778,96.9145149596,16.9759635184,0.0,55.6251445156,113.312780494,1125.62686723,1094.02862755,14.1616749024,17.4365647809
 11/25  07:00:00,586.367186411,96.9145149596,12.4060921757,0.0,65.1572554096,176.889270242,1074.48245186,1028.72504445,28.3233498048,17.4340576061
 11/25  08:00:00,673.009574205,97.0261217755,1.78117998843,0.0,109.682768182,220.96816451,1284.97532043,1233.76094022,42.4850247072,8.72935550532
 11/25  09:00:00,663.858814806,97.0689992866,0.160036377447,0.0,109.682768182,220.96816451,1175.0653806,1092.12562345,56.6466996096,26.2930575479
 11/25  10:00:00,802.585659622,97.4732671139,6.33716673854,0.0,131.945524568,266.955817592,1080.10936654,1011.19162496,42.4850247072,26.4327168791
 11/25  11:00:00,821.755517036,97.5178019583,18.5797948624,0.0,131.945524568,274.45309292,1043.8892438,937.671762811,70.808374512,35.4091064773
 11/25  12:00:00,833.52150833,97.5438443541,30.9715082695,0.0,131.945524568,274.45309292,962.577279601,865.199729696,70.808374512,26.569175393
 11/25  13:00:00,809.879852993,97.5635598236,41.6468732524,0.0,131.945524568,274.45309292,914.002949357,807.784956914,70.808374512,35.4096179316
 11/25  14:00:00,808.017946544,97.5800401153,48.5764639859,0.0,131.945524568,266.955817592,871.306819184,779.259605085,56.6466996096,35.4005144894
 11/25  15:00:00,812.244626521,97.5944048019,53.1004330086,0.0,131.945524568,266.955817592,821.604230699,752.557478369,42.4850247072,26.5617276221
 11/25  16:00:00,739.398354643,96.9145149596,59.1135245927,0.0,109.682768182,212.545889182,758.837244999,666.780920781,56.6466996096,35.4096246085
 11/25  17:00:00,748.443542696,96.9145149596,54.1859996794,0.0,109.682768182,220.04316451,840.003511408,719.636082082,84.9700494144,35.3973799115
 11/25  18:00:00,708.816092516,96.9145149596,44.3037468442,0.0,109.682768182,220.04316451,911.190945215,799.809806455,84.9700494144,26.4110893457
 11/25  19:00:00,666.123481534,96.9145149596,36.7856871231,0.0,100.150657288,199.110933808,958.242816819,864.543374768,84.9700494144,8.72939263635
 11/25  20:00:00,650.717257133,96.9145149596,27.1875571588,0.0,100.150657288,191.61365848,992.131736461,918.048261603,56.6466996096,17.4367752484
 11/25  21:00:00,530.39412261,96.9145149596,18.1490647578,0.0,55.6251445156,124.558693486,1067.62162602,993.538931661,56.6466996096,17.4359947504
 11/25  22:00:00,519.371372135,96.9145149596,6.4478252094,0.0,55.6251445156,124.558693486,1112.76244345,1052.83940938,42.4850247072,17.4380093585
 11/25  23:00:00,511.332158678,96.9145149596,6.19915178227,0.0,46.0930336215,124.558693486,1068.54507235,1022.78630733,28.3233498048,17.4354152145
 11/25  24:00:00,512.695091934,96.9145149596,4.27884830041,0.0,46.0930336215,124.558693486,1050.84601727,1027.9575635,14.1616749024,8.72677886142
 11/26  01:00:00,452.069910241,96.9145149596,0.0,0.0,34.9616554283,113.312780494,1177.1860264,1154.08305138,5.66466996096,17.4383050541
 11/26  02:00:00,452.22820628,96.9145149596,0.0,0.0,34.9616554283,113.312780494,1159.13566146,1136.03494662,5.66466996096,17.436044874
 11/26  03:00:00,451.44072918,96.9145149596,0.0,0.0,34.9616554283,113.312780494,1082.9661626,1059.86463911,5.66466996096,17.4368535284
 11/26  04:00:00,494.997854672,96.9145149596,12.1854623535,0.0,34.9616554283,113.312780494,958.780196687,935.678061531,5.66466996096,17.4374651945
 11/26  05:00:00,517.026437021,96.9145149596,28.8823495652,0.0,44.4937663224,113.312780494,895.395633066,872.295941887,5.66466996096,17.4350212178
 11/26  06:00:00,525.65372614,96.9145149596,39.1890174067,0.0,44.4937663224,113.312780494,875.98832506,853.09688091,14.1616749024,8.72976924713
 11/26  07:00:00,601.252290815,96.9145149596,45.8160403634,0.0,54.0258772165,176.889270242,847.733069872,801.97214654,28.3233498048,17.4375735267
 11/26  08:00:00,604.366022489,96.9145149596,50.3820847528,0.0,54.0258772165,184.38654557,854.497741945,794.577595448,42.4850247072,17.4351217897
 11/26  09:00:00,674.733213877,96.9145149596,52.0576967217,0.0,65.1572554096,220.04316451,865.367532674,791.199182292,56.6466996096,17.5216507717
 11/26  10:00:00,670.258028788,96.9145149596,56.6086545034,0.0,65.1572554096,212.545889182,848.814451504,779.92372334,42.4850247072,26.405703457
 11/26  11:00:00,685.633213809,96.9145149596,66.4226530942,0.0,65.1572554096,220.04316451,862.661096279,756.472098356,70.808374512,35.3806234111
 11/26  12:00:00,694.933042426,96.9145149596,76.7572688991,0.0,65.1572554096,220.04316451,833.911690979,735.676701414,70.808374512,27.4266150527
 11/26  13:00:00,706.941825341,96.9145149596,92.8332075914,0.0,65.1572554096,220.04316451,806.602272336,701.305705702,70.808374512,34.4881921217
 11/26  14:00:00,710.891435863,96.9145149596,106.692835167,0.0,65.1572554096,212.545889182,771.555599739,679.537717461,56.6466996096,35.3711826681
 11/26  15:00:00,717.523717219,96.9145149596,111.98270945,0.0,65.1572554096,212.545889182,754.323565149,685.294590298,42.4850247072,26.5439501443
 11/26  16:00:00,724.995894125,96.9145149596,118.394995258,0.0,65.1572554096,212.545889182,777.269161893,685.248608838,56.6466996096,35.3738534453
 11/26  17:00:00,719.34704844,96.9145149596,133.71709702,0.0,65.1572554096,220.04316451,767.992094471,656.481792363,84.9700494144,26.5402526935
 11/26  18:00:00,693.41220936,96.9145149596,142.333048546,0.0,54.0258772165,184.38654557,778.854096759,667.477507658,84.9700494144,26.4065396871
 11/26  19:00:00,667.677185693,96.9145149596,144.326469151,0.0,44.4937663224,163.454314868,813.337991907,710.932133558,84.9700494144,17.4358089349
 11/26  20:00:00,661.575305431,96.9145149596,145.234927225,0.0,44.4937663224,155.95703954,803.064004744,728.980667644,56.6466996096,17.4366374902
 11/26  21:00:00,635.895271325,96.9145149596,151.943567438,0.0,44.4937663224,124.558693486,827.530769443,753.446807607,56.6466996096,17.4372622262
 11/26  22:00:00,640.07638963,96.9145149596,156.715928206,0.0,44.4937663224,124.558693486,817.139858843,757.220004817,42.4850247072,17.4348293185
 11/26  23:00:00,634.915952204,96.9145149596,157.929529245,0.0,34.9616554283,124.558693486,816.877646017,779.824637882,28.3233498048,8.72965832997
 11/26  24:00:00,634.837887132,96.9145149596,158.396915482,0.0,34.9616554283,124.558693486,821.981638146,790.38258999,14.1616749024,17.437373254
 11/27  01:00:00,646.396670015,96.9145149596,175.265088299,0.0,46.0930336215,113.312780494,779.773116386,756.673130492,5.66466996096,17.4353159326
 11/27  02:00:00,671.30765018,96.9145149596,207.819178802,0.0,46.0930336215,113.312780494,722.266516548,699.162312297,5.66466996096,17.4395342899
 11/27  03:00:00,688.691620275,96.9145149596,219.706626016,0.0,46.0930336215,113.312780494,723.333489885,700.231705427,5.66466996096,17.4371144966
 11/27  04:00:00,671.791326594,96.9145149596,197.602576747,0.0,46.0930336215,113.312780494,781.51552815,767.123177847,5.66466996096,8.72768034193
 11/27  05:00:00,745.464276796,96.9145149596,183.611908097,0.0,100.150657288,148.969399434,787.702317724,764.597632826,5.66466996096,17.4400149369
 11/27  06:00:00,741.686558947,96.9145149596,176.716974552,0.0,100.150657288,149.894399434,1316.28330423,1284.68254878,14.1616749024,17.4390805448
 11/27  07:00:00,953.316465159,97.1452733764,160.570569003,0.0,176.471037341,302.612436532,915.152828712,869.388873712,28.3233498048,17.4406051952
 11/27  08:00:00,1056.27070163,97.4535626127,147.02133028,0.0,243.2593065,310.10971186,880.334967234,811.423168789,42.4850247072,26.4267737377
 11/27  09:00:00,1075.26921024,97.5842478985,130.950753345,0.0,243.2593065,310.10971186,893.164170646,801.093438956,56.6466996096,35.4240320798
 11/27  10:00:00,1101.70497478,97.6839605094,122.58467889,0.0,243.2593065,302.612436532,856.22338982,778.160576372,42.4850247072,35.5777887416
 11/27  11:00:00,1108.31261685,97.7701812378,121.416701348,0.0,243.2593065,310.10971186,857.896910305,742.311840939,70.808374512,44.7766948539
 11/27  12:00:00,1124.71358057,97.8477725108,137.087383077,0.0,243.2593065,310.10971186,787.768746285,672.083377315,70.808374512,44.8769944585
 11/27  13:00:00,1097.63945414,97.9185201039,152.971583504,0.0,243.2593065,310.10971186,733.753516894,618.335469016,70.808374512,44.6096733663
 11/27  14:00:00,1145.22630695,97.983502574,168.32360274,0.0,243.2593065,302.612436532,681.318469957,579.796741886,56.6466996096,44.8750284614
 11/27  15:00:00,1162.24522066,98.0434837484,187.309312225,0.0,243.2593065,302.612436532,619.913511487,532.650275579,42.4850247072,44.7782112003
 11/27  16:00:00,1170.58901758,98.1088310808,196.494066692,0.0,243.2593065,302.612436532,604.13494227,511.748612474,56.6466996096,35.7396301858
 11/27  17:00:00,1171.87734318,98.2787283764,187.574807426,0.0,243.2593065,310.10971186,654.433303474,533.926179488,84.9700494144,35.5370745719
 11/27  18:00:00,1161.80476238,98.4837968755,164.125559251,0.0,243.2593065,310.10971186,699.130279996,587.825011369,84.9700494144,26.3352192127
 11/27  19:00:00,874.542243752,96.9145149596,140.814614727,0.0,166.938926447,199.110933808,745.565359868,643.100583774,84.9700494144,17.4947266794
 11/27  20:00:00,853.814358052,96.9145149596,126.573655398,0.0,166.938926447,191.61365848,756.14770034,682.00650237,56.6466996096,17.49449836
 11/27  21:00:00,713.20718269,96.9145149596,121.51260175,0.0,100.150657288,124.558693486,809.407741331,726.531612181,56.6466996096,26.2294295412
 11/27  22:00:00,666.070016176,96.9145149596,113.97670287,0.0,100.150657288,124.558693486,805.77782594,745.850724674,42.4850247072,17.4420765589
 11/27  23:00:00,591.494146128,96.9145149596,103.730770901,0.0,46.0930336215,124.558693486,823.934807201,786.881212033,28.3233498048,8.73024536262
 11/27  24:00:00,588.612021495,96.9145149596,99.5098181119,0.0,46.0930336215,124.558693486,825.833075925,794.232836555,14.1616749024,17.4385644676
 11/28  01:00:00,584.683660246,96.9145149596,110.332385076,0.0,46.0930336215,113.312780494,781.962658662,758.859669382,5.66466996096,17.438319319
 11/28  02:00:00,580.654851437,96.9145149596,105.331291928,0.0,46.0930336215,113.312780494,805.337647467,782.232064457,5.66466996096,17.4409130496
 11/28  03:00:00,567.62270961,96.9145149596,91.2158337989,0.0,46.0930336215,113.312780494,851.089320974,827.986137717,5.66466996096,17.4385132953
 11/28  04:00:00,563.827341463,96.9145149596,86.4989039203,0.0,46.0930336215,113.312780494,861.819046448,838.718145078,5.66466996096,17.4362314096
 11/28  05:00:00,654.660629733,96.9145149596,85.9955978111,0.0,100.150657288,148.969399434,824.789895463,810.394793311,5.66466996096,8.73043219097
 11/28  06:00:00,654.312334582,97.0898378334,85.5854237025,0.0,100.150657288,149.894399434,1139.52261663,1107.92072551,14.1616749024,17.4402162153
 11/28  07:00:00,884.72970993,97.798922553,91.5999153214,0.0,176.471037341,302.612436532,842.36656984,796.604774192,28.3233498048,17.4384458428
 11/28  08:00:00,1001.03097054,98.0293602309,95.2388830534,0.0,243.2593065,310.10971186,813.163096197,744.253167248,42.4850247072,26.424904242
 11/28  09:00:00,1057.61330903,98.1522111102,122.870610856,0.0,243.2593065,310.10971186,753.113200877,661.036963399,56.6466996096,35.4295378687
 11/28  10:00:00,1129.50323931,98.401393049,167.139286972,0.0,243.2593065,302.612436532,653.253721654,575.184327996,42.4850247072,35.5843689513
 11/28  11:00:00,1176.1133892,98.6326468361,208.94891304,0.0,243.2593065,310.10971186,633.912574582,518.326740168,70.808374512,44.7774599028
 11/28  12:00:00,1202.63997308,98.8431243018,235.021542425,0.0,243.2593065,310.10971186,614.006018838,498.319821988,70.808374512,44.8778223381
 11/28  13:00:00,1195.05711215,99.0887337162,271.944489152,0.0,243.2593065,310.10971186,603.66634486,488.246890105,70.808374512,44.6110802426
 11/28  14:00:00,1269.2336421,99.4287334181,312.236734507,0.0,243.2593065,302.612436532,572.948095557,471.424669415,56.6466996096,44.8767265324
 11/28  15:00:00,1301.61679057,99.7385882354,340.969486681,0.0,243.2593065,302.612436532,553.459810264,466.194191825,42.4850247072,44.7805937315
 11/28  16:00:00,1310.88008082,100.016992579,348.955063179,0.0,243.2593065,302.612436532,568.672464188,467.341187202,56.6466996096,44.6845773764
 11/28  17:00:00,1320.676379,100.27410049,348.71832307,0.0,243.2593065,310.10971186,584.789522507,464.303806052,84.9700494144,35.5156670411
 11/28  18:00:00,1337.37619323,100.52401359,354.793214439,0.0,243.2593065,310.10971186,565.382318246,462.850654749,84.9700494144,17.5616140824
 11/28  19:00:00,1062.2618501,96.9145149596,353.097218004,0.0,166.938926447,199.110933808,529.90288972,427.437560697,84.9700494144,17.4952796085
 11/28  20:00:00,1032.1667489,96.9145149596,337.906236518,0.0,166.938926447,191.61365848,516.519095785,433.641840894,56.6466996096,26.2305552808
 11/28  21:00:00,886.159696363,96.9145149596,329.335256691,0.0,100.150657288,124.558693486,551.11233721,476.970840279,56.6466996096,17.4947973212
 11/28  22:00:00,846.312331633,96.9145149596,328.393822542,0.0,100.150657288,124.558693486,544.036791888,484.105954038,42.4850247072,17.4458131422
 11/28  23:00:00,781.316689431,96.9145149596,327.960543899,0.0,46.0930336215,124.558693486,550.489555739,504.728986492,28.3233498048,17.4372194429
 11/28  24:00:00,781.892887066,96.9145149596,327.698286792,0.0,46.0930336215,124.558693486,534.541010134,511.651915052,14.1616749024,8.72742017948
 11/29  01:00:00,768.850956563,96.9145149596,327.450185125,0.0,46.0930336215,113.312780494,540.706170303,517.600979829,5.66466996096,17.4405205134
 11/29  02:00:00,768.660562694,96.9145149596,327.209201725,0.0,46.0930336215,113.312780494,545.416801975,522.313741081,5.66466996096,17.4383909329
 11/29  03:00:00,768.728021343,96.9145149596,327.223628637,0.0,46.0930336215,113.312780494,551.601221574,528.497092277,5.66466996096,17.439459336
 11/29  04:00:00,768.626729813,96.9145149596,327.184751657,0.0,46.0930336215,113.312780494,558.038192868,534.933221798,5.66466996096,17.4403011098
 11/29  05:00:00,846.726270997,96.9145149596,320.482761576,0.0,100.150657288,148.969399434,538.211326799,515.10862392,5.66466996096,17.4380329173
 11/29  06:00:00,844.40396365,97.3416969577,316.478375723,0.0,100.150657288,149.894399434,897.658957065,874.769076591,14.1616749024,8.72820557159
 11/29  07:00:00,1065.91490404,98.0086795698,310.872602161,0.0,176.471037341,302.612436532,636.944147079,591.179660045,28.3233498048,17.4411372295
 11/29  08:00:00,1176.99510174,98.7634281492,306.830878316,0.0,243.2593065,310.10971186,611.260026534,542.347945968,42.4850247072,26.4270558589
 11/29  09:00:00,1207.51766084,99.2937337955,305.7748436,0.0,243.2593065,310.10971186,614.190914625,522.103488816,56.6466996096,35.4407261994
 11/29  10:00:00,1239.55194007,99.6937105096,305.441441087,0.0,243.2593065,302.612436532,589.699205168,511.617459435,42.4850247072,35.5967210254
 11/29  11:00:00,1261.06130846,100.04358361,316.57665624,0.0,243.2593065,310.10971186,607.821210432,492.229592403,70.808374512,44.7832435161
 11/29  12:00:00,1277.29766892,100.351311599,329.523618948,0.0,243.2593065,310.10971186,596.524464781,478.82736205,70.808374512,46.8887282196
 11/29  13:00:00,1251.98218218,100.643127537,345.986215043,0.0,243.2593065,310.10971186,579.769201644,466.345712685,70.808374512,42.6151144473
 11/29  14:00:00,1296.25883963,100.996005293,356.144236217,0.0,243.2593065,302.612436532,561.289376215,459.757154887,56.6466996096,44.885521719
 11/29  15:00:00,1304.25897386,101.374150805,364.636795749,0.0,243.2593065,302.612436532,537.61386968,450.339589298,42.4850247072,44.7892556748
 11/29  16:00:00,1320.05451255,101.78345329,382.501490235,0.0,243.2593065,302.612436532,531.721848308,430.390025145,56.6466996096,44.6851235536
 11/29  17:00:00,1326.84045794,101.967883867,374.75221855,0.0,243.2593065,310.10971186,550.02578091,429.526151514,84.9700494144,35.5295799816
 11/29  18:00:00,1317.91798795,102.159029551,350.775016446,0.0,243.2593065,310.10971186,549.797458482,438.492917527,84.9700494144,26.3344915407
 11/29  19:00:00,1018.83403816,96.9145149596,317.578021782,0.0,166.938926447,199.110933808,526.81107508,424.345729992,84.9700494144,17.4952956734
 11/29  20:00:00,1015.48412441,96.9145149596,322.512857367,0.0,166.938926447,191.61365848,502.419890003,428.278677407,56.6466996096,17.4945129866
 11/29  21:00:00,881.969571099,96.9145149596,324.409754711,0.0,100.150657288,124.558693486,543.101112923,468.958899073,56.6466996096,17.4955142401
 11/29  22:00:00,845.91201935,96.9145149596,328.236631194,0.0,100.150657288,124.558693486,534.770768431,474.840152195,42.4850247072,17.4455915286
 11/29  23:00:00,789.262849652,96.9145149596,335.527440276,0.0,46.0930336215,124.558693486,538.102525333,492.341905463,28.3233498048,17.4372700657
 11/29  24:00:00,794.930815752,96.9145149596,342.364594146,0.0,46.0930336215,124.558693486,529.058581119,497.455504587,14.1616749024,17.4414016288
 11/30  01:00:00,785.748299901,96.9145149596,347.562075734,0.0,46.0930336215,113.312780494,526.228243497,503.124005256,5.66466996096,17.43956828
 11/30  02:00:00,780.356999284,96.9145149596,341.991698972,0.0,46.0930336215,113.312780494,531.595540136,508.493292046,5.66466996096,17.4375781284
 11/30  03:00:00,772.958059411,96.9145149596,332.443751922,0.0,46.0930336215,113.312780494,529.567158285,515.171291933,5.66466996096,8.73119639132
 11/30  04:00:00,767.708340623,96.9145149596,328.129359841,0.0,46.0930336215,113.312780494,544.656264881,521.550929883,5.66466996096,17.4406650367
 11/30  05:00:00,855.135073464,96.9145149596,327.560240932,0.0,100.150657288,148.969399434,524.396029531,501.292875951,5.66466996096,17.4384836199
 11/30  06:00:00,849.182119336,97.4268508169,321.126793115,0.0,100.150657288,149.894399434,862.796240476,831.193705254,14.1616749024,17.4408603197
 11/30  07:00:00,1071.13814136,98.3615398365,316.428862215,0.0,176.471037341,302.612436532,617.038586473,571.274776104,28.3233498048,17.4404605643
 11/30  08:00:00,1184.78639099,99.6500087318,315.489391671,0.0,243.2593065,310.10971186,592.206224529,523.291828981,42.4850247072,26.4293708407
 11/30  09:00:00,1216.57869756,100.135948437,314.902031211,0.0,243.2593065,310.10971186,596.216826867,504.141065626,56.6466996096,35.4290616306
 11/30  10:00:00,1259.02004986,100.534384516,325.641588444,0.0,243.2593065,302.612436532,569.465740076,491.396413994,42.4850247072,35.5843013748
 11/30  11:00:00,1284.35482834,101.040774383,345.545574182,0.0,243.2593065,310.10971186,585.081954226,469.484228974,70.808374512,44.7893507405
 11/30  12:00:00,1302.81946189,101.544942652,362.414118003,0.0,243.2593065,310.10971186,566.064913799,450.364519509,70.808374512,44.8920197785
 11/30  13:00:00,1274.03785403,101.96236723,376.096803899,0.0,243.2593065,310.10971186,552.425013969,436.992791495,70.808374512,44.6238479616
 11/30  14:00:00,1329.63754597,102.458804329,395.277194389,0.0,243.2593065,302.612436532,522.384322141,420.846171087,56.6466996096,44.8914514438
 11/30  15:00:00,1354.99004258,102.853244919,412.267231651,0.0,243.2593065,302.612436532,486.649223962,399.376230711,42.4850247072,44.7879685436
 11/30  16:00:00,1361.67762057,103.015854687,413.088961223,0.0,243.2593065,302.612436532,487.103045677,390.829836517,56.6466996096,39.6265095507
 11/30  17:00:00,1355.08525834,103.072475567,391.582623991,0.0,243.2593065,310.10971186,525.938099008,400.408930578,84.9700494144,40.5591190157
 11/30  18:00:00,1328.81820561,103.160006692,347.073253477,0.0,243.2593065,310.10971186,519.152376881,416.619007156,84.9700494144,17.5633203104
 11/30  19:00:00,1026.51414155,96.9145149596,318.240512385,0.0,166.938926447,199.110933808,513.598991472,411.13021514,84.9700494144,17.4987269177
 11/30  20:00:00,1002.91075636,96.9145149596,300.651752344,0.0,166.938926447,191.61365848,500.529872745,417.650027346,56.6466996096,26.2331457892
 11/30  21:00:00,844.7480314,96.9145149596,273.728655996,0.0,100.150657288,124.558693486,542.704778356,468.561347771,56.6466996096,17.4967309759
 11/30  22:00:00,793.541116913,96.9145149596,262.802066087,0.0,100.150657288,124.558693486,544.853200475,484.920565047,42.4850247072,17.4476107212
 11/30  23:00:00,727.338997812,96.9145149596,263.397389137,0.0,46.0930336215,124.558693486,549.091123924,503.328669816,28.3233498048,17.439104303
 11/30  24:00:00,729.170094632,96.9145149596,264.872675086,0.0,46.0930336215,124.558693486,532.540111861,509.649696794,14.1616749024,8.72874016523
 12/01  01:00:00,719.752540507,96.9145149596,266.75252102,0.0,46.0930336215,113.312780494,538.661877988,515.554510731,5.66466996096,17.4426972966
 12/01  02:00:00,725.012262905,96.9145149596,269.50517627,0.0,46.0930336215,113.312780494,543.141937381,520.036607299,5.66466996096,17.4406601205
 12/01  03:00:00,724.087073833,96.9145149596,271.620988162,0.0,46.0930336215,113.312780494,548.338877034,525.235582951,5.66466996096,17.4386241226
 12/01  04:00:00,721.03399537,96.9145149596,273.080399717,0.0,46.0930336215,113.312780494,555.101544735,531.993923245,5.66466996096,17.4429515289
 12/01  05:00:00,804.985592494,96.9145149596,263.064100542,0.0,100.150657288,148.969399434,549.075107694,525.969699195,5.66466996096,17.4407385376
 12/01  06:00:00,797.340721398,97.4590256513,250.072222574,0.0,100.150657288,149.894399434,873.070107002,841.469765209,14.1616749024,17.4386668902
 12/01  07:00:00,1016.13843614,98.6236815152,240.037940221,0.0,176.471037341,302.612436532,623.453904867,586.398775118,28.3233498048,8.73177994475
 12/01  08:00:00,1127.64730134,99.9502774156,235.552657726,0.0,243.2593065,310.10971186,604.553470993,535.635125851,42.4850247072,26.4333204351
 12/01  09:00:00,1153.74335891,100.497725391,228.393524431,0.0,243.2593065,310.10971186,613.289656971,521.191330722,56.6466996096,35.4516266395
 12/01  10:00:00,1180.42671858,100.965584193,223.430658827,0.0,243.2593065,302.612436532,595.416137068,514.760294024,42.4850247072,38.1708183371
 12/01  11:00:00,1192.18583659,101.389121663,228.471507274,0.0,243.2593065,310.10971186,605.05931892,491.835363688,70.808374512,42.4155807203
 12/01  12:00:00,1207.43955489,101.745097993,243.020721267,0.0,243.2593065,310.10971186,602.893315975,478.40116266,70.808374512,53.6837788029
 12/01  13:00:00,1176.80070116,102.081009451,255.751672134,0.0,243.2593065,310.10971186,574.385521585,467.881690467,70.808374512,35.6954566065
 12/01  14:00:00,1221.15656831,102.369708732,266.505487648,0.0,243.2593065,302.612436532,569.583405483,462.854579109,56.6466996096,50.0821267649
 12/01  15:00:00,1240.09110342,102.637968425,283.264188117,0.0,243.2593065,302.612436532,542.442748317,457.191958674,42.4850247072,42.7657649351
 12/01  16:00:00,1259.59624993,102.869284895,298.880901117,0.0,243.2593065,302.612436532,549.519523767,451.318549689,56.6466996096,41.5542744686
 12/01  17:00:00,1271.1581389,103.03815645,299.079533422,0.0,243.2593065,310.10971186,567.925056422,447.40771273,84.9700494144,35.547294277
 12/01  18:00:00,1273.88414198,103.217023165,291.232848878,0.0,243.2593065,310.10971186,558.035149911,446.724753353,84.9700494144,26.3403471437
 12/01  19:00:00,1000.16682487,96.9145149596,287.761780947,0.0,166.938926447,199.110933808,530.747081787,428.278861163,84.9700494144,17.4981712089
 12/01  20:00:00,992.496251803,96.9145149596,287.372573873,0.0,166.938926447,191.61365848,506.442108688,432.297789827,56.6466996096,17.497619251
 12/01  21:00:00,858.2472256,96.9145149596,287.09231353,0.0,100.150657288,124.558693486,556.343323363,473.46189513,56.6466996096,26.2347286234
 12/01  22:00:00,800.475134728,96.9145149596,269.815167504,0.0,100.150657288,124.558693486,551.984760727,492.054354567,42.4850247072,17.4453814521
 12/01  23:00:00,724.460208044,96.9145149596,262.392701237,0.0,46.0930336215,124.558693486,557.736245807,520.683763487,28.3233498048,8.72913251443
 12/01  24:00:00,727.73333894,96.9145149596,259.838064005,0.0,46.0930336215,124.558693486,564.161746719,532.557753263,14.1616749024,17.4423185542
 12/02  01:00:00,714.960592952,96.9145149596,256.141081031,0.0,46.0930336215,113.312780494,566.28859715,543.183834806,5.66466996096,17.4400923829
 12/02  02:00:00,714.385480449,96.9145149596,255.432527735,0.0,46.0930336215,113.312780494,572.952985878,549.850097419,5.66466996096,17.4382184977
 12/02  03:00:00,713.839065196,96.9145149596,255.009118441,0.0,46.0930336215,113.312780494,580.840360965,557.732508422,5.66466996096,17.4431825816
 12/02  04:00:00,709.121238459,96.9145149596,248.896405437,0.0,46.0930336215,113.312780494,596.253186,573.14742187,5.66466996096,17.4410941685
 12/02  05:00:00,709.516322521,96.9145149596,239.595735713,0.0,55.6251445156,113.312780494,603.070577362,579.966831525,5.66466996096,17.4390758761
 12/02  06:00:00,706.535572943,96.9145149596,235.919140009,0.0,55.6251445156,113.312780494,610.204949995,587.311274156,14.1616749024,8.73200093649
 12/02  07:00:00,761.426867145,96.9145149596,217.949534656,0.0,65.1572554096,176.889270242,602.032731203,556.267017897,28.3233498048,17.4423635016
 12/02  08:00:00,854.108507582,97.2543932002,194.277900987,0.0,109.682768182,220.96816451,946.416920678,886.4894477,42.4850247072,17.4424482706
 12/02  09:00:00,855.446253848,97.2481912235,196.106823878,0.0,109.682768182,220.96816451,783.82028514,700.870159744,56.6466996096,26.3034257867
 12/02  10:00:00,978.671115346,97.6419592026,212.815222309,0.0,131.945524568,266.955817592,702.714235337,633.780902264,42.4850247072,26.4483083653
 12/02  11:00:00,1000.44831715,97.6726230308,226.223450561,0.0,131.945524568,274.45309292,708.180084099,601.943315016,70.808374512,35.4283945704
 12/02  12:00:00,1017.00099291,97.6864164021,242.137920541,0.0,131.945524568,274.45309292,671.535907219,574.135976922,70.808374512,26.5915557851
 12/02  13:00:00,996.975715573,97.6950822334,255.817738185,0.0,131.945524568,274.45309292,662.749761081,556.50879428,70.808374512,35.4325922893
 12/02  14:00:00,987.478300135,97.7014711862,256.01424073,0.0,131.945524568,266.955817592,650.282560718,558.210735331,56.6466996096,35.4251257782
 12/02  15:00:00,982.044949818,97.7077608215,253.509038518,0.0,131.945524568,266.955817592,625.722539329,556.669648051,42.4850247072,26.5678665714
 12/02  16:00:00,895.058434251,96.9145149596,247.305448461,0.0,109.682768182,212.545889182,519.925156122,427.842292181,56.6466996096,35.436164331
 12/02  17:00:00,899.668191384,96.9145149596,238.493135011,0.0,109.682768182,220.04316451,576.481679871,456.08381091,84.9700494144,35.4278195463
 12/02  18:00:00,859.970263283,96.9145149596,228.759390062,0.0,109.682768182,220.04316451,587.655863444,476.258234622,84.9700494144,26.427579407
 12/02  19:00:00,810.525189275,96.9145149596,213.028579169,0.0,100.150657288,199.110933808,640.703444449,538.29037932,84.9700494144,17.4430157145
 12/02  20:00:00,790.630026346,96.9145149596,199.212471612,0.0,100.150657288,191.61365848,639.362527345,565.274953138,56.6466996096,17.4408745976
 12/02  21:00:00,671.842408285,96.9145149596,194.038248767,0.0,55.6251445156,124.558693486,691.865279009,620.869557204,56.6466996096,14.3490221955
 12/02  22:00:00,676.407707875,96.9145149596,197.969187772,0.0,55.6251445156,124.558693486,671.915421134,617.60919755,42.4850247072,11.8211988773
 12/02  23:00:00,668.962772406,96.9145149596,195.959236262,0.0,46.0930336215,124.558693486,685.012095844,639.246634237,28.3233498048,17.4421118019
 12/02  24:00:00,667.310723913,96.9145149596,192.514452633,0.0,46.0930336215,124.558693486,682.807251395,651.205513919,14.1616749024,17.4400625744
 12/03  01:00:00,642.716561689,96.9145149596,191.862759892,0.0,34.9616554283,113.312780494,685.136776979,662.030423171,5.66466996096,17.4416838471
 12/03  02:00:00,644.364298068,96.9145149596,191.720846915,0.0,34.9616554283,113.312780494,692.859808103,669.75205507,5.66466996096,17.4430830714
 12/03  03:00:00,645.358945311,96.9145149596,191.60034772,0.0,34.9616554283,113.312780494,700.33390419,677.22810155,5.66466996096,17.4411326789
 12/03  04:00:00,645.470388805,96.9145149596,191.55768724,0.0,34.9616554283,113.312780494,699.529482494,685.134972979,5.66466996096,8.72983955475
 12/03  05:00:00,653.075359752,96.9145149596,191.357593554,0.0,44.4937663224,113.312780494,703.818193774,680.708848518,5.66466996096,17.4446752954
 12/03  06:00:00,653.614724009,96.9145149596,191.696015085,0.0,44.4937663224,113.312780494,716.397534953,684.793280645,14.1616749024,17.4425794055
 12/03  07:00:00,722.163633737,96.9145149596,191.31877511,0.0,54.0258772165,176.889270242,669.600599111,623.836643953,28.3233498048,17.4406053531
 12/03  08:00:00,720.344775193,96.9145149596,191.05168381,0.0,54.0258772165,184.38654557,677.920663973,617.99376262,42.4850247072,17.4418766456
 12/03  09:00:00,790.155519735,96.9145149596,190.810227922,0.0,65.1572554096,220.04316451,675.517148922,601.342976942,56.6466996096,17.52747237
 12/03  10:00:00,783.698512399,96.9145149596,195.476355884,0.0,65.1572554096,212.545889182,657.090718356,588.187516959,42.4850247072,26.4181766898
 12/03  11:00:00,797.016722391,96.9145149596,204.557525201,0.0,65.1572554096,220.04316451,668.127587707,561.916085809,70.808374512,35.4031273866
 12/03  12:00:00,801.999983156,96.9145149596,209.013580709,0.0,65.1572554096,220.04316451,657.853693402,551.652779226,70.808374512,35.3925396634
 12/03  13:00:00,804.951973504,96.9145149596,214.706556356,0.0,65.1572554096,220.04316451,637.701971387,540.338217479,70.808374512,26.5553793961
 12/03  14:00:00,806.973873592,96.9145149596,224.69195301,0.0,65.1572554096,212.545889182,616.523050462,524.477509108,56.6466996096,35.3988417448
 12/03  15:00:00,812.247688473,96.9145149596,229.63204193,0.0,65.1572554096,212.545889182,593.24802942,520.611054356,42.4850247072,30.1519503576
 12/03  16:00:00,815.135501994,96.9145149596,230.86637315,0.0,65.1572554096,212.545889182,613.041770542,524.597543973,56.6466996096,31.7975269592
 12/03  17:00:00,795.401492087,96.9145149596,231.62451069,0.0,65.1572554096,220.04316451,648.260222469,527.894915518,84.9700494144,35.3952575364
 12/03  18:00:00,760.598989924,96.9145149596,232.003178417,0.0,54.0258772165,184.38654557,657.961290526,546.573616824,84.9700494144,26.4176242868
 12/03  19:00:00,726.962047435,96.9145149596,226.376597212,0.0,44.4937663224,163.454314868,698.258860179,595.84750902,84.9700494144,17.4413017442
 12/03  20:00:00,711.719554334,96.9145149596,217.143933995,0.0,44.4937663224,155.95703954,687.480449694,622.103844178,56.6466996096,8.72990590591
 12/03  21:00:00,677.079419818,96.9145149596,213.250387139,0.0,44.4937663224,124.558693486,738.441008622,664.349499749,56.6466996096,17.4448092637
 12/03  22:00:00,676.109381078,96.9145149596,212.577705026,0.0,44.4937663224,124.558693486,730.13789341,670.210170051,42.4850247072,17.4426986526
 12/03  23:00:00,668.091608802,96.9145149596,212.232657219,0.0,34.9616554283,124.558693486,734.106319274,688.342248607,28.3233498048,17.4407208628
 12/03  24:00:00,669.089188319,96.9145149596,212.050209091,0.0,34.9616554283,124.558693486,726.206056074,694.602380392,14.1616749024,17.4420007805
 12/04  01:00:00,665.727037644,96.9145149596,211.606500536,0.0,46.0930336215,113.312780494,725.101172473,701.992857692,5.66466996096,17.44364482
 12/04  02:00:00,664.502251242,96.9145149596,211.331600477,0.0,46.0930336215,113.312780494,729.138660186,706.032095259,5.66466996096,17.4418949659
 12/04  03:00:00,662.265446957,96.9145149596,211.021554368,0.0,46.0930336215,113.312780494,724.031404054,709.636474952,5.66466996096,8.73025914162
 12/04  04:00:00,660.817126739,96.9145149596,210.780986481,0.0,46.0930336215,113.312780494,737.289130074,714.178844107,5.66466996096,17.445616006
 12/04  05:00:00,749.028457232,96.9145149596,210.816361912,0.0,100.150657288,148.969399434,706.374742756,683.266372244,5.66466996096,17.443700551
 12/04  06:00:00,748.837591124,96.9145149596,210.63075092,0.0,100.150657288,149.894399434,1207.09057568,1175.48509406,14.1616749024,17.4438067139
 12/04  07:00:00,977.99908762,97.2052317282,215.274866411,0.0,176.471037341,302.612436532,795.144511978,749.376368512,28.3233498048,17.4447936607
 12/04  08:00:00,1096.1159221,97.5083715807,218.593591054,0.0,243.2593065,310.10971186,737.261504787,668.339951438,42.4850247072,26.4365286419
 12/04  09:00:00,1131.42573854,97.6350915235,219.172976479,0.0,243.2593065,310.10971186,730.995592983,638.900381514,56.6466996096,35.4485118593
 12/04  10:00:00,1165.99485957,97.73126896,219.624401451,0.0,243.2593065,302.612436532,698.803968075,620.710746698,42.4850247072,35.6081966698
 12/04  11:00:00,1177.65818785,97.8142109199,225.63119025,0.0,243.2593065,310.10971186,704.616221565,588.993471825,70.808374512,44.8143752279
 12/04  12:00:00,1185.78115401,97.8884401592,234.762089747,0.0,243.2593065,310.10971186,677.692915982,561.967115041,70.808374512,44.9174264287
 12/04  13:00:00,1150.9877342,97.955937917,244.519726815,0.0,243.2593065,310.10971186,654.992851635,539.551026088,70.808374512,44.6334510355
 12/04  14:00:00,1193.95444855,98.0176930961,254.526582346,0.0,243.2593065,302.612436532,628.89367302,527.331009219,56.6466996096,44.9159641912
 12/04  15:00:00,1199.09798009,98.1062451277,259.203561038,0.0,243.2593065,302.612436532,606.259978518,518.963415264,42.4850247072,44.8115385468
 12/04  16:00:00,1198.53629136,98.3105239498,260.157401369,0.0,243.2593065,302.612436532,613.301534308,511.946660164,56.6466996096,44.7081745339
 12/04  17:00:00,1205.46653518,98.5704699027,255.790871246,0.0,243.2593065,310.10971186,625.66959719,505.144951505,84.9700494144,35.5545962711
 12/04  18:00:00,1215.38374641,98.8922844401,252.777255832,0.0,243.2593065,310.10971186,613.933452399,502.619421757,84.9700494144,26.3439812269
 12/04  19:00:00,949.376364631,96.9145149596,252.411916985,0.0,166.938926447,199.110933808,562.484509325,460.014221574,84.9700494144,17.5002383365
 12/04  20:00:00,942.658759065,96.9145149596,252.257261685,0.0,166.938926447,191.61365848,541.745092022,467.598550462,56.6466996096,17.4998419508
 12/04  21:00:00,808.533851839,96.9145149596,252.109180812,0.0,100.150657288,124.558693486,598.179441955,515.294223716,56.6466996096,26.2385186295
 12/04  22:00:00,767.171922372,96.9145149596,252.00319235,0.0,100.150657288,124.558693486,585.455865104,525.523100095,42.4850247072,17.447740302
 12/04  23:00:00,691.715629284,96.9145149596,235.580051374,0.0,46.0930336215,124.558693486,609.852852028,572.799500054,28.3233498048,8.73000216985
 12/04  24:00:00,679.451260282,96.9145149596,213.328174947,0.0,46.0930336215,124.558693486,652.708745908,621.102040027,14.1616749024,17.445030979
 12/05  01:00:00,659.92735925,96.9145149596,199.950279562,0.0,46.0930336215,113.312780494,674.557712711,651.449517718,5.66466996096,17.4435250314
 12/05  02:00:00,645.81684349,96.9145149596,177.992546103,0.0,46.0930336215,113.312780494,727.281344074,704.174863436,5.66466996096,17.4418106765
 12/05  03:00:00,632.19717378,96.9145149596,159.263434662,0.0,46.0930336215,113.312780494,770.66067404,747.552693785,5.66466996096,17.4433102945
 12/05  04:00:00,617.643248357,96.9145149596,141.838371432,0.0,46.0930336215,113.312780494,810.644325726,787.535013461,5.66466996096,17.444642304
 12/05  05:00:00,695.58089336,96.9145149596,127.42560624,0.0,100.150657288,148.969399434,808.587541641,785.480087231,5.66466996096,17.4427844496
 12/05  06:00:00,681.766302494,97.1151219346,110.575194044,0.0,100.150657288,149.894399434,1149.3097149,1118.99656999,14.1616749024,16.1514700017
 12/05  07:00:00,882.618247726,97.8202918622,81.5392972054,0.0,176.471037341,302.612436532,911.091458006,872.745959593,28.3233498048,10.0221486085
 12/05  08:00:00,979.249769125,98.0513745502,61.3460463011,0.0,243.2593065,310.10971186,933.242470193,859.635128975,42.4850247072,31.1223165114
 12/05  09:00:00,1006.34617449,98.2899856104,52.0372087502,0.0,243.2593065,310.10971186,955.627316185,868.229013731,56.6466996096,30.7516028441
 12/05  10:00:00,1036.62763605,98.5643653792,47.615994366,0.0,243.2593065,302.612436532,942.047882188,855.042693529,42.4850247072,44.520163952
 12/05  11:00:00,1046.03832028,98.9099688352,50.569263773,0.0,243.2593065,310.10971186,905.668588493,790.042287211,70.808374512,44.8179267692
 12/05  12:00:00,1053.99283438,99.2557547168,59.2851434374,0.0,243.2593065,310.10971186,827.841231345,712.116577241,70.808374512,44.9162795915
 12/05  13:00:00,1017.78677793,99.5741026473,65.1609472071,0.0,243.2593065,310.10971186,789.31426844,673.859650214,70.808374512,44.6462437133
 12/05  14:00:00,1058.03591361,99.8731475381,71.1816902983,0.0,243.2593065,302.612436532,755.186530117,653.626259558,56.6466996096,44.9135709489
 12/05  15:00:00,1056.39988596,100.140826552,68.6428039857,0.0,243.2593065,302.612436532,733.253915165,645.951389196,42.4850247072,44.8175012613
 12/05  16:00:00,1048.40213965,100.418023968,58.5327445264,0.0,243.2593065,302.612436532,753.598153551,652.228392523,56.6466996096,44.7230614187
 12/05  17:00:00,1052.54877355,100.605165072,49.8188700931,0.0,243.2593065,310.10971186,820.417336308,699.903706989,84.9700494144,35.5435799046
 12/05  18:00:00,1052.72123146,100.810263899,36.1290776213,0.0,243.2593065,310.10971186,898.335103417,790.784148905,84.9700494144,22.5809050971
 12/05  19:00:00,779.564017461,96.9145149596,29.7530373688,0.0,166.938926447,199.110933808,1050.77675016,944.556099561,84.9700494144,21.2506011803
 12/05  20:00:00,769.344917868,96.9145149596,25.5010595354,0.0,166.938926447,191.61365848,1011.339271,937.190022729,56.6466996096,17.5025486638
 12/05  21:00:00,632.910362978,96.9145149596,22.8417906285,0.0,100.150657288,124.558693486,1024.42995964,950.283115195,56.6466996096,17.5001448345
 12/05  22:00:00,593.177163221,96.9145149596,22.6141875675,0.0,100.150657288,124.558693486,986.135881495,926.201106546,42.4850247072,17.4497502415
 12/05  23:00:00,525.736483397,96.9145149596,18.3927543982,0.0,46.0930336215,124.558693486,1003.49777619,957.732691192,28.3233498048,17.4417351966
 12/05  24:00:00,521.666018489,96.9145149596,11.9101656992,0.0,46.0930336215,124.558693486,1024.62506915,993.018944833,14.1616749024,17.4444494103
 12/06  01:00:00,506.761681913,96.9145149596,9.49763742345,0.0,46.0930336215,113.312780494,1019.16604818,996.056432483,5.66466996096,17.4449457315
 12/06  02:00:00,502.235802664,96.9145149596,4.42970928,0.0,46.0930336215,113.312780494,1046.65740045,1023.5493966,5.66466996096,17.4433338892
 12/06  03:00:00,498.450334247,96.9145149596,1.14379867054,0.0,46.0930336215,113.312780494,1054.30271014,1032.96546838,5.66466996096,15.6725718011
 12/06  04:00:00,463.10765456,96.9145149596,0.0,0.0,46.0930336215,113.312780494,1115.79268966,1099.62607152,5.66466996096,10.5019481794
 12/06  05:00:00,552.315579394,96.9145149596,0.0,0.0,100.150657288,148.969399434,1113.88244007,1090.77237365,5.66466996096,17.4453964642
 12/06  06:00:00,554.183607416,97.3667596753,0.0,0.0,100.150657288,149.894399434,1239.56589605,1207.95711668,14.1616749024,17.4471044692
 12/06  07:00:00,781.199833123,98.0583369648,0.0,0.0,176.471037341,302.612436532,1087.87275422,1042.10582088,28.3233498048,17.4435835311
 12/06  08:00:00,896.255881636,98.8171046938,0.0,0.0,243.2593065,310.10971186,1058.60598621,989.680718959,42.4850247072,26.4402425401
 12/06  09:00:00,928.83870811,99.364445005,0.0,0.0,243.2593065,310.10971186,1060.42271494,968.31904216,56.6466996096,35.4569731665
 12/06  10:00:00,970.267810794,99.739623981,0.166766202975,0.0,243.2593065,302.612436532,978.102901593,899.999383808,42.4850247072,35.6184930772
 12/06  11:00:00,1011.97656531,100.022940852,9.78455565297,0.0,243.2593065,310.10971186,934.33373789,818.70449616,70.808374512,44.820867218
 12/06  12:00:00,1025.19073644,100.309586956,23.0277827259,0.0,243.2593065,310.10971186,875.05265718,750.333525161,70.808374512,53.9107575066
 12/06  13:00:00,996.145732929,100.680931408,36.7542130813,0.0,243.2593065,310.10971186,787.780364097,681.25952819,70.808374512,35.7124613956
 12/06  14:00:00,1037.27560944,100.986293911,45.2957563694,0.0,243.2593065,302.612436532,760.956038292,650.401598231,56.6466996096,53.9077404514
 12/06  15:00:00,1039.37500891,101.221306869,47.4975357995,0.0,243.2593065,302.612436532,738.701281671,651.395082006,42.4850247072,44.8211749581
 12/06  16:00:00,1039.71792983,101.402273386,47.6270641806,0.0,243.2593065,302.612436532,755.136398121,662.71454973,56.6466996096,35.7751487817
 12/06  17:00:00,1050.83867032,101.578511025,47.9028903882,0.0,243.2593065,310.10971186,800.94905799,671.933668424,84.9700494144,44.0453401516
 12/06  18:00:00,1059.85404005,101.786224417,44.9555603285,0.0,243.2593065,310.10971186,799.495999242,696.550214968,84.9700494144,17.9757348589
 12/06  19:00:00,787.042973272,96.9145149596,40.2282201852,0.0,166.938926447,199.110933808,951.350959531,847.989164585,84.9700494144,18.3917455318
 12/06  20:00:00,775.471594072,96.9145149596,35.0219900006,0.0,166.938926447,191.61365848,954.674823105,872.674453203,56.6466996096,25.3536702922
 12/06  21:00:00,645.745531394,96.9145149596,39.1057467975,0.0,100.150657288,124.558693486,927.80899582,853.658864495,56.6466996096,17.5034317149
 12/06  22:00:00,611.440276084,96.9145149596,42.8106789922,0.0,100.150657288,124.558693486,884.05798894,824.119107505,42.4850247072,17.4538567278
 12/06  23:00:00,546.886560893,96.9145149596,43.0416800288,0.0,46.0930336215,124.558693486,889.501887258,843.732967856,28.3233498048,17.445569597
 12/06  24:00:00,550.187249734,96.9145149596,46.278200297,0.0,46.0930336215,124.558693486,861.043579854,829.438140251,14.1616749024,17.443764701
 12/07  01:00:00,538.321710018,96.9145149596,48.1885806194,0.0,46.0930336215,113.312780494,855.28779775,832.180646599,5.66466996096,17.4424811894
 12/07  02:00:00,535.880371412,96.9145149596,48.20893625,0.0,46.0930336215,113.312780494,862.996080993,848.597422669,5.66466996096,8.73398836253
 12/07  03:00:00,536.339819535,96.9145149596,48.4233203406,0.0,46.0930336215,113.312780494,885.996093069,862.884821498,5.66466996096,17.44660161
 12/07  04:00:00,536.616728427,96.9145149596,48.5531819514,0.0,46.0930336215,113.312780494,899.34504317,876.235508333,5.66466996096,17.4448648753
 12/07  05:00:00,624.35766863,96.9145149596,48.5414468525,0.0,100.150657288,148.969399434,883.75383545,860.64599942,5.66466996096,17.4431660696
 12/07  06:00:00,626.679626416,97.4476699912,48.6729566391,0.0,100.150657288,149.894399434,1145.48452449,1113.87607048,14.1616749024,17.4467791104
 12/07  07:00:00,850.826111931,98.3141399178,45.3330169797,0.0,176.471037341,302.612436532,913.941883378,868.172294232,28.3233498048,17.4462393415
 12/07  08:00:00,970.089617338,99.2920695347,43.4495670875,0.0,243.2593065,310.10971186,891.333310665,822.404751061,42.4850247072,26.4435348971
 12/07  09:00:00,1001.15192053,99.8959981311,46.5768856206,0.0,243.2593065,310.10971186,869.233576565,777.131959764,56.6466996096,35.4549171915
 12/07  10:00:00,1041.59462341,100.310436841,55.1215967941,0.0,243.2593065,302.612436532,789.233375684,711.131939857,42.4850247072,35.6164111199
 12/07  11:00:00,1071.58902628,100.649664628,80.076760437,0.0,243.2593065,310.10971186,749.779780458,634.142488057,70.808374512,44.8289178884
 12/07  12:00:00,1096.99368087,101.033123478,107.724596286,0.0,243.2593065,310.10971186,690.697806367,574.952681182,70.808374512,44.9367506737
 12/07  13:00:00,1077.5806415,101.533651087,130.172907739,0.0,243.2593065,310.10971186,648.785825235,533.328355592,70.808374512,44.6490951305
 12/07  14:00:00,1126.9731168,101.716814616,145.546215433,0.0,243.2593065,302.612436532,625.523061399,523.940565339,56.6466996096,44.9357964502
 12/07  15:00:00,1128.76086598,101.831801666,146.54168972,0.0,243.2593065,302.612436532,625.828744171,537.088935644,42.4850247072,46.25478382
 12/07  16:00:00,1126.80801007,101.997035474,144.909996192,0.0,243.2593065,302.612436532,649.806492406,549.853662427,56.6466996096,43.3061303694
 12/07  17:00:00,1137.04446135,102.193674122,145.830377062,0.0,243.2593065,310.10971186,669.793382239,549.25230229,84.9700494144,35.5710305341
 12/07  18:00:00,1143.79781552,102.397414318,141.368793038,0.0,243.2593065,310.10971186,668.308630236,556.989176782,84.9700494144,26.3494040388
 12/07  19:00:00,870.410446084,96.9145149596,138.367021454,0.0,166.938926447,199.110933808,721.090347335,618.617078624,84.9700494144,17.503219296
 12/07  20:00:00,863.044115878,96.9145149596,138.213836675,0.0,166.938926447,191.61365848,710.623149617,627.733962253,56.6466996096,26.242487754
 12/07  21:00:00,729.234663096,96.9145149596,138.258751391,0.0,100.150657288,124.558693486,746.157346078,672.006962756,56.6466996096,17.5036837124
 12/07  22:00:00,695.796883981,96.9145149596,143.43178887,0.0,100.150657288,124.558693486,725.949237455,666.010126802,42.4850247072,17.4540859456
 12/07  23:00:00,634.59202607,96.9145149596,146.975179165,0.0,46.0930336215,124.558693486,727.879065728,682.109843576,28.3233498048,17.4458723466
 12/07  24:00:00,634.871153674,96.9145149596,147.33613913,0.0,46.0930336215,124.558693486,724.159915466,692.554102183,14.1616749024,17.4441383804
 12/08  01:00:00,613.394988673,96.9145149596,142.01047195,0.0,46.0930336215,113.312780494,737.200443076,714.092838191,5.66466996096,17.4429349237
 12/08  02:00:00,608.328042445,96.9145149596,138.451231085,0.0,46.0930336215,113.312780494,743.365311664,728.966419635,5.66466996096,8.73422206858
 12/08  03:00:00,612.189637847,96.9145149596,143.238881445,0.0,46.0930336215,113.312780494,745.207434119,722.095622377,5.66466996096,17.4471417808
 12/08  04:00:00,615.921739225,96.9145149596,146.410759855,0.0,46.0930336215,113.312780494,745.706555287,722.596406795,5.66466996096,17.4454785307
 12/08  05:00:00,707.722505683,96.9145149596,146.783694464,0.0,100.150657288,148.969399434,725.631309684,702.522795476,5.66466996096,17.4438442475
 12/08  06:00:00,709.209171704,97.4690403503,147.040965378,0.0,100.150657288,149.894399434,1036.89877699,1005.2886978,14.1616749024,17.4484042899
 12/08  07:00:00,935.771365212,98.4175409428,146.970966487,0.0,176.471037341,302.612436532,754.64095904,708.870546025,28.3233498048,17.4470632105
 12/08  08:00:00,1054.80686008,99.6483392776,146.925953719,0.0,243.2593065,310.10971186,716.715572164,647.784843479,42.4850247072,26.4457039776
 12/08  09:00:00,1076.57013612,100.128690718,136.071582987,0.0,243.2593065,310.10971186,741.275150609,649.169859437,56.6466996096,35.4585915629
 12/08  10:00:00,1096.04998782,100.475605894,117.437267544,0.0,243.2593065,302.612436532,750.883273808,672.77726895,42.4850247072,35.6209801502
 12/08  11:00:00,1087.64787341,100.754086797,97.4593495516,0.0,243.2593065,310.10971186,807.733079939,692.088948921,70.808374512,44.8357565057
 12/08  12:00:00,1072.80174709,101.162740699,76.1251296116,0.0,243.2593065,310.10971186,834.911927775,710.183080505,70.808374512,53.920472758
 12/08  13:00:00,1016.37874521,101.46190627,57.532306318,0.0,243.2593065,310.10971186,848.732262206,742.205883126,70.808374512,35.7180045686
 12/08  14:00:00,1040.86451389,101.761015527,46.5788770079,0.0,243.2593065,302.612436532,886.801414226,780.388157466,56.6466996096,49.7665571499
 12/08  15:00:00,1037.64623378,101.911606654,42.2904246099,0.0,243.2593065,302.612436532,877.209273951,785.745292345,42.4850247072,48.978956899
 12/08  16:00:00,1041.87706206,102.256048837,42.0362492279,0.0,243.2593065,302.612436532,842.240133008,749.809866978,56.6466996096,35.7835664207
