Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  17:00:00,1055.17684193,102.391501465,41.6984581131,0.0,243.2593065,310.10971186,861.753717575,732.326945728,84.9700494144,44.4567224329
 12/08  18:00:00,1032.19209397,102.430745511,15.2130836945,0.0,243.2593065,310.10971186,993.640579558,891.098189296,84.9700494144,17.5723408479
 12/08  19:00:00,721.481485601,96.9145149596,0.0,0.0,166.938926447,199.110933808,1348.01944458,1236.80311162,84.9700494144,26.2462835412
 12/08  20:00:00,714.392754097,96.9145149596,0.0,0.0,166.938926447,191.61365848,1198.5352478,1124.38603683,56.6466996096,17.502511361
 12/08  21:00:00,581.104737754,96.9145149596,0.0,0.0,100.150657288,124.558693486,1178.89785945,1104.74865598,56.6466996096,17.5025038594
 12/08  22:00:00,542.788897853,96.9145149596,0.0,0.0,100.150657288,124.558693486,1127.44255494,1067.50763071,42.4850247072,17.4498995251
 12/08  23:00:00,479.163566722,96.9145149596,0.0,0.0,46.0930336215,124.558693486,1220.60879946,1174.83976471,28.3233498048,17.4456849408
 12/08  24:00:00,480.381792683,96.9145149596,0.0,0.0,46.0930336215,124.558693486,1134.74983527,1103.14126707,14.1616749024,17.4468932984
 12/09  01:00:00,467.677130987,96.9145149596,0.0,0.0,46.0930336215,113.312780494,1118.0521623,1094.94178813,5.66466996096,17.445704208
 12/09  02:00:00,467.930628405,96.9145149596,0.0,0.0,46.0930336215,113.312780494,1140.82573262,1117.71675576,5.66466996096,17.4443069051
 12/09  03:00:00,468.433955152,96.9145149596,0.0,0.0,46.0930336215,113.312780494,1178.25303698,1163.85665537,5.66466996096,8.73171164524
 12/09  04:00:00,469.261922598,96.9145149596,0.0,0.0,46.0930336215,113.312780494,1282.7431444,1259.62994476,5.66466996096,17.4485296753
 12/09  05:00:00,477.979263881,96.9145149596,0.0,0.0,55.6251445156,113.312780494,1323.73366028,1300.62209856,5.66466996096,17.4468917573
 12/09  06:00:00,478.356714038,96.9145149596,0.0,0.0,55.6251445156,113.312780494,1303.62558257,1272.01859834,14.1616749024,17.4453093255
 12/09  07:00:00,549.208557692,96.9145149596,0.0,0.0,65.1572554096,176.889270242,1259.17651337,1213.40942167,28.3233498048,17.4437418907
 12/09  08:00:00,666.607385166,97.2671365861,0.0,0.0,109.682768182,220.96816451,1328.86933678,1268.93557014,42.4850247072,17.4487419398
 12/09  09:00:00,664.184833708,97.2578214135,0.0,0.0,109.682768182,220.96816451,1355.11522042,1280.92086871,56.6466996096,17.5476521026
 12/09  10:00:00,771.052167896,97.6525848478,0.0,0.0,131.945524568,266.955817592,1285.43920701,1207.67930345,42.4850247072,35.2748788546
 12/09  11:00:00,777.483710427,97.6830484861,0.0,0.0,131.945524568,274.45309292,1211.52056343,1111.44473154,70.808374512,29.2674573811
 12/09  12:00:00,777.510152849,97.6964918645,0.0,0.0,131.945524568,274.45309292,1133.76762089,1030.16782615,70.808374512,32.7914202234
 12/09  13:00:00,744.084837585,97.704954928,0.0,0.0,131.945524568,274.45309292,1073.95536585,967.691159634,70.808374512,35.4558317036
 12/09  14:00:00,744.501958171,97.71129795,0.252740042399,0.0,131.945524568,266.955817592,1009.27906545,917.182365577,56.6466996096,35.4500002649
 12/09  15:00:00,771.121377618,97.7163862452,1.12969866384,0.0,131.945524568,266.955817592,989.916011209,911.988317287,42.4850247072,35.4426692151
 12/09  16:00:00,691.248549262,96.9145149596,0.663112489333,0.0,109.682768182,212.545889182,999.180660654,915.939821248,56.6466996096,26.5941397967
 12/09  17:00:00,668.484934666,96.9145149596,0.0,0.0,109.682768182,220.04316451,1060.29513682,939.866322709,84.9700494144,35.4587646954
 12/09  18:00:00,638.863668562,96.9145149596,0.0,0.0,109.682768182,220.04316451,1084.81565639,973.407916032,84.9700494144,26.4376909428
 12/09  19:00:00,602.966934965,96.9145149596,0.0,0.0,100.150657288,199.110933808,1122.49915844,1020.08147609,84.9700494144,17.4476329377
 12/09  20:00:00,596.052501106,96.9145149596,0.0,0.0,100.150657288,191.61365848,1090.19582719,1016.10306811,56.6466996096,17.4460594646
 12/09  21:00:00,484.36837309,96.9145149596,0.0,0.0,55.6251445156,124.558693486,1115.53051249,1041.43752315,56.6466996096,17.4462897248
 12/09  22:00:00,484.241551654,96.9145149596,0.0,0.0,55.6251445156,124.558693486,1112.32444968,1052.39321545,42.4850247072,17.4462095194
 12/09  23:00:00,476.126870356,96.9145149596,0.0,0.0,46.0930336215,124.558693486,1114.69513259,1068.92394151,28.3233498048,17.4478412732
 12/09  24:00:00,477.228170347,96.9145149596,0.0,0.0,46.0930336215,124.558693486,1112.35523907,1080.74733039,14.1616749024,17.446233777
 12/10  01:00:00,453.763008196,96.9145149596,0.0,0.0,34.9616554283,113.312780494,1120.46667856,1097.35688102,5.66466996096,17.4451275793
 12/10  02:00:00,454.248957188,96.9145149596,0.0,0.0,34.9616554283,113.312780494,1250.82307274,1236.42632627,5.66466996096,8.73207650966
 12/10  03:00:00,453.540523847,96.9145149596,0.0,0.0,34.9616554283,113.312780494,1158.53652746,1135.42218801,5.66466996096,17.4496694925
 12/10  04:00:00,453.138348588,96.9145149596,0.0,0.0,34.9616554283,113.312780494,1115.87366255,1092.76091913,5.66466996096,17.4480734565
 12/10  05:00:00,461.117579903,96.9145149596,0.0,0.0,44.4937663224,113.312780494,1107.57809037,1084.46687347,5.66466996096,17.4465469455
 12/10  06:00:00,460.577682639,96.9145149596,0.0,0.0,44.4937663224,113.312780494,1127.00959668,1095.40288285,14.1616749024,17.4450389331
 12/10  07:00:00,530.982151983,96.9145149596,0.0,0.0,54.0258772165,176.889270242,1118.94412672,1073.17439393,28.3233498048,17.4463829799
 12/10  08:00:00,534.919487381,96.9145149596,0.0,0.0,54.0258772165,184.38654557,1163.99152946,1104.05797401,42.4850247072,17.4485307479
 12/10  09:00:00,601.428406822,96.9145149596,0.0,0.0,65.1572554096,220.04316451,1081.06614836,1006.88188946,56.6466996096,17.5375592858
 12/10  10:00:00,639.613620151,96.9145149596,12.6878941119,0.0,65.1572554096,212.545889182,916.456152892,847.540903735,42.4850247072,26.4302244496
 12/10  11:00:00,663.588780705,96.9145149596,30.313375546,0.0,65.1572554096,220.04316451,881.173781478,774.940613475,70.808374512,35.4247934905
 12/10  12:00:00,671.10530588,96.9145149596,37.7938118618,0.0,65.1572554096,220.04316451,866.295538925,760.07145439,70.808374512,35.4157100232
 12/10  13:00:00,678.732612528,96.9145149596,48.5445471437,0.0,65.1572554096,220.04316451,809.436472681,712.066702575,70.808374512,26.5613955938
 12/10  14:00:00,680.489341332,96.9145149596,58.5741888219,0.0,65.1572554096,212.545889182,779.545526475,687.472503893,56.6466996096,35.4263229723
 12/10  15:00:00,690.140490938,96.9145149596,68.7151854667,0.0,65.1572554096,212.545889182,760.308009926,682.405703822,42.4850247072,35.4172813967
 12/10  16:00:00,688.467067096,96.9145149596,66.7620797326,0.0,65.1572554096,212.545889182,811.320095018,719.264311423,56.6466996096,35.4090839858
 12/10  17:00:00,662.33224425,96.9145149596,63.2052523992,0.0,65.1572554096,220.04316451,861.069340901,749.524088333,84.9700494144,26.575203154
 12/10  18:00:00,626.52026312,96.9145149596,63.297665721,0.0,54.0258772165,184.38654557,890.357098729,778.958908407,84.9700494144,26.4281409074
 12/10  19:00:00,599.039351817,96.9145149596,63.6994602865,0.0,44.4937663224,163.454314868,920.917097393,818.49988048,84.9700494144,17.4471674981
 12/10  20:00:00,585.738355732,96.9145149596,57.1795560027,0.0,44.4937663224,155.95703954,932.397201998,858.304768381,56.6466996096,17.445734008
 12/10  21:00:00,552.092269861,96.9145149596,54.7600330071,0.0,44.4937663224,124.558693486,977.984424209,903.893533791,56.6466996096,17.4441908089
 12/10  22:00:00,549.095558156,96.9145149596,52.1082511578,0.0,44.4937663224,124.558693486,991.156364669,931.222042874,42.4850247072,17.4492970875
 12/10  23:00:00,539.85698982,96.9145149596,50.6067641274,0.0,34.9616554283,124.558693486,1000.8220521,955.050982406,28.3233498048,17.4477198888
 12/10  24:00:00,540.192030375,96.9145149596,50.411867375,0.0,34.9616554283,124.558693486,989.653790132,958.045916876,14.1616749024,17.4461983535
 12/11  01:00:00,536.622004424,96.9145149596,50.1648094765,0.0,46.0930336215,113.312780494,986.503326176,963.393500379,5.66466996096,17.4451558362
 12/11  02:00:00,538.034848964,96.9145149596,50.1048560678,0.0,46.0930336215,113.312780494,983.106794195,968.706660196,5.66466996096,8.73546403779
 12/11  03:00:00,539.543454717,96.9145149596,50.1576217155,0.0,46.0930336215,113.312780494,996.565359526,973.450939133,5.66466996096,17.4497504323
 12/11  04:00:00,539.503107844,96.9145149596,50.0282874798,0.0,46.0930336215,113.312780494,1001.73661908,978.623684844,5.66466996096,17.4482642724
 12/11  05:00:00,626.754917367,96.9145149596,49.8719198524,0.0,100.150657288,148.969399434,974.592698173,951.479411021,5.66466996096,17.4486171909
 12/11  06:00:00,627.446357616,96.9145149596,49.7837916165,0.0,100.150657288,149.894399434,1381.26424608,1349.65275156,14.1616749024,17.4498196246
 12/11  07:00:00,853.460864385,97.217431034,49.5924617766,0.0,176.471037341,302.612436532,1038.03005375,992.256139132,28.3233498048,17.4505648147
 12/11  08:00:00,972.03755126,97.5219553728,49.479033589,0.0,243.2593065,310.10971186,997.909250954,928.973239294,42.4850247072,26.4509869535
 12/11  09:00:00,1008.51722744,97.648812552,56.3233588328,0.0,243.2593065,310.10971186,954.210628507,862.092555741,56.6466996096,35.4713731567
 12/11  10:00:00,1073.41819012,97.74482616,87.1542913932,0.0,243.2593065,302.612436532,837.655602948,759.533804172,42.4850247072,35.6367740687
 12/11  11:00:00,1114.35986512,97.827827741,128.910732579,0.0,243.2593065,310.10971186,761.276602155,645.619042065,70.808374512,44.8491855784
 12/11  12:00:00,1144.28406978,97.9013812286,164.207053591,0.0,243.2593065,310.10971186,696.739369308,571.981112019,70.808374512,53.9498827767
 12/11  13:00:00,1134.01012218,97.9679904834,199.996687453,0.0,243.2593065,310.10971186,630.763480795,524.216920335,70.808374512,35.7381859472
 12/11  14:00:00,1205.69417747,98.0290583298,240.970414178,0.0,243.2593065,302.612436532,604.758697389,494.16431773,56.6466996096,53.9476800498
 12/11  15:00:00,1236.68615574,98.1045616004,273.344157392,0.0,243.2593065,302.612436532,568.68495578,481.35003842,42.4850247072,44.8498926528
 12/11  16:00:00,1248.75495153,98.2993789075,287.389193313,0.0,243.2593065,302.612436532,583.675693248,482.281394673,56.6466996096,44.7475989654
 12/11  17:00:00,1249.07522368,98.5013985592,280.684247581,0.0,243.2593065,310.10971186,610.847954454,490.309266458,84.9700494144,35.5686385822
 12/11  18:00:00,1247.65204786,98.6956458392,269.033675399,0.0,243.2593065,310.10971186,607.939708254,496.614478745,84.9700494144,26.3551800941
 12/11  19:00:00,991.035424214,96.9145149596,277.067556038,0.0,166.938926447,199.110933808,541.062035086,438.583755856,84.9700494144,17.5082298156
 12/11  20:00:00,999.458926124,96.9145149596,290.319925273,0.0,166.938926447,191.61365848,518.59800919,444.447558915,56.6466996096,17.5037506658
 12/11  21:00:00,857.809194925,96.9145149596,283.708526131,0.0,100.150657288,124.558693486,573.651333424,490.755168448,56.6466996096,26.2494653669
 12/11  22:00:00,817.929019576,96.9145149596,282.918388069,0.0,100.150657288,124.558693486,558.951988799,499.015017065,42.4850247072,17.4519470264
 12/11  23:00:00,759.678896091,96.9145149596,291.602028118,0.0,46.0930336215,124.558693486,556.590281131,519.531663233,28.3233498048,8.73526809318
 12/11  24:00:00,762.93857627,96.9145149596,295.356383296,0.0,46.0930336215,124.558693486,559.351744781,527.740139041,14.1616749024,17.4499308378
 12/12  01:00:00,742.228379378,96.9145149596,290.512525053,0.0,46.0930336215,113.312780494,559.595700391,536.482142561,5.66466996096,17.4488878688
 12/12  02:00:00,730.540328861,96.9145149596,280.832218763,0.0,46.0930336215,113.312780494,575.766807055,552.654523467,5.66466996096,17.4476136275
 12/12  03:00:00,719.060683838,96.9145149596,270.05759568,0.0,46.0930336215,113.312780494,595.779195458,572.668226192,5.66466996096,17.4462993047
 12/12  04:00:00,708.120096433,96.9145149596,259.955364849,0.0,46.0930336215,113.312780494,614.389768539,591.27735956,5.66466996096,17.4477390186
 12/12  05:00:00,793.742546172,96.9145149596,255.335957651,0.0,100.150657288,148.969399434,595.286356422,572.171572425,5.66466996096,17.4501140359
 12/12  06:00:00,783.507596926,97.1153722377,243.389826789,0.0,100.150657288,149.894399434,995.745122531,964.134726608,14.1616749024,17.4487210206
 12/12  07:00:00,1001.68693908,97.8183898648,235.00096491,0.0,176.471037341,302.612436532,696.783344365,651.012664369,28.3233498048,17.4473301915
 12/12  08:00:00,1118.54132824,98.0468687789,233.664434609,0.0,243.2593065,310.10971186,665.157891902,596.217571201,42.4850247072,26.4552959944
 12/12  09:00:00,1164.42479404,98.2594891464,259.746637054,0.0,243.2593065,310.10971186,648.266351736,556.152350227,56.6466996096,35.4673018992
 12/12  10:00:00,1220.41575206,98.5228151952,289.14314071,0.0,243.2593065,302.612436532,618.223127048,540.106051658,42.4850247072,35.6320506832
 12/12  11:00:00,1265.47360754,98.7471892645,326.515505607,0.0,243.2593065,310.10971186,630.220751503,514.557289924,70.808374512,44.8550870665
 12/12  12:00:00,1288.86425143,99.043655468,350.467935049,0.0,243.2593065,310.10971186,626.182904597,501.427341379,70.808374512,53.9471887059
 12/12  13:00:00,1252.1842292,99.3810571076,355.421483976,0.0,243.2593065,310.10971186,597.617624226,491.074173017,70.808374512,35.7350766961
 12/12  14:00:00,1288.29947339,99.6919644423,357.920411757,0.0,243.2593065,302.612436532,595.70577982,485.108929961,56.6466996096,53.9501502491
 12/12  15:00:00,1289.78893457,99.9821179547,359.047965168,0.0,243.2593065,302.612436532,565.818271802,478.47975791,42.4850247072,44.8534891844
 12/12  16:00:00,1290.59030341,100.250992624,359.626830555,0.0,243.2593065,302.612436532,574.180832019,472.779094648,56.6466996096,44.7550377614
 12/12  17:00:00,1301.59623259,100.50645534,359.772388169,0.0,243.2593065,310.10971186,584.411423406,463.874198025,84.9700494144,35.5671759666
 12/12  18:00:00,1308.15214403,100.815706556,354.56569703,0.0,243.2593065,310.10971186,571.940266747,460.616793503,84.9700494144,26.3534238297
 12/12  19:00:00,1030.26825857,96.9145149596,338.843264426,0.0,166.938926447,199.110933808,533.39807618,430.921339046,84.9700494144,17.5066877195
 12/12  20:00:00,1011.97051707,96.9145149596,323.190817898,0.0,166.938926447,191.61365848,509.467318274,435.313802238,56.6466996096,17.5068164263
 12/12  21:00:00,863.438115964,96.9145149596,312.139333882,0.0,100.150657288,124.558693486,552.635708139,478.480065377,56.6466996096,17.508943152
 12/12  22:00:00,823.182282949,96.9145149596,307.974275452,0.0,100.150657288,124.558693486,544.989081542,485.045872384,42.4850247072,17.4581844506
 12/12  23:00:00,766.78483806,96.9145149596,312.595962146,0.0,46.0930336215,124.558693486,550.054422462,504.280695056,28.3233498048,17.4503776021
 12/12  24:00:00,771.724221657,96.9145149596,315.749406941,0.0,46.0930336215,124.558693486,542.632768608,511.022150884,14.1616749024,17.4489428211
 12/13  01:00:00,759.113146834,96.9145149596,315.921162901,0.0,46.0930336215,113.312780494,539.49497916,516.380582096,5.66466996096,17.4497271029
 12/13  02:00:00,759.226272631,96.9145149596,315.944077809,0.0,46.0930336215,113.312780494,544.215842184,521.104378197,5.66466996096,17.4467940258
 12/13  03:00:00,759.045700272,96.9145149596,315.850071069,0.0,46.0930336215,113.312780494,549.592311794,526.479017061,5.66466996096,17.448624772
 12/13  04:00:00,759.125484417,96.9145149596,315.959443358,0.0,46.0930336215,113.312780494,556.722192057,533.606700424,5.66466996096,17.4508216726
 12/13  05:00:00,827.267062507,96.9145149596,293.931128922,0.0,100.150657288,148.969399434,542.210605608,519.096466098,5.66466996096,17.4494695486
 12/13  06:00:00,800.01955926,97.3514169479,261.408805124,0.0,100.150657288,149.894399434,913.903471802,882.293630614,14.1616749024,17.4481662848
 12/13  07:00:00,1014.64708107,98.0360371736,247.571022231,0.0,176.471037341,302.612436532,649.512050932,603.741856974,28.3233498048,17.4468441533
 12/13  08:00:00,1128.38710476,98.9045765379,240.192254984,0.0,243.2593065,310.10971186,622.97306508,554.032710932,42.4850247072,26.4553294405
 12/13  09:00:00,1161.66552777,99.6260294352,246.029903207,0.0,243.2593065,310.10971186,607.786675115,515.671580184,56.6466996096,35.4683953215
 12/13  10:00:00,1230.29631604,100.111590765,284.878259365,0.0,243.2593065,302.612436532,562.835715665,484.717235447,42.4850247072,35.6334555109
 12/13  11:00:00,1290.63397593,100.738037603,331.2098027,0.0,243.2593065,310.10971186,572.55944708,456.892697093,70.808374512,44.8583754749
 12/13  12:00:00,1341.53005074,101.410503696,376.079705678,0.0,243.2593065,310.10971186,559.977089959,435.214551779,70.808374512,53.9541636683
 12/13  13:00:00,1348.65517637,102.060984829,424.246376784,0.0,243.2593065,310.10971186,523.955186632,417.408828655,70.808374512,35.7379834654
 12/13  14:00:00,1428.04566466,102.557673016,469.679594196,0.0,243.2593065,302.612436532,516.911926008,406.309120303,56.6466996096,53.956106096
 12/13  15:00:00,1453.38422369,102.88252078,494.590967551,0.0,243.2593065,302.612436532,473.449460293,386.107282699,42.4850247072,44.8571528872
 12/13  16:00:00,1447.61854593,103.024596167,488.616942932,0.0,243.2593065,302.612436532,473.929638202,372.522576347,56.6466996096,44.7603622451
 12/13  17:00:00,1407.53576821,102.947124911,439.2760295,0.0,243.2593065,310.10971186,504.289152746,383.748039521,84.9700494144,35.5710638106
 12/13  18:00:00,1367.38911715,102.948556988,387.605397782,0.0,243.2593065,310.10971186,516.993099167,405.667365196,84.9700494144,26.3556845567
 12/13  19:00:00,1042.15302144,96.9145149596,332.835222177,0.0,166.938926447,199.110933808,505.860826472,403.38263379,84.9700494144,17.508143268
 12/13  20:00:00,993.861151644,96.9145149596,301.409332545,0.0,166.938926447,191.61365848,485.045474056,410.894578916,56.6466996096,17.5041955306
 12/13  21:00:00,826.639553292,96.9145149596,272.606158867,0.0,100.150657288,124.558693486,544.834932416,461.938002664,56.6466996096,26.2502301421
 12/13  22:00:00,759.989065824,96.9145149596,246.862399702,0.0,100.150657288,124.558693486,546.573329682,495.352529213,42.4850247072,8.73577576194
 12/13  23:00:00,683.952015066,96.9145149596,236.500960018,0.0,46.0930336215,124.558693486,570.669070131,524.893810045,28.3233498048,17.4519102811
 12/13  24:00:00,682.379241095,96.9145149596,234.046436222,0.0,46.0930336215,124.558693486,564.408106449,532.795923554,14.1616749024,17.4505079923
 12/14  01:00:00,667.968815122,96.9145149596,232.550124152,0.0,46.0930336215,113.312780494,564.570207826,541.455903451,5.66466996096,17.4496344139
 12/14  02:00:00,663.122318118,96.9145149596,225.68940748,0.0,46.0930336215,113.312780494,580.931408979,557.818273177,5.66466996096,17.4484658419
 12/14  03:00:00,663.33207197,96.9145149596,226.863848219,0.0,46.0930336215,113.312780494,584.48310438,561.371156203,5.66466996096,17.4472782164
 12/14  04:00:00,665.54216928,96.9145149596,230.098820811,0.0,46.0930336215,113.312780494,588.5759552,565.458546729,5.66466996096,17.4527385108
 12/14  05:00:00,749.737645041,96.9145149596,224.225997754,0.0,100.150657288,148.969399434,578.338195405,555.222149039,5.66466996096,17.4513764054
 12/14  06:00:00,748.625376846,97.4330557587,220.266405047,0.0,100.150657288,149.894399434,893.516194265,861.904404727,14.1616749024,17.4501146364
 12/14  07:00:00,975.630499424,98.4049917696,219.598352444,0.0,176.471037341,302.612436532,640.805405455,595.033208839,28.3233498048,17.4488468116
 12/14  08:00:00,1095.76708201,99.7127545491,219.306654739,0.0,243.2593065,310.10971186,610.136098522,541.19168628,42.4850247072,26.4593875346
 12/14  09:00:00,1129.29667069,100.360537673,224.930950892,0.0,243.2593065,310.10971186,607.218787677,515.09791286,56.6466996096,35.4741752071
 12/14  10:00:00,1183.22991049,100.928091551,244.976286952,0.0,243.2593065,302.612436532,575.360879529,497.235195688,42.4850247072,35.6406591337
 12/14  11:00:00,1222.85907337,101.387341108,273.862637053,0.0,243.2593065,310.10971186,592.080549261,476.404085583,70.808374512,44.8680891664
 12/14  12:00:00,1261.793047,101.785041107,305.545014906,0.0,243.2593065,310.10971186,585.984834984,461.212223894,70.808374512,53.9642365786
 12/14  13:00:00,1265.9065795,102.330154974,343.645620035,0.0,243.2593065,310.10971186,545.200669063,438.645690894,70.808374512,35.7466036564
 12/14  14:00:00,1341.21454868,102.767062497,382.781120925,0.0,243.2593065,302.612436532,534.84716148,424.231346372,56.6466996096,53.9691154985
 12/14  15:00:00,1382.70057153,103.203638038,425.950172523,0.0,243.2593065,302.612436532,488.766990746,401.417048161,42.4850247072,44.8649178771
 12/14  16:00:00,1405.54126748,103.483778,450.02380234,0.0,243.2593065,302.612436532,484.263067566,382.853414672,56.6466996096,44.7629532848
 12/14  17:00:00,1376.57885882,103.444404833,411.292904024,0.0,243.2593065,310.10971186,511.567355511,391.01706047,84.9700494144,35.5802456267
 12/14  18:00:00,1341.56856617,103.471711289,361.835293189,0.0,243.2593065,310.10971186,523.263009788,411.931225712,84.9700494144,26.3617346619
 12/14  19:00:00,1036.47477733,96.9145149596,327.375105528,0.0,166.938926447,199.110933808,511.416934637,408.938858908,84.9700494144,17.5080263149
 12/14  20:00:00,999.647566464,96.9145149596,301.586629777,0.0,166.938926447,191.61365848,490.916310015,416.761604263,56.6466996096,17.508006143
 12/14  21:00:00,847.747028084,96.9145149596,284.763002129,0.0,100.150657288,124.558693486,542.243866517,459.345099702,56.6466996096,26.2520672052
 12/14  22:00:00,793.589873229,96.9145149596,267.444032868,0.0,100.150657288,124.558693486,540.519172228,480.577864666,42.4850247072,17.4562828551
 12/14  23:00:00,730.745367746,96.9145149596,269.238381611,0.0,46.0930336215,124.558693486,542.884818877,497.112955908,28.3233498048,17.4485131647
 12/14  24:00:00,735.059989926,96.9145149596,274.797438379,0.0,46.0930336215,124.558693486,531.280491954,499.67156681,14.1616749024,17.4472502423
 12/15  01:00:00,714.369567302,96.9145149596,268.386474869,0.0,46.0930336215,113.312780494,528.061008623,513.659575713,5.66466996096,8.73676294831
 12/15  02:00:00,715.819857538,96.9145149596,269.867124236,0.0,46.0930336215,113.312780494,540.266969697,517.149664067,5.66466996096,17.4526356692
 12/15  03:00:00,726.746562827,96.9145149596,279.717625123,0.0,46.0930336215,113.312780494,539.769293545,516.653186009,5.66466996096,17.4514375751
 12/15  04:00:00,732.071348833,96.9145149596,284.357381082,0.0,46.0930336215,113.312780494,546.272570295,523.157663897,5.66466996096,17.4502364367
 12/15  05:00:00,816.501778614,96.9145149596,278.806765036,0.0,100.150657288,148.969399434,532.006168828,508.892463046,5.66466996096,17.4490358208
 12/15  06:00:00,818.433317945,97.4595617866,280.980839246,0.0,100.150657288,149.894399434,863.758781012,832.14811105,14.1616749024,17.4489950592
 12/15  07:00:00,1049.60599723,98.6765391573,289.359525929,0.0,176.471037341,302.612436532,615.906303335,570.129588816,28.3233498048,17.4533647141
 12/15  08:00:00,1177.93248676,100.166046214,299.037669686,0.0,243.2593065,310.10971186,589.910671174,520.970022875,42.4850247072,26.4556235915
 12/15  09:00:00,1225.24837261,100.844928464,315.068016456,0.0,243.2593065,310.10971186,591.165293329,499.033703719,56.6466996096,35.48489
 12/15  10:00:00,1280.97123209,101.424771987,335.215750589,0.0,243.2593065,302.612436532,560.367624243,482.228999449,42.4850247072,35.6536000862
 12/15  11:00:00,1310.5025971,102.06417354,357.058515983,0.0,243.2593065,310.10971186,576.53450535,451.880007718,70.808374512,53.8461231193
 12/15  12:00:00,1339.33127092,102.66748018,386.611397106,0.0,243.2593065,310.10971186,541.592611124,425.81334004,70.808374512,44.9708965714
 12/15  13:00:00,1337.70465603,103.067409229,433.407880476,0.0,243.2593065,310.10971186,525.774797471,410.277439296,70.808374512,44.6889836635
 12/15  14:00:00,1414.05206563,103.546540515,479.178408243,0.0,243.2593065,302.612436532,499.160647246,397.537820577,56.6466996096,44.9761270597
 12/15  15:00:00,1466.98613279,103.764817754,538.02709886,0.0,243.2593065,302.612436532,470.626823504,383.268083772,42.4850247072,44.8737150244
 12/15  16:00:00,1473.07615652,103.866662161,548.04232511,0.0,243.2593065,302.612436532,477.138968364,375.729493951,56.6466996096,44.7627748029
 12/15  17:00:00,1364.25521903,103.788230895,424.100261589,0.0,243.2593065,310.10971186,508.630283121,388.064165996,84.9700494144,35.5960677102
 12/15  18:00:00,1353.41208798,103.845865511,391.429860683,0.0,243.2593065,310.10971186,512.858470886,401.527152115,84.9700494144,26.3612693563
 12/15  19:00:00,1074.39183941,96.9145149596,376.09098297,0.0,166.938926447,199.110933808,510.493462636,399.270431685,84.9700494144,26.2529815373
 12/15  20:00:00,1053.60876509,96.9145149596,360.773924084,0.0,166.938926447,191.61365848,480.043874423,405.888679433,56.6466996096,17.5084953803
 12/15  21:00:00,910.666502221,96.9145149596,351.703880151,0.0,100.150657288,124.558693486,520.688968486,446.533289678,56.6466996096,17.5089791984
 12/15  22:00:00,856.389476563,96.9145149596,332.747850527,0.0,100.150657288,124.558693486,515.490474051,455.549543928,42.4850247072,17.4559054162
 12/15  23:00:00,781.563021705,96.9145149596,325.827826407,0.0,46.0930336215,124.558693486,520.900280011,475.12854935,28.3233498048,17.4483808561
 12/15  24:00:00,784.59767448,96.9145149596,328.319627169,0.0,46.0930336215,124.558693486,512.615878102,481.003633199,14.1616749024,17.4505700007
 12/16  01:00:00,769.332604802,96.9145149596,327.663169415,0.0,46.0930336215,113.312780494,509.356640952,486.238856421,5.66466996096,17.4531145705
 12/16  02:00:00,767.880359025,96.9145149596,327.298639521,0.0,46.0930336215,113.312780494,514.708861061,491.592111962,5.66466996096,17.4520791374
 12/16  03:00:00,767.72434257,96.9145149596,327.141306267,0.0,46.0930336215,113.312780494,520.266806388,497.151173727,5.66466996096,17.4509627003
 12/16  04:00:00,774.615522803,96.9145149596,332.319651525,0.0,46.0930336215,113.312780494,526.011254257,502.896756686,5.66466996096,17.4498276097
 12/16  05:00:00,794.342982574,96.9145149596,342.204797225,0.0,55.6251445156,113.312780494,521.730181502,498.616822332,5.66466996096,17.4486892093
 12/16  06:00:00,800.59208834,96.9145149596,348.113784515,0.0,55.6251445156,113.312780494,526.12619556,503.230627177,14.1616749024,8.73389348086
 12/16  07:00:00,875.034660278,96.9145149596,354.10269271,0.0,65.1572554096,176.889270242,487.36810464,441.591079558,28.3233498048,17.4536752774
 12/16  08:00:00,995.678679958,97.2471832164,358.34610248,0.0,109.682768182,220.96816451,811.621930196,751.683678356,42.4850247072,17.4532271328
 12/16  09:00:00,994.818732791,97.2417009598,359.434942028,0.0,109.682768182,220.96816451,683.575655914,600.604116179,56.6466996096,26.3248401257
 12/16  10:00:00,1114.19698012,97.6337384101,377.906177333,0.0,131.945524568,266.955817592,622.97634183,554.017268046,42.4850247072,26.4740490772
 12/16  11:00:00,1139.66832154,97.6642951403,399.231836306,0.0,131.945524568,274.45309292,627.505228129,521.213520475,70.808374512,35.4833331412
 12/16  12:00:00,1171.8167049,97.67954211,436.744213527,0.0,131.945524568,274.45309292,614.188120592,507.899449008,70.808374512,35.480297072
 12/16  13:00:00,1174.37721461,97.7326440986,478.701611494,0.0,131.945524568,274.45309292,608.271709015,501.99610523,70.808374512,35.4672292722
 12/16  14:00:00,1181.02691349,97.7901800835,494.519451109,0.0,131.945524568,266.955817592,591.955882284,499.846057885,56.6466996096,35.4631247887
 12/16  15:00:00,1151.15746024,97.8330645843,464.249304765,0.0,131.945524568,266.955817592,576.162364602,498.219919943,42.4850247072,35.4574199517
 12/16  16:00:00,1059.5143394,96.9145149596,452.012166627,0.0,109.682768182,212.545889182,454.753586,371.49051324,56.6466996096,26.6163731509
 12/16  17:00:00,1060.16183676,96.9145149596,440.056489181,0.0,109.682768182,220.04316451,498.442308867,377.995014206,84.9700494144,35.4772452464
 12/16  18:00:00,1014.63041776,96.9145149596,428.817135519,0.0,109.682768182,220.04316451,495.412975738,383.993091884,84.9700494144,26.4498344395
 12/16  19:00:00,960.375454483,96.9145149596,417.098353454,0.0,100.150657288,199.110933808,521.283288556,418.860328907,84.9700494144,17.4529102348
 12/16  20:00:00,939.337664666,96.9145149596,405.067020516,0.0,100.150657288,191.61365848,498.184941522,424.086481645,56.6466996096,17.4517602677
 12/16  21:00:00,826.621392891,96.9145149596,399.252510314,0.0,55.6251445156,124.558693486,544.639439475,470.540295988,56.6466996096,17.4524438776
 12/16  22:00:00,820.811809723,96.9145149596,392.32353068,0.0,55.6251445156,124.558693486,537.460840949,477.526362918,42.4850247072,17.449453324
 12/16  23:00:00,807.676868668,96.9145149596,387.661161903,0.0,46.0930336215,124.558693486,540.971384506,495.199705452,28.3233498048,17.4483292493
 12/16  24:00:00,812.553353483,96.9145149596,387.088545979,0.0,46.0930336215,124.558693486,532.933879632,501.318289097,14.1616749024,17.4539156325
 12/17  01:00:00,781.632619582,96.9145149596,373.592881873,0.0,34.9616554283,113.312780494,532.847912402,509.730083789,5.66466996096,17.4531586525
 12/17  02:00:00,773.522622011,96.9145149596,363.172093995,0.0,34.9616554283,113.312780494,539.048423387,515.931549119,5.66466996096,17.452204307
 12/17  03:00:00,769.287483352,96.9145149596,356.113843767,0.0,34.9616554283,113.312780494,545.903201471,522.787378732,5.66466996096,17.4511527779
 12/17  04:00:00,769.179915335,96.9145149596,351.408468328,0.0,34.9616554283,113.312780494,552.422991862,529.308243228,5.66466996096,17.4500786724
 12/17  05:00:00,774.533876392,96.9145149596,343.994499294,0.0,44.4937663224,113.312780494,548.075798017,524.962127766,5.66466996096,17.44900029
 12/17  06:00:00,771.546804116,96.9145149596,338.932689165,0.0,44.4937663224,113.312780494,552.037104133,529.137940984,14.1616749024,8.73748824607
 12/17  07:00:00,838.376137907,96.9145149596,332.512485153,0.0,54.0258772165,176.889270242,513.380018032,467.602589325,28.3233498048,17.4540789019
 12/17  08:00:00,838.062191133,96.9145149596,327.99166473,0.0,54.0258772165,184.38654557,523.115628545,463.17764756,42.4850247072,17.4529562782
 12/17  09:00:00,906.201234508,96.9145149596,327.480529759,0.0,65.1572554096,220.04316451,531.310829249,448.360745806,56.6466996096,26.3033838338
 12/17  10:00:00,899.791882795,96.9145149596,327.468805414,0.0,65.1572554096,212.545889182,511.822473902,442.894038417,42.4850247072,26.4434107772
 12/17  11:00:00,907.096552502,96.9145149596,327.327844747,0.0,65.1572554096,220.04316451,546.370415313,440.12955421,70.808374512,35.4324865905
 12/17  12:00:00,908.073669691,96.9145149596,327.184777525,0.0,65.1572554096,220.04316451,538.497259697,441.113743427,70.808374512,26.5751417573
 12/17  13:00:00,906.882455436,96.9145149596,327.2630988,0.0,65.1572554096,220.04316451,548.425328277,442.170059927,70.808374512,35.4468938384
 12/17  14:00:00,899.481486554,96.9145149596,327.258768869,0.0,65.1572554096,212.545889182,535.02379377,442.937673957,56.6466996096,35.4394202036
 12/17  15:00:00,901.617735844,96.9145149596,327.53366879,0.0,65.1572554096,212.545889182,519.4161061,441.498452273,42.4850247072,35.4326291194
 12/17  16:00:00,897.221978949,96.9145149596,321.628564281,0.0,65.1572554096,212.545889182,527.711231726,444.489489589,56.6466996096,26.5750425266
 12/17  17:00:00,867.403285483,96.9145149596,312.447726808,0.0,65.1572554096,220.04316451,570.708159206,450.291413908,84.9700494144,35.4466958842
 12/17  18:00:00,823.330928252,96.9145149596,302.418856306,0.0,54.0258772165,184.38654557,581.193761222,469.783172908,84.9700494144,26.4405388992
 12/17  19:00:00,793.018737994,96.9145149596,297.777776883,0.0,44.4937663224,163.454314868,610.279972603,507.857075095,84.9700494144,17.4528480932
 12/17  20:00:00,780.649639196,96.9145149596,291.782876697,0.0,44.4937663224,155.95703954,590.694431576,516.59592669,56.6466996096,17.4518052768
 12/17  21:00:00,744.424968712,96.9145149596,287.497890193,0.0,44.4937663224,124.558693486,629.862214174,555.764781972,56.6466996096,17.4507325927
 12/17  22:00:00,744.831444047,96.9145149596,287.012900792,0.0,44.4937663224,124.558693486,621.483446595,561.548768069,42.4850247072,17.4496538197
 12/17  23:00:00,739.960650768,96.9145149596,287.130241204,0.0,34.9616554283,124.558693486,624.203540126,578.428213954,28.3233498048,17.4519763672
 12/17  24:00:00,742.186850265,96.9145149596,287.126944031,0.0,34.9616554283,124.558693486,615.058638939,583.442765155,14.1616749024,17.4541988815
 12/18  01:00:00,742.67488848,96.9145149596,287.094030072,0.0,46.0930336215,113.312780494,613.275039549,590.156862677,5.66466996096,17.4535069107
 12/18  02:00:00,736.882625974,96.9145149596,281.036734821,0.0,46.0930336215,113.312780494,625.781719633,602.664417168,5.66466996096,17.4526325049
 12/18  03:00:00,727.783896547,96.9145149596,270.791803413,0.0,46.0930336215,113.312780494,643.0565854,619.940270442,5.66466996096,17.451644997
 12/18  04:00:00,720.246482108,96.9145149596,261.146337476,0.0,46.0930336215,113.312780494,658.98012865,635.864827656,5.66466996096,17.450631033
 12/18  05:00:00,793.935442118,96.9145149596,245.664555815,0.0,100.150657288,148.969399434,648.175776395,625.061474341,5.66466996096,17.4496320934
 12/18  06:00:00,786.967067032,96.9145149596,237.060634293,0.0,100.150657288,149.894399434,1139.73364183,1116.83412588,14.1616749024,8.73784104661
 12/18  07:00:00,1012.11376536,97.1993111582,235.423614571,0.0,176.471037341,302.612436532,760.368658543,714.590397095,28.3233498048,17.4549116438
 12/18  08:00:00,1125.84268855,97.5030738394,228.559906783,0.0,243.2593065,310.10971186,724.159717206,646.397560368,42.4850247072,35.2771321306
 12/18  09:00:00,1155.74802487,97.6309093475,229.841645402,0.0,243.2593065,310.10971186,696.150712929,604.024735366,56.6466996096,35.4792779531
 12/18  10:00:00,1201.55159716,97.7276116079,244.120440096,0.0,243.2593065,302.612436532,634.920890027,556.788742049,42.4850247072,35.647123271
 12/18  11:00:00,1226.19296996,97.810682081,262.741251327,0.0,243.2593065,310.10971186,637.512932802,521.822593418,70.808374512,44.8819648718
 12/18  12:00:00,1253.5452694,97.885057254,288.580678817,0.0,243.2593065,310.10971186,622.760989696,497.967878829,70.808374512,53.9847363548
 12/18  13:00:00,1232.84359427,97.9527609367,307.866734752,0.0,243.2593065,310.10971186,591.725948619,485.158538544,70.808374512,35.7590355631
 12/18  14:00:00,1273.73201738,98.0278895426,314.45778464,0.0,243.2593065,302.612436532,596.376215471,485.735784159,56.6466996096,53.9937317022
 12/18  15:00:00,1275.86752034,98.2549945578,316.376726465,0.0,243.2593065,302.612436532,571.087627754,483.716603798,42.4850247072,44.885999248
 12/18  16:00:00,1268.49576327,98.5911603371,312.061550324,0.0,243.2593065,302.612436532,580.806229882,479.382548821,56.6466996096,44.7769814516
 12/18  17:00:00,1269.24184538,98.9111113307,302.656325778,0.0,243.2593065,310.10971186,595.263721459,474.696761348,84.9700494144,35.5969106967
 12/18  18:00:00,1276.0786915,99.2227986146,298.164541825,0.0,243.2593065,310.10971186,583.085199731,471.748952207,84.9700494144,26.3661981093
 12/18  19:00:00,1010.09599291,96.9145149596,297.496904128,0.0,166.938926447,199.110933808,529.37184412,426.888825099,84.9700494144,17.5129696062
 12/18  20:00:00,998.324561999,96.9145149596,292.041430567,0.0,166.938926447,191.61365848,514.78754401,431.885952957,56.6466996096,26.2548914425
 12/18  21:00:00,859.87119582,96.9145149596,288.121720722,0.0,100.150657288,124.558693486,550.816414967,476.656771361,56.6466996096,17.5129439966
 12/18  22:00:00,820.468764958,96.9145149596,287.745792047,0.0,100.150657288,124.558693486,542.032526746,482.087341923,42.4850247072,17.4601601155
 12/18  23:00:00,755.203180994,96.9145149596,287.560670129,0.0,46.0930336215,124.558693486,548.535072204,502.756719812,28.3233498048,17.4550025869
 12/18  24:00:00,742.993766728,96.9145149596,275.284174224,0.0,46.0930336215,124.558693486,554.103584093,522.487978781,14.1616749024,17.4539304093
 12/19  01:00:00,720.534659097,96.9145149596,266.36217586,0.0,46.0930336215,113.312780494,561.568014243,538.450000517,5.66466996096,17.453343765
 12/19  02:00:00,719.334802464,96.9145149596,265.129668051,0.0,46.0930336215,113.312780494,568.043591052,544.926402883,5.66466996096,17.4525182078
 12/19  03:00:00,721.938149412,96.9145149596,264.773017671,0.0,46.0930336215,113.312780494,575.383759471,552.267502139,5.66466996096,17.4515873715
 12/19  04:00:00,723.626661771,96.9145149596,264.661838908,0.0,46.0930336215,113.312780494,583.45028192,560.33497988,5.66466996096,17.4506320793
 12/19  05:00:00,808.790300738,96.9145149596,259.301745861,0.0,100.150657288,148.969399434,559.336437014,544.93681099,5.66466996096,8.73495606372
 12/19  06:00:00,806.051810156,97.1101339516,255.79075539,0.0,100.150657288,149.894399434,938.578953267,906.961067311,14.1616749024,17.4562110536
 12/19  07:00:00,1035.0029688,97.8143243732,255.470297045,0.0,176.471037341,302.612436532,651.191940959,605.413524913,28.3233498048,17.4550662403
 12/19  08:00:00,1144.96944946,98.0475896102,248.856594539,0.0,243.2593065,310.10971186,636.588696627,558.825031382,42.4850247072,35.2786405373
 12/19  09:00:00,1165.87755774,98.4239114487,244.071200403,0.0,243.2593065,310.10971186,631.650067314,540.345956791,56.6466996096,34.6574109139
 12/19  10:00:00,1193.7570633,98.8669956004,238.374732093,0.0,243.2593065,302.612436532,611.45197231,532.488245543,42.4850247072,36.4787020601
 12/19  11:00:00,1200.07947485,99.2400354469,234.744745094,0.0,243.2593065,310.10971186,633.276818593,517.581739429,70.808374512,44.8867046523
 12/19  12:00:00,1202.01210741,99.5823861562,234.210116037,0.0,243.2593065,310.10971186,629.406559999,504.606926748,70.808374512,53.9912587383
 12/19  13:00:00,1161.70658945,99.8955158198,233.990270435,0.0,243.2593065,310.10971186,600.994130538,494.42247696,70.808374512,35.763279066
 12/19  14:00:00,1191.69988992,100.246940486,227.994929171,0.0,243.2593065,302.612436532,602.114769804,491.474907331,56.6466996096,53.9931628634
 12/19  15:00:00,1182.7862462,100.660052983,218.619291146,0.0,243.2593065,302.612436532,577.25855974,489.881437734,42.4850247072,44.8920972987
 12/19  16:00:00,1178.36877976,100.934572958,214.434478186,0.0,243.2593065,302.612436532,590.309163386,488.880413835,56.6466996096,44.7820499414
 12/19  17:00:00,1188.40275561,101.184620787,213.656822577,0.0,243.2593065,310.10971186,606.994963784,486.422642455,84.9700494144,35.6022719147
 12/19  18:00:00,1199.86015845,101.449094503,213.204768042,0.0,243.2593065,310.10971186,597.025244878,485.685943768,84.9700494144,26.3692516948
 12/19  19:00:00,925.18838252,96.9145149596,206.70197272,0.0,166.938926447,199.110933808,604.997948492,502.513591405,84.9700494144,17.5143076734
 12/19  20:00:00,913.34966065,96.9145149596,202.309702536,0.0,166.938926447,191.61365848,600.872680279,517.968089115,56.6466996096,26.257891554
 12/19  21:00:00,778.60964265,96.9145149596,201.525756957,0.0,100.150657288,124.558693486,640.262301943,566.104584954,56.6466996096,17.5110173789
 12/19  22:00:00,742.898549493,96.9145149596,201.723366711,0.0,100.150657288,124.558693486,636.68786368,576.745183276,42.4850247072,17.4576556972
 12/19  23:00:00,666.602423629,96.9145149596,180.203026318,0.0,46.0930336215,124.558693486,696.111819447,650.338159176,28.3233498048,17.4503104658
 12/19  24:00:00,651.625068663,96.9145149596,159.222879544,0.0,46.0930336215,124.558693486,736.024224204,704.406366748,14.1616749024,17.4561825537
 12/20  01:00:00,626.837284003,96.9145149596,148.134813336,0.0,46.0930336215,113.312780494,751.244821193,728.124567491,5.66466996096,17.4555837407
 12/20  02:00:00,616.870078368,96.9145149596,136.975635908,0.0,46.0930336215,113.312780494,775.566485393,752.447018384,5.66466996096,17.4547970483
 12/20  03:00:00,612.695613593,96.9145149596,131.786043523,0.0,46.0930336215,113.312780494,784.174508954,761.055921417,5.66466996096,17.4539175758
 12/20  04:00:00,606.961080507,96.9145149596,125.37112072,0.0,46.0930336215,113.312780494,799.724314982,776.606628511,5.66466996096,17.4530165106
 12/20  05:00:00,684.118775731,96.9145149596,114.471465957,0.0,100.150657288,148.969399434,797.473781485,774.357000231,5.66466996096,17.4521112931
 12/20  06:00:00,682.203309179,97.3603983723,109.803405277,0.0,100.150657288,149.894399434,1077.70229526,1046.08938791,14.1616749024,17.4512324487
 12/20  07:00:00,905.472138508,98.0605082679,103.649944398,0.0,176.471037341,302.612436532,814.417760932,777.359129496,28.3233498048,8.73528163122
 12/20  08:00:00,1021.24052298,99.0598566667,99.5246432631,0.0,243.2593065,310.10971186,800.470015764,722.700230089,42.4850247072,35.284760968
 12/20  09:00:00,1048.97762985,99.5810437568,98.8178991896,0.0,243.2593065,310.10971186,791.777903777,699.643002688,56.6466996096,35.488201479
 12/20  10:00:00,1080.42940788,99.958455684,98.2382929837,0.0,243.2593065,302.612436532,764.45725452,686.313861969,42.4850247072,35.6583678438
 12/20  11:00:00,1085.88340873,100.274117433,97.6648036217,0.0,243.2593065,310.10971186,784.8259033,669.119755217,70.808374512,44.89777357
 12/20  12:00:00,1085.39860902,100.559608986,97.2281476803,0.0,243.2593065,310.10971186,780.235482642,655.422252714,70.808374512,54.0048554167
 12/20  13:00:00,1042.85603592,100.825442249,96.9658282257,0.0,243.2593065,310.10971186,759.154938195,643.633320226,70.808374512,44.7132434576
 12/20  14:00:00,1076.43499024,101.221224992,96.7176931681,0.0,243.2593065,302.612436532,732.880187795,631.236004965,56.6466996096,44.9974832196
 12/20  15:00:00,1082.2246752,101.515667889,101.987638325,0.0,243.2593065,302.612436532,697.934379036,610.553443402,42.4850247072,44.8959109268
 12/20  16:00:00,1080.40123919,101.770393937,99.9173905778,0.0,243.2593065,302.612436532,708.680377586,607.247970194,56.6466996096,44.7857077827
 12/20  17:00:00,1089.4777674,101.923052622,96.7875403125,0.0,243.2593065,310.10971186,742.712822902,613.230409625,84.9700494144,44.5123638628
 12/20  18:00:00,1102.5317076,102.098386962,96.843338887,0.0,243.2593065,310.10971186,718.056696811,615.502081402,84.9700494144,17.5845659955
 12/20  19:00:00,827.02902829,96.9145149596,89.9969386425,0.0,166.938926447,199.110933808,832.755642549,721.525264466,84.9700494144,26.2603286689
 12/20  20:00:00,816.454710237,96.9145149596,85.7197143683,0.0,166.938926447,191.61365848,806.506091034,732.344689757,56.6466996096,17.5147016669
 12/20  21:00:00,681.786898544,96.9145149596,85.190602461,0.0,100.150657288,124.558693486,841.740395494,767.5804194,56.6466996096,17.5132764842
 12/20  22:00:00,642.941376293,96.9145149596,85.2484849007,0.0,100.150657288,124.558693486,828.221182584,768.27414416,42.4850247072,17.4620137168
 12/20  23:00:00,578.922081427,96.9145149596,85.3663373787,0.0,46.0930336215,124.558693486,829.567761829,783.789755971,28.3233498048,17.4546560534
 12/20  24:00:00,568.675936005,96.9145149596,72.6434475569,0.0,46.0930336215,124.558693486,858.028039542,826.412634365,14.1616749024,17.453730275
 12/21  01:00:00,549.052964258,96.9145149596,64.5406624441,0.0,46.0930336215,113.312780494,869.649674089,846.530004424,5.66466996096,17.4549997033
 12/21  02:00:00,541.873594487,96.9145149596,55.1338052698,0.0,46.0930336215,113.312780494,911.086687754,887.969528692,5.66466996096,17.452489101
 12/21  03:00:00,536.903426782,96.9145149596,48.0912846922,0.0,46.0930336215,113.312780494,955.004184494,931.887807749,5.66466996096,17.4517067843
 12/21  04:00:00,535.191964688,96.9145149596,45.7312937184,0.0,46.0930336215,113.312780494,958.186873955,935.067899363,5.66466996096,17.4543046313
 12/21  05:00:00,623.239057289,96.9145149596,45.2797046807,0.0,100.150657288,148.969399434,924.442224076,901.320728896,5.66466996096,17.4568252199
 12/21  06:00:00,625.013491488,97.4461201516,45.0669645548,0.0,100.150657288,149.894399434,1155.99900872,1124.38123426,14.1616749024,17.4560995573
 12/21  07:00:00,846.479953158,98.322233928,38.1973928757,0.0,176.471037341,302.612436532,953.125876484,907.3474101,28.3233498048,17.4551165796
 12/21  08:00:00,963.731344494,99.4142122664,34.0442779668,0.0,243.2593065,310.10971186,934.994955472,866.040811037,42.4850247072,26.4691197282
 12/21  09:00:00,996.902174313,100.095682131,37.3891856105,0.0,243.2593065,310.10971186,900.321611863,808.175210628,56.6466996096,35.499701626
 12/21  10:00:00,1031.68844609,100.463693926,39.3131661138,0.0,243.2593065,302.612436532,851.569976832,773.412450003,42.4850247072,35.6725021213
 12/21  11:00:00,1046.18640872,100.886449612,47.8904407162,0.0,243.2593065,310.10971186,823.956115671,699.265047235,70.808374512,53.8826939234
 12/21  12:00:00,1059.85361505,101.453577864,63.0060766638,0.0,243.2593065,310.10971186,743.36583498,627.551654861,70.808374512,45.0058056068
 12/21  13:00:00,1042.82872596,101.942559606,89.2266825465,0.0,243.2593065,310.10971186,682.049851578,566.52878172,70.808374512,44.7126953461
 12/21  14:00:00,1103.20083483,102.353087815,117.762371665,0.0,243.2593065,302.612436532,619.810752717,518.157342525,56.6466996096,45.0067105822
 12/21  15:00:00,1124.15346992,102.664159156,140.798277069,0.0,243.2593065,302.612436532,577.227788029,480.859564448,42.4850247072,53.8831988738
 12/21  16:00:00,1143.38744044,102.744957357,161.320580551,0.0,243.2593065,302.612436532,558.54536453,457.103523442,56.6466996096,44.795141479
 12/21  17:00:00,1154.27255933,102.7382551,161.279762483,0.0,243.2593065,310.10971186,597.096656771,476.530145779,84.9700494144,35.5964615769
 12/21  18:00:00,1144.37120285,102.796957294,139.707654195,0.0,243.2593065,310.10971186,638.809919402,527.470435906,84.9700494144,26.3694340819
 12/21  19:00:00,853.072899274,96.9145149596,117.223152175,0.0,166.938926447,199.110933808,754.329555645,651.846788473,84.9700494144,17.5127177579
 12/21  20:00:00,839.773714466,96.9145149596,109.291634577,0.0,166.938926447,191.61365848,751.4053464,677.245701719,56.6466996096,17.5129450715
 12/21  21:00:00,701.186240723,96.9145149596,103.121213951,0.0,100.150657288,124.558693486,814.534262055,731.627187694,56.6466996096,26.2603747518
 12/21  22:00:00,652.248260628,96.9145149596,92.6359727771,0.0,100.150657288,124.558693486,822.690234428,762.743698086,42.4850247072,17.4615116353
 12/21  23:00:00,582.835174917,96.9145149596,87.9452622253,0.0,46.0930336215,124.558693486,832.179147947,786.401753943,28.3233498048,17.4540441991
 12/21  24:00:00,582.440713813,96.9145149596,87.2295873806,0.0,46.0930336215,124.558693486,819.162550484,787.547686276,14.1616749024,17.4531893049
 12/22  01:00:00,578.673431463,96.9145149596,98.5820055088,0.0,46.0930336215,113.312780494,779.768258051,756.650814432,5.66466996096,17.452773658
 12/22  02:00:00,584.711776303,96.9145149596,105.514665597,0.0,46.0930336215,113.312780494,771.471020247,748.354231753,5.66466996096,17.4521185326
 12/22  03:00:00,613.35357066,96.9145149596,134.139737809,0.0,46.0930336215,113.312780494,699.75261717,685.352473808,5.66466996096,8.73547340025
 12/22  04:00:00,631.12857859,96.9145149596,152.722427626,0.0,46.0930336215,113.312780494,686.252944809,663.130463847,5.66466996096,17.4578110004
 12/22  05:00:00,744.377637493,96.9145149596,176.186982644,0.0,100.150657288,148.969399434,630.428510964,607.30686455,5.66466996096,17.4569764533
 12/22  06:00:00,763.563360084,97.4698973791,193.308842294,0.0,100.150657288,149.894399434,941.57863826,909.961235574,14.1616749024,17.4557277838
 12/22  07:00:00,976.179496281,98.4538845077,179.728811115,0.0,176.471037341,302.612436532,697.881612355,652.102764561,28.3233498048,17.4554979896
 12/22  08:00:00,1085.39991613,99.7247121958,169.910535701,0.0,243.2593065,310.10971186,686.517495174,611.628422091,42.4850247072,32.4040483755
 12/22  09:00:00,1151.12472148,100.220794364,208.078741886,0.0,243.2593065,310.10971186,635.641739827,549.459176307,56.6466996096,29.5358639106
 12/22  10:00:00,1222.74908634,100.591579882,251.209517703,0.0,243.2593065,302.612436532,609.463334283,522.396904188,42.4850247072,44.5814053874
