Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  11:00:00,1245.57360695,101.049365206,272.768795043,0.0,243.2593065,310.10971186,620.872534742,505.164061728,70.808374512,44.9000985023
 12/22  12:00:00,1277.61474214,101.625354691,303.156475969,0.0,243.2593065,310.10971186,607.099299605,482.281103687,70.808374512,54.0098214058
 12/22  13:00:00,1258.01876345,101.858509271,327.002088752,0.0,243.2593065,310.10971186,583.603855881,476.639086409,70.808374512,36.15639496
 12/22  14:00:00,1293.46166988,102.182060052,334.115685923,0.0,243.2593065,302.612436532,580.921868418,470.647363766,56.6466996096,53.6278050428
 12/22  15:00:00,1301.22019942,102.498026849,342.446088837,0.0,243.2593065,302.612436532,548.643202752,461.256662599,42.4850247072,44.9015154461
 12/22  16:00:00,1296.27351121,102.641991257,337.086042454,0.0,243.2593065,302.612436532,562.538230498,461.090657157,56.6466996096,44.8008737317
 12/22  17:00:00,1292.57199369,102.806065203,324.025586532,0.0,243.2593065,310.10971186,583.636993155,458.221815772,84.9700494144,40.4451279679
 12/22  18:00:00,1284.99077663,102.985909414,307.815147601,0.0,243.2593065,310.10971186,564.416640763,457.842428147,84.9700494144,21.6041632019
 12/22  19:00:00,1004.73098548,96.9145149596,298.815907826,0.0,166.938926447,199.110933808,544.829442308,433.601327886,84.9700494144,26.2580650068
 12/22  20:00:00,995.824013558,96.9145149596,297.332786407,0.0,166.938926447,191.61365848,512.673261871,438.510497893,56.6466996096,17.5160643682
 12/22  21:00:00,865.323925073,96.9145149596,296.991684099,0.0,100.150657288,124.558693486,556.306342907,482.144862315,56.6466996096,17.5147809821
 12/22  22:00:00,819.7429162,96.9145149596,286.147371051,0.0,100.150657288,124.558693486,551.533454523,491.585021787,42.4850247072,17.4634080287
 12/22  23:00:00,743.327088407,96.9145149596,272.316803069,0.0,46.0930336215,124.558693486,568.443529275,522.664041685,28.3233498048,17.4561377858
 12/22  24:00:00,731.642830532,96.9145149596,256.245252302,0.0,46.0930336215,124.558693486,581.109386293,549.492385719,14.1616749024,17.4553256717
 12/23  01:00:00,696.821298393,96.9145149596,231.29593555,0.0,46.0930336215,113.312780494,612.693560854,589.572182196,5.66466996096,17.4567086972
 12/23  02:00:00,679.896262082,96.9145149596,212.513441941,0.0,46.0930336215,113.312780494,647.706422744,624.587459587,5.66466996096,17.4542931961
 12/23  03:00:00,670.122559287,96.9145149596,201.235091336,0.0,46.0930336215,113.312780494,672.467451463,649.349156634,5.66466996096,17.4536248679
 12/23  04:00:00,654.43465827,96.9145149596,183.826014093,0.0,46.0930336215,113.312780494,712.816511335,689.698934736,5.66466996096,17.4529066383
 12/23  05:00:00,650.519608892,96.9145149596,169.179098752,0.0,55.6251445156,113.312780494,734.002736276,710.882433059,5.66466996096,17.4556332561
 12/23  06:00:00,641.95687641,96.9145149596,158.291008218,0.0,55.6251445156,113.312780494,763.257743115,731.637778344,14.1616749024,17.4582898683
 12/23  07:00:00,701.754002759,96.9145149596,147.348327011,0.0,65.1572554096,176.889270242,733.261107715,687.480236586,28.3233498048,17.4575213236
 12/23  08:00:00,803.351629857,97.2579452646,130.695837934,0.0,109.682768182,220.96816451,1055.94995943,996.008134812,42.4850247072,17.4567999071
 12/23  09:00:00,797.325522389,97.250873722,127.364451631,0.0,109.682768182,220.96816451,875.821389545,801.609702416,56.6466996096,17.5649875188
 12/23  10:00:00,927.165297767,97.6451062213,151.824965962,0.0,131.945524568,266.955817592,769.307774345,691.512931923,42.4850247072,35.309817714
 12/23  11:00:00,964.740990662,97.6756710909,182.482343641,0.0,131.945524568,274.45309292,730.897472876,624.596833626,70.808374512,35.4922647379
 12/23  12:00:00,983.170747137,97.6891820567,201.099281546,0.0,131.945524568,274.45309292,701.777379739,595.478309022,70.808374512,35.4906962051
 12/23  13:00:00,970.12780858,97.6976891243,223.135041516,0.0,131.945524568,274.45309292,671.704709416,565.417133163,70.808374512,35.4792017409
 12/23  14:00:00,983.417519193,97.7038745024,247.115008428,0.0,131.945524568,266.955817592,626.692387049,534.56891985,56.6466996096,35.4767675888
 12/23  15:00:00,997.760267229,97.7085377988,263.7301203,0.0,131.945524568,266.955817592,583.732703202,514.624831242,42.4850247072,26.6228472527
 12/23  16:00:00,923.838886953,96.9145149596,270.610510041,0.0,109.682768182,212.545889182,457.73539627,365.589523884,56.6466996096,35.4991727767
 12/23  17:00:00,933.588916428,96.9145149596,267.209474419,0.0,109.682768182,220.04316451,512.863754107,392.397340786,84.9700494144,35.4963639067
 12/23  18:00:00,893.832429637,96.9145149596,259.182873628,0.0,109.682768182,220.04316451,538.261847786,425.88499441,84.9700494144,27.406803961
 12/23  19:00:00,846.326477892,96.9145149596,249.518584631,0.0,100.150657288,199.110933808,579.059538226,477.566219736,84.9700494144,16.523269076
 12/23  20:00:00,836.101815029,96.9145149596,244.838672286,0.0,100.150657288,191.61365848,563.363597996,489.258930204,56.6466996096,17.4579681821
 12/23  21:00:00,727.325472382,96.9145149596,249.807128048,0.0,55.6251445156,124.558693486,607.206865695,533.102843356,56.6466996096,17.4573227292
 12/23  22:00:00,732.804249808,96.9145149596,258.355491487,0.0,55.6251445156,124.558693486,592.006048783,532.064562381,42.4850247072,17.4564616945
 12/23  23:00:00,732.990532009,96.9145149596,268.154772869,0.0,46.0930336215,124.558693486,585.608286531,539.82921045,28.3233498048,17.4557262767
 12/23  24:00:00,744.600962317,96.9145149596,279.033198348,0.0,46.0930336215,124.558693486,569.13915764,537.522493554,14.1616749024,17.4549891837
 12/24  01:00:00,724.199883363,96.9145149596,283.970175312,0.0,34.9616554283,113.312780494,568.959969327,545.840740696,5.66466996096,17.4545586707
 12/24  02:00:00,724.07319311,96.9145149596,284.889732665,0.0,34.9616554283,113.312780494,577.902017547,554.783256917,5.66466996096,17.4540906687
 12/24  03:00:00,718.459019282,96.9145149596,279.453781217,0.0,34.9616554283,113.312780494,593.017377131,569.899244153,5.66466996096,17.4534630168
 12/24  04:00:00,714.395217292,96.9145149596,275.545863359,0.0,34.9616554283,113.312780494,605.570585998,582.450389808,5.66466996096,17.4555262286
 12/24  05:00:00,715.069978152,96.9145149596,258.855444064,0.0,44.4937663224,113.312780494,622.6935846,599.569920294,5.66466996096,17.458994345
 12/24  06:00:00,691.38618502,96.9145149596,225.567376331,0.0,44.4937663224,113.312780494,688.8515499,657.23159328,14.1616749024,17.4582817177
 12/24  07:00:00,743.133113704,96.9145149596,203.711324839,0.0,54.0258772165,176.889270242,676.266915388,630.485975884,28.3233498048,17.4575896993
 12/24  08:00:00,726.825530604,96.9145149596,180.353434505,0.0,54.0258772165,184.38654557,731.510850936,671.568922598,42.4850247072,17.4569036307
 12/24  09:00:00,783.133851002,96.9145149596,166.937406052,0.0,65.1572554096,220.04316451,748.843476819,674.64682452,56.6466996096,17.5499526886
 12/24  10:00:00,767.598112655,96.9145149596,158.62440048,0.0,65.1572554096,212.545889182,755.120294921,677.370982752,42.4850247072,35.2642874626
 12/24  11:00:00,769.114888119,96.9145149596,152.992057026,0.0,65.1572554096,220.04316451,749.874510719,652.466590659,70.808374512,26.599545548
 12/24  12:00:00,779.115223359,96.9145149596,162.785840089,0.0,65.1572554096,220.04316451,711.493185733,605.222300337,70.808374512,35.462510884
 12/24  13:00:00,785.940802189,96.9145149596,169.390774923,0.0,65.1572554096,220.04316451,684.456666552,578.191285989,70.808374512,35.4570060515
 12/24  14:00:00,780.178138906,96.9145149596,169.69722739,0.0,65.1572554096,212.545889182,669.847657361,577.749323011,56.6466996096,35.4516347399
 12/24  15:00:00,777.347617442,96.9145149596,164.892133635,0.0,65.1572554096,212.545889182,669.819129143,591.887825685,42.4850247072,35.4462787506
 12/24  16:00:00,775.061951014,96.9145149596,161.670501246,0.0,65.1572554096,212.545889182,689.881590504,606.637796723,56.6466996096,26.5970941706
 12/24  17:00:00,747.875148062,96.9145149596,155.226613387,0.0,65.1572554096,220.04316451,752.557191481,632.123805276,84.9700494144,35.4633367912
 12/24  18:00:00,694.624924523,96.9145149596,134.540101174,0.0,54.0258772165,184.38654557,822.05274578,710.630898028,84.9700494144,26.4517983374
 12/24  19:00:00,657.215950066,96.9145149596,123.371300634,0.0,44.4937663224,163.454314868,869.329219972,766.901263758,84.9700494144,17.4579067992
 12/24  20:00:00,642.455063457,96.9145149596,115.434951181,0.0,44.4937663224,155.95703954,859.146877014,785.042927607,56.6466996096,17.4572497979
 12/24  21:00:00,604.631331001,96.9145149596,110.259867848,0.0,44.4937663224,124.558693486,894.894044251,820.790771946,56.6466996096,17.4565726953
 12/24  22:00:00,602.974713552,96.9145149596,109.50869109,0.0,44.4937663224,124.558693486,879.805199879,819.864283572,42.4850247072,17.4558916
 12/24  23:00:00,594.77449376,96.9145149596,108.957651273,0.0,34.9616554283,124.558693486,875.404634287,829.626074039,28.3233498048,17.4552104428
 12/24  24:00:00,594.791160606,96.9145149596,108.377060913,0.0,34.9616554283,124.558693486,865.834929816,834.218724734,14.1616749024,17.4545301792
 12/25  01:00:00,583.097526574,96.9145149596,108.098218089,0.0,34.9616554283,113.312780494,867.736695761,844.617873363,5.66466996096,17.4541524369
 12/25  02:00:00,577.228906605,96.9145149596,102.323077657,0.0,34.9616554283,113.312780494,890.440808573,867.322400897,5.66466996096,17.4537377152
 12/25  03:00:00,565.833760977,96.9145149596,91.8218640271,0.0,34.9616554283,113.312780494,922.394121119,899.273246815,5.66466996096,17.4562043425
 12/25  04:00:00,553.38228401,96.9145149596,74.7414705794,0.0,34.9616554283,113.312780494,972.926753624,949.802646911,5.66466996096,17.4594367524
 12/25  05:00:00,548.254496797,96.9145149596,59.7643820879,0.0,44.4937663224,113.312780494,999.176907759,976.053446418,5.66466996096,17.4587913804
 12/25  06:00:00,542.518628565,96.9145149596,54.1177897397,0.0,44.4937663224,113.312780494,1027.47042511,995.850592702,14.1616749024,17.4581575016
 12/25  07:00:00,607.736117101,96.9145149596,48.545807247,0.0,54.0258772165,176.889270242,1008.89990787,963.119030783,28.3233498048,17.457527281
 12/25  08:00:00,602.835025828,96.9145149596,39.4170657579,0.0,54.0258772165,184.38654557,1062.76384394,1002.82192043,42.4850247072,17.4568988017
 12/25  09:00:00,666.541244029,96.9145149596,34.9789961028,0.0,65.1572554096,220.04316451,1047.33557407,973.138663541,56.6466996096,17.5502109147
 12/25  10:00:00,658.572673142,96.9145149596,34.6359805909,0.0,65.1572554096,212.545889182,1006.92983062,929.179377484,42.4850247072,35.2654284249
 12/25  11:00:00,675.23154065,96.9145149596,44.3889299633,0.0,65.1572554096,220.04316451,921.969449089,824.553611402,70.808374512,26.6074631745
 12/25  12:00:00,688.887054216,96.9145149596,57.0450332177,0.0,65.1572554096,220.04316451,848.115670881,741.842830264,70.808374512,35.4644661049
 12/25  13:00:00,706.021060432,96.9145149596,76.1101966837,0.0,65.1572554096,220.04316451,798.689003365,692.421437358,70.808374512,35.4591914948
 12/25  14:00:00,713.241264049,96.9145149596,90.4427178595,0.0,65.1572554096,212.545889182,761.880459369,669.779742644,56.6466996096,35.4540171154
 12/25  15:00:00,720.16806353,96.9145149596,99.8555496153,0.0,65.1572554096,212.545889182,730.272679603,652.338798288,42.4850247072,35.4488566069
 12/25  16:00:00,722.311150837,96.9145149596,103.761656463,0.0,65.1572554096,212.545889182,732.55691527,649.314355201,56.6466996096,26.5958604586
 12/25  17:00:00,700.983524088,96.9145149596,104.506365951,0.0,65.1572554096,220.04316451,789.69330117,669.256803928,84.9700494144,35.4664478268
 12/25  18:00:00,659.930677347,96.9145149596,99.6119290431,0.0,54.0258772165,184.38654557,840.191366786,728.767500139,84.9700494144,26.4538172334
 12/25  19:00:00,624.120889786,96.9145149596,90.3922053522,0.0,44.4937663224,163.454314868,902.565533437,800.136468338,84.9700494144,17.4590156843
 12/25  20:00:00,608.299988545,96.9145149596,79.3492696422,0.0,44.4937663224,155.95703954,918.008403911,843.903317146,56.6466996096,17.4583871548
 12/25  21:00:00,567.369218925,96.9145149596,68.8806541379,0.0,44.4937663224,124.558693486,976.368386551,902.263929016,56.6466996096,17.457757925
 12/25  22:00:00,563.431031052,96.9145149596,65.2189770672,0.0,44.4937663224,124.558693486,970.337675059,910.395520977,42.4850247072,17.4571293741
 12/25  23:00:00,555.696199566,96.9145149596,65.1342469538,0.0,34.9616554283,124.558693486,965.651958086,919.872106443,28.3233498048,17.4565018382
 12/25  24:00:00,550.708961287,96.9145149596,58.7194921234,0.0,34.9616554283,124.558693486,979.010905161,947.39335486,14.1616749024,17.4558753987
 12/26  01:00:00,546.785606822,96.9145149596,56.0220106834,0.0,46.0930336215,113.312780494,983.320724151,960.200506826,5.66466996096,17.4555473644
 12/26  02:00:00,545.201699939,96.9145149596,53.2089995175,0.0,46.0930336215,113.312780494,1003.25465439,980.134801075,5.66466996096,17.4551833577
 12/26  03:00:00,542.74778061,96.9145149596,51.3202057877,0.0,46.0930336215,113.312780494,1011.46138462,988.342050588,5.66466996096,17.4546640692
 12/26  04:00:00,542.949020341,96.9145149596,53.740280972,0.0,46.0930336215,113.312780494,986.890070472,963.771542729,5.66466996096,17.4538577821
 12/26  05:00:00,642.961662121,96.9145149596,60.1963444034,0.0,100.150657288,148.969399434,922.768272987,899.643101121,5.66466996096,17.4605019053
 12/26  06:00:00,647.382653206,96.9145149596,64.3582600063,0.0,100.150657288,149.894399434,1353.34563083,1321.72404222,14.1616749024,17.4599137072
 12/26  07:00:00,869.933747236,96.9378095743,63.7914880514,0.0,176.471037341,302.612436532,1005.67016496,959.887491798,28.3233498048,17.4593233589
 12/26  08:00:00,987.666524191,97.1886444717,63.6803084283,0.0,243.2593065,310.10971186,968.177282376,899.218762816,42.4850247072,26.4734948522
 12/26  09:00:00,1023.67293621,97.3289272833,69.9949051988,0.0,243.2593065,310.10971186,957.366340578,865.20269885,56.6466996096,35.5169421181
 12/26  10:00:00,1073.80628351,97.4393894291,87.0372197393,0.0,243.2593065,302.612436532,893.781748337,806.692290307,42.4850247072,44.6044333225
 12/26  11:00:00,1099.76987812,97.5365432669,100.998994605,0.0,243.2593065,310.10971186,860.037463016,744.311463915,70.808374512,44.9176245895
 12/26  12:00:00,1108.2715992,97.6259862181,110.845691099,0.0,243.2593065,310.10971186,822.143234313,701.44258346,70.808374512,49.8922763414
 12/26  13:00:00,1077.93868876,97.7081613057,120.915330279,0.0,243.2593065,310.10971186,777.015521118,666.308048776,70.808374512,39.8990978306
 12/26  14:00:00,1115.81108657,97.784964857,125.149192936,0.0,243.2593065,302.612436532,765.798626412,655.118232528,56.6466996096,54.0336942749
 12/26  15:00:00,1113.80039319,97.8564259504,125.843501148,0.0,243.2593065,302.612436532,731.714487804,644.313287257,42.4850247072,44.9161758401
 12/26  16:00:00,1108.6615039,97.922895915,121.426520055,0.0,243.2593065,302.612436532,752.798496415,651.33553937,56.6466996096,44.8162574352
 12/26  17:00:00,1098.95788488,97.9850293997,100.238424755,0.0,243.2593065,310.10971186,832.225652133,702.723495906,84.9700494144,44.5321068126
 12/26  18:00:00,1086.31559069,98.0434100801,75.3385801795,0.0,243.2593065,310.10971186,872.57393187,770.013927023,84.9700494144,17.5899554328
 12/26  19:00:00,807.044688526,96.9145149596,60.0163399177,0.0,166.938926447,199.110933808,927.929654185,816.692035064,84.9700494144,26.2675697065
 12/26  20:00:00,795.836641668,96.9145149596,54.4182477578,0.0,166.938926447,191.61365848,915.168919571,841.006477982,56.6466996096,17.5157419788
 12/26  21:00:00,661.119989972,96.9145149596,52.427249702,0.0,100.150657288,124.558693486,942.920393818,868.754788613,56.6466996096,17.5189055953
 12/26  22:00:00,616.540935531,96.9145149596,45.7932594167,0.0,100.150657288,124.558693486,964.041448902,904.089029012,42.4850247072,17.4673951828
 12/26  23:00:00,541.994096524,96.9145149596,34.8275688737,0.0,46.0930336215,124.558693486,1027.22322337,981.439623577,28.3233498048,17.4602499929
 12/26  24:00:00,531.237816968,96.9145149596,21.8381660849,0.0,46.0930336215,124.558693486,1081.61676673,1049.99545407,14.1616749024,17.4596377595
 12/27  01:00:00,510.212554154,96.9145149596,12.4446885343,0.0,46.0930336215,113.312780494,1098.73565024,1075.61163364,5.66466996096,17.459346637
 12/27  02:00:00,507.939021118,96.9145149596,9.85018445546,0.0,46.0930336215,113.312780494,1075.56642065,1052.44272292,5.66466996096,17.4590277694
 12/27  03:00:00,483.082472072,96.9145149596,2.02114638418,0.0,46.0930336215,113.312780494,1119.59891962,1096.47569333,5.66466996096,17.4585563355
 12/27  04:00:00,464.489561606,96.9145149596,0.0,0.0,46.0930336215,113.312780494,1168.16349307,1145.04077454,5.66466996096,17.4580485646
 12/27  05:00:00,552.294488521,96.9145149596,0.0,0.0,100.150657288,148.969399434,1127.65243362,1104.53023095,5.66466996096,17.4575327124
 12/27  06:00:00,553.267236878,96.9503673965,0.0,0.0,100.150657288,149.894399434,1281.93434423,1250.31149676,14.1616749024,17.4611725711
 12/27  07:00:00,780.801061752,97.6825691998,0.0,0.0,176.471037341,302.612436532,1117.79663599,1072.01683525,28.3233498048,17.4564509333
 12/27  08:00:00,900.355172593,97.9196205359,0.0,0.0,243.2593065,310.10971186,1116.45609804,1047.49656787,42.4850247072,26.4745054558
 12/27  09:00:00,928.658693652,98.0174241347,0.0,0.0,243.2593065,310.10971186,1082.5017244,990.326983001,56.6466996096,35.528041788
 12/27  10:00:00,1006.68967443,98.0971039626,12.4316598225,0.0,243.2593065,302.612436532,941.314715242,854.230497554,42.4850247072,44.5991929808
 12/27  11:00:00,1038.32937977,98.2946385533,39.7727159572,0.0,243.2593065,310.10971186,817.383331155,701.652043316,70.808374512,44.922913327
 12/27  12:00:00,1071.85803927,98.5215903082,73.8152642359,0.0,243.2593065,310.10971186,711.424359577,586.574880144,70.808374512,54.0411049215
 12/27  13:00:00,1073.27770583,98.7438790292,119.431758523,0.0,243.2593065,310.10971186,622.725919326,507.175950407,70.808374512,44.741594407
 12/27  14:00:00,1136.38384285,99.0132059946,154.075386426,0.0,243.2593065,302.612436532,565.4326299,463.752661082,56.6466996096,45.0332692085
 12/27  15:00:00,1157.19203198,99.1956865751,179.11416707,0.0,243.2593065,302.612436532,538.125252051,446.612608743,42.4850247072,49.027618601
 12/27  16:00:00,1169.16916692,99.4869904567,191.282401438,0.0,243.2593065,302.612436532,551.485161249,445.154667882,56.6466996096,49.683793757
 12/27  17:00:00,1172.84631005,99.7140498212,184.569896682,0.0,243.2593065,310.10971186,592.856697052,472.276345726,84.9700494144,35.6103019107
 12/27  18:00:00,1169.18756386,99.9939602394,168.561676704,0.0,243.2593065,310.10971186,618.956852899,507.610789041,84.9700494144,26.3760144441
 12/27  19:00:00,877.318575517,96.9145149596,143.742571778,0.0,166.938926447,199.110933808,695.989570527,593.501953126,84.9700494144,17.5175679866
 12/27  20:00:00,858.226481962,96.9145149596,131.52624483,0.0,166.938926447,191.61365848,706.777962899,632.614063381,56.6466996096,17.5171999088
 12/27  21:00:00,721.778580816,96.9145149596,130.078191461,0.0,100.150657288,124.558693486,759.185695724,676.271551464,56.6466996096,26.2674446507
 12/27  22:00:00,677.014026346,96.9145149596,124.051832071,0.0,100.150657288,124.558693486,758.622002278,698.670980328,42.4850247072,17.4659972427
 12/27  23:00:00,608.348466759,96.9145149596,120.06173094,0.0,46.0930336215,124.558693486,771.550988486,725.768872048,28.3233498048,17.4587666331
 12/27  24:00:00,598.040903676,96.9145149596,107.648573212,0.0,46.0930336215,124.558693486,796.96719084,765.347277927,14.1616749024,17.458238011
 12/28  01:00:00,591.539836475,96.9145149596,116.41271832,0.0,46.0930336215,113.312780494,763.558069272,740.435280724,5.66466996096,17.458118587
 12/28  02:00:00,596.619787504,96.9145149596,121.049539929,0.0,46.0930336215,113.312780494,761.392249972,738.269802683,5.66466996096,17.4577773284
 12/28  03:00:00,605.112436291,96.9145149596,129.223873523,0.0,46.0930336215,113.312780494,749.638442647,726.516429612,5.66466996096,17.4573430741
 12/28  04:00:00,611.969801948,96.9145149596,136.355788746,0.0,46.0930336215,113.312780494,745.920745667,722.799188616,5.66466996096,17.4568870908
 12/28  05:00:00,703.45280277,96.9145149596,141.741392306,0.0,100.150657288,148.969399434,718.32620653,695.205110024,5.66466996096,17.4564265454
 12/28  06:00:00,710.654758265,97.3012846973,145.85707498,0.0,100.150657288,149.894399434,1040.23417526,1008.61650786,14.1616749024,17.4559925003
 12/28  07:00:00,928.058889029,97.9752870875,135.237276091,0.0,176.471037341,302.612436532,779.71147974,733.932598642,28.3233498048,17.4555312938
 12/28  08:00:00,1026.05008073,98.5555500978,111.1405052,0.0,243.2593065,310.10971186,800.851596989,731.885854963,42.4850247072,26.4807173193
 12/28  09:00:00,1054.50019285,98.953671119,111.617648354,0.0,243.2593065,310.10971186,780.608960023,688.449603815,56.6466996096,35.5126565984
 12/28  10:00:00,1122.13756115,99.3942271424,150.93284792,0.0,243.2593065,302.612436532,655.026845687,576.852652378,42.4850247072,35.6891686012
 12/28  11:00:00,1170.38164153,99.8475579023,193.72916582,0.0,243.2593065,310.10971186,625.092528394,500.366074842,70.808374512,53.9180790402
 12/28  12:00:00,1206.13190398,100.492937173,228.130251184,0.0,243.2593065,310.10971186,578.511646267,462.663579553,70.808374512,45.0396922016
 12/28  13:00:00,1203.34236952,101.079796232,266.049133364,0.0,243.2593065,310.10971186,565.112370911,449.559960849,70.808374512,44.7440355498
 12/28  14:00:00,1286.36202209,101.387710824,309.211973648,0.0,243.2593065,302.612436532,555.769877325,445.078205277,56.6466996096,54.0449724379
 12/28  15:00:00,1309.43630363,101.461752056,331.112100983,0.0,243.2593065,302.612436532,534.884767527,447.472649889,42.4850247072,44.9270929306
 12/28  16:00:00,1321.07225203,101.724103445,342.534891835,0.0,243.2593065,302.612436532,544.037852345,442.572190585,56.6466996096,44.8189621507
 12/28  17:00:00,1319.73550117,101.932848012,332.191968324,0.0,243.2593065,310.10971186,561.065933723,440.467284049,84.9700494144,35.6286002602
 12/28  18:00:00,1284.19534262,102.103707783,292.264991298,0.0,243.2593065,310.10971186,560.392080662,449.043846747,84.9700494144,26.3781845006
 12/28  19:00:00,987.872007034,96.9145149596,266.253783661,0.0,166.938926447,199.110933808,546.096260582,434.857349567,84.9700494144,26.2688616011
 12/28  20:00:00,964.998409149,96.9145149596,248.809809951,0.0,166.938926447,191.61365848,534.449026503,460.282697525,56.6466996096,17.5196293683
 12/28  21:00:00,825.204778164,96.9145149596,244.105032636,0.0,100.150657288,124.558693486,582.995494961,508.830054259,56.6466996096,17.5187410917
 12/28  22:00:00,777.263754024,96.9145149596,234.535915101,0.0,100.150657288,124.558693486,589.407177202,529.455137934,42.4850247072,17.4670145601
 12/28  23:00:00,700.453572589,96.9145149596,221.28526434,0.0,46.0930336215,124.558693486,616.606102899,570.822747653,28.3233498048,17.4600054408
 12/28  24:00:00,692.296424137,96.9145149596,210.548239002,0.0,46.0930336215,124.558693486,629.978589168,598.357388789,14.1616749024,17.4595254769
 12/29  01:00:00,665.637342673,96.9145149596,194.05859513,0.0,46.0930336215,113.312780494,660.931149788,637.807019569,5.66466996096,17.4594602582
 12/29  02:00:00,641.205263159,96.9145149596,167.664301245,0.0,46.0930336215,113.312780494,723.885043758,700.761264729,5.66466996096,17.4591090686
 12/29  03:00:00,619.819924526,96.9145149596,143.081810677,0.0,46.0930336215,113.312780494,782.162177503,759.038751442,5.66466996096,17.458756101
 12/29  04:00:00,604.900592321,96.9145149596,128.134952992,0.0,46.0930336215,113.312780494,812.934080682,789.811052353,5.66466996096,17.4583583681
 12/29  05:00:00,693.902415364,96.9145149596,128.130671737,0.0,100.150657288,148.969399434,772.464681918,749.342061517,5.66466996096,17.4579504394
 12/29  06:00:00,692.07309034,97.4223799423,124.789482609,0.0,100.150657288,149.894399434,1051.69760761,1020.07611805,14.1616749024,17.4598146559
 12/29  07:00:00,910.569214047,98.2418617396,114.160251888,0.0,176.471037341,302.612436532,802.944960115,757.162618667,28.3233498048,17.4589916426
 12/29  08:00:00,1021.19225372,99.2911775213,103.797010132,0.0,243.2593065,310.10971186,781.289279705,712.327344195,42.4850247072,26.4769108024
 12/29  09:00:00,1055.92024073,100.002648357,111.289600211,0.0,243.2593065,310.10971186,745.245908443,653.066628969,56.6466996096,35.5325798637
 12/29  10:00:00,1119.08138093,100.707522278,144.882753836,0.0,243.2593065,302.612436532,647.264596738,560.173174878,42.4850247072,44.606397153
 12/29  11:00:00,1152.47307642,101.234818322,174.097640185,0.0,243.2593065,310.10971186,620.286522011,504.545914508,70.808374512,44.9322329905
 12/29  12:00:00,1182.36398815,101.769514295,205.404713155,0.0,243.2593065,310.10971186,585.703816034,460.841672437,70.808374512,54.0537690847
 12/29  13:00:00,1174.99056851,102.306771362,239.038385236,0.0,243.2593065,310.10971186,554.643874374,439.089699744,70.808374512,44.7458001179
 12/29  14:00:00,1238.61239747,102.628984081,266.878345396,0.0,243.2593065,302.612436532,536.769039985,435.085049276,56.6466996096,45.0372910998
 12/29  15:00:00,1253.3130732,102.837583177,280.287813136,0.0,243.2593065,302.612436532,522.114660456,425.709728914,42.4850247072,53.9199068345
 12/29  16:00:00,1257.5641087,103.050653748,284.197583118,0.0,243.2593065,302.612436532,514.555495039,413.081954916,56.6466996096,44.8268405141
 12/29  17:00:00,1257.09642519,103.003910447,274.076919088,0.0,243.2593065,310.10971186,543.865519935,423.275764485,84.9700494144,35.6197060357
 12/29  18:00:00,1232.97288574,103.068478712,239.069694784,0.0,243.2593065,310.10971186,552.320552281,440.968383608,84.9700494144,26.3821192591
 12/29  19:00:00,938.236559278,96.9145149596,213.400791421,0.0,166.938926447,199.110933808,583.655168528,481.164825624,84.9700494144,17.5202934894
 12/29  20:00:00,908.359894219,96.9145149596,189.271462955,0.0,166.938926447,191.61365848,619.1569959,536.240672093,56.6466996096,26.2696241977
 12/29  21:00:00,756.770241848,96.9145149596,170.558568586,0.0,100.150657288,124.558693486,692.273320176,618.105787471,56.6466996096,17.5208330951
 12/29  22:00:00,707.653751861,96.9145149596,158.828589855,0.0,100.150657288,124.558693486,706.550320519,646.602471661,42.4850247072,17.4628241511
 12/29  23:00:00,637.697212154,96.9145149596,153.043900268,0.0,46.0930336215,124.558693486,719.531916685,673.752763157,28.3233498048,17.4558037232
 12/29  24:00:00,626.51920705,96.9145149596,140.138147758,0.0,46.0930336215,124.558693486,740.532131997,708.911362598,14.1616749024,17.4590944962
 12/30  01:00:00,606.498205354,96.9145149596,131.526605004,0.0,46.0930336215,113.312780494,751.025727899,727.898699009,5.66466996096,17.4623589285
 12/30  02:00:00,590.467978794,96.9145149596,113.046222948,0.0,46.0930336215,113.312780494,801.765839132,778.639064043,5.66466996096,17.4621051283
 12/30  03:00:00,577.983789799,96.9145149596,101.028802817,0.0,46.0930336215,113.312780494,827.816456664,804.690019902,5.66466996096,17.4617668007
 12/30  04:00:00,575.848412464,96.9145149596,99.7857934954,0.0,46.0930336215,113.312780494,824.039037894,800.912959509,5.66466996096,17.4614084237
 12/30  05:00:00,585.082201373,96.9145149596,98.9583389531,0.0,55.6251445156,113.312780494,812.711801818,789.586086156,5.66466996096,17.4610457012
 12/30  06:00:00,574.022967215,96.9145149596,85.2351663796,0.0,55.6251445156,113.312780494,859.919342426,828.296985071,14.1616749024,17.4606824525
 12/30  07:00:00,635.896710406,96.9145149596,75.7875025562,0.0,65.1572554096,176.889270242,834.58917953,788.805510121,28.3233498048,17.4603196046
 12/30  08:00:00,753.170387269,97.2469139227,75.0559713026,0.0,109.682768182,220.96816451,1083.7331726,1023.78816374,42.4850247072,17.4599841498
 12/30  09:00:00,749.591950722,97.2424024438,74.5484984414,0.0,109.682768182,220.96816451,920.86208869,846.645210344,56.6466996096,17.5701787364
 12/30  10:00:00,871.50756791,97.6373384541,93.1047138122,0.0,131.945524568,266.955817592,830.478073556,752.668586182,42.4850247072,35.3244626666
 12/30  11:00:00,902.772936484,97.6685700816,121.522718255,0.0,131.945524568,274.45309292,779.350075471,673.030494363,70.808374512,35.5112065967
 12/30  12:00:00,935.260897278,97.6824909243,154.304873098,0.0,131.945524568,274.45309292,711.945361301,605.625741344,70.808374512,35.5112454455
 12/30  13:00:00,939.17863427,97.6913084173,191.56812647,0.0,131.945524568,274.45309292,653.510711756,547.201197134,70.808374512,35.5011401099
 12/30  14:00:00,962.529988155,97.6978451916,221.186388217,0.0,131.945524568,266.955817592,617.397456766,525.250531289,56.6466996096,35.5002258677
 12/30  15:00:00,986.477943387,97.7033713154,244.687270391,0.0,131.945524568,266.955817592,595.48408215,517.501434638,42.4850247072,35.4976228051
 12/30  16:00:00,916.024066629,96.9145149596,256.366741055,0.0,109.682768182,212.545889182,481.042504566,388.889784735,56.6466996096,35.506020221
 12/30  17:00:00,923.422502613,96.9145149596,255.01008024,0.0,109.682768182,220.04316451,534.207739098,413.742222425,84.9700494144,35.4954672586
 12/30  18:00:00,885.365766176,96.9145149596,247.524282459,0.0,109.682768182,220.04316451,546.439055427,434.992812061,84.9700494144,26.4761939511
 12/30  19:00:00,836.618430931,96.9145149596,233.172473813,0.0,100.150657288,199.110933808,593.511653905,491.079402222,84.9700494144,17.4622022687
 12/30  20:00:00,822.047927379,96.9145149596,225.145909153,0.0,100.150657288,191.61365848,583.104150875,508.995671978,56.6466996096,17.4617792879
 12/30  21:00:00,707.306637229,96.9145149596,223.78338871,0.0,55.6251445156,124.558693486,634.95605013,560.847929509,56.6466996096,17.4614210109
 12/30  22:00:00,705.544677476,96.9145149596,223.144924369,0.0,55.6251445156,124.558693486,631.693997018,571.747935332,42.4850247072,17.4610369788
 12/30  23:00:00,695.808045159,96.9145149596,222.740608147,0.0,46.0930336215,124.558693486,637.293314911,591.509296517,28.3233498048,17.4606685891
 12/30  24:00:00,695.554607643,96.9145149596,222.353166731,0.0,46.0930336215,124.558693486,631.898535418,600.276555996,14.1616749024,17.4603045197
 12/31  01:00:00,671.5171002,96.9145149596,222.120960746,0.0,34.9616554283,113.312780494,636.980780848,613.855805979,5.66466996096,17.4603049078
 12/31  02:00:00,669.664903228,96.9145149596,221.791065979,0.0,34.9616554283,113.312780494,648.345605739,625.220807489,5.66466996096,17.4601282893
 12/31  03:00:00,670.198720009,96.9145149596,221.758036132,0.0,34.9616554283,113.312780494,657.524575657,634.400055007,5.66466996096,17.4598506895
 12/31  04:00:00,671.232753948,96.9145149596,221.792189769,0.0,34.9616554283,113.312780494,665.133065738,642.00884655,5.66466996096,17.4595492271
 12/31  05:00:00,678.99286657,96.9145149596,221.686093711,0.0,44.4937663224,113.312780494,661.296935065,638.173022622,5.66466996096,17.4592424818
 12/31  06:00:00,681.495557087,96.9145149596,222.33637558,0.0,44.4937663224,113.312780494,674.279446006,642.65883618,14.1616749024,17.4589349234
 12/31  07:00:00,741.267045719,96.9145149596,211.064978687,0.0,54.0258772165,176.889270242,649.578969443,603.796992013,28.3233498048,17.4586276252
 12/31  08:00:00,740.149112816,96.9145149596,203.197574497,0.0,54.0258772165,184.38654557,671.040135841,611.09679029,42.4850247072,17.4583208441
 12/31  09:00:00,802.852402979,96.9145149596,202.181718488,0.0,65.1572554096,220.04316451,666.422911938,592.223090142,56.6466996096,17.5531221867
 12/31  10:00:00,789.877619029,96.9145149596,201.197050614,0.0,65.1572554096,212.545889182,657.934299863,588.98651228,42.4850247072,26.4627628757
 12/31  11:00:00,793.880709043,96.9145149596,200.510794847,0.0,65.1572554096,220.04316451,687.729307305,581.437500822,70.808374512,35.4834319703
 12/31  12:00:00,798.11158294,96.9145149596,196.011744272,0.0,65.1572554096,220.04316451,696.316307971,590.029433387,70.808374512,35.478500072
 12/31  13:00:00,793.099769541,96.9145149596,186.975453101,0.0,65.1572554096,220.04316451,713.324550812,607.041775176,70.808374512,35.4744011244
 12/31  14:00:00,772.896296492,96.9145149596,171.466913472,0.0,65.1572554096,212.545889182,733.221908795,641.104847016,56.6466996096,35.4703621695
 12/31  15:00:00,749.806821488,96.9145149596,145.523130193,0.0,65.1572554096,212.545889182,782.681149184,704.729788309,42.4850247072,35.466336167
 12/31  16:00:00,729.077039507,96.9145149596,121.016749484,0.0,65.1572554096,212.545889182,854.455215697,762.346195694,56.6466996096,35.4623203936
 12/31  17:00:00,691.245654799,96.9145149596,99.873336116,0.0,65.1572554096,220.04316451,919.183633625,807.61373267,84.9700494144,26.5998515406
 12/31  18:00:00,648.709907123,96.9145149596,90.8510811661,0.0,54.0258772165,184.38654557,945.36004381,825.109312297,84.9700494144,35.2806820983
 12/31  19:00:00,619.520038357,96.9145149596,89.7006874774,0.0,44.4937663224,163.454314868,941.587906312,839.158597664,84.9700494144,17.4592592329
 12/31  20:00:00,605.10482766,96.9145149596,81.4967823908,0.0,44.4937663224,155.95703954,928.42280222,854.31715231,56.6466996096,17.4589503008
 12/31  21:00:00,557.723849427,96.9145149596,63.555334055,0.0,44.4937663224,124.558693486,1002.0027248,927.897382537,56.6466996096,17.4586426514
 12/31  22:00:00,549.192905253,96.9145149596,54.4730954314,0.0,44.4937663224,124.558693486,1022.35331485,962.409954376,42.4850247072,17.4583357642
 12/31  23:00:00,532.01324242,96.9145149596,39.5224321397,0.0,34.9616554283,124.558693486,1121.65889629,1075.87751697,28.3233498048,17.4580295136
 12/31  24:00:00,521.642603514,96.9145149596,22.4376521154,0.0,34.9616554283,124.558693486,1199.162273,1167.54287423,14.1616749024,17.4577238687
